Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,7,45,195.5,16.5,0.7,5.0,37.0,168.83,62.49
2016,1,1,8,0,391.0,33.0,0.7,6.0,74.0,334.52,266.19
2016,1,1,8,15,478.5,41.0,0.65,6.5,114.5,417.51,343.93
2016,1,1,8,30,566.0,49.0,0.6,7.0,155.0,505.2,416.69
2016,1,1,8,45,618.5,55.0,0.55,7.5,195.5,567.74,465.78
2016,1,1,9,0,671.0,61.0,0.5,8.0,236.0,630.95,512.96
2016,1,1,9,15,554.0,85.5,0.45,8.0,245.0,581.98,475.39
2016,1,1,9,30,437.0,110.0,0.4,8.0,254.0,521.46,428.47
2016,1,1,9,45,434.5,124.0,0.4,8.5,279.5,541.35,443.03
2016,1,1,10,0,432.0,138.0,0.4,9.0,305.0,559.1,454.52
2016,1,1,10,15,456.5,140.0,0.4,9.5,327.5,583.04,471.19
2016,1,1,10,30,481.0,142.0,0.4,10.0,350.0,605.36,486.28
2016,1,1,10,45,366.5,171.0,0.45,10.5,334.0,523.23,421.69
2016,1,1,11,0,252.0,200.0,0.5,11.0,318.0,457.78,369.29
2016,1,1,11,15,245.0,209.5,0.5,11.0,327.0,457.96,369.36
2016,1,1,11,30,238.0,219.0,0.5,11.0,336.0,442.06,356.76
2016,1,1,11,45,119.0,165.5,0.55,11.0,224.0,275.7,225.08
2016,1,1,12,0,0.0,112.0,0.6,11.0,112.0,100.96,79.9
2016,1,1,12,15,0.0,108.0,0.6,11.0,108.0,96.98,77.09
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,93.09,73.85
2016,1,1,12,45,0.0,102.0,0.65,11.5,102.0,91.16,72.13
2016,1,1,13,0,0.0,100.0,0.7,12.0,100.0,89.26,70.45
2016,1,1,13,15,130.5,149.0,0.7,12.0,209.0,234.8,193.34
2016,1,1,13,30,261.0,198.0,0.7,12.0,318.0,366.64,298.01
2016,1,1,13,45,266.5,185.0,0.75,12.0,302.5,341.73,276.98
2016,1,1,14,0,272.0,172.0,0.8,12.0,287.0,316.0,256.13
2016,1,1,14,15,359.5,146.5,0.75,11.5,287.0,314.52,254.03
2016,1,1,14,30,447.0,121.0,0.7,11.0,287.0,310.52,248.14
2016,1,1,14,45,425.5,113.5,0.7,11.0,259.5,268.86,211.79
2016,1,1,15,0,404.0,106.0,0.7,11.0,232.0,228.84,176.47
2016,1,1,15,15,383.0,94.0,0.7,10.5,201.0,186.64,139.36
2016,1,1,15,30,362.0,82.0,0.7,10.0,170.0,146.54,104.18
2016,1,1,15,45,327.0,69.5,0.7,10.0,137.5,106.42,70.69
2016,1,1,16,0,292.0,57.0,0.7,10.0,105.0,70.33,43.44
2016,1,1,16,15,237.0,42.5,0.65,9.5,74.0,36.48,22.85
2016,1,1,16,30,182.0,28.0,0.6,9.0,43.0,21.93,10.86
2016,1,1,16,45,91.0,14.0,0.55,9.0,21.5,12.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,31.5,18.0,1.1,8.0,21.5,44.94,11.79
2016,1,2,8,0,63.0,36.0,1.1,9.0,43.0,96.55,73.91
2016,1,2,8,15,82.0,53.5,1.1,9.5,66.5,133.59,108.88
2016,1,2,8,30,101.0,71.0,1.1,10.0,90.0,170.47,141.75
2016,1,2,8,45,112.5,88.0,1.15,10.5,114.0,201.21,168.55
2016,1,2,9,0,124.0,105.0,1.2,11.0,138.0,231.94,194.65
2016,1,2,9,15,130.0,121.0,1.2,11.5,160.0,256.73,214.97
2016,1,2,9,30,136.0,137.0,1.2,12.0,182.0,281.24,234.55
2016,1,2,9,45,142.5,150.5,1.3,12.5,202.0,302.23,251.09
2016,1,2,10,0,149.0,164.0,1.4,13.0,222.0,322.91,267.12
2016,1,2,10,15,88.0,166.5,1.45,13.0,201.0,255.65,210.72
2016,1,2,10,30,27.0,169.0,1.5,13.0,180.0,189.13,154.25
2016,1,2,10,45,33.5,179.5,1.55,13.5,194.5,219.17,178.75
2016,1,2,11,0,40.0,190.0,1.6,14.0,209.0,234.7,190.91
2016,1,2,11,15,93.0,205.5,1.6,14.0,251.0,295.16,240.99
2016,1,2,11,30,146.0,221.0,1.6,14.0,293.0,368.79,300.04
2016,1,2,11,45,157.5,224.0,1.65,14.5,302.5,376.21,304.98
2016,1,2,12,0,169.0,227.0,1.7,15.0,312.0,382.73,309.58
2016,1,2,12,15,215.0,222.5,1.65,15.0,330.0,405.88,328.34
2016,1,2,12,30,261.0,218.0,1.6,15.0,348.0,438.91,354.12
2016,1,2,12,45,268.0,213.0,1.6,15.0,345.0,426.97,344.53
2016,1,2,13,0,275.0,208.0,1.6,15.0,342.0,413.85,334.23
2016,1,2,13,15,392.0,178.5,1.6,15.0,363.0,453.71,366.38
2016,1,2,13,30,509.0,149.0,1.6,15.0,384.0,473.81,382.03
2016,1,2,13,45,255.5,147.5,1.6,15.0,265.5,297.01,240.77
2016,1,2,14,0,2.0,146.0,1.6,15.0,147.0,133.67,106.55
2016,1,2,14,15,1.0,90.0,1.5,14.5,90.5,80.49,62.82
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,29.96,20.11
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,26.86,17.51
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,23.77,14.86
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,20.67,12.22
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,17.58,9.55
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,14.06,6.46
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,10.53,3.34
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,7.46,0.58
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,2.27,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,78.5,18.0,1.65,10.5,26.5,94.5,29.66
2016,1,3,8,0,157.0,36.0,1.7,11.0,53.0,185.28,144.93
2016,1,3,8,15,195.5,52.0,1.7,11.0,82.0,221.37,182.59
2016,1,3,8,30,234.0,68.0,1.7,11.0,111.0,274.15,229.72
2016,1,3,8,45,256.5,83.0,1.7,11.5,141.0,314.74,264.73
2016,1,3,9,0,279.0,98.0,1.7,12.0,171.0,355.62,298.8
2016,1,3,9,15,292.5,112.0,1.7,12.5,199.0,387.87,324.67
2016,1,3,9,30,306.0,126.0,1.7,13.0,227.0,419.55,349.31
2016,1,3,9,45,320.0,136.0,1.7,13.5,251.5,445.35,368.79
2016,1,3,10,0,334.0,146.0,1.7,14.0,276.0,470.38,387.25
2016,1,3,10,15,324.0,159.5,1.7,14.0,293.0,478.59,392.45
2016,1,3,10,30,314.0,173.0,1.7,14.0,310.0,485.18,396.44
2016,1,3,10,45,305.5,184.0,1.7,14.0,322.0,488.36,397.88
2016,1,3,11,0,297.0,195.0,1.7,14.0,334.0,490.17,398.31
2016,1,3,11,15,418.5,175.5,1.75,14.0,378.0,579.04,468.37
2016,1,3,11,30,540.0,156.0,1.8,14.0,422.0,648.98,522.27
2016,1,3,11,45,690.5,118.5,1.85,14.5,463.5,723.97,577.17
2016,1,3,12,0,841.0,81.0,1.9,15.0,505.0,779.09,615.53
2016,1,3,12,15,642.0,132.5,1.9,15.0,456.0,666.96,532.52
2016,1,3,12,30,443.0,184.0,1.9,15.0,407.0,549.11,441.08
2016,1,3,12,45,294.0,202.0,1.9,15.5,349.0,433.66,349.95
2016,1,3,13,0,145.0,220.0,1.9,16.0,291.0,328.6,264.81
2016,1,3,13,15,189.0,210.0,1.75,16.0,299.5,338.03,273.09
2016,1,3,13,30,233.0,200.0,1.6,16.0,308.0,343.86,277.56
2016,1,3,13,45,179.5,192.5,1.5,16.0,273.0,294.0,236.9
2016,1,3,14,0,126.0,185.0,1.4,16.0,238.0,248.56,199.92
2016,1,3,14,15,120.0,172.0,1.25,15.5,220.0,224.45,180.44
2016,1,3,14,30,114.0,159.0,1.1,15.0,202.0,200.98,161.13
2016,1,3,14,45,104.5,145.0,1.0,15.0,181.5,175.96,140.12
2016,1,3,15,0,95.0,131.0,0.9,15.0,161.0,152.05,119.9
2016,1,3,15,15,87.0,114.5,0.9,14.5,139.5,127.41,99.17
2016,1,3,15,30,79.0,98.0,0.9,14.0,118.0,103.92,79.29
2016,1,3,15,45,63.5,80.5,0.95,13.5,94.5,78.95,58.59
2016,1,3,16,0,48.0,63.0,1.0,13.0,71.0,57.72,41.35
2016,1,3,16,15,25.0,46.0,1.0,13.0,50.0,39.05,26.46
2016,1,3,16,30,2.0,29.0,1.0,13.0,29.0,24.91,13.63
2016,1,3,16,45,1.0,14.5,1.0,13.0,14.5,12.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,16.0,17.5,1.6,12.5,19.5,27.44,4.35
2016,1,4,8,0,32.0,35.0,1.6,13.0,39.0,63.58,45.95
2016,1,4,8,15,49.5,52.5,1.6,13.0,61.0,109.43,86.91
2016,1,4,8,30,67.0,70.0,1.6,13.0,83.0,144.28,117.85
2016,1,4,8,45,77.0,87.0,1.6,13.5,105.0,172.99,142.73
2016,1,4,9,0,87.0,104.0,1.6,14.0,127.0,201.71,167.03
2016,1,4,9,15,92.5,120.5,1.6,14.0,148.0,226.09,187.39
2016,1,4,9,30,98.0,137.0,1.6,14.0,169.0,250.25,207.17
2016,1,4,9,45,100.5,151.0,1.65,14.5,187.0,268.07,221.06
2016,1,4,10,0,103.0,165.0,1.7,15.0,205.0,285.62,234.49
2016,1,4,10,15,175.0,174.0,1.75,15.0,247.5,355.09,291.8
2016,1,4,10,30,247.0,183.0,1.8,15.0,290.0,441.17,360.27
2016,1,4,10,45,437.0,152.5,1.85,15.5,353.5,579.13,468.86
2016,1,4,11,0,627.0,122.0,1.9,16.0,417.0,707.24,563.97
2016,1,4,11,15,459.5,165.5,1.9,16.0,385.5,602.53,482.46
2016,1,4,11,30,292.0,209.0,1.9,16.0,354.0,490.67,394.38
2016,1,4,11,45,291.0,212.5,1.9,16.0,358.5,486.03,391.1
2016,1,4,12,0,290.0,216.0,1.9,16.0,363.0,480.28,386.27
2016,1,4,12,15,295.0,215.0,1.9,16.0,364.0,472.87,380.4
2016,1,4,12,30,300.0,214.0,1.9,16.0,365.0,464.22,373.55
2016,1,4,12,45,407.0,188.0,1.95,16.0,389.5,511.36,411.39
2016,1,4,13,0,514.0,162.0,2.0,16.0,414.0,539.06,433.5
2016,1,4,13,15,415.0,176.0,2.0,16.0,375.5,467.58,376.5
2016,1,4,13,30,316.0,190.0,2.0,16.0,337.0,392.82,317.02
2016,1,4,13,45,540.5,135.5,2.0,16.0,372.0,454.44,366.33
2016,1,4,14,0,765.0,81.0,2.0,16.0,407.0,489.67,391.73
2016,1,4,14,15,606.5,102.5,1.95,15.5,350.5,399.2,318.59
2016,1,4,14,30,448.0,124.0,1.9,15.0,294.0,316.94,252.12
2016,1,4,14,45,422.0,117.0,1.85,15.0,265.0,273.91,215.07
2016,1,4,15,0,396.0,110.0,1.8,15.0,236.0,232.98,179.12
2016,1,4,15,15,371.5,98.5,1.7,14.5,204.5,190.6,142.09
2016,1,4,15,30,347.0,87.0,1.6,14.0,173.0,150.7,107.37
2016,1,4,15,45,309.5,73.5,1.55,14.0,140.0,109.89,73.5
2016,1,4,16,0,272.0,60.0,1.5,14.0,107.0,73.47,45.81
2016,1,4,16,15,210.5,46.0,1.5,13.5,76.0,40.65,25.29
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,24.96,14.0
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,12.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,31.0,18.0,1.45,12.0,21.0,44.61,10.58
2016,1,5,8,0,62.0,36.0,1.5,12.0,42.0,95.91,72.48
2016,1,5,8,15,82.5,53.5,1.55,12.0,66.0,133.86,108.19
2016,1,5,8,30,103.0,71.0,1.6,12.0,90.0,171.8,142.09
2016,1,5,8,45,116.5,88.0,1.65,12.5,114.5,204.08,170.16
2016,1,5,9,0,130.0,105.0,1.7,13.0,139.0,236.48,197.61
2016,1,5,9,15,136.5,121.5,1.7,13.0,162.0,262.59,219.38
2016,1,5,9,30,143.0,138.0,1.7,13.0,185.0,288.37,240.42
2016,1,5,9,45,147.5,151.5,1.7,13.0,204.5,307.81,255.93
2016,1,5,10,0,152.0,165.0,1.7,13.0,224.0,326.89,270.92
2016,1,5,10,15,77.5,157.5,1.75,13.0,188.0,234.88,193.84
2016,1,5,10,30,3.0,150.0,1.8,13.0,152.0,146.76,118.48
2016,1,5,10,45,1.5,116.5,1.85,13.5,117.5,108.3,86.25
2016,1,5,11,0,0.0,83.0,1.9,14.0,83.0,73.47,56.78
2016,1,5,11,15,38.5,150.0,1.95,13.5,169.0,183.39,149.95
2016,1,5,11,30,77.0,217.0,2.0,13.0,255.0,292.16,239.26
2016,1,5,11,45,115.0,223.5,2.05,13.0,281.5,341.47,279.11
2016,1,5,12,0,153.0,230.0,2.1,13.0,308.0,374.15,305.64
2016,1,5,12,15,76.5,141.0,2.1,12.5,180.0,207.56,170.39
2016,1,5,12,30,0.0,52.0,2.1,12.0,52.0,45.94,33.64
2016,1,5,12,45,0.0,68.0,2.1,12.0,68.0,60.14,45.86
2016,1,5,13,0,0.0,84.0,2.1,12.0,84.0,74.36,57.96
2016,1,5,13,15,0.0,106.5,2.05,12.0,106.5,95.3,75.7
2016,1,5,13,30,0.0,129.0,2.0,12.0,129.0,116.56,93.65
2016,1,5,13,45,0.0,135.0,2.0,12.0,135.0,122.18,98.44
2016,1,5,14,0,0.0,141.0,2.0,12.0,141.0,127.76,103.25
2016,1,5,14,15,0.0,122.0,1.95,12.0,122.0,109.65,88.14
2016,1,5,14,30,0.0,103.0,1.9,12.0,103.0,91.92,73.28
2016,1,5,14,45,0.0,93.5,1.85,12.0,93.5,83.16,65.94
2016,1,5,15,0,0.0,84.0,1.8,12.0,84.0,74.48,58.59
2016,1,5,15,15,0.0,73.0,1.7,11.5,73.0,64.54,50.18
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,54.7,41.73
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,44.52,32.78
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,34.41,23.82
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,24.68,15.13
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,14.96,6.45
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,7.47,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,17.0,2.35,12.0,17.0,14.98,0.0
2016,1,6,8,0,0.0,34.0,2.3,12.0,34.0,35.21,22.66
2016,1,6,8,15,15.0,53.5,2.2,12.0,56.5,76.12,58.7
2016,1,6,8,30,30.0,73.0,2.1,12.0,79.0,110.69,89.25
2016,1,6,8,45,42.5,92.0,2.05,12.0,102.0,142.47,117.14
2016,1,6,9,0,55.0,111.0,2.0,12.0,125.0,174.38,144.73
2016,1,6,9,15,66.0,128.0,2.0,12.0,148.0,202.16,168.41
2016,1,6,9,30,77.0,145.0,2.0,12.0,171.0,230.2,191.91
2016,1,6,9,45,94.5,155.5,2.0,12.5,190.0,254.35,211.77
2016,1,6,10,0,112.0,166.0,2.0,13.0,209.0,294.53,244.18
2016,1,6,10,15,56.0,138.5,2.05,13.0,160.0,192.45,158.65
2016,1,6,10,30,0.0,111.0,2.1,13.0,111.0,101.99,81.12
2016,1,6,10,45,12.5,147.5,2.15,13.0,153.5,150.5,122.22
2016,1,6,11,0,25.0,184.0,2.2,13.0,196.0,199.95,163.26
2016,1,6,11,15,12.5,97.0,2.2,13.0,103.0,97.35,77.48
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,8.81,1.9
2016,1,6,11,45,80.0,120.5,2.2,13.0,161.5,193.49,160.18
2016,1,6,12,0,160.0,231.0,2.2,13.0,313.0,381.06,312.21
2016,1,6,12,15,80.0,167.0,2.2,13.0,208.0,226.93,185.9
2016,1,6,12,30,0.0,103.0,2.2,13.0,103.0,92.09,72.36
2016,1,6,12,45,0.0,113.0,2.2,13.0,113.0,101.53,80.49
2016,1,6,13,0,0.0,123.0,2.2,13.0,123.0,111.0,88.45
2016,1,6,13,15,0.0,94.5,2.2,12.5,94.5,84.07,66.03
2016,1,6,13,30,0.0,66.0,2.2,12.0,66.0,58.35,44.42
2016,1,6,13,45,19.0,120.0,2.2,12.0,128.0,123.04,99.59
2016,1,6,14,0,38.0,174.0,2.2,12.0,190.0,185.45,151.71
2016,1,6,14,15,20.5,154.0,2.15,12.0,163.0,149.53,121.56
2016,1,6,14,30,3.0,134.0,2.1,12.0,136.0,121.94,98.58
2016,1,6,14,45,1.5,121.5,2.1,12.0,122.5,109.34,88.1
2016,1,6,15,0,0.0,109.0,2.1,12.0,109.0,97.04,77.78
2016,1,6,15,15,0.0,94.5,2.05,11.5,94.5,83.64,66.51
2016,1,6,15,30,0.0,80.0,2.0,11.0,80.0,70.42,55.21
2016,1,6,15,45,0.0,64.5,1.95,11.0,64.5,56.52,43.07
2016,1,6,16,0,0.0,49.0,1.9,11.0,49.0,42.87,31.03
2016,1,6,16,15,0.0,35.0,1.85,10.5,35.0,30.71,20.24
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,18.5,9.5
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,9.23,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,10.0,31.0,111.08,35.65
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,217.8,170.74
2016,1,7,8,15,281.0,55.0,0.85,10.5,99.5,298.91,245.26
2016,1,7,8,30,370.0,68.0,0.9,11.0,137.0,386.32,319.56
2016,1,7,8,45,459.5,72.0,0.95,11.5,178.5,468.45,387.27
2016,1,7,9,0,549.0,76.0,1.0,12.0,220.0,555.54,455.43
2016,1,7,9,15,589.5,81.0,1.0,12.0,257.5,606.29,493.63
2016,1,7,9,30,630.0,86.0,1.0,12.0,295.0,656.16,530.29
2016,1,7,9,45,710.0,77.5,1.05,12.0,335.5,720.48,577.04
2016,1,7,10,0,790.0,69.0,1.1,12.0,376.0,778.92,618.3
2016,1,7,10,15,806.5,70.5,1.1,12.0,404.5,799.76,631.51
2016,1,7,10,30,823.0,72.0,1.1,12.0,433.0,817.52,642.91
2016,1,7,10,45,834.5,73.5,1.15,12.5,454.5,827.74,648.56
2016,1,7,11,0,846.0,75.0,1.2,13.0,476.0,834.55,651.97
2016,1,7,11,15,853.0,76.0,1.2,13.0,491.0,833.39,650.44
2016,1,7,11,30,860.0,77.0,1.2,13.0,506.0,828.7,646.69
2016,1,7,11,45,863.0,77.5,1.25,13.0,513.0,816.57,638.57
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,801.02,628.2
2016,1,7,12,15,866.0,78.0,1.3,13.0,519.5,779.16,612.83
2016,1,7,12,30,866.0,78.0,1.3,13.0,519.0,754.16,595.31
2016,1,7,12,45,857.5,78.5,1.35,13.0,510.5,720.58,572.14
2016,1,7,13,0,849.0,79.0,1.4,13.0,502.0,684.61,546.83
2016,1,7,13,15,841.5,78.5,1.4,13.0,486.5,645.96,517.25
2016,1,7,13,30,834.0,78.0,1.4,13.0,471.0,605.29,485.51
2016,1,7,13,45,463.5,132.5,1.45,13.0,349.5,411.35,333.46
2016,1,7,14,0,93.0,187.0,1.5,13.0,228.0,227.36,184.43
2016,1,7,14,15,46.5,128.5,1.5,12.5,149.0,141.6,114.52
2016,1,7,14,30,0.0,70.0,1.5,12.0,70.0,61.89,47.63
2016,1,7,14,45,0.0,64.0,1.5,12.0,64.0,56.55,43.22
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,51.22,38.69
2016,1,7,15,15,0.0,50.5,1.4,11.5,50.5,44.57,33.03
2016,1,7,15,30,0.0,43.0,1.3,11.0,43.0,37.92,27.3
2016,1,7,15,45,274.0,44.0,1.2,11.0,93.5,80.68,51.44
2016,1,7,16,0,548.0,45.0,1.1,11.0,144.0,87.49,47.0
2016,1,7,16,15,458.0,37.5,1.1,10.5,104.5,42.75,22.45
2016,1,7,16,30,368.0,30.0,1.1,10.0,65.0,24.5,14.64
2016,1,7,16,45,184.0,15.0,1.15,9.5,32.5,11.94,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,104.0,17.5,0.35,9.0,28.5,108.77,35.97
2016,1,8,8,0,208.0,35.0,0.3,9.0,57.0,216.1,169.89
2016,1,8,8,15,255.0,49.5,0.3,9.0,89.0,272.61,223.79
2016,1,8,8,30,302.0,64.0,0.3,9.0,121.0,331.75,275.16
2016,1,8,8,45,336.5,76.5,0.3,9.5,154.0,380.68,315.84
2016,1,8,9,0,371.0,89.0,0.3,10.0,187.0,430.45,355.56
2016,1,8,9,15,395.0,99.0,0.3,10.0,217.5,468.85,385.63
2016,1,8,9,30,419.0,109.0,0.3,10.0,248.0,506.77,414.5
2016,1,8,9,45,357.0,131.5,0.3,10.5,258.5,487.89,397.03
2016,1,8,10,0,295.0,154.0,0.3,11.0,269.0,449.1,365.17
2016,1,8,10,15,169.5,166.5,0.35,11.5,234.0,340.6,277.94
2016,1,8,10,30,44.0,179.0,0.4,12.0,199.0,230.49,186.88
2016,1,8,10,45,56.5,191.5,0.45,12.5,218.0,253.66,206.11
2016,1,8,11,0,69.0,204.0,0.5,13.0,237.0,276.58,223.99
2016,1,8,11,15,191.5,206.0,0.5,13.0,301.0,394.42,319.04
2016,1,8,11,30,314.0,208.0,0.5,13.0,365.0,509.36,406.99
2016,1,8,11,45,358.0,203.0,0.55,13.5,384.5,531.31,422.19
2016,1,8,12,0,402.0,198.0,0.6,14.0,404.0,550.64,436.35
2016,1,8,12,15,396.0,200.5,0.6,14.0,403.5,536.62,425.18
2016,1,8,12,30,390.0,203.0,0.6,14.0,403.0,521.39,413.46
2016,1,8,12,45,486.5,174.0,0.6,14.0,419.5,557.09,441.19
2016,1,8,13,0,583.0,145.0,0.6,14.0,436.0,577.75,456.81
2016,1,8,13,15,570.5,143.5,0.6,14.0,421.5,538.07,426.43
2016,1,8,13,30,558.0,142.0,0.6,14.0,407.0,502.98,399.5
2016,1,8,13,45,450.0,156.0,0.65,14.0,363.0,428.91,342.1
2016,1,8,14,0,342.0,170.0,0.7,14.0,319.0,354.59,283.88
2016,1,8,14,15,259.5,167.0,0.7,13.5,276.0,293.18,235.31
2016,1,8,14,30,177.0,164.0,0.7,13.0,233.0,233.76,187.74
2016,1,8,14,45,164.0,151.5,0.7,13.0,210.5,205.43,164.12
2016,1,8,15,0,151.0,139.0,0.7,13.0,188.0,178.41,141.14
2016,1,8,15,15,141.0,122.5,0.7,12.5,164.0,149.9,116.92
2016,1,8,15,30,131.0,106.0,0.7,12.0,140.0,122.68,93.64
2016,1,8,15,45,115.0,88.5,0.75,12.0,114.5,95.08,70.35
2016,1,8,16,0,99.0,71.0,0.8,12.0,89.0,69.65,49.59
2016,1,8,16,15,72.5,53.0,0.8,11.5,64.5,45.86,31.58
2016,1,8,16,30,46.0,35.0,0.8,11.0,40.0,28.83,18.37
2016,1,8,16,45,23.0,17.5,0.8,11.0,20.0,14.98,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,1.5,17.5,1.75,10.5,17.5,16.34,0.65
2016,1,9,8,0,3.0,35.0,1.8,11.0,35.0,38.64,25.69
2016,1,9,8,15,17.5,52.0,1.8,11.0,55.0,74.66,57.82
2016,1,9,8,30,32.0,69.0,1.8,11.0,75.0,104.74,84.68
2016,1,9,8,45,40.0,86.0,1.8,11.0,95.5,130.28,107.25
2016,1,9,9,0,48.0,103.0,1.8,11.0,116.0,155.89,129.53
2016,1,9,9,15,54.0,118.5,1.8,11.0,135.5,177.77,148.25
2016,1,9,9,30,60.0,134.0,1.8,11.0,155.0,199.75,166.75
2016,1,9,9,45,32.5,136.5,1.8,11.5,148.0,175.9,145.34
2016,1,9,10,0,5.0,139.0,1.8,12.0,141.0,139.89,113.74
2016,1,9,10,15,7.5,149.0,1.75,12.0,152.5,151.19,123.18
2016,1,9,10,30,10.0,159.0,1.7,12.0,164.0,162.61,132.55
2016,1,9,10,45,8.5,163.0,1.7,12.0,167.5,163.93,133.36
2016,1,9,11,0,7.0,167.0,1.7,12.0,171.0,165.47,134.4
2016,1,9,11,15,3.5,164.5,1.65,12.0,166.5,158.5,128.32
2016,1,9,11,30,0.0,162.0,1.6,12.0,162.0,151.93,122.63
2016,1,9,11,45,0.0,131.0,1.55,12.0,131.0,119.68,95.78
2016,1,9,12,0,0.0,100.0,1.5,12.0,100.0,89.32,70.38
2016,1,9,12,15,0.0,101.0,1.45,12.0,101.0,90.21,71.16
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,91.11,71.92
2016,1,9,12,45,0.0,97.0,1.35,12.5,97.0,86.38,67.83
2016,1,9,13,0,0.0,92.0,1.3,13.0,92.0,81.71,63.82
2016,1,9,13,15,7.5,134.0,1.2,13.0,137.5,126.24,101.29
2016,1,9,13,30,15.0,176.0,1.1,13.0,183.0,171.24,138.48
2016,1,9,13,45,9.5,164.0,1.05,13.0,168.5,155.37,125.27
2016,1,9,14,0,4.0,152.0,1.0,13.0,154.0,140.2,112.83
2016,1,9,14,15,4.0,145.0,0.9,13.0,146.5,133.09,107.08
2016,1,9,14,30,4.0,138.0,0.8,13.0,139.0,126.02,101.31
2016,1,9,14,45,2.0,126.5,0.75,13.0,127.0,114.06,91.46
2016,1,9,15,0,0.0,115.0,0.7,13.0,115.0,102.43,81.83
2016,1,9,15,15,0.0,100.5,0.7,12.5,100.5,88.96,70.67
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,75.67,59.46
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,61.7,47.37
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,47.95,35.33
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,34.88,23.76
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,22.04,12.83
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,10.99,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,163.92,60.96
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,325.4,256.76
2016,1,10,8,15,466.0,40.0,1.0,10.0,112.0,407.14,333.62
2016,1,10,8,30,552.0,48.0,1.0,10.0,152.0,493.87,406.79
2016,1,10,8,45,610.5,52.5,1.05,10.5,193.5,559.09,459.14
2016,1,10,9,0,669.0,57.0,1.1,11.0,235.0,619.64,505.78
2016,1,10,9,15,704.0,60.5,1.05,11.0,273.0,667.1,540.79
2016,1,10,9,30,739.0,64.0,1.0,11.0,311.0,713.22,573.56
2016,1,10,9,45,768.0,65.5,1.0,11.5,345.5,750.06,598.12
2016,1,10,10,0,797.0,67.0,1.0,12.0,380.0,784.59,620.47
2016,1,10,10,15,707.0,90.5,0.95,12.5,383.5,747.75,591.04
2016,1,10,10,30,617.0,114.0,0.9,13.0,387.0,700.45,554.99
2016,1,10,10,45,423.5,161.0,0.85,13.5,353.0,580.9,463.53
2016,1,10,11,0,230.0,208.0,0.8,14.0,319.0,435.05,349.09
2016,1,10,11,15,150.0,213.5,0.75,14.0,286.5,368.77,296.64
2016,1,10,11,30,70.0,219.0,0.7,14.0,254.0,288.5,231.73
2016,1,10,11,45,102.5,226.5,0.7,14.5,279.0,320.59,257.71
2016,1,10,12,0,135.0,234.0,0.7,15.0,304.0,365.14,291.93
2016,1,10,12,15,67.5,191.0,0.7,15.0,226.0,243.94,195.54
2016,1,10,12,30,0.0,148.0,0.7,15.0,148.0,135.57,107.05
2016,1,10,12,45,0.0,145.5,0.75,15.0,145.5,132.83,105.26
2016,1,10,13,0,0.0,143.0,0.8,15.0,143.0,130.17,103.18
2016,1,10,13,15,32.0,174.0,0.8,15.0,189.0,189.24,152.11
2016,1,10,13,30,64.0,205.0,0.8,15.0,235.0,239.23,192.46
2016,1,10,13,45,32.0,115.0,0.8,15.0,130.0,125.63,99.97
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,22.03,13.15
2016,1,10,14,15,0.0,35.0,0.75,14.5,35.0,30.86,20.83
2016,1,10,14,30,0.0,45.0,0.7,14.0,45.0,39.7,28.48
2016,1,10,14,45,0.0,41.0,0.7,14.0,41.0,36.15,25.48
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,32.61,22.47
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,28.62,19.11
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,24.64,15.69
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,20.23,11.84
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,15.82,7.95
2016,1,10,16,15,0.0,13.0,0.85,12.0,13.0,11.41,4.02
2016,1,10,16,30,0.0,8.0,0.9,12.0,8.0,7.02,0.28
2016,1,10,16,45,0.0,4.0,0.95,12.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,9.67,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,19.38,10.07
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,30.44,20.1
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,42.75,30.99
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,55.66,42.23
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,68.47,53.21
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,80.05,63.1
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,91.64,72.85
2016,1,11,9,45,66.0,133.0,0.7,13.5,159.0,198.94,164.22
2016,1,11,10,0,132.0,169.0,0.7,14.0,221.0,315.33,258.37
2016,1,11,10,15,200.0,176.5,0.65,14.0,262.0,380.14,309.54
2016,1,11,10,30,268.0,184.0,0.6,14.0,303.0,461.88,372.15
2016,1,11,10,45,242.5,197.0,0.55,14.5,309.0,452.9,362.07
2016,1,11,11,0,217.0,210.0,0.5,15.0,315.0,426.59,340.23
2016,1,11,11,15,171.0,219.0,0.5,15.0,303.0,393.55,313.68
2016,1,11,11,30,125.0,228.0,0.5,15.0,291.0,360.65,287.13
2016,1,11,11,45,159.0,231.0,0.5,15.5,312.5,387.13,307.72
2016,1,11,12,0,193.0,234.0,0.5,16.0,334.0,411.95,326.18
2016,1,11,12,15,163.5,235.0,0.45,16.0,319.5,382.65,302.53
2016,1,11,12,30,134.0,236.0,0.4,16.0,305.0,354.29,280.07
2016,1,11,12,45,170.5,231.0,0.4,16.0,318.0,368.37,291.74
2016,1,11,13,0,207.0,226.0,0.4,16.0,331.0,379.81,300.81
2016,1,11,13,15,270.5,210.0,0.35,16.0,343.0,404.45,319.72
2016,1,11,13,30,334.0,194.0,0.3,16.0,355.0,412.7,325.7
2016,1,11,13,45,355.0,181.0,0.3,16.5,345.0,393.95,310.36
2016,1,11,14,0,376.0,168.0,0.3,17.0,335.0,372.76,292.98
2016,1,11,14,15,459.5,141.0,0.3,16.5,332.0,372.45,291.91
2016,1,11,14,30,543.0,114.0,0.3,16.0,329.0,359.13,279.32
