Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,525.5,107.0,0.3,16.0,300.0,310.45,238.58
2016,1,11,15,0,508.0,100.0,0.3,16.0,271.0,266.51,200.89
2016,1,11,15,15,485.5,90.0,0.35,15.5,237.5,219.61,160.78
2016,1,11,15,30,463.0,80.0,0.4,15.0,204.0,174.77,122.06
2016,1,11,15,45,430.0,69.0,0.45,15.0,169.0,129.68,84.24
2016,1,11,16,0,397.0,58.0,0.5,15.0,134.0,90.03,53.7
2016,1,11,16,15,338.0,46.0,0.5,15.0,99.0,50.35,28.96
2016,1,11,16,30,279.0,34.0,0.5,15.0,64.0,27.56,17.5
2016,1,11,16,45,139.5,22.0,0.5,15.0,37.0,17.28,2.75
2016,1,11,17,0,0.0,10.0,0.5,15.0,10.0,9.1,0.0
2016,1,11,17,15,0.0,5.0,0.5,14.5,5.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,218.5,15.0,1.35,10.5,38.0,179.71,73.52
2016,1,12,8,0,437.0,30.0,1.3,11.0,76.0,359.99,284.11
2016,1,12,8,15,520.0,37.0,1.15,11.5,117.0,432.93,353.06
2016,1,12,8,30,603.0,44.0,1.0,12.0,158.0,518.87,422.98
2016,1,12,8,45,652.0,48.5,0.9,12.5,199.5,579.56,469.92
2016,1,12,9,0,701.0,53.0,0.8,13.0,241.0,640.5,514.44
2016,1,12,9,15,734.5,56.5,0.7,13.0,280.0,687.54,547.41
2016,1,12,9,30,768.0,60.0,0.6,13.0,319.0,733.19,577.96
2016,1,12,9,45,791.5,62.5,0.5,13.5,353.5,767.35,598.08
2016,1,12,10,0,815.0,65.0,0.4,14.0,388.0,799.04,615.81
2016,1,12,10,15,683.0,98.5,0.45,14.5,382.5,739.02,572.62
2016,1,12,10,30,551.0,132.0,0.5,15.0,377.0,659.08,515.95
2016,1,12,10,45,546.5,141.0,0.55,15.5,394.5,664.19,519.72
2016,1,12,11,0,542.0,150.0,0.6,16.0,412.0,666.82,520.3
2016,1,12,11,15,578.5,144.0,0.6,16.0,431.5,690.94,537.15
2016,1,12,11,30,615.0,138.0,0.6,16.0,451.0,706.27,547.2
2016,1,12,11,45,749.5,106.0,0.6,16.0,493.0,768.58,590.01
2016,1,12,12,0,884.0,74.0,0.6,16.0,535.0,811.74,618.41
2016,1,12,12,15,654.0,135.5,0.6,16.0,476.5,690.83,533.93
2016,1,12,12,30,424.0,197.0,0.6,16.0,418.0,556.61,434.67
2016,1,12,12,45,344.0,209.0,0.6,16.5,386.5,482.73,379.57
2016,1,12,13,0,264.0,221.0,0.6,17.0,355.0,425.59,335.17
2016,1,12,13,15,248.5,216.0,0.6,16.5,339.5,396.93,314.14
2016,1,12,13,30,233.0,211.0,0.6,16.0,324.0,359.36,285.83
2016,1,12,13,45,227.0,201.5,0.6,16.0,307.5,333.69,265.84
2016,1,12,14,0,221.0,192.0,0.6,16.0,291.0,308.19,245.56
2016,1,12,14,15,377.5,154.5,0.6,16.0,310.5,347.06,275.19
2016,1,12,14,30,534.0,117.0,0.6,16.0,330.0,355.73,278.7
2016,1,12,14,45,511.0,111.0,0.65,16.0,300.5,310.03,240.06
2016,1,12,15,0,488.0,105.0,0.7,16.0,271.0,265.89,202.21
2016,1,12,15,15,467.0,94.5,0.75,15.5,238.0,219.9,162.53
2016,1,12,15,30,446.0,84.0,0.8,15.0,205.0,175.83,124.18
2016,1,12,15,45,406.0,73.5,0.85,14.5,169.5,130.9,86.74
2016,1,12,16,0,366.0,63.0,0.9,14.0,134.0,90.45,55.52
2016,1,12,16,15,312.5,50.0,0.9,13.5,99.5,52.07,30.85
2016,1,12,16,30,259.0,37.0,0.9,13.0,65.0,28.8,18.83
2016,1,12,16,45,129.5,24.0,0.95,12.5,38.0,18.83,4.9
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,201.0,16.0,1.4,13.5,37.5,171.17,72.37
2016,1,13,8,0,402.0,32.0,1.4,14.0,75.0,339.77,266.1
2016,1,13,8,15,489.0,39.5,1.4,14.0,116.0,422.57,342.72
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,510.42,415.93
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.5,570.44,463.8
2016,1,13,9,0,671.0,59.0,1.5,15.0,240.0,631.09,510.12
2016,1,13,9,15,707.0,63.0,1.55,15.0,279.0,674.26,542.63
2016,1,13,9,30,743.0,67.0,1.6,15.0,318.0,722.3,577.82
2016,1,13,9,45,749.5,74.0,1.7,15.0,350.0,747.58,596.04
2016,1,13,10,0,756.0,81.0,1.8,15.0,382.0,769.91,612.05
2016,1,13,10,15,774.5,83.5,1.85,15.0,411.0,794.2,628.86
2016,1,13,10,30,793.0,86.0,1.9,15.0,440.0,815.48,643.38
2016,1,13,10,45,810.5,85.5,1.95,15.5,463.5,829.07,651.22
2016,1,13,11,0,828.0,85.0,2.0,16.0,487.0,839.24,656.75
2016,1,13,11,15,835.5,86.0,2.0,15.5,502.5,839.13,657.12
2016,1,13,11,30,843.0,87.0,2.0,15.0,518.0,835.5,655.25
2016,1,13,11,45,849.5,86.5,2.05,15.0,526.5,825.7,648.4
2016,1,13,12,0,856.0,86.0,2.1,15.0,535.0,812.38,639.22
2016,1,13,12,15,856.0,86.0,2.1,15.0,535.0,791.03,623.97
2016,1,13,12,30,856.0,86.0,2.1,15.0,535.0,766.52,606.56
2016,1,13,12,45,848.0,87.5,2.1,15.0,527.0,734.82,583.95
2016,1,13,13,0,840.0,89.0,2.1,15.0,519.0,700.62,559.4
2016,1,13,13,15,678.5,123.5,2.05,15.0,464.5,600.54,481.65
2016,1,13,13,30,517.0,158.0,2.0,15.0,410.0,500.51,403.16
2016,1,13,13,45,483.0,157.0,2.0,15.0,384.5,454.22,366.59
2016,1,13,14,0,449.0,156.0,2.0,15.0,359.0,409.49,330.29
2016,1,13,14,15,607.0,118.0,1.95,14.5,373.0,427.59,343.31
2016,1,13,14,30,765.0,80.0,1.9,14.0,387.0,424.72,337.2
2016,1,13,14,45,744.5,76.0,1.85,14.0,353.5,370.41,289.43
2016,1,13,15,0,724.0,72.0,1.8,14.0,320.0,316.14,240.89
2016,1,13,15,15,688.5,68.0,1.6,13.5,281.5,259.3,190.15
2016,1,13,15,30,653.0,64.0,1.4,13.0,243.0,205.51,142.08
2016,1,13,15,45,610.5,57.0,1.25,12.5,203.0,151.17,95.48
2016,1,13,16,0,568.0,50.0,1.1,12.0,163.0,101.39,56.63
2016,1,13,16,15,482.0,43.0,1.05,11.5,122.0,54.69,28.95
2016,1,13,16,30,396.0,36.0,1.0,11.0,81.0,29.38,19.62
2016,1,13,16,45,252.5,24.5,1.0,10.5,48.0,20.22,6.93
2016,1,13,17,0,109.0,13.0,1.0,10.0,15.0,11.82,0.0
2016,1,13,17,15,54.5,6.5,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,80.5,18.5,0.6,10.5,27.5,97.12,41.44
2016,1,14,8,0,161.0,37.0,0.6,11.0,55.0,188.25,148.23
2016,1,14,8,15,188.5,54.0,0.6,11.5,84.0,218.83,179.35
2016,1,14,8,30,216.0,71.0,0.6,12.0,113.0,265.27,219.81
2016,1,14,8,45,237.0,86.0,0.65,12.5,142.0,304.37,252.91
2016,1,14,9,0,258.0,101.0,0.7,13.0,171.0,343.87,285.21
2016,1,14,9,15,269.0,115.5,0.75,13.0,198.0,374.71,310.02
2016,1,14,9,30,280.0,130.0,0.8,13.0,225.0,404.96,333.8
2016,1,14,9,45,392.0,126.5,0.9,13.0,274.5,512.93,419.38
2016,1,14,10,0,504.0,123.0,1.0,13.0,324.0,606.55,491.15
2016,1,14,10,15,480.0,138.5,1.05,13.0,341.5,607.35,489.69
2016,1,14,10,30,456.0,154.0,1.1,13.0,359.0,605.34,487.08
2016,1,14,10,45,403.5,174.0,1.15,13.5,362.0,581.32,466.59
2016,1,14,11,0,351.0,194.0,1.2,14.0,365.0,539.25,433.11
2016,1,14,11,15,618.0,133.0,1.2,14.0,445.5,714.88,567.02
2016,1,14,11,30,885.0,72.0,1.2,14.0,526.0,846.18,657.38
2016,1,14,11,45,883.5,74.0,1.25,14.0,533.0,832.79,646.66
2016,1,14,12,0,882.0,76.0,1.3,14.0,540.0,816.03,635.54
2016,1,14,12,15,580.0,152.5,1.35,14.0,457.5,653.31,518.15
2016,1,14,12,30,278.0,229.0,1.4,14.0,375.0,469.63,376.21
2016,1,14,12,45,145.5,208.5,1.45,14.0,285.0,325.64,263.5
2016,1,14,13,0,13.0,188.0,1.5,14.0,195.0,183.52,147.2
2016,1,14,13,15,14.5,185.5,1.5,14.0,193.0,181.07,145.77
2016,1,14,13,30,16.0,183.0,1.5,14.0,191.0,178.52,143.82
2016,1,14,13,45,8.0,154.5,1.55,14.0,158.5,145.11,116.41
2016,1,14,14,0,0.0,126.0,1.6,14.0,126.0,113.24,90.1
2016,1,14,14,15,2.5,134.5,1.6,13.5,135.5,122.28,98.04
2016,1,14,14,30,5.0,143.0,1.6,13.0,145.0,130.95,105.59
2016,1,14,14,45,2.5,130.5,1.6,13.0,131.5,117.79,94.7
2016,1,14,15,0,0.0,118.0,1.6,13.0,118.0,105.03,84.14
2016,1,14,15,15,0.0,103.5,1.55,12.5,103.5,91.59,72.99
2016,1,14,15,30,0.0,89.0,1.5,12.0,89.0,78.32,61.81
2016,1,14,15,45,0.0,73.0,1.5,12.0,73.0,63.94,49.39
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,49.8,37.04
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,37.16,25.87
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,24.69,15.61
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,14.53,4.01
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,47.69,0.0
2016,1,15,7,45,204.0,22.5,0.7,11.5,41.5,182.86,86.28
2016,1,15,8,0,340.0,35.0,0.7,12.0,72.0,302.89,238.66
2016,1,15,8,15,426.5,44.0,0.7,12.0,112.0,385.55,313.62
2016,1,15,8,30,513.0,53.0,0.7,12.0,152.0,473.27,386.73
2016,1,15,8,45,569.5,58.5,0.75,12.5,193.0,538.0,437.91
2016,1,15,9,0,626.0,64.0,0.8,13.0,234.0,603.84,487.86
2016,1,15,9,15,663.0,68.5,0.8,13.0,273.0,653.22,524.1
2016,1,15,9,30,700.0,73.0,0.8,13.0,312.0,701.69,558.61
2016,1,15,9,45,705.0,81.0,0.8,13.5,343.5,726.53,574.18
2016,1,15,10,0,710.0,89.0,0.8,14.0,375.0,748.53,587.62
2016,1,15,10,15,659.5,104.0,0.8,14.0,384.5,728.35,572.09
2016,1,15,10,30,609.0,119.0,0.8,14.0,394.0,703.89,554.04
2016,1,15,10,45,623.0,122.0,0.8,14.0,415.0,718.32,563.89
2016,1,15,11,0,637.0,125.0,0.8,14.0,436.0,729.97,571.28
2016,1,15,11,15,720.0,111.5,0.75,14.0,474.0,778.53,603.9
2016,1,15,11,30,803.0,98.0,0.7,14.0,512.0,817.8,629.02
2016,1,15,11,45,810.5,97.5,0.7,14.0,520.5,809.53,622.38
2016,1,15,12,0,818.0,97.0,0.7,14.0,529.0,797.82,614.21
2016,1,15,12,15,818.0,97.0,0.65,14.0,529.5,777.3,599.29
2016,1,15,12,30,818.0,97.0,0.6,14.0,530.0,753.72,582.45
2016,1,15,12,45,822.5,93.5,0.55,14.5,524.0,726.59,562.2
2016,1,15,13,0,827.0,90.0,0.5,15.0,518.0,696.38,539.92
2016,1,15,13,15,818.5,89.0,0.45,15.0,503.0,657.28,510.77
2016,1,15,13,30,810.0,88.0,0.4,15.0,488.0,616.26,479.79
2016,1,15,13,45,806.0,84.0,0.35,15.0,467.0,572.96,446.58
2016,1,15,14,0,802.0,80.0,0.3,15.0,446.0,527.83,411.17
2016,1,15,14,15,784.5,77.5,0.3,15.0,417.0,476.03,370.24
2016,1,15,14,30,767.0,75.0,0.3,15.0,388.0,424.1,327.96
2016,1,15,14,45,750.5,70.5,0.3,15.5,355.5,370.69,282.64
2016,1,15,15,0,734.0,66.0,0.3,16.0,323.0,317.66,236.42
2016,1,15,15,15,699.0,62.5,0.35,15.5,284.0,261.1,187.93
2016,1,15,15,30,664.0,59.0,0.4,15.0,245.0,207.51,141.41
2016,1,15,15,45,614.0,54.0,0.45,15.0,204.5,151.63,94.49
2016,1,15,16,0,564.0,49.0,0.5,15.0,164.0,102.51,56.7
2016,1,15,16,15,483.5,41.5,0.5,14.5,123.5,55.43,28.31
2016,1,15,16,30,403.0,34.0,0.5,14.0,83.0,27.3,17.79
2016,1,15,16,45,264.0,23.5,0.55,14.0,50.0,19.06,7.67
2016,1,15,17,0,125.0,13.0,0.6,14.0,17.0,11.82,0.0
2016,1,15,17,15,62.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,1,16,7,45,18.0,23.0,1.45,12.5,25.0,38.07,14.42
2016,1,16,8,0,36.0,39.0,1.5,13.0,43.0,71.96,53.55
2016,1,16,8,15,58.0,57.5,1.45,13.0,67.0,122.21,98.02
2016,1,16,8,30,80.0,76.0,1.4,13.0,91.0,161.78,132.9
2016,1,16,8,45,95.0,94.0,1.4,13.5,116.5,195.86,162.2
2016,1,16,9,0,110.0,112.0,1.4,14.0,142.0,230.22,191.01
2016,1,16,9,15,123.0,127.0,1.35,14.0,165.5,258.7,214.61
2016,1,16,9,30,136.0,142.0,1.3,14.0,189.0,287.41,237.91
2016,1,16,9,45,109.0,156.0,1.3,14.5,196.5,281.05,231.01
2016,1,16,10,0,82.0,170.0,1.3,15.0,204.0,257.83,210.76
2016,1,16,10,15,41.0,135.0,1.25,15.0,152.0,174.68,141.85
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,90.38,70.63
2016,1,16,10,45,0.0,106.0,1.15,15.5,106.0,95.96,75.18
2016,1,16,11,0,0.0,112.0,1.1,16.0,112.0,101.55,79.54
2016,1,16,11,15,0.0,91.5,1.05,16.0,91.5,81.37,62.72
2016,1,16,11,30,0.0,71.0,1.0,16.0,71.0,62.81,47.25
2016,1,16,11,45,0.0,81.0,1.0,16.0,81.0,71.71,54.66
2016,1,16,12,0,0.0,91.0,1.0,16.0,91.0,80.74,62.13
2016,1,16,12,15,0.0,77.5,0.95,16.0,77.5,68.6,52.01
2016,1,16,12,30,0.0,64.0,0.9,16.0,64.0,56.6,42.03
2016,1,16,12,45,0.0,99.0,0.9,16.0,99.0,88.16,68.32
2016,1,16,13,0,0.0,134.0,0.9,16.0,134.0,121.22,95.51
2016,1,16,13,15,0.0,125.0,0.85,16.0,125.0,112.52,88.34
2016,1,16,13,30,0.0,116.0,0.8,16.0,116.0,103.96,81.4
2016,1,16,13,45,0.0,99.5,0.8,16.0,99.5,88.59,68.81
2016,1,16,14,0,0.0,83.0,0.8,16.0,83.0,73.49,56.38
2016,1,16,14,15,0.0,56.5,0.75,16.0,56.5,49.9,36.71
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,26.44,16.92
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,14.96,7.17
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.51,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,3.07,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.63,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,2.19,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.75,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.31,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.88,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.44,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.82,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,7.9,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,14.06,5.79
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,21.56,12.52
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,29.08,19.16
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,37.04,26.08
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,45.02,32.91
2016,1,17,9,15,0.0,59.0,1.45,15.0,59.0,52.12,38.98
2016,1,17,9,30,0.0,67.0,1.4,15.0,67.0,59.22,44.99
2016,1,17,9,45,0.0,80.0,1.4,15.5,80.0,71.71,55.37
2016,1,17,10,0,0.0,93.0,1.4,16.0,93.0,84.36,65.75
2016,1,17,10,15,0.5,123.0,1.4,16.0,123.5,115.4,91.46
2016,1,17,10,30,1.0,153.0,1.4,16.0,154.0,147.1,117.34
2016,1,17,10,45,0.5,108.5,1.4,16.0,109.0,98.85,77.36
2016,1,17,11,0,0.0,64.0,1.4,16.0,64.0,56.58,42.11
2016,1,17,11,15,0.0,55.0,1.4,16.0,55.0,48.6,35.41
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,40.63,28.69
2016,1,17,11,45,0.0,94.0,1.45,16.0,94.0,83.59,64.57
2016,1,17,12,0,0.0,142.0,1.5,16.0,142.0,129.89,102.65
2016,1,17,12,15,0.0,124.5,1.5,16.0,124.5,112.52,88.27
2016,1,17,12,30,0.0,107.0,1.5,16.0,107.0,95.7,74.45
2016,1,17,12,45,0.0,124.5,1.55,16.5,124.5,112.23,87.97
2016,1,17,13,0,0.0,142.0,1.6,17.0,142.0,128.87,101.45
2016,1,17,13,15,1.5,154.5,1.55,16.5,155.5,141.75,112.24
2016,1,17,13,30,3.0,167.0,1.5,16.0,169.0,154.49,122.96
2016,1,17,13,45,39.5,183.0,1.5,16.0,202.0,198.08,159.08
2016,1,17,14,0,76.0,199.0,1.5,16.0,235.0,231.25,186.01
2016,1,17,14,15,38.0,125.5,1.45,16.0,143.5,135.11,107.54
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,45.91,33.33
2016,1,17,14,45,31.5,98.5,1.35,16.0,110.0,102.15,80.43
2016,1,17,15,0,63.0,145.0,1.3,16.0,168.0,153.51,122.05
2016,1,17,15,15,57.0,129.0,1.2,15.5,148.0,132.2,104.18
2016,1,17,15,30,51.0,113.0,1.1,15.0,128.0,111.79,87.13
2016,1,17,15,45,42.0,96.0,1.05,15.0,107.0,90.95,69.66
2016,1,17,16,0,33.0,79.0,1.0,15.0,86.0,71.46,53.42
2016,1,17,16,15,20.5,61.0,1.0,14.5,65.0,52.47,37.94
2016,1,17,16,30,8.0,43.0,1.0,14.0,44.0,36.57,25.89
2016,1,17,16,45,4.0,26.5,1.0,14.0,27.0,22.94,11.64
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.55,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,1,18,7,30,0.0,14.0,0.7,13.0,14.0,12.73,0.0
2016,1,18,7,45,214.0,22.5,0.7,13.5,46.5,190.93,103.38
2016,1,18,8,0,428.0,31.0,0.7,14.0,79.0,356.01,279.63
2016,1,18,8,15,509.0,37.5,0.6,14.5,120.0,434.6,348.78
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,511.99,410.02
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,573.05,454.6
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,634.57,496.75
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,682.37,530.17
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,728.89,561.69
2016,1,18,9,45,774.5,64.5,0.35,17.0,357.5,761.47,583.58
2016,1,18,10,0,794.0,68.0,0.4,17.0,392.0,791.53,603.6
2016,1,18,10,15,810.0,70.0,0.45,17.0,421.0,813.81,618.17
2016,1,18,10,30,826.0,72.0,0.5,17.0,450.0,833.01,630.73
2016,1,18,10,45,834.5,74.0,0.6,17.5,472.5,842.39,636.52
2016,1,18,11,0,843.0,76.0,0.7,18.0,495.0,848.33,640.2
2016,1,18,11,15,664.5,129.5,0.75,18.0,466.0,755.87,577.48
2016,1,18,11,30,486.0,183.0,0.8,18.0,437.0,647.89,501.01
2016,1,18,11,45,474.0,189.5,0.85,18.0,440.5,634.82,492.65
2016,1,18,12,0,462.0,196.0,0.9,18.0,444.0,619.99,481.87
2016,1,18,12,15,492.0,188.0,0.9,17.5,452.5,621.33,484.09
2016,1,18,12,30,522.0,180.0,0.9,17.0,461.0,619.42,483.73
2016,1,18,12,45,686.0,130.5,0.9,17.0,494.5,675.0,525.94
2016,1,18,13,0,850.0,81.0,0.9,17.0,528.0,708.12,549.95
2016,1,18,13,15,672.5,125.5,0.85,17.0,474.0,606.46,473.49
2016,1,18,13,30,495.0,170.0,0.8,17.0,420.0,504.88,396.5
2016,1,18,13,45,372.5,184.5,0.75,17.0,368.0,413.16,326.4
2016,1,18,14,0,250.0,199.0,0.7,17.0,316.0,341.18,269.98
2016,1,18,14,15,405.0,159.0,0.65,17.0,334.5,370.39,292.26
2016,1,18,14,30,560.0,119.0,0.6,17.0,353.0,380.57,296.93
2016,1,18,14,45,455.0,125.0,0.55,17.0,305.0,308.38,238.72
2016,1,18,15,0,350.0,131.0,0.5,17.0,257.0,249.78,191.73
2016,1,18,15,15,333.0,118.5,0.45,16.5,227.5,206.81,155.66
2016,1,18,15,30,316.0,106.0,0.4,16.0,198.0,169.7,123.91
2016,1,18,15,45,296.5,91.0,0.4,16.0,166.5,133.12,92.95
2016,1,18,16,0,277.0,76.0,0.4,16.0,135.0,96.62,63.55
2016,1,18,16,15,242.0,60.5,0.4,15.5,103.5,61.39,38.88
2016,1,18,16,30,207.0,45.0,0.4,15.0,72.0,34.64,24.23
2016,1,18,16,45,103.5,31.5,0.4,15.0,45.0,25.32,13.91
2016,1,18,17,0,0.0,18.0,0.4,15.0,18.0,15.44,0.0
2016,1,18,17,15,0.0,9.0,0.35,15.0,9.0,8.19,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,15.0,1.5,1.31,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,4.38,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,7.9,1.1
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,9.66,2.62
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,11.43,4.13
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,13.19,5.64
2016,1,19,9,45,0.0,11.0,2.65,16.0,11.0,9.67,2.62
2016,1,19,10,0,0.0,7.0,2.6,16.0,7.0,6.16,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,36.61,25.49
2016,1,19,10,30,0.0,76.0,2.4,16.0,76.0,67.23,51.23
2016,1,19,10,45,233.0,126.0,2.3,16.0,242.5,357.97,296.37
2016,1,19,11,0,466.0,176.0,2.2,16.0,409.0,637.69,512.82
2016,1,19,11,15,233.0,152.0,2.15,16.0,268.5,383.17,311.81
2016,1,19,11,30,0.0,128.0,2.1,16.0,128.0,116.59,91.36
2016,1,19,11,45,0.0,94.0,2.1,16.5,94.0,83.57,64.31
2016,1,19,12,0,0.0,60.0,2.1,17.0,60.0,53.05,38.85
2016,1,19,12,15,19.5,141.5,2.1,17.0,152.5,152.43,121.49
2016,1,19,12,30,39.0,223.0,2.1,17.0,245.0,254.02,203.38
2016,1,19,12,45,111.0,232.0,2.1,17.0,291.5,326.79,262.36
2016,1,19,13,0,183.0,241.0,2.1,17.0,338.0,381.58,306.17
2016,1,19,13,15,91.5,189.0,2.05,16.5,237.5,244.71,196.94
2016,1,19,13,30,0.0,137.0,2.0,16.0,137.0,123.66,97.52
2016,1,19,13,45,35.0,169.0,1.95,16.0,185.5,181.16,145.55
2016,1,19,14,0,70.0,201.0,1.9,16.0,234.0,230.03,185.28
2016,1,19,14,15,407.0,146.0,1.85,16.0,319.5,359.58,289.37
2016,1,19,14,30,744.0,91.0,1.8,16.0,405.0,437.07,345.41
2016,1,19,14,45,719.5,88.0,1.75,16.0,371.0,382.34,297.75
2016,1,19,15,0,695.0,85.0,1.7,16.0,337.0,328.83,250.81
2016,1,19,15,15,658.5,80.5,1.6,15.5,298.0,271.95,201.05
2016,1,19,15,30,622.0,76.0,1.5,15.0,259.0,218.3,153.79
2016,1,19,15,45,559.5,71.0,1.4,15.0,216.5,163.28,107.37
2016,1,19,16,0,497.0,66.0,1.3,15.0,174.0,115.22,69.97
2016,1,19,16,15,415.5,57.0,1.2,14.5,133.0,69.9,40.93
2016,1,19,16,30,334.0,48.0,1.1,14.0,92.0,37.23,26.62
2016,1,19,16,45,167.0,36.0,1.05,14.0,58.0,28.15,16.61
2016,1,19,17,0,0.0,24.0,1.0,14.0,24.0,19.85,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.5,12.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,13.64,0.0
2016,1,20,7,45,221.5,24.0,0.65,11.5,50.0,198.76,117.9
2016,1,20,8,0,443.0,33.0,0.6,12.0,85.0,368.76,292.33
2016,1,20,8,15,523.5,40.5,0.6,12.5,127.5,449.44,363.1
2016,1,20,8,30,604.0,48.0,0.6,13.0,170.0,534.73,431.25
2016,1,20,8,45,459.0,75.0,0.6,13.5,180.0,472.74,384.78
2016,1,20,9,0,314.0,102.0,0.6,14.0,190.0,405.45,331.39
2016,1,20,9,15,331.0,114.5,0.55,14.5,219.5,440.64,358.76
2016,1,20,9,30,348.0,127.0,0.5,15.0,249.0,475.22,383.67
2016,1,20,9,45,475.0,117.0,0.45,15.5,302.0,573.87,457.7
2016,1,20,10,0,602.0,107.0,0.4,16.0,355.0,682.93,532.99
2016,1,20,10,15,645.0,104.0,0.4,16.0,387.5,720.95,557.2
2016,1,20,10,30,688.0,101.0,0.4,16.0,420.0,756.54,580.4
2016,1,20,10,45,771.0,90.0,0.4,16.5,464.0,809.69,614.11
2016,1,20,11,0,854.0,79.0,0.4,17.0,508.0,864.97,648.22
2016,1,20,11,15,860.5,80.0,0.35,17.0,523.5,864.43,645.27
2016,1,20,11,30,867.0,81.0,0.3,17.0,539.0,860.29,641.02
2016,1,20,11,45,673.5,137.5,0.3,17.0,496.5,753.31,569.21
2016,1,20,12,0,480.0,194.0,0.3,17.0,454.0,634.58,485.47
2016,1,20,12,15,476.0,195.0,0.25,17.0,454.0,618.25,474.45
2016,1,20,12,30,472.0,196.0,0.2,17.0,454.0,600.18,460.82
2016,1,20,12,45,676.5,136.0,0.15,17.5,499.5,676.99,516.5
2016,1,20,13,0,881.0,76.0,0.1,18.0,545.0,723.35,546.88
2016,1,20,13,15,874.5,75.0,0.1,18.0,530.5,684.52,519.74
2016,1,20,13,30,868.0,74.0,0.1,18.0,516.0,643.44,490.3
2016,1,20,13,45,857.5,73.0,0.15,18.0,494.0,597.92,457.43
2016,1,20,14,0,847.0,72.0,0.2,18.0,472.0,553.3,424.17
2016,1,20,14,15,635.5,110.5,0.2,18.0,401.0,444.46,342.16
2016,1,20,14,30,424.0,149.0,0.2,18.0,330.0,346.89,268.0
2016,1,20,14,45,508.5,121.0,0.25,18.0,320.0,327.96,251.4
2016,1,20,15,0,593.0,93.0,0.3,18.0,310.0,302.81,227.22
2016,1,20,15,15,567.0,86.5,0.3,17.5,275.5,252.55,184.42
2016,1,20,15,30,541.0,80.0,0.3,17.0,241.0,204.53,143.16
2016,1,20,15,45,503.0,72.0,0.35,17.0,204.0,155.54,102.05
2016,1,20,16,0,465.0,64.0,0.4,17.0,167.0,110.73,66.79
2016,1,20,16,15,414.5,52.5,0.4,16.5,129.0,66.49,37.49
2016,1,20,16,30,364.0,41.0,0.4,16.0,91.0,32.87,22.74
2016,1,20,16,45,182.0,33.0,0.4,15.5,58.0,25.74,14.99
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,20.69,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,11.37,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2016,1,21,7,45,196.0,25.5,1.15,12.5,48.5,184.19,112.77
2016,1,21,8,0,392.0,36.0,1.1,13.0,82.0,339.17,270.52
2016,1,21,8,15,474.0,43.5,1.05,13.5,123.0,419.52,341.32
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,504.43,410.29
2016,1,21,8,45,613.5,55.5,1.0,14.5,207.0,570.36,461.36
2016,1,21,9,0,671.0,60.0,1.0,15.0,250.0,637.52,511.03
2016,1,21,9,15,705.0,63.5,0.95,15.5,289.5,679.76,539.89
2016,1,21,9,30,739.0,67.0,0.9,16.0,329.0,726.41,570.88
2016,1,21,9,45,617.0,99.0,0.9,16.5,332.5,680.23,535.45
2016,1,21,10,0,495.0,131.0,0.9,17.0,336.0,613.6,485.66
2016,1,21,10,15,569.5,122.5,0.95,17.0,375.0,677.91,532.97
2016,1,21,10,30,644.0,114.0,1.0,17.0,414.0,735.07,572.62
2016,1,21,10,45,737.5,98.0,1.05,17.5,458.0,796.43,613.47
2016,1,21,11,0,831.0,82.0,1.1,18.0,502.0,850.24,648.32
2016,1,21,11,15,706.5,119.5,1.1,18.0,484.5,784.76,602.04
2016,1,21,11,30,582.0,157.0,1.1,18.0,467.0,703.2,545.21
2016,1,21,11,45,569.5,165.0,1.15,18.5,472.5,690.6,535.72
2016,1,21,12,0,557.0,173.0,1.2,19.0,478.0,675.82,523.92
2016,1,21,12,15,468.0,197.0,1.15,18.5,453.0,615.01,478.66
2016,1,21,12,30,379.0,221.0,1.1,18.0,428.0,542.61,424.98
2016,1,21,12,45,329.0,227.5,1.1,18.0,406.0,497.81,391.24
2016,1,21,13,0,279.0,234.0,1.1,18.0,384.0,454.73,358.16
2016,1,21,13,15,279.5,227.0,1.0,17.5,374.0,433.83,342.71
2016,1,21,13,30,280.0,220.0,0.9,17.0,364.0,412.19,326.29
2016,1,21,13,45,227.0,215.5,0.85,17.0,329.5,351.72,279.08
2016,1,21,14,0,174.0,211.0,0.8,17.0,295.0,305.01,242.19
2016,1,21,14,15,345.0,172.0,0.75,16.5,324.5,348.34,276.55
2016,1,21,14,30,516.0,133.0,0.7,16.0,354.0,374.2,294.25
2016,1,21,14,45,461.5,130.0,0.7,16.0,316.0,318.77,248.53
2016,1,21,15,0,407.0,127.0,0.7,16.0,278.0,268.2,206.74
2016,1,21,15,15,382.0,117.0,0.7,15.5,246.5,225.11,170.3
2016,1,21,15,30,357.0,107.0,0.7,15.0,215.0,184.46,135.53
2016,1,21,15,45,332.0,93.5,0.75,15.0,182.0,143.39,100.65
2016,1,21,16,0,307.0,80.0,0.8,15.0,149.0,105.22,69.72
2016,1,21,16,15,266.0,65.0,0.8,14.5,115.0,67.94,43.38
2016,1,21,16,30,225.0,50.0,0.8,14.0,81.0,38.39,27.78
2016,1,21,16,45,112.5,36.5,0.85,14.0,52.0,29.13,18.13
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,19.41,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,10.46,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
