Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.91,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,9.65,2.51
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,13.18,5.62
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,16.7,8.7
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,20.23,11.74
2016,1,22,9,15,0.0,26.5,1.95,15.0,26.5,23.33,14.39
2016,1,22,9,30,0.0,30.0,1.9,15.0,30.0,26.42,17.03
2016,1,22,9,45,0.0,54.0,1.9,15.5,54.0,47.67,35.04
2016,1,22,10,0,0.0,78.0,1.9,16.0,78.0,69.07,52.92
2016,1,22,10,15,29.5,138.0,1.9,16.0,152.0,167.6,135.78
2016,1,22,10,30,59.0,198.0,1.9,16.0,226.0,265.3,215.26
2016,1,22,10,45,29.5,163.5,1.9,16.0,177.5,193.88,156.12
2016,1,22,11,0,0.0,129.0,1.9,16.0,129.0,118.29,93.17
2016,1,22,11,15,0.0,131.5,1.95,16.0,131.5,120.31,94.86
2016,1,22,11,30,0.0,134.0,2.0,16.0,134.0,122.38,96.48
2016,1,22,11,45,0.0,136.5,2.05,16.0,136.5,124.5,98.16
2016,1,22,12,0,0.0,139.0,2.1,16.0,139.0,126.64,99.88
2016,1,22,12,15,0.0,111.0,2.05,15.5,111.0,99.45,77.63
2016,1,22,12,30,0.0,83.0,2.0,15.0,83.0,73.5,56.24
2016,1,22,12,45,0.0,119.0,1.95,15.0,119.0,106.85,84.01
2016,1,22,13,0,0.0,155.0,1.9,15.0,155.0,141.15,112.26
2016,1,22,13,15,0.0,141.5,1.8,15.0,141.5,127.96,101.42
2016,1,22,13,30,0.0,128.0,1.7,15.0,128.0,115.04,90.87
2016,1,22,13,45,0.0,111.5,1.65,15.0,111.5,99.57,78.18
2016,1,22,14,0,0.0,95.0,1.6,15.0,95.0,84.38,65.65
2016,1,22,14,15,0.0,59.0,1.55,15.0,59.0,52.13,38.67
2016,1,22,14,30,0.0,23.0,1.5,15.0,23.0,20.26,11.68
2016,1,22,14,45,0.0,37.5,1.5,15.0,37.5,33.06,22.66
2016,1,22,15,0,0.0,52.0,1.5,15.0,52.0,45.9,33.64
2016,1,22,15,15,0.0,46.5,1.45,14.5,46.5,41.02,29.58
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,36.14,25.48
2016,1,22,15,45,0.0,34.5,1.35,14.0,34.5,30.39,20.52
2016,1,22,16,0,0.0,28.0,1.3,14.0,28.0,24.65,15.51
2016,1,22,16,15,0.0,22.0,1.25,14.0,22.0,19.35,10.84
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,14.06,6.66
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,8.78,1.61
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.5,0.0
2016,1,22,17,15,0.0,2.0,1.2,14.0,2.0,1.82,0.0
2016,1,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2016,1,23,7,45,128.0,31.5,1.45,11.5,47.0,142.71,92.45
2016,1,23,8,0,256.0,47.0,1.5,12.0,78.0,264.94,213.6
2016,1,23,8,15,344.0,58.0,1.55,12.0,118.5,346.55,286.41
2016,1,23,8,30,432.0,69.0,1.6,12.0,159.0,434.48,361.32
2016,1,23,8,45,459.5,82.5,1.7,12.5,197.5,484.69,402.74
2016,1,23,9,0,487.0,96.0,1.8,13.0,236.0,534.9,442.67
2016,1,23,9,15,529.0,102.5,1.8,13.0,275.0,587.28,483.23
2016,1,23,9,30,571.0,109.0,1.8,13.0,314.0,644.72,526.18
2016,1,23,9,45,627.0,106.5,1.85,13.5,352.5,699.56,565.35
2016,1,23,10,0,683.0,104.0,1.9,14.0,391.0,752.6,602.27
2016,1,23,10,15,491.0,149.0,1.9,14.0,363.5,636.29,513.77
2016,1,23,10,30,299.0,194.0,1.9,14.0,336.0,504.91,409.77
2016,1,23,10,45,208.0,212.0,1.9,14.0,313.0,427.04,347.51
2016,1,23,11,0,117.0,230.0,1.9,14.0,290.0,365.18,296.06
2016,1,23,11,15,442.0,173.5,1.9,14.0,410.0,611.4,494.13
2016,1,23,11,30,767.0,117.0,1.9,14.0,530.0,827.13,651.92
2016,1,23,11,45,777.0,116.0,1.95,14.0,540.0,820.82,645.17
2016,1,23,12,0,787.0,115.0,2.0,14.0,550.0,811.08,638.48
2016,1,23,12,15,788.0,115.0,2.0,14.0,551.5,791.76,624.63
2016,1,23,12,30,789.0,115.0,2.0,14.0,553.0,769.38,608.73
2016,1,23,12,45,794.0,112.0,2.0,14.0,548.0,740.33,588.05
2016,1,23,13,0,799.0,109.0,2.0,14.0,543.0,712.08,567.92
2016,1,23,13,15,792.0,108.0,2.0,13.5,529.0,674.7,540.5
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,637.24,512.4
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.5,593.24,478.07
2016,1,23,14,0,772.0,100.0,2.1,13.0,474.0,547.68,441.6
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.5,496.68,399.65
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,445.5,356.39
2016,1,23,14,45,561.0,114.5,2.1,13.0,348.0,349.95,278.31
2016,1,23,15,0,383.0,134.0,2.1,13.0,279.0,267.92,211.53
2016,1,23,15,15,509.0,105.5,2.05,12.5,276.0,253.78,194.02
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,227.49,163.79
2016,1,23,15,45,597.0,69.5,1.95,12.0,232.5,173.12,115.83
2016,1,23,16,0,559.0,62.0,1.9,12.0,192.0,122.82,74.4
2016,1,23,16,15,483.0,54.5,1.8,11.5,149.5,74.6,42.25
2016,1,23,16,30,407.0,47.0,1.7,11.0,107.0,37.98,27.89
2016,1,23,16,45,282.5,35.5,1.65,11.0,70.0,29.21,18.95
2016,1,23,17,0,158.0,24.0,1.6,11.0,33.0,18.96,0.0
2016,1,23,17,15,79.0,12.0,1.6,11.0,16.5,10.91,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,10.0,17.0,15.46,0.0
2016,1,24,7,45,167.0,29.5,1.1,10.5,50.5,175.86,118.45
2016,1,24,8,0,334.0,42.0,1.1,11.0,84.0,307.9,249.23
2016,1,24,8,15,415.5,51.5,1.1,11.0,125.0,389.37,321.29
2016,1,24,8,30,497.0,61.0,1.1,11.0,166.0,475.24,393.43
2016,1,24,8,45,548.5,68.0,1.15,11.0,207.5,538.98,444.91
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,603.6,495.21
2016,1,24,9,15,557.0,90.0,1.2,11.0,270.0,600.99,492.61
2016,1,24,9,30,514.0,105.0,1.2,11.0,291.0,587.48,481.89
2016,1,24,9,45,432.0,133.0,1.2,11.5,300.0,560.05,458.26
2016,1,24,10,0,350.0,161.0,1.2,12.0,309.0,509.68,416.71
2016,1,24,10,15,328.5,178.0,1.2,12.0,324.5,512.63,417.9
2016,1,24,10,30,307.0,195.0,1.2,12.0,340.0,513.56,417.04
2016,1,24,10,45,254.5,212.5,1.2,12.0,337.0,485.88,393.63
2016,1,24,11,0,202.0,230.0,1.2,12.0,334.0,440.13,356.75
2016,1,24,11,15,173.5,239.0,1.1,12.0,330.5,421.23,340.69
2016,1,24,11,30,145.0,248.0,1.0,12.0,327.0,402.07,324.27
2016,1,24,11,45,185.5,250.0,0.95,12.5,352.5,433.4,348.46
2016,1,24,12,0,226.0,252.0,0.9,13.0,378.0,462.82,370.33
2016,1,24,12,15,264.5,247.0,0.9,13.0,394.5,494.4,394.3
2016,1,24,12,30,303.0,242.0,0.9,13.0,411.0,508.48,405.12
2016,1,24,12,45,427.5,207.5,0.9,13.5,443.0,565.05,448.51
2016,1,24,13,0,552.0,173.0,0.9,14.0,475.0,600.76,475.17
2016,1,24,13,15,702.0,128.0,0.95,14.0,502.0,638.73,504.49
2016,1,24,13,30,852.0,83.0,1.0,14.0,529.0,654.87,517.13
2016,1,24,13,45,669.0,124.0,1.1,14.0,465.5,550.26,437.23
2016,1,24,14,0,486.0,165.0,1.2,14.0,402.0,450.34,360.04
2016,1,24,14,15,648.0,120.0,1.3,13.5,416.5,466.06,372.72
2016,1,24,14,30,810.0,75.0,1.4,13.0,431.0,459.64,365.21
2016,1,24,14,45,781.0,74.0,1.5,13.0,395.5,401.88,315.93
2016,1,24,15,0,752.0,73.0,1.6,13.0,360.0,345.61,266.74
2016,1,24,15,15,721.5,69.5,1.55,12.5,321.0,288.31,215.81
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,231.85,165.11
2016,1,24,15,45,640.0,62.0,1.45,12.0,239.5,175.14,115.6
2016,1,24,16,0,589.0,58.0,1.4,12.0,197.0,123.87,73.84
2016,1,24,16,15,518.5,51.0,1.3,11.5,154.0,74.46,40.67
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,35.17,25.48
2016,1,24,16,45,335.5,33.0,1.15,10.5,73.5,26.79,17.16
2016,1,24,17,0,223.0,22.0,1.1,10.0,36.0,18.16,1.94
2016,1,24,17,15,111.5,11.0,1.05,10.0,18.0,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.5,5.91,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,21.0,133.14,0.0
2016,1,25,7,45,346.0,23.0,0.85,10.5,57.0,279.41,193.83
2016,1,25,8,0,480.0,33.0,0.8,11.0,93.0,386.6,311.09
2016,1,25,8,15,555.5,39.0,0.8,11.5,136.5,465.43,379.36
2016,1,25,8,30,631.0,45.0,0.8,12.0,180.0,547.64,445.12
2016,1,25,8,45,676.0,50.0,0.85,12.5,223.0,608.13,491.75
2016,1,25,9,0,721.0,55.0,0.9,13.0,266.0,668.86,536.59
2016,1,25,9,15,752.5,58.0,0.9,13.0,306.0,715.61,569.92
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,760.89,601.24
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,783.08,615.06
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,801.73,626.41
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.5,825.45,640.43
2016,1,25,10,30,813.0,83.0,1.0,15.0,471.0,846.09,652.1
2016,1,25,10,45,822.5,85.0,1.0,15.5,494.0,856.8,656.95
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,864.06,659.66
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,864.36,658.2
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,861.08,654.57
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,850.79,646.02
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,837.0,635.37
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.5,816.55,621.55
2016,1,25,12,30,853.0,91.0,0.9,17.0,571.0,792.85,605.65
2016,1,25,12,45,853.5,89.5,0.9,17.0,565.0,764.27,586.43
2016,1,25,13,0,854.0,88.0,0.9,17.0,559.0,732.68,565.12
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.5,694.84,538.94
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,654.72,509.42
2016,1,25,13,45,778.0,95.0,0.9,17.0,492.0,586.27,458.28
2016,1,25,14,0,714.0,103.0,0.9,17.0,454.0,521.66,409.04
2016,1,25,14,15,693.0,101.0,0.85,16.5,426.0,471.47,369.98
2016,1,25,14,30,672.0,99.0,0.8,16.0,398.0,421.64,329.9
2016,1,25,14,45,665.5,92.0,0.8,16.0,368.5,373.5,289.49
2016,1,25,15,0,659.0,85.0,0.8,16.0,339.0,324.88,247.4
2016,1,25,15,15,675.0,76.0,0.75,15.5,312.0,280.83,207.44
2016,1,25,15,30,691.0,67.0,0.7,15.0,285.0,234.15,164.31
2016,1,25,15,45,646.0,62.0,0.65,14.5,243.0,177.45,115.7
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,125.51,73.84
2016,1,25,16,15,532.0,50.0,0.65,13.5,158.0,75.31,40.29
2016,1,25,16,30,463.0,43.0,0.7,13.0,115.0,34.16,24.44
2016,1,25,16,45,348.0,33.0,0.75,12.5,76.5,26.67,17.06
2016,1,25,17,0,233.0,23.0,0.8,12.0,38.0,18.99,4.05
2016,1,25,17,15,116.5,11.5,0.8,11.5,19.0,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.5,11.0,6.82,0.0
2016,1,26,7,30,184.0,15.0,1.1,9.0,22.0,119.09,0.0
2016,1,26,7,45,317.5,26.0,1.15,9.5,58.5,266.99,190.34
2016,1,26,8,0,451.0,37.0,1.2,10.0,95.0,380.9,309.45
2016,1,26,8,15,530.0,44.5,1.2,10.0,139.0,462.06,381.37
2016,1,26,8,30,609.0,52.0,1.2,10.0,183.0,547.54,451.54
2016,1,26,8,45,661.5,56.5,1.25,10.5,227.0,605.86,497.29
2016,1,26,9,0,714.0,61.0,1.3,11.0,271.0,671.89,546.93
2016,1,26,9,15,747.0,64.5,1.3,11.5,312.5,720.67,581.32
2016,1,26,9,30,780.0,68.0,1.3,12.0,354.0,767.97,613.53
2016,1,26,9,45,799.0,71.5,1.3,13.0,390.0,801.39,633.7
2016,1,26,10,0,818.0,75.0,1.3,14.0,426.0,832.15,651.56
2016,1,26,10,15,739.5,94.5,1.25,14.5,428.5,799.18,625.03
2016,1,26,10,30,661.0,114.0,1.2,15.0,431.0,756.3,592.33
2016,1,26,10,45,767.0,97.5,1.2,15.5,483.0,824.17,638.46
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,894.68,683.87
2016,1,26,11,15,879.5,82.0,1.1,16.0,552.0,885.93,674.67
2016,1,26,11,30,886.0,83.0,1.0,16.0,569.0,882.19,670.03
2016,1,26,11,45,889.0,84.0,0.9,16.5,578.0,871.78,659.7
2016,1,26,12,0,892.0,85.0,0.8,17.0,587.0,857.8,647.23
2016,1,26,12,15,892.5,85.0,0.75,17.0,588.5,837.05,632.5
2016,1,26,12,30,893.0,85.0,0.7,17.0,590.0,812.95,615.7
2016,1,26,12,45,746.5,122.5,0.7,17.0,541.5,724.76,555.75
2016,1,26,13,0,600.0,160.0,0.7,17.0,493.0,629.85,487.43
2016,1,26,13,15,734.0,122.5,0.7,17.0,519.5,658.18,509.98
2016,1,26,13,30,868.0,85.0,0.7,17.0,546.0,671.41,519.51
2016,1,26,13,45,753.0,105.5,0.7,17.0,494.0,585.08,454.87
2016,1,26,14,0,638.0,126.0,0.7,17.0,442.0,503.92,393.76
2016,1,26,14,15,611.0,125.0,0.65,17.0,413.5,454.71,355.3
2016,1,26,14,30,584.0,124.0,0.6,17.0,385.0,406.59,316.48
2016,1,26,14,45,681.5,98.5,0.6,17.0,380.5,387.92,298.46
2016,1,26,15,0,779.0,73.0,0.6,17.0,376.0,358.44,269.61
2016,1,26,15,15,749.0,69.5,0.55,16.5,336.0,299.55,218.83
2016,1,26,15,30,719.0,66.0,0.5,16.0,296.0,242.98,169.44
2016,1,26,15,45,672.5,61.5,0.5,15.5,253.0,183.11,118.66
2016,1,26,16,0,626.0,57.0,0.5,15.0,210.0,129.72,75.84
2016,1,26,16,15,558.5,50.5,0.6,14.5,166.0,78.37,41.5
2016,1,26,16,30,491.0,44.0,0.7,14.0,122.0,35.08,25.18
2016,1,26,16,45,375.5,34.0,0.85,13.5,82.0,27.49,17.8
2016,1,26,17,0,260.0,24.0,1.0,13.0,42.0,19.83,5.93
2016,1,26,17,15,130.0,12.0,0.95,12.5,21.0,10.91,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,10.5,10.5,9.55,0.0
2016,1,27,7,30,0.0,21.0,0.8,11.0,21.0,19.1,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.5,56.5,199.89,143.6
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,349.41,282.04
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.5,430.73,351.98
2016,1,27,8,30,555.0,58.0,0.7,12.0,179.0,516.32,421.22
2016,1,27,8,45,604.0,64.0,0.7,12.5,222.0,578.83,468.88
2016,1,27,9,0,653.0,70.0,0.7,13.0,265.0,642.04,514.97
2016,1,27,9,15,688.5,74.5,0.6,13.5,306.0,692.34,548.36
2016,1,27,9,30,724.0,79.0,0.5,14.0,347.0,741.59,579.5
2016,1,27,9,45,692.0,89.0,0.45,14.5,365.5,738.46,573.77
2016,1,27,10,0,660.0,99.0,0.4,15.0,384.0,731.24,565.89
2016,1,27,10,15,712.0,93.5,0.35,15.0,420.5,774.96,594.38
2016,1,27,10,30,764.0,88.0,0.3,15.0,457.0,811.87,616.92
2016,1,27,10,45,529.5,155.5,0.3,15.5,417.5,680.72,523.96
2016,1,27,11,0,295.0,223.0,0.3,16.0,378.0,531.34,412.29
2016,1,27,11,15,293.0,231.0,0.3,16.0,389.0,533.78,415.16
2016,1,27,11,30,291.0,239.0,0.3,16.0,400.0,534.9,415.26
2016,1,27,11,45,323.0,237.0,0.3,16.5,418.5,552.24,427.26
2016,1,27,12,0,355.0,235.0,0.3,17.0,437.0,567.39,437.35
2016,1,27,12,15,360.5,234.5,0.3,17.0,440.0,559.99,431.61
2016,1,27,12,30,366.0,234.0,0.3,17.0,443.0,550.99,425.01
2016,1,27,12,45,292.5,244.0,0.3,17.5,409.5,491.54,379.7
2016,1,27,13,0,219.0,254.0,0.3,18.0,376.0,423.52,328.34
2016,1,27,13,15,287.5,236.0,0.3,18.0,392.0,451.78,350.84
2016,1,27,13,30,356.0,218.0,0.3,18.0,408.0,462.79,359.3
2016,1,27,13,45,314.5,215.5,0.3,18.0,378.5,416.17,323.71
2016,1,27,14,0,273.0,213.0,0.3,18.0,349.0,372.27,290.32
2016,1,27,14,15,242.5,203.5,0.25,18.0,319.5,330.28,257.81
2016,1,27,14,30,212.0,194.0,0.2,18.0,290.0,285.18,222.57
2016,1,27,14,45,189.0,180.0,0.2,18.0,261.0,248.48,193.63
2016,1,27,15,0,166.0,166.0,0.2,18.0,232.0,214.16,166.17
2016,1,27,15,15,158.0,150.0,0.25,17.5,207.5,185.15,142.73
2016,1,27,15,30,150.0,134.0,0.3,17.0,183.0,157.11,119.65
2016,1,27,15,45,142.0,116.0,0.35,17.0,157.0,128.44,95.72
2016,1,27,16,0,134.0,98.0,0.4,17.0,131.0,100.95,73.11
2016,1,27,16,15,118.5,79.0,0.4,16.5,104.0,73.49,51.97
2016,1,27,16,30,103.0,60.0,0.4,16.0,77.0,48.41,36.57
2016,1,27,16,45,69.0,42.5,0.4,15.5,52.0,34.67,23.84
2016,1,27,17,0,35.0,25.0,0.4,15.0,27.0,20.92,7.71
2016,1,27,17,15,17.5,12.5,0.45,14.5,13.5,11.37,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,55.16,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,144.04,0.0
2016,1,28,7,45,309.5,27.0,0.65,11.5,59.5,264.53,193.17
2016,1,28,8,0,439.0,38.0,0.6,12.0,96.0,375.09,301.56
2016,1,28,8,15,513.5,45.0,0.5,12.5,139.0,452.33,366.85
2016,1,28,8,30,588.0,52.0,0.4,13.0,182.0,533.57,429.88
2016,1,28,8,45,331.0,86.5,0.3,13.5,163.0,393.64,320.29
2016,1,28,9,0,74.0,121.0,0.2,14.0,144.0,197.17,160.0
2016,1,28,9,15,79.5,138.0,0.2,14.0,165.5,221.03,180.73
2016,1,28,9,30,85.0,155.0,0.2,14.0,187.0,244.89,199.58
2016,1,28,9,45,83.0,170.0,0.2,14.5,204.0,259.45,210.09
2016,1,28,10,0,81.0,185.0,0.2,15.0,221.0,273.72,220.25
2016,1,28,10,15,58.0,190.5,0.25,15.0,217.0,256.7,205.72
2016,1,28,10,30,35.0,196.0,0.3,15.0,213.0,239.64,191.34
2016,1,28,10,45,262.0,189.5,0.4,15.5,327.0,465.05,371.07
2016,1,28,11,0,489.0,183.0,0.5,16.0,441.0,674.3,523.96
2016,1,28,11,15,333.0,219.0,0.6,16.0,397.5,555.15,433.18
2016,1,28,11,30,177.0,255.0,0.7,16.0,354.0,438.35,344.63
2016,1,28,11,45,177.0,259.5,0.85,16.0,359.5,437.64,345.67
2016,1,28,12,0,177.0,264.0,1.0,16.0,365.0,436.25,345.06
2016,1,28,12,15,134.0,262.0,0.95,16.0,338.5,391.4,309.55
2016,1,28,12,30,91.0,260.0,0.9,16.0,312.0,335.07,265.41
2016,1,28,12,45,45.5,198.0,0.85,16.5,224.0,228.11,180.97
2016,1,28,13,0,0.0,136.0,0.8,17.0,136.0,122.62,95.52
2016,1,28,13,15,4.5,162.0,0.75,17.0,164.5,150.34,118.44
2016,1,28,13,30,9.0,188.0,0.7,17.0,193.0,177.83,140.55
2016,1,28,13,45,28.0,198.5,0.65,17.0,213.0,206.05,163.34
2016,1,28,14,0,47.0,209.0,0.6,17.0,233.0,224.79,178.26
2016,1,28,14,15,24.5,181.5,0.6,17.0,194.0,177.03,140.07
2016,1,28,14,30,2.0,154.0,0.6,17.0,155.0,139.08,109.73
2016,1,28,14,45,81.5,161.5,0.6,17.0,193.5,182.0,144.31
2016,1,28,15,0,161.0,169.0,0.6,17.0,232.0,215.34,169.12
2016,1,28,15,15,155.5,152.0,0.6,16.5,208.0,186.41,144.97
2016,1,28,15,30,150.0,135.0,0.6,16.0,184.0,158.23,121.41
2016,1,28,15,45,141.5,117.0,0.6,16.0,158.0,129.45,97.15
2016,1,28,16,0,133.0,99.0,0.6,16.0,132.0,101.92,74.33
2016,1,28,16,15,118.0,80.0,0.65,15.5,105.0,74.52,53.07
2016,1,28,16,30,103.0,61.0,0.7,15.0,78.0,49.44,37.68
2016,1,28,16,45,71.0,43.5,0.75,15.0,53.5,35.48,24.69
2016,1,28,17,0,39.0,26.0,0.8,15.0,29.0,21.74,9.22
2016,1,28,17,15,19.5,13.0,0.75,15.0,14.5,11.82,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.5,8.0,0.65,13.5,11.5,47.49,0.0
2016,1,29,7,30,151.0,16.0,0.6,14.0,23.0,128.35,0.0
2016,1,29,7,45,278.0,27.0,0.6,14.5,58.0,245.15,179.69
2016,1,29,8,0,405.0,38.0,0.6,15.0,93.0,353.04,281.86
2016,1,29,8,15,481.5,45.5,0.6,15.0,135.0,431.14,348.33
2016,1,29,8,30,558.0,53.0,0.6,15.0,177.0,513.56,414.04
2016,1,29,8,45,279.0,74.5,0.6,15.5,136.5,337.12,275.75
2016,1,29,9,0,0.0,96.0,0.6,16.0,96.0,92.91,72.37
2016,1,29,9,15,0.0,110.5,0.6,16.0,110.5,106.94,84.66
2016,1,29,9,30,0.0,125.0,0.6,16.0,125.0,120.97,96.1
2016,1,29,9,45,97.0,157.0,0.65,16.5,199.5,269.58,219.26
2016,1,29,10,0,194.0,189.0,0.7,17.0,274.0,394.23,316.97
2016,1,29,10,15,120.5,196.0,0.7,17.0,250.0,335.51,268.06
2016,1,29,10,30,47.0,203.0,0.7,17.0,226.0,258.83,205.92
2016,1,29,10,45,23.5,167.0,0.75,17.5,178.5,191.46,151.86
2016,1,29,11,0,0.0,131.0,0.8,18.0,131.0,119.79,93.19
2016,1,29,11,15,0.0,136.0,0.8,18.0,136.0,124.31,96.96
2016,1,29,11,30,0.0,141.0,0.8,18.0,141.0,128.86,100.53
2016,1,29,11,45,0.0,132.0,0.85,18.0,132.0,119.7,93.05
2016,1,29,12,0,0.0,123.0,0.9,18.0,123.0,110.81,85.84
2016,1,29,12,15,0.0,129.5,0.9,18.0,129.5,116.87,90.76
2016,1,29,12,30,0.0,136.0,0.9,18.0,136.0,122.91,95.64
2016,1,29,12,45,0.0,135.0,0.9,18.0,135.0,121.78,94.74
2016,1,29,13,0,0.0,134.0,0.9,18.0,134.0,120.69,93.9
2016,1,29,13,15,53.0,190.0,0.9,18.0,219.0,219.45,174.41
2016,1,29,13,30,106.0,246.0,0.9,18.0,304.0,308.96,244.59
2016,1,29,13,45,107.0,236.0,0.9,18.0,292.5,292.86,231.53
2016,1,29,14,0,108.0,226.0,0.9,18.0,281.0,276.63,218.91
2016,1,29,14,15,107.0,213.5,0.85,17.5,265.0,256.73,203.54
2016,1,29,14,30,106.0,201.0,0.8,17.0,249.0,236.95,188.04
2016,1,29,14,45,104.5,185.5,0.8,17.0,230.5,214.22,169.67
2016,1,29,15,0,103.0,170.0,0.8,17.0,212.0,195.27,154.07
2016,1,29,15,15,99.5,153.0,0.75,16.5,190.0,170.24,133.54
2016,1,29,15,30,96.0,136.0,0.7,16.0,168.0,145.81,113.25
2016,1,29,15,45,88.5,118.0,0.7,16.0,144.5,120.41,92.01
2016,1,29,16,0,81.0,100.0,0.7,16.0,121.0,96.2,71.94
2016,1,29,16,15,70.0,81.0,0.65,15.5,96.5,72.23,52.86
2016,1,29,16,30,59.0,62.0,0.6,15.0,72.0,50.13,38.34
2016,1,29,16,45,32.0,44.5,0.6,15.0,49.5,37.08,26.17
2016,1,29,17,0,5.0,27.0,0.6,15.0,27.0,23.22,11.08
2016,1,29,17,15,2.5,13.5,0.65,15.0,13.5,12.28,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,8.19,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,17.92,0.0
2016,1,30,7,45,76.5,33.5,1.25,11.5,44.0,112.97,83.0
2016,1,30,8,0,153.0,49.0,1.3,12.0,70.0,184.28,150.06
2016,1,30,8,15,179.0,67.0,1.3,12.0,100.5,230.09,191.14
2016,1,30,8,30,205.0,85.0,1.3,12.0,131.0,276.76,231.7
2016,1,30,8,45,223.0,102.0,1.35,12.0,162.0,316.55,265.42
2016,1,30,9,0,241.0,119.0,1.4,12.0,193.0,356.52,298.34
2016,1,30,9,15,251.0,135.0,1.4,12.0,221.5,388.43,323.69
2016,1,30,9,30,261.0,151.0,1.4,12.0,250.0,419.74,347.99
2016,1,30,9,45,539.5,109.5,1.45,12.5,339.5,635.3,517.94
2016,1,30,10,0,818.0,68.0,1.5,13.0,429.0,829.19,655.86
2016,1,30,10,15,488.0,144.5,1.5,13.0,364.0,634.0,509.99
2016,1,30,10,30,158.0,221.0,1.5,13.0,299.0,397.64,322.18
2016,1,30,10,45,518.0,146.0,1.55,13.5,419.5,661.88,533.14
2016,1,30,11,0,878.0,71.0,1.6,14.0,540.0,885.18,689.25
2016,1,30,11,15,640.0,147.0,1.6,14.0,494.5,770.81,605.33
2016,1,30,11,30,402.0,223.0,1.6,14.0,449.0,614.86,488.37
2016,1,30,11,45,213.0,223.5,1.65,14.0,343.5,426.87,343.76
2016,1,30,12,0,24.0,224.0,1.7,14.0,238.0,232.31,186.04
2016,1,30,12,15,15.5,209.0,1.65,14.0,218.0,208.27,167.04
2016,1,30,12,30,7.0,194.0,1.6,14.0,198.0,185.19,148.14
2016,1,30,12,45,19.0,211.5,1.6,14.0,222.5,211.13,169.58
2016,1,30,13,0,31.0,229.0,1.6,14.0,247.0,247.15,198.74
2016,1,30,13,15,31.0,223.5,1.55,14.0,241.0,238.64,191.81
2016,1,30,13,30,31.0,218.0,1.5,14.0,235.0,230.2,185.12
2016,1,30,13,45,15.5,165.0,1.5,14.0,173.5,158.93,127.27
2016,1,30,14,0,0.0,112.0,1.5,14.0,112.0,99.81,78.52
2016,1,30,14,15,0.0,122.5,1.5,13.5,122.5,109.34,86.87
2016,1,30,14,30,0.0,133.0,1.5,13.0,133.0,118.76,95.06
2016,1,30,14,45,0.0,117.0,1.55,13.0,117.0,104.01,82.87
2016,1,30,15,0,0.0,101.0,1.6,13.0,101.0,89.47,70.82
2016,1,30,15,15,0.0,90.5,1.55,12.5,90.5,79.98,63.05
2016,1,30,15,30,0.0,80.0,1.5,12.0,80.0,70.57,55.23
2016,1,30,15,45,0.0,69.0,1.45,12.0,69.0,60.8,46.9
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,51.12,38.52
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,41.05,29.76
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,30.86,21.95
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,21.13,12.88
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,11.43,3.07
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,5.91,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,7.28,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,14.36,0.0
2016,1,31,7,45,27.5,33.5,1.0,8.5,37.5,59.03,41.79
2016,1,31,8,0,55.0,51.0,1.0,9.0,59.0,109.75,88.31
2016,1,31,8,15,69.5,70.5,1.05,9.0,84.5,145.37,120.36
2016,1,31,8,30,84.0,90.0,1.1,9.0,110.0,181.02,151.86
2016,1,31,8,45,95.5,109.0,1.2,9.0,135.5,213.85,180.29
2016,1,31,9,0,107.0,128.0,1.3,9.0,161.0,246.82,208.25
2016,1,31,9,15,115.5,145.0,1.35,9.0,185.5,274.48,231.14
2016,1,31,9,30,124.0,162.0,1.4,9.0,210.0,302.1,253.6
2016,1,31,9,45,99.5,176.0,1.45,9.5,217.0,280.76,234.47
2016,1,31,10,0,75.0,190.0,1.5,10.0,224.0,273.96,227.27
2016,1,31,10,15,51.0,192.5,1.6,10.0,216.5,251.99,208.18
2016,1,31,10,30,27.0,195.0,1.7,10.0,209.0,214.39,176.23
2016,1,31,10,45,53.5,217.0,1.8,10.0,245.5,277.96,229.04
2016,1,31,11,0,80.0,239.0,1.9,10.0,282.0,325.34,267.61
2016,1,31,11,15,138.0,250.0,2.0,10.0,327.5,402.96,330.76
2016,1,31,11,30,196.0,261.0,2.1,10.0,373.0,462.33,378.41
2016,1,31,11,45,412.0,211.5,2.25,10.5,450.5,618.26,503.12
2016,1,31,12,0,628.0,162.0,2.4,11.0,528.0,742.79,599.23
2016,1,31,12,15,771.5,123.0,2.45,11.0,573.5,801.56,641.59
2016,1,31,12,30,915.0,84.0,2.5,11.0,619.0,839.55,669.06
2016,1,31,12,45,914.0,84.0,2.65,11.5,613.5,810.42,647.6
2016,1,31,13,0,913.0,84.0,2.8,12.0,608.0,778.13,624.3
2016,1,31,13,15,908.0,83.0,2.85,11.5,593.5,738.88,597.3
2016,1,31,13,30,903.0,82.0,2.9,11.0,579.0,697.09,566.89
2016,1,31,13,45,891.0,82.0,2.95,11.0,557.0,649.66,529.39
2016,1,31,14,0,879.0,82.0,3.0,11.0,535.0,603.25,491.64
2016,1,31,14,15,864.5,80.5,3.0,11.0,505.5,549.39,446.93
2016,1,31,14,30,850.0,79.0,3.0,11.0,476.0,494.82,400.4
2016,1,31,14,45,819.0,79.0,3.05,11.0,438.5,434.3,347.97
2016,1,31,15,0,788.0,79.0,3.1,11.0,401.0,375.37,295.5
2016,1,31,15,15,758.5,76.0,3.1,10.5,360.5,315.98,241.99
2016,1,31,15,30,729.0,73.0,3.1,10.0,320.0,257.1,188.24
2016,1,31,15,45,667.0,71.0,3.1,10.0,274.0,196.68,134.79
2016,1,31,16,0,605.0,69.0,3.1,10.0,228.0,142.97,90.04
2016,1,31,16,15,537.5,61.5,3.05,9.5,183.0,91.06,52.92
2016,1,31,16,30,470.0,54.0,3.0,9.0,138.0,47.4,36.94
2016,1,31,16,45,351.0,44.0,3.0,9.0,95.5,35.87,25.96
2016,1,31,17,0,232.0,34.0,3.0,9.0,53.0,26.71,15.37
2016,1,31,17,15,116.0,17.0,3.05,9.0,26.5,15.46,0.0
2016,1,31,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,167.0,9.0,2.4,7.5,17.5,97.58,0.0
2016,2,1,7,30,334.0,18.0,2.4,8.0,35.0,234.09,0.0
