Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,462.0,26.5,2.45,8.5,77.0,351.88,275.65
2016,2,1,8,0,590.0,35.0,2.5,9.0,119.0,466.81,386.32
2016,2,1,8,15,659.0,40.0,2.5,9.0,166.5,545.0,454.68
2016,2,1,8,30,728.0,45.0,2.5,9.0,214.0,625.89,521.63
2016,2,1,8,45,771.5,48.5,2.55,9.5,260.5,687.19,569.66
2016,2,1,9,0,815.0,52.0,2.6,10.0,307.0,748.36,615.55
2016,2,1,9,15,843.0,55.0,2.6,10.0,350.5,787.22,643.85
2016,2,1,9,30,871.0,58.0,2.6,10.0,394.0,832.0,675.86
2016,2,1,9,45,881.5,63.0,2.6,10.5,431.0,862.15,695.1
2016,2,1,10,0,892.0,68.0,2.6,11.0,468.0,889.07,711.74
2016,2,1,10,15,906.0,69.5,2.55,11.0,500.0,911.08,725.53
2016,2,1,10,30,920.0,71.0,2.5,11.0,532.0,929.68,736.85
2016,2,1,10,45,928.0,72.5,2.5,11.5,556.5,939.26,740.94
2016,2,1,11,0,936.0,74.0,2.5,12.0,581.0,945.05,742.55
2016,2,1,11,15,941.0,75.0,2.45,12.0,598.5,943.64,740.17
2016,2,1,11,30,946.0,76.0,2.4,12.0,616.0,938.35,735.3
2016,2,1,11,45,940.0,80.0,2.35,12.0,623.5,923.2,723.73
2016,2,1,12,0,934.0,84.0,2.3,12.0,631.0,904.4,709.84
2016,2,1,12,15,933.5,84.0,2.25,12.0,632.0,882.0,693.56
2016,2,1,12,30,933.0,84.0,2.2,12.0,633.0,856.1,674.94
2016,2,1,12,45,924.0,86.0,2.2,12.0,625.0,822.49,651.32
2016,2,1,13,0,915.0,88.0,2.2,12.0,617.0,786.1,625.66
2016,2,1,13,15,909.0,87.0,2.15,12.0,602.0,745.98,596.77
2016,2,1,13,30,903.0,86.0,2.1,12.0,587.0,703.38,564.72
2016,2,1,13,45,890.5,85.5,2.05,12.0,564.0,658.31,529.21
2016,2,1,14,0,878.0,85.0,2.0,12.0,541.0,607.7,488.79
2016,2,1,14,15,864.0,83.5,1.95,11.5,511.5,554.03,445.82
2016,2,1,14,30,850.0,82.0,1.9,11.0,482.0,499.58,400.84
2016,2,1,14,45,837.5,77.5,1.85,11.0,447.5,442.27,351.43
2016,2,1,15,0,825.0,73.0,1.8,11.0,413.0,384.68,300.3
2016,2,1,15,15,797.0,69.5,1.7,10.5,372.0,323.17,245.39
2016,2,1,15,30,769.0,66.0,1.6,10.0,331.0,263.67,191.34
2016,2,1,15,45,738.0,60.5,1.55,10.0,287.0,204.02,137.46
2016,2,1,16,0,707.0,55.0,1.5,10.0,243.0,147.4,88.92
2016,2,1,16,15,647.0,49.5,1.45,9.5,196.5,91.94,49.29
2016,2,1,16,30,587.0,44.0,1.4,9.0,150.0,43.69,27.62
2016,2,1,16,45,492.0,35.5,1.35,8.5,106.5,28.3,19.44
2016,2,1,17,0,397.0,27.0,1.3,8.0,63.0,22.02,12.19
2016,2,1,17,15,198.5,13.5,1.25,7.5,31.5,10.82,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,23.02,13.04
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,38.74,27.42
2016,2,2,8,15,0.0,58.5,0.9,9.0,58.5,57.09,43.73
2016,2,2,8,30,0.0,76.0,0.9,9.0,76.0,74.96,59.48
2016,2,2,8,45,0.5,93.5,0.9,9.5,94.0,92.93,74.98
2016,2,2,9,0,1.0,111.0,0.9,10.0,112.0,110.77,90.06
2016,2,2,9,15,5.5,126.0,0.9,10.0,128.5,128.83,105.41
2016,2,2,9,30,10.0,141.0,0.9,10.0,145.0,147.13,120.75
2016,2,2,9,45,5.0,137.5,0.95,10.0,139.5,136.07,111.0
2016,2,2,10,0,0.0,134.0,1.0,10.0,134.0,125.98,102.14
2016,2,2,10,15,12.5,164.5,1.0,10.0,171.0,168.81,138.23
2016,2,2,10,30,25.0,195.0,1.0,10.0,208.0,212.05,173.87
2016,2,2,10,45,41.5,215.0,1.05,10.0,237.0,263.98,216.15
2016,2,2,11,0,58.0,235.0,1.1,10.0,266.0,299.95,244.99
2016,2,2,11,15,33.5,216.0,1.05,10.0,234.0,252.09,205.2
2016,2,2,11,30,9.0,197.0,1.0,10.0,202.0,193.3,156.58
2016,2,2,11,45,13.5,208.0,1.0,10.5,216.0,207.5,168.15
2016,2,2,12,0,18.0,219.0,1.0,11.0,230.0,221.49,179.14
2016,2,2,12,15,33.5,236.0,1.0,11.0,256.0,264.22,213.78
2016,2,2,12,30,49.0,253.0,1.0,11.0,282.0,292.65,236.51
2016,2,2,12,45,49.0,251.0,1.0,11.0,280.0,286.97,231.82
2016,2,2,13,0,49.0,249.0,1.0,11.0,278.0,281.26,227.32
2016,2,2,13,15,107.0,253.0,1.0,11.0,314.0,322.91,261.8
2016,2,2,13,30,165.0,257.0,1.0,11.0,350.0,369.2,298.76
2016,2,2,13,45,504.0,172.0,1.0,11.5,439.5,503.54,405.96
2016,2,2,14,0,843.0,87.0,1.0,12.0,529.0,591.31,471.19
2016,2,2,14,15,830.0,85.5,1.0,12.0,500.5,539.74,428.79
2016,2,2,14,30,817.0,84.0,1.0,12.0,472.0,487.39,385.95
2016,2,2,14,45,806.0,79.0,1.0,12.0,439.0,431.87,339.25
2016,2,2,15,0,795.0,74.0,1.0,12.0,406.0,375.98,290.68
2016,2,2,15,15,768.5,71.0,0.95,11.5,366.0,317.02,238.84
2016,2,2,15,30,742.0,68.0,0.9,11.0,326.0,259.92,187.64
2016,2,2,15,45,705.5,63.5,0.85,11.0,282.5,201.59,135.82
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,144.6,87.67
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,90.48,49.0
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,43.5,27.07
2016,2,2,16,45,454.0,38.0,1.0,9.5,105.5,30.28,21.18
2016,2,2,17,0,359.0,29.0,1.1,9.0,63.0,23.67,13.81
2016,2,2,17,15,179.5,14.5,1.1,8.5,31.5,11.62,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.5,10.0,0.8,7.5,16.5,72.22,0.0
2016,2,3,7,30,235.0,20.0,0.8,8.0,33.0,187.88,42.21
2016,2,3,7,45,354.0,30.5,0.8,8.5,72.5,297.99,235.18
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,404.71,332.28
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,481.85,397.52
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,562.68,461.36
2016,2,3,8,45,658.0,60.0,0.85,10.5,245.0,621.81,506.23
2016,2,3,9,0,701.0,65.0,0.9,11.0,289.0,676.0,545.71
2016,2,3,9,15,732.5,69.0,0.9,11.5,330.5,724.73,579.16
2016,2,3,9,30,764.0,73.0,0.9,12.0,372.0,772.01,610.46
2016,2,3,9,45,779.5,77.5,0.95,12.5,408.0,804.06,630.93
2016,2,3,10,0,795.0,82.0,1.0,13.0,444.0,833.38,649.35
2016,2,3,10,15,811.5,84.0,1.0,13.0,475.5,857.52,664.41
2016,2,3,10,30,828.0,86.0,1.0,13.0,507.0,878.49,677.29
2016,2,3,10,45,841.0,87.0,1.0,13.5,532.0,891.68,683.66
2016,2,3,11,0,854.0,88.0,1.0,14.0,557.0,901.31,687.8
2016,2,3,11,15,861.0,89.0,1.0,14.0,574.5,901.87,687.24
2016,2,3,11,30,868.0,90.0,1.0,14.0,592.0,898.73,684.49
2016,2,3,11,45,872.5,90.5,1.0,14.5,602.0,889.05,676.29
2016,2,3,12,0,877.0,91.0,1.0,15.0,612.0,867.93,660.63
2016,2,3,12,15,677.0,156.0,0.95,15.0,559.0,764.55,589.07
2016,2,3,12,30,477.0,221.0,0.9,15.0,506.0,645.03,501.11
2016,2,3,12,45,351.0,245.0,0.9,15.0,453.5,541.33,424.62
2016,2,3,13,0,225.0,269.0,0.9,15.0,401.0,445.63,351.65
2016,2,3,13,15,534.0,183.0,0.9,14.5,486.5,586.43,463.36
2016,2,3,13,30,843.0,97.0,0.9,14.0,572.0,682.95,536.13
2016,2,3,13,45,831.5,96.5,0.9,14.0,550.0,636.69,499.92
2016,2,3,14,0,820.0,96.0,0.9,14.0,528.0,589.0,463.46
2016,2,3,14,15,415.0,134.0,0.85,14.0,352.5,364.13,290.46
2016,2,3,14,30,10.0,172.0,0.8,14.0,177.0,159.14,126.66
2016,2,3,14,45,7.5,160.0,0.8,14.0,163.5,145.97,116.85
2016,2,3,15,0,5.0,148.0,0.8,14.0,150.0,133.17,106.56
2016,2,3,15,15,2.5,134.0,0.75,13.5,135.0,118.98,95.21
2016,2,3,15,30,0.0,120.0,0.7,13.0,120.0,105.2,84.1
2016,2,3,15,45,0.0,103.5,0.7,12.5,103.5,90.23,71.73
2016,2,3,16,0,0.0,87.0,0.7,12.0,87.0,75.45,59.31
2016,2,3,16,15,0.0,70.5,0.75,11.5,70.5,60.9,46.83
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,46.6,34.36
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,33.17,23.64
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,19.38,10.42
2016,2,3,17,15,0.0,11.0,0.9,11.0,11.0,9.67,0.0
2016,2,3,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,130.5,10.0,0.8,8.5,18.0,79.34,0.0
2016,2,4,7,30,261.0,20.0,0.7,9.0,36.0,204.65,68.56
2016,2,4,7,45,380.0,30.0,0.65,10.0,76.0,314.05,247.54
2016,2,4,8,0,499.0,40.0,0.6,11.0,116.0,421.52,342.44
2016,2,4,8,15,568.5,46.5,0.55,11.0,161.5,497.98,405.97
2016,2,4,8,30,638.0,53.0,0.5,11.0,207.0,572.1,463.77
2016,2,4,8,45,679.5,58.0,0.45,11.5,251.5,631.61,506.86
2016,2,4,9,0,721.0,63.0,0.4,12.0,296.0,691.05,547.77
2016,2,4,9,15,751.5,66.5,0.4,12.5,337.5,738.88,579.37
2016,2,4,9,30,782.0,70.0,0.4,13.0,379.0,785.15,608.93
2016,2,4,9,45,671.5,102.0,0.4,13.5,385.5,747.33,579.67
2016,2,4,10,0,561.0,134.0,0.4,14.0,392.0,687.64,536.12
2016,2,4,10,15,702.0,108.0,0.4,14.0,453.0,795.74,611.25
2016,2,4,10,30,843.0,82.0,0.4,14.0,514.0,888.84,671.12
2016,2,4,10,45,853.0,84.0,0.4,14.5,538.5,900.66,675.05
2016,2,4,11,0,863.0,86.0,0.4,15.0,563.0,908.87,678.06
2016,2,4,11,15,870.0,87.0,0.35,15.0,580.5,909.42,676.44
2016,2,4,11,30,877.0,88.0,0.3,15.0,598.0,897.73,667.15
2016,2,4,11,45,880.0,88.5,0.3,15.5,607.5,887.0,658.67
2016,2,4,12,0,883.0,89.0,0.3,16.0,617.0,872.69,647.99
2016,2,4,12,15,883.5,89.0,0.25,16.0,618.5,852.16,633.67
2016,2,4,12,30,884.0,89.0,0.2,16.0,620.0,828.26,617.38
2016,2,4,12,45,884.0,88.0,0.2,16.0,614.5,799.56,598.85
2016,2,4,13,0,884.0,87.0,0.2,16.0,609.0,767.75,578.25
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.5,729.01,552.15
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,687.85,523.55
2016,2,4,13,45,860.0,85.0,0.1,16.5,558.0,644.09,491.03
2016,2,4,14,0,847.0,85.0,0.1,17.0,536.0,594.93,454.04
2016,2,4,14,15,724.0,108.0,0.1,16.5,479.0,509.35,391.04
2016,2,4,14,30,601.0,131.0,0.1,16.0,422.0,431.91,332.9
2016,2,4,14,45,539.5,134.0,0.15,16.0,381.5,368.69,283.88
2016,2,4,15,0,478.0,137.0,0.2,16.0,341.0,314.77,240.81
2016,2,4,15,15,454.0,129.0,0.25,15.5,307.5,268.64,202.85
2016,2,4,15,30,430.0,121.0,0.3,15.0,274.0,224.69,165.84
2016,2,4,15,45,407.5,107.5,0.35,15.0,237.5,178.66,126.77
2016,2,4,16,0,385.0,94.0,0.4,15.0,201.0,135.2,90.9
2016,2,4,16,15,348.0,80.0,0.5,14.5,163.5,92.9,59.74
2016,2,4,16,30,311.0,66.0,0.6,14.0,126.0,55.24,37.94
2016,2,4,16,45,255.5,50.5,0.7,13.5,90.5,38.73,28.28
2016,2,4,17,0,200.0,35.0,0.8,13.0,55.0,27.25,17.01
2016,2,4,17,15,100.0,17.5,0.8,12.5,27.5,13.73,0.0
2016,2,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.5,11.5,1.2,7.5,18.5,70.07,0.0
2016,2,5,7,30,221.0,23.0,1.2,8.0,37.0,185.88,79.29
2016,2,5,7,45,335.0,35.0,1.2,9.0,77.0,291.78,233.58
2016,2,5,8,0,449.0,47.0,1.2,10.0,117.0,396.86,327.26
2016,2,5,8,15,522.5,54.5,1.15,10.5,162.5,476.41,394.57
2016,2,5,8,30,596.0,62.0,1.1,11.0,208.0,559.58,460.16
2016,2,5,8,45,648.0,67.0,1.05,11.5,254.5,625.64,509.4
2016,2,5,9,0,700.0,72.0,1.0,12.0,301.0,692.48,556.91
2016,2,5,9,15,732.5,76.0,0.95,12.5,343.5,741.83,589.66
2016,2,5,9,30,765.0,80.0,0.9,13.0,386.0,784.51,616.61
2016,2,5,9,45,798.5,80.0,0.85,13.5,426.0,827.06,642.62
2016,2,5,10,0,832.0,80.0,0.8,14.0,466.0,867.23,666.23
2016,2,5,10,15,848.0,82.0,0.7,14.5,498.0,891.42,677.54
2016,2,5,10,30,864.0,84.0,0.6,15.0,530.0,912.31,686.55
2016,2,5,10,45,874.5,85.5,0.55,15.5,555.0,924.02,690.49
2016,2,5,11,0,885.0,87.0,0.5,16.0,580.0,932.05,692.21
2016,2,5,11,15,892.0,88.0,0.45,16.0,598.0,923.66,684.74
2016,2,5,11,30,899.0,89.0,0.4,16.0,616.0,920.54,681.15
2016,2,5,11,45,901.5,90.0,0.35,16.5,625.5,909.65,671.37
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,895.09,659.56
2016,2,5,12,15,904.0,91.0,0.25,17.0,637.0,873.63,644.76
2016,2,5,12,30,904.0,91.0,0.2,17.0,639.0,848.75,628.0
2016,2,5,12,45,780.0,123.5,0.2,17.5,592.5,768.63,574.4
2016,2,5,13,0,656.0,156.0,0.2,18.0,546.0,681.23,513.96
2016,2,5,13,15,768.0,124.0,0.2,18.0,570.5,700.01,529.11
2016,2,5,13,30,880.0,92.0,0.2,18.0,595.0,706.06,533.41
2016,2,5,13,45,868.0,91.5,0.25,18.0,572.0,657.88,499.16
2016,2,5,14,0,856.0,91.0,0.3,18.0,549.0,608.2,463.57
2016,2,5,14,15,689.0,123.0,0.35,17.5,479.5,506.95,389.72
2016,2,5,14,30,522.0,155.0,0.4,17.0,410.0,413.55,320.21
2016,2,5,14,45,662.5,116.0,0.5,17.0,416.0,409.58,315.18
2016,2,5,15,0,803.0,77.0,0.6,17.0,422.0,386.16,291.77
2016,2,5,15,15,777.0,74.0,0.6,16.5,381.5,326.54,240.89
2016,2,5,15,30,751.0,71.0,0.6,16.0,341.0,268.71,190.59
2016,2,5,15,45,721.0,65.0,0.65,16.0,297.5,209.37,138.99
2016,2,5,16,0,691.0,59.0,0.7,16.0,254.0,152.99,91.87
2016,2,5,16,15,635.5,53.5,0.75,15.0,208.0,95.49,50.72
2016,2,5,16,30,580.0,48.0,0.8,14.0,162.0,46.96,27.64
2016,2,5,16,45,488.5,39.5,0.85,13.5,117.5,31.29,21.84
2016,2,5,17,0,397.0,31.0,0.9,13.0,73.0,25.16,15.48
2016,2,5,17,15,198.5,15.5,0.9,12.5,36.5,12.29,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,89.75,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,230.25,115.76
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,334.12,267.2
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,438.35,359.1
2016,2,6,8,15,586.5,47.5,1.05,11.5,170.0,513.86,421.57
2016,2,6,8,30,653.0,54.0,1.0,12.0,216.0,586.88,478.22
2016,2,6,8,45,696.0,58.0,1.0,12.5,261.0,647.07,522.77
2016,2,6,9,0,739.0,62.0,1.0,13.0,306.0,707.18,565.3
2016,2,6,9,15,768.0,65.5,0.95,13.5,348.0,754.37,596.2
2016,2,6,9,30,797.0,69.0,0.9,14.0,390.0,799.9,624.86
2016,2,6,9,45,813.0,72.5,0.85,15.0,426.5,831.94,642.07
2016,2,6,10,0,829.0,76.0,0.8,16.0,463.0,861.16,656.97
2016,2,6,10,15,843.5,77.5,0.75,16.0,494.0,883.38,669.28
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,902.31,679.37
2016,2,6,10,45,869.0,80.0,0.65,16.5,550.0,904.85,677.42
2016,2,6,11,0,880.0,81.0,0.6,17.0,575.0,912.96,679.47
2016,2,6,11,15,886.0,82.0,0.6,17.0,592.0,912.84,678.48
2016,2,6,11,30,892.0,83.0,0.6,17.0,609.0,909.01,675.35
2016,2,6,11,45,895.5,83.0,0.6,17.5,618.5,898.01,666.52
2016,2,6,12,0,899.0,83.0,0.6,18.0,628.0,883.37,655.58
2016,2,6,12,15,899.5,83.0,0.6,18.0,629.5,862.56,641.99
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,838.31,626.28
2016,2,6,12,45,899.0,82.0,0.6,18.5,625.0,808.4,605.71
2016,2,6,13,0,898.0,81.0,0.6,19.0,619.0,775.38,583.12
2016,2,6,13,15,691.0,144.0,0.6,19.0,552.5,667.56,507.99
2016,2,6,13,30,484.0,207.0,0.6,19.0,486.0,554.66,425.57
2016,2,6,13,45,678.0,141.5,0.65,19.0,516.5,592.13,455.88
2016,2,6,14,0,872.0,76.0,0.7,19.0,547.0,600.92,462.65
2016,2,6,14,15,651.5,127.5,0.7,18.5,469.0,492.37,380.79
2016,2,6,14,30,431.0,179.0,0.7,18.0,391.0,392.55,305.21
2016,2,6,14,45,567.5,133.0,0.7,18.0,391.5,385.29,297.64
2016,2,6,15,0,704.0,87.0,0.7,18.0,392.0,358.43,271.79
2016,2,6,15,15,734.5,75.0,0.65,17.5,367.0,314.98,232.54
2016,2,6,15,30,765.0,63.0,0.6,17.0,342.0,265.92,187.48
2016,2,6,15,45,730.0,59.5,0.55,16.5,298.0,207.07,136.5
2016,2,6,16,0,695.0,56.0,0.5,16.0,254.0,151.71,90.51
2016,2,6,16,15,641.5,51.0,0.5,15.0,208.5,97.22,51.72
2016,2,6,16,30,588.0,46.0,0.5,14.0,163.0,46.09,26.3
2016,2,6,16,45,501.0,38.0,0.55,13.5,119.0,29.89,20.68
2016,2,6,17,0,414.0,30.0,0.6,13.0,75.0,24.15,14.82
2016,2,6,17,15,207.0,15.0,0.65,12.5,37.5,11.79,0.0
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.5,1.2,10.5,22.5,102.21,0.0
2016,2,7,7,30,342.0,21.0,1.2,11.0,45.0,251.56,141.06
2016,2,7,7,45,455.5,29.5,1.2,12.0,88.0,355.23,283.52
2016,2,7,8,0,569.0,38.0,1.2,13.0,131.0,461.79,375.95
2016,2,7,8,15,633.5,43.5,1.1,13.5,177.5,537.51,436.95
2016,2,7,8,30,698.0,49.0,1.0,14.0,224.0,615.85,496.28
2016,2,7,8,45,740.0,52.5,0.95,14.5,270.5,675.87,539.24
2016,2,7,9,0,782.0,56.0,0.9,15.0,317.0,735.77,580.04
2016,2,7,9,15,809.5,58.5,0.85,15.5,359.5,781.46,609.01
2016,2,7,9,30,837.0,61.0,0.8,16.0,402.0,816.76,629.83
2016,2,7,9,45,856.5,63.0,0.8,16.5,440.0,850.5,649.91
2016,2,7,10,0,876.0,65.0,0.8,17.0,478.0,881.54,667.77
2016,2,7,10,15,890.0,66.5,0.8,17.5,510.0,903.89,679.62
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,922.88,689.29
2016,2,7,10,45,911.5,70.0,0.8,18.5,567.0,932.96,693.2
2016,2,7,11,0,919.0,72.0,0.8,19.0,592.0,939.27,694.88
2016,2,7,11,15,925.0,73.0,0.8,19.0,609.5,939.1,693.87
2016,2,7,11,30,931.0,74.0,0.8,19.0,627.0,935.04,690.61
2016,2,7,11,45,933.0,75.0,0.8,19.5,637.0,923.53,681.45
2016,2,7,12,0,935.0,76.0,0.8,20.0,647.0,908.23,670.1
2016,2,7,12,15,935.5,76.0,0.8,20.0,648.5,886.73,656.16
2016,2,7,12,30,936.0,76.0,0.8,20.0,650.0,861.65,640.01
2016,2,7,12,45,935.5,75.0,0.8,20.5,644.0,831.15,619.14
2016,2,7,13,0,935.0,74.0,0.8,21.0,638.0,797.37,596.16
2016,2,7,13,15,930.5,73.5,0.8,21.0,624.0,758.12,570.56
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,716.18,542.92
2016,2,7,13,45,916.0,72.5,0.8,21.0,587.5,668.22,508.52
2016,2,7,14,0,906.0,72.0,0.8,21.0,565.0,618.46,471.87
2016,2,7,14,15,894.5,71.0,0.8,20.5,536.5,565.8,432.82
2016,2,7,14,30,883.0,70.0,0.8,20.0,508.0,512.01,391.41
2016,2,7,14,45,864.0,68.5,0.8,20.0,472.0,453.54,344.27
2016,2,7,15,0,845.0,67.0,0.8,20.0,436.0,394.96,295.46
2016,2,7,15,15,821.5,64.5,0.75,19.5,395.5,334.21,243.89
2016,2,7,15,30,798.0,62.0,0.7,19.0,355.0,274.89,192.33
2016,2,7,15,45,760.5,59.0,0.7,18.5,310.0,213.92,140.02
2016,2,7,16,0,723.0,56.0,0.7,18.0,265.0,156.68,92.78
2016,2,7,16,15,669.5,51.0,0.7,17.0,218.0,100.32,52.67
2016,2,7,16,30,616.0,46.0,0.7,16.0,171.0,50.36,28.79
2016,2,7,16,45,524.0,39.0,0.75,15.5,125.5,30.7,21.22
2016,2,7,17,0,432.0,32.0,0.8,15.0,80.0,25.87,16.24
2016,2,7,17,15,216.0,16.0,0.8,14.5,40.0,12.6,0.62
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,81.98,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,216.55,130.49
2016,2,8,7,45,376.5,35.5,1.1,14.0,86.0,320.26,254.78
2016,2,8,8,0,493.0,46.0,1.1,15.0,128.0,427.88,346.58
2016,2,8,8,15,563.0,53.0,1.05,15.5,175.0,506.2,410.24
2016,2,8,8,30,633.0,60.0,1.0,16.0,222.0,587.96,472.4
2016,2,8,8,45,677.5,65.0,0.95,16.5,268.0,649.61,516.52
2016,2,8,9,0,722.0,70.0,0.9,17.0,314.0,706.01,554.86
2016,2,8,9,15,753.0,73.5,0.85,17.5,356.5,754.84,586.22
2016,2,8,9,30,784.0,77.0,0.8,18.0,399.0,802.06,615.32
2016,2,8,9,45,825.5,74.0,0.8,18.5,440.5,848.33,643.65
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,883.28,663.78
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,905.04,675.38
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,923.45,684.87
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,934.18,689.14
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,941.17,691.23
2016,2,8,11,15,918.0,77.5,0.65,20.5,614.0,940.35,687.45
2016,2,8,11,30,924.0,78.0,0.6,21.0,632.0,935.7,681.5
2016,2,8,11,45,925.0,79.5,0.6,21.5,641.0,923.93,672.32
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,908.4,661.01
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,886.58,646.12
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,861.23,629.16
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,831.55,609.26
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,798.53,587.25
2016,2,8,13,15,923.0,77.5,0.5,23.0,627.0,759.06,562.04
2016,2,8,13,30,918.0,77.0,0.5,23.0,613.0,716.95,534.87
2016,2,8,13,45,909.0,76.0,0.5,23.5,590.5,669.3,500.44
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,619.79,463.92
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.5,566.5,424.05
2016,2,8,14,30,876.0,72.0,0.4,24.0,511.0,512.16,382.22
2016,2,8,14,45,859.0,70.0,0.4,24.0,475.5,454.31,336.92
2016,2,8,15,0,842.0,68.0,0.4,24.0,440.0,396.15,289.79
2016,2,8,15,15,818.0,65.5,0.45,23.5,399.0,335.29,239.97
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,275.92,189.87
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,215.21,138.84
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,157.88,92.2
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,101.35,52.28
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,51.09,28.24
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.5,33.4,23.07
2016,2,8,17,0,445.0,32.0,1.0,20.0,84.0,25.76,15.85
2016,2,8,17,15,284.5,21.0,1.0,19.5,48.0,17.07,3.99
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,9.1,0.0
2016,2,8,17,45,62.0,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.5,24.5,98.22,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,253.63,162.01
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.5,353.08,278.58
2016,2,9,8,0,539.0,44.0,0.6,16.0,136.0,457.48,365.73
2016,2,9,8,15,606.0,50.0,0.6,16.5,183.5,534.07,426.24
2016,2,9,8,30,673.0,56.0,0.6,17.0,231.0,608.12,481.38
2016,2,9,8,45,716.0,61.0,0.6,17.5,278.0,670.59,525.39
2016,2,9,9,0,759.0,66.0,0.6,18.0,325.0,732.98,567.39
2016,2,9,9,15,788.5,69.0,0.6,18.0,368.5,780.83,598.82
2016,2,9,9,30,818.0,72.0,0.6,18.0,412.0,826.92,628.35
2016,2,9,9,45,803.0,76.0,0.6,18.5,434.5,832.66,629.02
2016,2,9,10,0,788.0,80.0,0.6,19.0,457.0,834.56,627.71
2016,2,9,10,15,841.0,79.5,0.55,19.5,506.0,889.1,660.28
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,931.79,683.52
2016,2,9,10,45,719.5,132.0,0.5,20.5,526.5,850.61,627.99
2016,2,9,11,0,545.0,185.0,0.5,21.0,498.0,739.76,552.91
2016,2,9,11,15,735.0,134.5,0.5,21.5,569.5,857.43,631.37
2016,2,9,11,30,925.0,84.0,0.5,22.0,641.0,945.91,684.33
2016,2,9,11,45,926.5,85.0,0.5,22.5,650.5,933.86,673.56
2016,2,9,12,0,928.0,86.0,0.5,23.0,660.0,918.04,662.18
2016,2,9,12,15,789.0,128.0,0.5,23.0,617.0,832.64,607.63
2016,2,9,12,30,650.0,170.0,0.5,23.0,574.0,744.89,550.68
2016,2,9,12,45,785.0,128.0,0.5,23.0,611.5,784.06,578.51
2016,2,9,13,0,920.0,86.0,0.5,23.0,649.0,803.27,590.86
2016,2,9,13,15,914.0,85.0,0.5,22.5,634.0,762.64,565.26
2016,2,9,13,30,908.0,84.0,0.5,22.0,619.0,719.49,538.26
2016,2,9,13,45,896.0,84.0,0.55,22.0,596.0,671.23,504.97
2016,2,9,14,0,884.0,84.0,0.6,22.0,573.0,621.36,469.48
2016,2,9,14,15,758.5,106.5,0.6,21.5,511.0,533.07,405.2
2016,2,9,14,30,633.0,129.0,0.6,21.0,449.0,450.87,344.12
2016,2,9,14,45,573.0,134.0,0.65,21.0,408.5,391.29,298.1
2016,2,9,15,0,513.0,139.0,0.7,21.0,368.0,333.61,252.38
2016,2,9,15,15,488.5,129.0,0.65,20.0,330.5,283.13,211.41
2016,2,9,15,30,464.0,119.0,0.6,19.0,293.0,234.94,171.35
2016,2,9,15,45,432.0,110.0,0.6,18.5,256.5,188.51,132.61
2016,2,9,16,0,400.0,101.0,0.6,18.0,220.0,145.61,97.84
2016,2,9,16,15,366.0,87.0,0.65,17.5,181.5,102.16,65.62
2016,2,9,16,30,332.0,73.0,0.7,17.0,143.0,63.01,42.47
2016,2,9,16,45,281.5,57.0,0.8,16.5,106.0,43.45,32.27
2016,2,9,17,0,231.0,41.0,0.9,16.0,69.0,31.75,21.36
2016,2,9,17,15,115.5,26.0,0.9,15.5,40.0,20.35,7.27
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.0,13.0,0.9,13.5,25.5,100.27,0.0
2016,2,10,7,30,324.0,26.0,0.8,14.0,51.0,259.89,174.6
2016,2,10,7,45,429.5,35.5,0.7,14.5,94.5,355.23,282.07
2016,2,10,8,0,535.0,45.0,0.6,15.0,138.0,456.9,367.08
2016,2,10,8,15,600.0,51.5,0.55,15.0,185.5,532.78,427.46
2016,2,10,8,30,665.0,58.0,0.5,15.0,233.0,611.72,486.58
2016,2,10,8,45,705.5,63.0,0.5,15.5,279.5,666.12,524.71
2016,2,10,9,0,746.0,68.0,0.5,16.0,326.0,726.3,565.4
2016,2,10,9,15,775.0,71.5,0.5,16.5,369.0,774.15,595.87
2016,2,10,9,30,804.0,75.0,0.5,17.0,412.0,820.26,624.31
2016,2,10,9,45,824.0,77.5,0.5,17.5,450.0,854.97,644.38
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,886.92,662.37
2016,2,10,10,15,858.0,82.0,0.5,18.5,520.5,909.69,674.16
2016,2,10,10,30,872.0,84.0,0.5,19.0,553.0,929.06,683.81
2016,2,10,10,45,880.5,86.5,0.55,19.5,578.0,940.4,689.46
2016,2,10,11,0,889.0,89.0,0.6,20.0,603.0,938.77,687.06
2016,2,10,11,15,895.5,89.5,0.6,20.0,620.5,938.41,686.06
2016,2,10,11,30,902.0,90.0,0.6,20.0,638.0,934.26,682.79
2016,2,10,11,45,907.5,90.0,0.6,20.5,648.5,924.82,675.06
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,911.58,665.16
2016,2,10,12,15,913.5,90.0,0.6,21.0,661.0,890.29,651.53
2016,2,10,12,30,914.0,90.0,0.6,21.0,663.0,865.49,635.8
2016,2,10,12,45,916.0,88.0,0.6,21.5,657.5,836.22,616.04
2016,2,10,13,0,918.0,86.0,0.6,22.0,652.0,803.59,594.14
2016,2,10,13,15,913.0,85.5,0.6,22.0,637.5,764.26,568.87
2016,2,10,13,30,908.0,85.0,0.6,22.0,623.0,722.31,541.53
2016,2,10,13,45,899.5,84.0,0.6,22.0,601.0,675.14,508.25
2016,2,10,14,0,891.0,83.0,0.6,22.0,579.0,626.09,472.75
2016,2,10,14,15,843.5,84.5,0.55,22.0,535.0,558.38,422.33
2016,2,10,14,30,796.0,86.0,0.5,22.0,491.0,490.63,370.84
2016,2,10,14,45,766.0,85.0,0.5,22.0,453.0,431.17,324.31
2016,2,10,15,0,736.0,84.0,0.5,22.0,415.0,373.37,277.48
2016,2,10,15,15,524.0,114.5,0.55,21.5,339.0,282.34,208.4
2016,2,10,15,30,312.0,145.0,0.6,21.0,263.0,214.88,158.89
2016,2,10,15,45,291.0,130.5,0.65,20.5,230.5,175.57,126.86
2016,2,10,16,0,270.0,116.0,0.7,20.0,198.0,138.74,97.25
2016,2,10,16,15,248.0,98.5,0.75,19.5,164.0,102.07,69.59
2016,2,10,16,30,226.0,81.0,0.8,19.0,130.0,68.39,47.98
2016,2,10,16,45,193.0,62.5,0.9,18.5,96.5,48.78,36.62
2016,2,10,17,0,160.0,44.0,1.0,18.0,63.0,34.99,23.99
2016,2,10,17,15,80.0,27.5,1.0,17.5,37.0,22.2,9.37
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,169.5,13.0,0.7,13.5,27.0,104.63,0.0
2016,2,11,7,30,339.0,26.0,0.6,14.0,54.0,271.16,188.85
2016,2,11,7,45,446.0,35.5,0.55,14.5,98.5,366.42,290.91
2016,2,11,8,0,553.0,45.0,0.5,15.0,143.0,470.07,376.81
2016,2,11,8,15,615.5,51.0,0.45,15.5,190.5,544.31,434.37
2016,2,11,8,30,678.0,57.0,0.4,16.0,238.0,615.79,486.48
2016,2,11,8,45,598.0,78.0,0.35,16.5,259.0,607.03,478.21
2016,2,11,9,0,518.0,99.0,0.3,17.0,280.0,583.57,459.52
2016,2,11,9,15,665.0,85.5,0.25,17.5,348.0,705.4,544.19
2016,2,11,9,30,812.0,72.0,0.2,18.0,416.0,825.09,620.78
2016,2,11,9,45,776.0,83.0,0.2,18.5,435.5,820.8,613.45
2016,2,11,10,0,740.0,94.0,0.2,19.0,455.0,811.67,605.02
2016,2,11,10,15,795.0,92.0,0.25,19.0,502.5,866.22,640.63
2016,2,11,10,30,850.0,90.0,0.3,19.0,550.0,918.17,673.06
2016,2,11,10,45,745.5,123.0,0.35,19.5,540.0,867.0,637.92
2016,2,11,11,0,641.0,156.0,0.4,20.0,530.0,805.09,597.08
2016,2,11,11,15,754.5,128.0,0.4,20.0,580.5,870.78,640.33
2016,2,11,11,30,868.0,100.0,0.4,20.0,631.0,926.07,674.17
2016,2,11,11,45,864.5,103.5,0.45,20.0,639.5,912.67,665.33
2016,2,11,12,0,861.0,107.0,0.5,20.0,648.0,895.72,655.41
2016,2,11,12,15,696.0,161.0,0.5,20.0,599.0,797.74,591.56
2016,2,11,12,30,531.0,215.0,0.5,20.0,550.0,690.69,517.95
2016,2,11,12,45,585.0,193.5,0.5,20.0,559.5,691.18,520.56
2016,2,11,13,0,639.0,172.0,0.5,20.0,569.0,692.44,521.91
2016,2,11,13,15,539.5,201.0,0.5,19.5,531.0,616.83,468.29
2016,2,11,13,30,440.0,230.0,0.5,19.0,493.0,551.19,421.33
2016,2,11,13,45,455.0,216.5,0.5,19.0,480.5,523.84,402.15
2016,2,11,14,0,470.0,203.0,0.5,19.0,468.0,494.06,380.24
2016,2,11,14,15,334.0,216.0,0.5,18.5,399.5,397.12,307.82
2016,2,11,14,30,198.0,229.0,0.5,18.0,331.0,314.91,245.6
2016,2,11,14,45,260.0,204.5,0.5,18.0,329.0,310.45,241.78
2016,2,11,15,0,322.0,180.0,0.5,18.0,327.0,293.82,226.8
2016,2,11,15,15,181.0,166.0,0.5,17.5,247.5,209.78,162.07
2016,2,11,15,30,40.0,152.0,0.5,17.0,168.0,144.04,112.81
2016,2,11,15,45,33.0,134.5,0.55,17.0,146.5,123.18,96.18
2016,2,11,16,0,26.0,117.0,0.6,17.0,125.0,103.43,80.19
2016,2,11,16,15,18.0,98.0,0.65,16.5,103.0,84.66,65.13
2016,2,11,16,30,10.0,79.0,0.7,16.0,81.0,66.53,50.41
2016,2,11,16,45,5.0,59.0,0.75,15.5,60.0,49.82,38.06
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,33.56,23.21
