Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,19.74,8.6
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,5.46,0.0
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,7,15,20.0,15.0,0.9,12.5,17.0,24.63,0.0
2016,2,12,7,30,40.0,30.0,0.8,13.0,34.0,70.96,47.91
2016,2,12,7,45,69.0,50.0,0.75,13.5,60.5,116.8,92.26
2016,2,12,8,0,98.0,70.0,0.7,14.0,87.0,163.09,132.89
2016,2,12,8,15,114.5,90.0,0.65,14.0,116.5,201.63,166.11
2016,2,12,8,30,131.0,110.0,0.6,14.0,146.0,240.68,198.8
2016,2,12,8,45,147.0,128.0,0.6,14.5,174.5,276.86,227.95
2016,2,12,9,0,163.0,146.0,0.6,15.0,203.0,313.54,256.62
2016,2,12,9,15,187.5,163.5,0.55,15.5,237.0,357.05,289.82
2016,2,12,9,30,212.0,181.0,0.5,16.0,271.0,400.99,322.29
2016,2,12,9,45,294.5,185.0,0.45,16.5,323.0,496.78,393.82
2016,2,12,10,0,377.0,189.0,0.4,17.0,375.0,577.62,451.28
2016,2,12,10,15,436.5,188.5,0.4,17.0,417.0,651.19,502.38
2016,2,12,10,30,496.0,188.0,0.4,17.0,459.0,706.15,539.8
2016,2,12,10,45,501.5,196.0,0.45,17.5,480.5,719.09,546.67
2016,2,12,11,0,507.0,204.0,0.5,18.0,502.0,729.62,552.52
2016,2,12,11,15,672.0,158.0,0.55,18.0,565.0,830.97,622.75
2016,2,12,11,30,837.0,112.0,0.6,18.0,628.0,913.71,675.94
2016,2,12,11,45,841.0,112.5,0.65,18.5,638.0,903.81,667.51
2016,2,12,12,0,845.0,113.0,0.7,19.0,648.0,890.28,658.29
2016,2,12,12,15,845.5,113.0,0.7,19.0,649.5,869.62,644.82
2016,2,12,12,30,846.0,113.0,0.7,19.0,651.0,845.6,629.31
2016,2,12,12,45,844.5,112.0,0.75,19.5,645.0,815.64,609.59
2016,2,12,13,0,843.0,111.0,0.8,20.0,639.0,782.7,587.83
2016,2,12,13,15,837.5,110.0,0.8,19.5,624.5,743.99,563.45
2016,2,12,13,30,832.0,109.0,0.8,19.0,610.0,702.91,536.01
2016,2,12,13,45,824.5,107.0,0.85,19.0,588.5,657.35,503.82
2016,2,12,14,0,817.0,105.0,0.9,19.0,567.0,610.03,469.38
2016,2,12,14,15,645.0,143.0,0.9,18.5,496.5,510.29,395.02
2016,2,12,14,30,473.0,181.0,0.9,18.0,426.0,419.03,325.94
2016,2,12,14,45,498.5,161.5,0.95,18.0,404.0,382.51,296.83
2016,2,12,15,0,524.0,142.0,1.0,18.0,382.0,342.62,263.27
2016,2,12,15,15,546.0,123.0,0.95,17.5,353.5,298.66,225.29
2016,2,12,15,30,568.0,104.0,0.9,17.0,325.0,254.27,185.6
2016,2,12,15,45,526.0,99.5,0.85,17.0,285.0,203.25,142.02
2016,2,12,16,0,484.0,95.0,0.8,17.0,245.0,154.58,102.01
2016,2,12,16,15,441.5,84.0,0.75,16.5,203.5,107.57,67.18
2016,2,12,16,30,399.0,73.0,0.7,16.0,162.0,65.74,43.26
2016,2,12,16,45,335.5,59.0,0.7,15.5,121.5,44.92,33.84
2016,2,12,17,0,272.0,45.0,0.7,15.0,81.0,34.79,24.37
2016,2,12,17,15,136.0,30.5,0.7,14.5,48.5,23.83,12.24
2016,2,12,17,30,0.0,16.0,0.7,14.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,0.75,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,14.0,1.05,11.5,31.0,142.59,0.0
2016,2,13,7,30,383.0,28.0,1.1,12.0,62.0,301.53,223.7
2016,2,13,7,45,484.5,36.5,1.15,12.5,107.5,393.81,318.36
2016,2,13,8,0,586.0,45.0,1.2,13.0,153.0,494.58,403.79
2016,2,13,8,15,647.0,50.5,1.15,13.5,202.0,562.93,457.95
2016,2,13,8,30,708.0,56.0,1.1,14.0,251.0,640.32,515.87
2016,2,13,8,45,356.5,91.5,1.1,14.5,190.0,426.21,349.88
2016,2,13,9,0,5.0,127.0,1.1,15.0,129.0,129.07,102.77
2016,2,13,9,15,17.0,147.5,1.0,15.5,154.5,160.1,129.19
2016,2,13,9,30,29.0,168.0,0.9,16.0,180.0,206.58,166.61
2016,2,13,9,45,462.0,119.0,0.85,16.5,347.0,583.03,467.65
2016,2,13,10,0,895.0,70.0,0.8,17.0,514.0,916.62,694.06
2016,2,13,10,15,503.0,159.5,0.75,17.0,412.0,678.79,524.04
2016,2,13,10,30,111.0,249.0,0.7,17.0,310.0,369.46,289.42
2016,2,13,10,45,153.0,261.5,0.7,17.5,349.5,437.56,342.96
2016,2,13,11,0,195.0,274.0,0.7,18.0,389.0,487.49,378.99
2016,2,13,11,15,145.0,280.0,0.7,18.0,367.0,443.39,344.12
2016,2,13,11,30,95.0,286.0,0.7,18.0,345.0,383.01,297.86
2016,2,13,11,45,160.0,292.0,0.7,18.5,393.5,459.85,356.13
2016,2,13,12,0,225.0,298.0,0.7,19.0,442.0,517.34,397.78
2016,2,13,12,15,304.5,283.0,0.7,19.0,478.0,575.08,440.04
2016,2,13,12,30,384.0,268.0,0.7,19.0,514.0,612.82,467.62
2016,2,13,12,45,391.5,263.0,0.75,19.5,512.0,598.02,456.32
2016,2,13,13,0,399.0,258.0,0.8,20.0,510.0,581.43,444.25
2016,2,13,13,15,663.0,170.0,0.8,19.5,577.0,682.69,520.88
2016,2,13,13,30,927.0,82.0,0.8,19.0,644.0,737.26,561.54
2016,2,13,13,45,919.5,81.0,0.85,19.0,621.5,689.77,527.25
2016,2,13,14,0,912.0,80.0,0.9,19.0,599.0,640.24,491.36
2016,2,13,14,15,900.0,78.5,1.0,18.5,569.5,585.89,451.99
2016,2,13,14,30,888.0,77.0,1.1,18.0,540.0,530.44,409.95
2016,2,13,14,45,869.5,75.0,1.2,18.0,503.5,470.74,362.09
2016,2,13,15,0,851.0,73.0,1.3,18.0,467.0,410.8,312.14
2016,2,13,15,15,828.0,70.5,1.25,17.5,425.5,349.16,259.31
2016,2,13,15,30,805.0,68.0,1.2,17.0,384.0,288.89,206.35
2016,2,13,15,45,773.5,64.0,1.2,17.0,338.5,227.05,152.01
2016,2,13,16,0,742.0,60.0,1.2,17.0,293.0,168.27,102.14
2016,2,13,16,15,692.5,55.5,1.15,16.0,245.0,110.75,59.89
2016,2,13,16,30,643.0,51.0,1.1,15.0,197.0,59.17,33.51
2016,2,13,16,45,564.0,44.0,1.05,14.5,149.5,34.36,24.74
2016,2,13,17,0,485.0,37.0,1.0,14.0,102.0,29.67,20.13
2016,2,13,17,15,340.0,26.0,1.05,13.5,62.0,21.14,10.76
2016,2,13,17,30,195.0,15.0,1.1,13.0,22.0,13.64,0.0
2016,2,13,17,45,97.5,7.5,1.15,12.5,11.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,13.5,1.2,11.5,31.5,142.88,0.0
2016,2,14,7,30,382.0,27.0,1.2,12.0,63.0,300.17,227.12
2016,2,14,7,45,483.5,34.5,1.3,12.5,108.0,391.08,317.63
2016,2,14,8,0,585.0,42.0,1.4,13.0,153.0,484.97,397.78
2016,2,14,8,15,642.5,47.5,1.3,13.5,200.5,557.33,455.02
2016,2,14,8,30,700.0,53.0,1.2,14.0,248.0,631.82,510.59
2016,2,14,8,45,737.0,56.5,1.15,15.0,294.0,688.79,549.69
2016,2,14,9,0,774.0,60.0,1.1,16.0,340.0,745.34,586.58
2016,2,14,9,15,728.5,76.5,1.15,16.5,365.0,746.96,585.5
2016,2,14,9,30,683.0,93.0,1.2,17.0,390.0,748.58,584.86
2016,2,14,9,45,603.0,127.0,1.3,17.5,406.0,729.52,570.02
2016,2,14,10,0,523.0,161.0,1.4,18.0,422.0,696.77,545.24
2016,2,14,10,15,695.0,120.5,1.4,18.0,491.0,819.43,631.22
2016,2,14,10,30,867.0,80.0,1.4,18.0,560.0,917.51,695.43
2016,2,14,10,45,877.5,80.5,1.4,18.5,585.0,928.39,699.02
2016,2,14,11,0,888.0,81.0,1.4,19.0,610.0,935.64,701.41
2016,2,14,11,15,684.5,156.0,1.4,19.0,571.0,843.15,638.49
2016,2,14,11,30,481.0,231.0,1.4,19.0,532.0,723.27,553.09
2016,2,14,11,45,420.5,253.0,1.4,19.5,519.0,681.89,522.12
2016,2,14,12,0,360.0,275.0,1.4,20.0,506.0,626.34,480.45
2016,2,14,12,15,632.0,179.5,1.4,20.0,586.0,766.36,585.31
2016,2,14,12,30,904.0,84.0,1.4,20.0,666.0,857.69,646.46
2016,2,14,12,45,689.0,161.0,1.45,20.0,602.5,750.08,572.27
2016,2,14,13,0,474.0,238.0,1.5,20.0,539.0,630.91,484.9
2016,2,14,13,15,686.0,158.5,1.45,20.0,583.5,689.09,530.67
2016,2,14,13,30,898.0,79.0,1.4,20.0,628.0,715.52,550.8
2016,2,14,13,45,890.0,79.0,1.4,20.0,606.5,670.0,517.11
2016,2,14,14,0,882.0,79.0,1.4,20.0,585.0,622.54,481.45
2016,2,14,14,15,872.0,77.5,1.35,19.5,557.0,570.71,442.1
2016,2,14,14,30,862.0,76.0,1.3,19.0,529.0,517.65,400.49
2016,2,14,14,45,844.0,75.0,1.3,19.0,494.0,460.7,354.04
2016,2,14,15,0,826.0,74.0,1.3,19.0,459.0,403.05,305.56
2016,2,14,15,15,803.5,71.0,1.25,18.5,418.5,342.42,253.78
2016,2,14,15,30,781.0,68.0,1.2,18.0,378.0,283.17,201.92
2016,2,14,15,45,743.5,65.5,1.2,18.0,332.5,222.79,149.26
2016,2,14,16,0,706.0,63.0,1.2,18.0,287.0,166.2,101.65
2016,2,14,16,15,656.5,58.0,1.15,17.5,240.0,107.39,58.07
2016,2,14,16,30,607.0,53.0,1.1,17.0,193.0,57.04,31.74
2016,2,14,16,45,517.5,46.5,1.1,17.0,146.0,36.2,26.11
2016,2,14,17,0,428.0,40.0,1.1,17.0,99.0,32.08,21.97
2016,2,14,17,15,293.0,28.0,1.05,16.5,61.0,22.77,12.24
2016,2,14,17,30,158.0,16.0,1.0,16.0,23.0,13.13,0.0
2016,2,14,17,45,79.0,8.0,1.0,15.5,11.5,7.28,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,7,15,227.0,13.5,1.15,14.5,35.5,161.03,0.0
2016,2,15,7,30,454.0,27.0,1.1,15.0,71.0,336.13,254.85
2016,2,15,7,45,550.5,34.0,1.1,15.5,118.5,428.56,343.26
2016,2,15,8,0,647.0,41.0,1.1,16.0,166.0,527.88,424.56
2016,2,15,8,15,702.0,45.5,1.05,16.5,215.0,599.62,479.62
2016,2,15,8,30,757.0,50.0,1.0,17.0,264.0,673.14,532.86
2016,2,15,8,45,793.5,53.0,0.95,17.5,312.0,730.93,572.0
2016,2,15,9,0,830.0,56.0,0.9,18.0,360.0,779.94,603.24
2016,2,15,9,15,854.5,58.5,0.9,18.5,404.0,824.7,631.12
2016,2,15,9,30,879.0,61.0,0.9,19.0,448.0,867.47,656.85
2016,2,15,9,45,896.5,63.0,0.9,19.5,487.0,900.83,675.73
2016,2,15,10,0,914.0,65.0,0.9,20.0,526.0,931.21,692.44
2016,2,15,10,15,926.0,66.0,0.9,20.0,558.5,951.9,704.04
2016,2,15,10,30,938.0,67.0,0.9,20.0,591.0,968.99,713.47
2016,2,15,10,45,946.0,68.0,0.9,20.5,617.0,978.56,716.84
2016,2,15,11,0,954.0,69.0,0.9,21.0,643.0,984.2,717.94
2016,2,15,11,15,959.5,70.0,0.9,21.0,660.5,983.48,716.57
2016,2,15,11,30,965.0,71.0,0.9,21.0,678.0,978.7,712.9
2016,2,15,11,45,967.5,71.5,0.9,21.5,688.0,966.5,703.39
2016,2,15,12,0,970.0,72.0,0.9,22.0,698.0,950.33,691.62
2016,2,15,12,15,970.0,72.0,0.9,22.0,700.0,927.48,677.08
2016,2,15,12,30,970.0,72.0,0.9,22.0,702.0,900.9,660.28
2016,2,15,12,45,964.0,73.5,0.9,22.5,694.5,867.57,637.9
2016,2,15,13,0,958.0,75.0,0.9,23.0,687.0,831.08,613.51
2016,2,15,13,15,953.0,74.5,0.9,22.5,672.5,790.16,588.39
2016,2,15,13,30,948.0,74.0,0.9,22.0,658.0,746.47,561.08
2016,2,15,13,45,939.0,73.5,0.95,22.0,635.0,697.61,527.92
2016,2,15,14,0,930.0,73.0,1.0,22.0,612.0,646.77,491.45
2016,2,15,14,15,919.0,72.0,0.95,21.5,582.5,592.57,451.27
2016,2,15,14,30,908.0,71.0,0.9,21.0,553.0,537.11,408.76
2016,2,15,14,45,891.0,69.5,0.9,21.0,516.5,477.44,361.23
2016,2,15,15,0,874.0,68.0,0.9,21.0,480.0,417.72,311.98
2016,2,15,15,15,852.0,66.0,0.85,20.5,438.0,356.07,260.07
2016,2,15,15,30,830.0,64.0,0.8,20.0,396.0,293.85,206.44
2016,2,15,15,45,796.5,61.0,0.8,19.5,349.5,230.86,152.35
2016,2,15,16,0,763.0,58.0,0.8,19.0,303.0,171.11,102.52
2016,2,15,16,15,716.0,53.5,0.75,18.0,254.5,112.3,59.43
2016,2,15,16,30,669.0,49.0,0.7,17.0,206.0,59.08,32.02
2016,2,15,16,45,594.0,42.5,0.7,16.5,158.0,35.95,25.99
2016,2,15,17,0,519.0,36.0,0.7,16.0,110.0,31.24,21.43
2016,2,15,17,15,383.5,26.0,0.7,15.5,68.5,20.97,11.2
2016,2,15,17,30,248.0,16.0,0.7,15.0,27.0,13.1,0.0
2016,2,15,17,45,124.0,8.0,0.75,15.0,13.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,14.5,0.9,14.5,36.5,160.8,5.22
2016,2,16,7,30,431.0,29.0,0.9,15.0,73.0,333.19,254.99
2016,2,16,7,45,523.5,37.0,0.9,15.5,119.5,415.24,332.77
2016,2,16,8,0,616.0,45.0,0.9,16.0,166.0,512.3,412.02
2016,2,16,8,15,672.0,50.0,0.8,16.5,215.0,584.67,466.71
2016,2,16,8,30,728.0,55.0,0.7,17.0,264.0,658.83,519.36
2016,2,16,8,45,764.0,59.0,0.65,17.5,311.5,716.85,558.16
2016,2,16,9,0,800.0,63.0,0.6,18.0,359.0,774.27,594.79
2016,2,16,9,15,824.5,65.5,0.55,18.5,402.5,818.72,621.07
2016,2,16,9,30,849.0,68.0,0.5,19.0,446.0,861.09,645.17
2016,2,16,9,45,872.0,68.5,0.5,20.0,485.5,887.97,658.22
2016,2,16,10,0,895.0,69.0,0.5,21.0,525.0,921.01,675.17
2016,2,16,10,15,907.0,70.5,0.45,21.5,557.0,942.11,684.33
2016,2,16,10,30,919.0,72.0,0.4,22.0,589.0,959.67,691.36
2016,2,16,10,45,926.0,73.5,0.4,22.5,614.0,968.82,694.33
2016,2,16,11,0,933.0,75.0,0.4,23.0,639.0,974.09,695.16
2016,2,16,11,15,938.5,75.5,0.35,23.0,657.0,972.77,692.34
2016,2,16,11,30,944.0,76.0,0.3,23.0,675.0,967.49,687.37
2016,2,16,11,45,946.0,76.5,0.25,23.5,684.5,955.03,676.96
2016,2,16,12,0,948.0,77.0,0.2,24.0,694.0,938.7,664.51
2016,2,16,12,15,948.0,77.0,0.2,24.0,695.5,916.22,650.73
2016,2,16,12,30,948.0,77.0,0.2,24.0,697.0,890.09,634.81
2016,2,16,12,45,948.0,76.0,0.2,24.5,691.0,859.27,614.8
2016,2,16,13,0,948.0,75.0,0.2,25.0,685.0,825.06,592.7
2016,2,16,13,15,943.5,74.5,0.2,25.0,670.5,784.82,567.81
2016,2,16,13,30,939.0,74.0,0.2,25.0,656.0,741.8,540.94
2016,2,16,13,45,931.5,73.0,0.2,25.0,633.5,693.7,509.09
2016,2,16,14,0,924.0,72.0,0.2,25.0,611.0,643.52,474.06
2016,2,16,14,15,913.5,71.0,0.2,25.0,581.5,589.82,435.46
2016,2,16,14,30,903.0,70.0,0.2,25.0,552.0,534.83,394.59
2016,2,16,14,45,889.0,67.5,0.25,25.0,516.5,475.72,349.69
2016,2,16,15,0,875.0,65.0,0.3,25.0,481.0,416.28,302.71
2016,2,16,15,15,854.0,63.0,0.3,24.5,439.5,354.89,252.79
2016,2,16,15,30,833.0,61.0,0.3,24.0,398.0,294.51,202.17
2016,2,16,15,45,805.5,57.5,0.35,23.5,352.5,230.33,148.45
2016,2,16,16,0,778.0,54.0,0.4,23.0,307.0,170.47,99.39
2016,2,16,16,15,734.0,50.0,0.5,22.5,259.0,111.41,56.71
2016,2,16,16,30,690.0,46.0,0.6,22.0,211.0,57.49,29.33
2016,2,16,16,45,620.0,40.0,0.7,21.5,162.5,33.63,23.44
2016,2,16,17,0,550.0,34.0,0.8,21.0,114.0,29.27,19.3
2016,2,16,17,15,422.0,25.0,0.8,20.5,72.0,21.83,11.81
2016,2,16,17,30,294.0,16.0,0.8,20.0,30.0,14.22,0.0
2016,2,16,17,45,147.0,8.0,0.85,19.5,15.0,7.28,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,1.25,16.0,2.0,1.75,0.0
2016,2,17,7,30,0.0,4.0,1.3,16.0,4.0,3.5,0.0
2016,2,17,7,45,0.0,7.0,1.4,16.0,7.0,6.14,0.0
2016,2,17,8,0,0.0,10.0,1.5,16.0,10.0,8.78,1.8
2016,2,17,8,15,0.0,13.0,1.55,16.0,13.0,11.42,4.11
2016,2,17,8,30,0.0,16.0,1.6,16.0,16.0,14.06,6.4
2016,2,17,8,45,0.0,18.5,1.7,16.5,18.5,16.27,8.27
2016,2,17,9,0,0.0,21.0,1.8,17.0,21.0,18.48,10.1
2016,2,17,9,15,0.0,33.5,1.85,17.0,33.5,29.53,19.44
2016,2,17,9,30,0.0,46.0,1.9,17.0,46.0,40.6,28.71
2016,2,17,9,45,129.5,134.5,1.95,17.0,201.0,267.91,220.18
2016,2,17,10,0,259.0,223.0,2.0,17.0,356.0,513.76,412.36
2016,2,17,10,15,390.5,206.5,2.05,17.0,421.5,614.96,489.36
2016,2,17,10,30,522.0,190.0,2.1,17.0,487.0,737.48,579.86
2016,2,17,10,45,319.5,237.0,2.2,17.5,421.5,581.97,459.17
2016,2,17,11,0,117.0,284.0,2.3,18.0,356.0,408.39,322.53
2016,2,17,11,15,116.0,292.5,2.35,18.0,365.5,413.18,326.64
2016,2,17,11,30,115.0,301.0,2.4,18.0,375.0,417.57,329.58
2016,2,17,11,45,100.0,302.0,2.45,18.0,367.0,400.16,315.58
2016,2,17,12,0,85.0,303.0,2.5,18.0,359.0,383.05,301.92
2016,2,17,12,15,72.5,298.0,2.5,18.0,346.0,361.91,285.24
2016,2,17,12,30,60.0,293.0,2.5,18.0,333.0,341.41,269.06
2016,2,17,12,45,57.0,290.0,2.55,18.0,327.5,331.49,261.42
2016,2,17,13,0,54.0,287.0,2.6,18.0,322.0,321.68,253.85
2016,2,17,13,15,36.0,259.5,2.6,17.5,282.5,275.8,218.17
2016,2,17,13,30,18.0,232.0,2.6,17.0,243.0,224.16,177.55
2016,2,17,13,45,17.0,225.0,2.65,17.0,235.0,215.32,170.79
2016,2,17,14,0,16.0,218.0,2.7,17.0,227.0,206.59,164.0
2016,2,17,14,15,104.5,231.0,2.7,17.0,288.0,278.25,222.41
2016,2,17,14,30,193.0,244.0,2.7,17.0,349.0,326.77,260.58
2016,2,17,14,45,392.0,188.0,2.7,17.0,382.5,361.0,286.06
2016,2,17,15,0,591.0,132.0,2.7,17.0,416.0,366.12,285.41
2016,2,17,15,15,400.5,151.5,2.65,16.5,336.5,277.32,214.55
2016,2,17,15,30,210.0,171.0,2.6,16.0,257.0,208.89,162.03
2016,2,17,15,45,193.5,154.5,2.6,16.0,227.0,175.16,133.65
2016,2,17,16,0,177.0,138.0,2.6,16.0,197.0,143.45,107.36
2016,2,17,16,15,159.5,118.0,2.6,15.5,164.5,111.19,81.98
2016,2,17,16,30,142.0,98.0,2.6,15.0,132.0,81.47,60.81
2016,2,17,16,45,113.5,77.5,2.65,15.0,100.5,60.91,48.12
2016,2,17,17,0,85.0,57.0,2.7,15.0,69.0,45.62,34.05
2016,2,17,17,15,42.5,37.0,2.7,15.0,43.0,30.28,19.29
2016,2,17,17,30,0.0,17.0,2.7,15.0,17.0,14.91,0.0
2016,2,17,17,45,0.0,8.5,2.75,15.0,8.5,7.73,0.0
2016,2,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.5,23.5,1.4,12.0,32.5,90.28,30.65
2016,2,18,7,30,165.0,47.0,1.4,12.0,65.0,185.84,146.34
2016,2,18,7,45,262.5,62.0,1.45,12.5,108.5,283.5,232.92
2016,2,18,8,0,360.0,77.0,1.5,13.0,152.0,379.84,314.79
2016,2,18,8,15,427.5,87.5,1.5,13.0,198.5,455.46,377.73
2016,2,18,8,30,495.0,98.0,1.5,13.0,245.0,535.19,441.55
2016,2,18,8,45,547.0,104.5,1.55,13.0,291.5,600.31,491.61
2016,2,18,9,0,599.0,111.0,1.6,13.0,338.0,673.05,545.48
2016,2,18,9,15,632.5,116.5,1.6,13.0,381.0,724.43,581.62
2016,2,18,9,30,666.0,122.0,1.6,13.0,424.0,774.55,616.19
2016,2,18,9,45,695.0,124.0,1.6,13.5,463.0,814.87,641.91
2016,2,18,10,0,724.0,126.0,1.6,14.0,502.0,852.95,665.66
2016,2,18,10,15,741.0,129.0,1.55,14.0,534.0,878.46,681.0
2016,2,18,10,30,758.0,132.0,1.5,14.0,566.0,900.92,694.26
2016,2,18,10,45,778.0,131.0,1.5,14.5,593.0,918.17,703.35
2016,2,18,11,0,798.0,130.0,1.5,15.0,620.0,931.96,710.2
2016,2,18,11,15,805.5,131.0,1.45,15.0,638.0,926.73,704.96
2016,2,18,11,30,813.0,132.0,1.4,15.0,656.0,924.3,702.03
2016,2,18,11,45,825.0,129.0,1.4,15.0,667.5,917.92,697.3
2016,2,18,12,0,837.0,126.0,1.4,15.0,679.0,907.68,690.17
2016,2,18,12,15,837.5,126.5,1.4,15.0,680.5,887.36,676.38
2016,2,18,12,30,838.0,127.0,1.4,15.0,682.0,863.66,660.49
2016,2,18,12,45,852.5,119.0,1.4,15.0,679.0,839.03,644.02
2016,2,18,13,0,867.0,111.0,1.4,15.0,676.0,810.39,624.8
2016,2,18,13,15,861.5,110.0,1.4,15.0,661.5,770.42,597.6
2016,2,18,13,30,856.0,109.0,1.4,15.0,647.0,727.99,567.95
2016,2,18,13,45,846.5,107.5,1.4,15.0,624.5,680.16,532.67
2016,2,18,14,0,837.0,106.0,1.4,15.0,602.0,630.68,495.3
2016,2,18,14,15,824.0,104.0,1.35,15.0,572.5,577.33,453.66
2016,2,18,14,30,811.0,102.0,1.3,15.0,543.0,523.21,410.27
2016,2,18,14,45,791.5,100.0,1.3,15.0,507.0,465.62,363.21
2016,2,18,15,0,772.0,98.0,1.3,15.0,471.0,407.19,314.03
2016,2,18,15,15,746.5,94.0,1.2,14.5,429.5,346.53,262.04
2016,2,18,15,30,721.0,90.0,1.1,14.0,388.0,287.75,210.46
2016,2,18,15,45,696.5,83.0,1.05,14.0,344.0,228.65,158.16
2016,2,18,16,0,672.0,76.0,1.0,14.0,300.0,171.96,109.4
2016,2,18,16,15,621.0,70.5,0.95,13.5,252.5,116.69,67.86
2016,2,18,16,30,570.0,65.0,0.9,13.0,205.0,67.62,40.94
2016,2,18,16,45,497.5,56.0,0.9,12.5,158.0,43.74,33.45
2016,2,18,17,0,425.0,47.0,0.9,12.0,111.0,37.77,27.71
2016,2,18,17,15,295.5,34.5,0.95,11.5,71.0,28.23,18.17
2016,2,18,17,30,166.0,22.0,1.0,11.0,31.0,17.39,0.0
2016,2,18,17,45,83.0,11.0,1.05,11.0,15.5,10.01,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,176.0,18.5,1.2,11.5,38.5,149.7,70.58
2016,2,19,7,30,352.0,37.0,1.2,12.0,77.0,295.85,235.58
2016,2,19,7,45,443.5,46.0,1.3,12.5,122.5,383.51,314.48
2016,2,19,8,0,535.0,55.0,1.4,13.0,168.0,478.04,394.01
2016,2,19,8,15,592.5,61.5,1.4,13.0,216.0,550.16,452.0
2016,2,19,8,30,650.0,68.0,1.4,13.0,264.0,624.64,509.02
2016,2,19,8,45,688.0,73.0,1.45,13.5,310.0,683.0,551.15
2016,2,19,9,0,726.0,78.0,1.5,14.0,356.0,741.2,591.78
2016,2,19,9,15,753.0,81.5,1.45,14.0,399.0,782.19,618.91
2016,2,19,9,30,780.0,85.0,1.4,14.0,442.0,826.77,648.03
2016,2,19,9,45,800.0,87.5,1.4,14.5,480.0,861.55,669.06
2016,2,19,10,0,820.0,90.0,1.4,15.0,518.0,893.59,687.96
2016,2,19,10,15,833.0,92.0,1.35,15.0,550.0,915.43,700.3
2016,2,19,10,30,846.0,94.0,1.3,15.0,582.0,933.9,710.41
2016,2,19,10,45,851.0,97.0,1.3,15.5,606.0,942.46,713.45
2016,2,19,11,0,856.0,100.0,1.3,16.0,630.0,947.31,714.26
2016,2,19,11,15,861.5,101.5,1.3,16.0,647.5,947.05,713.21
2016,2,19,11,30,867.0,103.0,1.3,16.0,665.0,943.0,709.89
2016,2,19,11,45,856.5,109.5,1.3,16.0,671.5,926.34,698.38
2016,2,19,12,0,846.0,116.0,1.3,16.0,678.0,906.2,684.83
2016,2,19,12,15,846.5,116.0,1.25,16.0,679.5,885.2,670.09
2016,2,19,12,30,847.0,116.0,1.2,16.0,681.0,860.82,653.17
2016,2,19,12,45,698.0,167.0,1.2,16.0,630.0,769.51,590.89
2016,2,19,13,0,549.0,218.0,1.2,16.0,579.0,672.39,520.19
2016,2,19,13,15,413.0,252.5,1.15,15.5,521.0,580.58,452.53
2016,2,19,13,30,277.0,287.0,1.1,15.0,463.0,488.22,382.93
2016,2,19,13,45,245.0,281.0,1.1,15.0,432.5,435.75,343.76
2016,2,19,14,0,213.0,275.0,1.1,15.0,402.0,395.18,312.61
2016,2,19,14,15,262.5,253.5,1.05,14.5,402.5,394.75,313.01
2016,2,19,14,30,312.0,232.0,1.0,14.0,403.0,381.81,302.86
2016,2,19,14,45,360.5,206.0,0.95,14.0,391.5,358.94,283.63
2016,2,19,15,0,409.0,180.0,0.9,14.0,380.0,334.31,261.84
2016,2,19,15,15,228.5,174.5,0.85,14.0,284.5,236.38,185.0
2016,2,19,15,30,48.0,169.0,0.8,14.0,189.0,160.51,127.39
2016,2,19,15,45,42.0,150.5,0.75,14.0,166.5,138.35,109.46
2016,2,19,16,0,36.0,132.0,0.7,14.0,144.0,117.18,92.14
2016,2,19,16,15,29.0,112.5,0.65,13.5,121.0,96.22,75.22
2016,2,19,16,30,22.0,93.0,0.6,13.0,98.0,76.51,59.38
2016,2,19,16,45,192.0,72.5,0.55,13.0,103.5,56.06,44.32
2016,2,19,17,0,362.0,52.0,0.5,13.0,109.0,40.02,29.63
2016,2,19,17,15,243.5,38.0,0.5,12.5,70.0,29.59,19.44
2016,2,19,17,30,125.0,24.0,0.5,12.0,31.0,18.91,0.5
2016,2,19,17,45,62.5,12.0,0.55,12.0,15.5,10.91,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,8.0,9.0,8.19,0.0
2016,2,20,7,15,97.5,25.5,0.95,8.5,37.5,103.32,56.15
2016,2,20,7,30,195.0,42.0,0.9,9.0,66.0,205.93,166.13
2016,2,20,7,45,245.0,60.0,0.9,9.5,103.5,269.12,223.5
2016,2,20,8,0,295.0,78.0,0.9,10.0,141.0,336.12,281.09
2016,2,20,8,15,327.0,94.0,0.85,10.5,180.0,390.32,325.74
2016,2,20,8,30,359.0,110.0,0.8,11.0,219.0,445.9,369.49
2016,2,20,8,45,392.5,120.0,0.8,11.5,257.0,496.07,407.78
2016,2,20,9,0,426.0,130.0,0.8,12.0,295.0,546.95,445.28
2016,2,20,9,15,462.0,139.5,0.75,12.5,337.0,599.6,482.43
2016,2,20,9,30,498.0,149.0,0.7,13.0,379.0,652.1,518.16
2016,2,20,9,45,462.5,172.5,0.65,13.5,400.5,655.46,515.99
2016,2,20,10,0,427.0,196.0,0.6,14.0,422.0,654.87,511.61
2016,2,20,10,15,438.5,207.0,0.5,14.5,451.0,680.67,526.53
2016,2,20,10,30,450.0,218.0,0.4,15.0,480.0,704.45,539.3
2016,2,20,10,45,517.5,204.0,0.3,15.5,517.5,750.76,568.89
2016,2,20,11,0,585.0,190.0,0.2,16.0,555.0,794.57,595.66
2016,2,20,11,15,742.5,144.5,0.2,16.0,621.0,892.63,658.74
2016,2,20,11,30,900.0,99.0,0.2,16.0,687.0,961.43,700.44
2016,2,20,11,45,903.0,99.5,0.2,16.0,697.0,950.03,691.53
2016,2,20,12,0,906.0,100.0,0.2,16.0,707.0,934.87,681.8
2016,2,20,12,15,906.0,100.5,0.25,16.0,708.5,913.35,669.15
2016,2,20,12,30,906.0,101.0,0.3,16.0,710.0,888.31,654.37
2016,2,20,12,45,903.5,100.5,0.35,16.5,703.0,856.71,634.16
2016,2,20,13,0,901.0,100.0,0.4,17.0,696.0,822.0,611.9
2016,2,20,13,15,896.5,99.0,0.45,16.5,681.5,782.31,588.37
2016,2,20,13,30,892.0,98.0,0.5,16.0,667.0,740.0,562.65
2016,2,20,13,45,883.5,97.0,0.55,16.0,644.5,696.07,532.29
2016,2,20,14,0,875.0,96.0,0.6,16.0,622.0,646.02,496.5
2016,2,20,14,15,864.0,94.0,0.65,16.0,592.5,591.93,456.57
2016,2,20,14,30,853.0,92.0,0.7,16.0,563.0,536.76,414.32
2016,2,20,14,45,842.0,88.0,0.75,16.0,528.0,478.82,368.32
2016,2,20,15,0,831.0,84.0,0.8,16.0,493.0,420.41,320.09
2016,2,20,15,15,797.0,77.0,0.85,15.5,442.0,351.01,262.52
2016,2,20,15,30,763.0,70.0,0.9,15.0,391.0,284.49,205.61
2016,2,20,15,45,751.5,68.5,0.95,15.0,355.5,231.29,157.62
2016,2,20,16,0,740.0,67.0,1.0,15.0,320.0,178.66,111.52
2016,2,20,16,15,694.5,62.0,1.05,14.0,271.0,120.42,67.68
2016,2,20,16,30,649.0,57.0,1.1,13.0,222.0,64.03,35.84
2016,2,20,16,45,575.0,50.0,1.15,12.5,172.5,38.56,28.9
2016,2,20,17,0,501.0,43.0,1.2,12.0,123.0,34.06,24.54
2016,2,20,17,15,378.5,32.5,1.2,11.5,80.0,26.22,16.79
2016,2,20,17,30,256.0,22.0,1.2,11.0,37.0,18.16,2.41
2016,2,20,17,45,128.0,11.0,1.25,10.5,18.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,62.5,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,21,7,0,125.0,11.0,1.0,9.0,14.0,74.55,0.0
2016,2,21,7,15,280.5,23.5,1.0,9.5,51.5,219.35,136.84
2016,2,21,7,30,436.0,36.0,1.0,10.0,89.0,348.02,280.66
2016,2,21,7,45,525.0,44.0,1.05,10.5,137.5,436.65,359.19
2016,2,21,8,0,614.0,52.0,1.1,11.0,186.0,531.95,437.77
2016,2,21,8,15,668.0,57.5,1.1,11.5,236.5,597.75,488.6
2016,2,21,8,30,722.0,63.0,1.1,12.0,287.0,671.72,543.06
2016,2,21,8,45,761.5,66.5,1.15,12.5,336.0,732.43,585.85
2016,2,21,9,0,801.0,70.0,1.2,13.0,385.0,792.65,626.87
2016,2,21,9,15,826.0,73.0,1.2,13.5,429.5,838.59,655.93
2016,2,21,9,30,851.0,76.0,1.2,14.0,474.0,882.42,682.9
2016,2,21,9,45,870.5,77.5,1.2,14.5,513.5,916.8,702.87
2016,2,21,10,0,890.0,79.0,1.2,15.0,553.0,938.77,714.32
2016,2,21,10,15,902.5,81.0,1.2,15.0,586.0,960.87,727.31
2016,2,21,10,30,915.0,83.0,1.2,15.0,619.0,979.41,737.95
2016,2,21,10,45,924.5,84.0,1.2,15.5,645.5,990.11,742.17
2016,2,21,11,0,934.0,85.0,1.2,16.0,672.0,996.93,744.09
2016,2,21,11,15,939.5,85.5,1.15,16.0,690.0,995.37,741.22
2016,2,21,11,30,945.0,86.0,1.1,16.0,708.0,989.81,736.03
2016,2,21,11,45,948.0,86.5,1.1,16.5,718.0,977.93,726.54
2016,2,21,12,0,951.0,87.0,1.1,17.0,728.0,962.1,714.74
2016,2,21,12,15,951.5,87.0,1.05,17.0,730.0,939.59,699.22
2016,2,21,12,30,952.0,87.0,1.0,17.0,732.0,913.38,681.44
2016,2,21,12,45,950.5,86.5,1.0,17.0,725.5,881.36,660.78
2016,2,21,13,0,949.0,86.0,1.0,17.0,719.0,846.0,637.87
2016,2,21,13,15,944.5,85.5,1.05,17.0,704.0,805.2,611.86
2016,2,21,13,30,940.0,85.0,1.1,17.0,689.0,761.61,583.6
2016,2,21,13,45,931.0,84.5,1.15,17.0,665.5,712.43,549.65
2016,2,21,14,0,922.0,84.0,1.2,17.0,642.0,661.29,512.29
2016,2,21,14,15,911.0,82.5,1.2,16.5,612.0,606.28,471.33
2016,2,21,14,30,900.0,81.0,1.2,16.0,582.0,550.05,427.9
2016,2,21,14,45,881.5,80.0,1.3,16.0,545.0,489.89,379.62
2016,2,21,15,0,863.0,79.0,1.4,16.0,508.0,429.26,329.06
2016,2,21,15,15,841.5,76.5,1.4,15.5,465.5,366.57,275.39
2016,2,21,15,30,820.0,74.0,1.4,15.0,423.0,305.08,221.22
2016,2,21,15,45,787.5,71.0,1.45,15.0,375.5,242.17,165.57
2016,2,21,16,0,755.0,68.0,1.5,15.0,328.0,182.45,114.24
2016,2,21,16,15,709.5,63.0,1.45,14.0,278.5,123.16,69.36
2016,2,21,16,30,664.0,58.0,1.4,13.0,229.0,65.67,36.72
2016,2,21,16,45,594.5,51.0,1.4,12.5,179.5,39.33,29.61
2016,2,21,17,0,525.0,44.0,1.4,12.0,130.0,34.87,25.29
2016,2,21,17,15,403.0,33.5,1.4,11.5,85.5,27.05,17.61
2016,2,21,17,30,281.0,23.0,1.4,11.0,41.0,19.01,4.51
2016,2,21,17,45,140.5,11.5,1.4,11.0,20.5,10.46,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
