Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,2,22,7,15,238.0,26.0,1.0,10.5,56.5,200.31,133.55
2016,2,22,7,30,476.0,35.0,1.0,11.0,96.0,372.29,300.17
2016,2,22,7,45,557.5,42.5,1.0,11.5,144.5,457.16,374.24
2016,2,22,8,0,639.0,50.0,1.0,12.0,193.0,542.27,443.5
2016,2,22,8,15,690.5,55.5,0.95,12.5,243.5,613.69,497.5
2016,2,22,8,30,742.0,61.0,0.9,13.0,294.0,686.54,549.58
2016,2,22,8,45,776.0,64.5,0.9,13.5,342.0,743.4,588.2
2016,2,22,9,0,810.0,68.0,0.9,14.0,390.0,799.41,624.87
2016,2,22,9,15,834.0,71.0,0.9,14.5,434.5,844.74,652.93
2016,2,22,9,30,858.0,74.0,0.9,15.0,479.0,887.9,678.88
2016,2,22,9,45,876.0,76.0,0.95,16.0,518.5,912.44,691.48
2016,2,22,10,0,894.0,78.0,1.0,17.0,558.0,943.05,708.19
2016,2,22,10,15,906.0,79.5,0.95,17.0,591.0,964.12,719.16
2016,2,22,10,30,918.0,81.0,0.9,17.0,624.0,981.62,727.89
2016,2,22,10,45,925.5,82.5,0.9,17.5,649.5,991.07,731.19
2016,2,22,11,0,933.0,84.0,0.9,18.0,675.0,996.6,732.23
2016,2,22,11,15,939.0,85.0,0.9,18.0,693.0,996.12,731.02
2016,2,22,11,30,945.0,86.0,0.9,18.0,711.0,991.6,727.5
2016,2,22,11,45,946.5,86.5,0.95,18.5,721.0,978.3,718.23
2016,2,22,12,0,948.0,87.0,1.0,19.0,731.0,961.1,706.68
2016,2,22,12,15,948.5,87.5,1.0,19.0,732.5,939.18,692.62
2016,2,22,12,30,949.0,88.0,1.0,19.0,734.0,913.54,676.25
2016,2,22,12,45,942.0,90.0,1.05,19.0,726.5,879.77,655.4
2016,2,22,13,0,935.0,92.0,1.1,19.0,719.0,842.96,632.39
2016,2,22,13,15,930.5,91.0,1.1,19.0,704.0,801.98,605.64
2016,2,22,13,30,926.0,90.0,1.1,19.0,689.0,758.27,576.8
2016,2,22,13,45,919.5,88.5,1.1,19.0,666.5,710.17,543.21
2016,2,22,14,0,913.0,87.0,1.1,19.0,644.0,659.95,506.42
2016,2,22,14,15,902.5,85.5,1.1,18.5,614.5,605.54,466.35
2016,2,22,14,30,892.0,84.0,1.1,18.0,585.0,549.88,423.85
2016,2,22,14,45,834.5,85.0,1.1,18.0,530.0,474.09,364.24
2016,2,22,15,0,777.0,86.0,1.1,18.0,475.0,402.01,305.96
2016,2,22,15,15,747.0,84.0,1.05,17.5,432.5,341.68,255.19
2016,2,22,15,30,717.0,82.0,1.0,17.0,390.0,283.71,205.09
2016,2,22,15,45,676.5,82.5,0.95,17.0,347.5,225.58,154.71
2016,2,22,16,0,636.0,83.0,0.9,17.0,305.0,173.84,111.18
2016,2,22,16,15,600.5,75.0,0.85,16.0,259.5,119.78,70.3
2016,2,22,16,30,565.0,67.0,0.8,15.0,214.0,70.07,42.0
2016,2,22,16,45,498.5,59.0,0.8,14.5,168.5,45.63,34.96
2016,2,22,17,0,432.0,51.0,0.8,14.0,123.0,40.69,30.24
2016,2,22,17,15,336.0,37.5,0.85,13.5,82.0,30.44,20.46
2016,2,22,17,30,240.0,24.0,0.9,13.0,41.0,19.77,6.22
2016,2,22,17,45,120.0,12.0,0.95,12.5,20.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,2,23,7,15,185.5,29.5,0.35,13.0,54.0,176.25,121.58
2016,2,23,7,30,371.0,42.0,0.3,13.0,91.0,315.77,252.27
2016,2,23,7,45,450.0,51.5,0.3,13.5,136.5,397.73,321.65
2016,2,23,8,0,529.0,61.0,0.3,14.0,182.0,485.32,391.9
2016,2,23,8,15,577.0,68.5,0.3,14.5,228.5,552.06,442.1
2016,2,23,8,30,625.0,76.0,0.3,15.0,275.0,620.43,490.86
2016,2,23,8,45,679.5,73.5,0.35,15.5,321.0,682.06,533.3
2016,2,23,9,0,734.0,71.0,0.4,16.0,367.0,740.17,571.86
2016,2,23,9,15,730.0,82.0,0.4,16.5,403.0,769.02,588.46
2016,2,23,9,30,726.0,93.0,0.4,17.0,439.0,799.66,606.3
2016,2,23,9,45,621.5,136.0,0.4,17.5,449.5,768.46,582.15
2016,2,23,10,0,517.0,179.0,0.4,18.0,460.0,721.21,547.26
2016,2,23,10,15,727.5,131.5,0.4,18.5,551.5,876.2,650.19
2016,2,23,10,30,938.0,84.0,0.4,19.0,643.0,1006.25,728.05
2016,2,23,10,45,946.0,85.5,0.4,19.5,669.0,1016.15,729.41
2016,2,23,11,0,954.0,87.0,0.4,20.0,695.0,1022.05,730.51
2016,2,23,11,15,959.0,87.5,0.35,20.0,713.0,1019.81,727.02
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,1013.49,721.37
2016,2,23,11,45,964.5,89.5,0.3,20.5,740.5,1000.07,711.41
2016,2,23,12,0,965.0,91.0,0.3,21.0,750.0,982.68,699.3
2016,2,23,12,15,964.5,91.0,0.25,21.0,751.0,958.81,683.63
2016,2,23,12,30,964.0,91.0,0.2,21.0,752.0,931.22,665.91
2016,2,23,12,45,962.0,90.5,0.2,21.0,745.0,898.24,645.84
2016,2,23,13,0,960.0,90.0,0.2,21.0,738.0,861.9,623.62
2016,2,23,13,15,954.5,89.0,0.15,21.0,722.0,819.2,596.4
2016,2,23,13,30,949.0,88.0,0.1,21.0,706.0,773.75,567.35
2016,2,23,13,45,939.5,87.5,0.1,21.0,682.0,723.64,534.33
2016,2,23,14,0,930.0,87.0,0.1,21.0,658.0,671.57,498.09
2016,2,23,14,15,918.5,85.5,0.15,21.0,627.0,615.67,458.55
2016,2,23,14,30,907.0,84.0,0.2,21.0,596.0,558.57,416.7
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,497.75,369.79
2016,2,23,15,0,874.0,80.0,0.3,22.0,521.0,436.21,320.63
2016,2,23,15,15,852.5,77.5,0.35,21.0,478.0,372.69,269.93
2016,2,23,15,30,831.0,75.0,0.4,20.0,435.0,310.35,218.16
2016,2,23,15,45,800.0,71.5,0.5,19.5,387.0,246.46,164.25
2016,2,23,16,0,769.0,68.0,0.6,19.0,339.0,185.57,113.73
2016,2,23,16,15,724.5,63.0,0.7,18.0,288.5,125.32,69.08
2016,2,23,16,30,680.0,58.0,0.8,17.0,238.0,70.44,39.37
2016,2,23,16,45,604.0,52.0,0.95,16.5,187.0,39.94,29.68
2016,2,23,17,0,528.0,46.0,1.1,16.0,136.0,36.35,26.23
2016,2,23,17,15,411.5,35.0,1.1,15.5,91.0,28.15,18.43
2016,2,23,17,30,295.0,24.0,1.1,15.0,46.0,19.7,7.15
2016,2,23,17,45,147.5,12.0,1.15,15.0,23.0,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,2,24,7,15,204.0,29.5,0.85,11.5,57.5,187.3,135.46
2016,2,24,7,30,408.0,40.0,0.8,12.0,96.0,337.61,273.14
2016,2,24,7,45,492.5,49.0,0.8,13.0,144.0,424.13,346.35
2016,2,24,8,0,577.0,58.0,0.8,14.0,192.0,516.9,420.37
2016,2,24,8,15,629.5,64.0,0.7,14.5,241.5,586.97,472.04
2016,2,24,8,30,682.0,70.0,0.6,15.0,291.0,658.92,522.15
2016,2,24,8,45,720.5,74.0,0.55,15.5,339.0,712.71,557.32
2016,2,24,9,0,759.0,78.0,0.5,16.0,387.0,771.85,594.86
2016,2,24,9,15,784.0,81.5,0.45,16.5,431.0,817.56,621.73
2016,2,24,9,30,809.0,85.0,0.4,17.0,475.0,861.25,646.55
2016,2,24,9,45,828.0,87.0,0.35,17.5,514.0,895.16,664.3
2016,2,24,10,0,847.0,89.0,0.3,18.0,553.0,926.17,679.97
2016,2,24,10,15,860.0,91.0,0.3,18.5,585.5,948.32,690.88
2016,2,24,10,30,873.0,93.0,0.3,19.0,618.0,966.98,699.69
2016,2,24,10,45,881.0,95.0,0.35,19.5,643.0,967.34,698.28
2016,2,24,11,0,889.0,97.0,0.4,20.0,668.0,973.79,701.18
2016,2,24,11,15,895.0,98.0,0.4,20.0,686.0,973.32,700.0
2016,2,24,11,30,901.0,99.0,0.4,20.0,704.0,968.99,696.69
2016,2,24,11,45,902.0,100.0,0.4,20.5,713.5,956.15,686.98
2016,2,24,12,0,903.0,101.0,0.4,21.0,723.0,939.58,675.23
2016,2,24,12,15,903.5,101.0,0.4,21.0,724.5,917.79,661.66
2016,2,24,12,30,904.0,101.0,0.4,21.0,726.0,892.46,645.97
2016,2,24,12,45,909.0,97.5,0.45,21.0,721.0,863.63,629.07
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,831.24,609.78
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,791.41,584.54
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,748.9,557.37
2016,2,24,13,45,899.5,91.0,0.5,21.0,664.0,701.69,525.36
2016,2,24,14,0,894.0,89.0,0.5,21.0,642.0,652.33,490.3
2016,2,24,14,15,883.0,87.5,0.5,20.5,612.0,598.4,451.74
2016,2,24,14,30,872.0,86.0,0.5,20.0,582.0,543.31,410.88
2016,2,24,14,45,857.5,83.0,0.55,20.0,545.5,484.27,365.2
2016,2,24,15,0,843.0,80.0,0.6,20.0,509.0,424.31,316.98
2016,2,24,15,15,821.5,77.5,0.55,19.5,467.0,362.53,265.68
2016,2,24,15,30,800.0,75.0,0.5,19.0,425.0,301.98,213.95
2016,2,24,15,45,769.0,71.5,0.5,19.0,378.5,239.92,160.65
2016,2,24,16,0,738.0,68.0,0.5,19.0,332.0,180.9,111.21
2016,2,24,16,15,694.5,63.0,0.55,18.0,282.5,122.64,67.99
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,65.97,36.04
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,39.31,29.22
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,35.29,25.47
2016,2,24,17,15,403.0,34.5,0.8,14.5,90.0,27.55,18.09
2016,2,24,17,30,292.0,24.0,0.8,14.0,46.0,19.57,7.96
2016,2,24,17,45,146.0,12.0,0.85,13.5,23.0,10.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.5,0.85,12.5,10.0,6.82,0.0
2016,2,25,7,0,126.0,15.0,0.8,13.0,20.0,100.25,0.0
2016,2,25,7,15,255.0,29.0,0.7,13.5,58.5,217.73,160.55
2016,2,25,7,30,384.0,43.0,0.6,14.0,97.0,326.68,262.33
2016,2,25,7,45,457.0,53.5,0.5,14.5,143.5,406.6,329.39
2016,2,25,8,0,530.0,64.0,0.4,15.0,190.0,491.79,396.6
2016,2,25,8,15,583.0,71.0,0.35,15.5,238.0,562.02,448.46
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,634.19,498.78
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,690.52,535.44
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,746.44,570.47
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,792.02,597.28
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,835.87,622.35
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.5,864.45,636.4
2016,2,25,10,0,796.0,102.0,0.1,20.0,542.0,895.85,652.22
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.5,918.54,664.74
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,937.88,675.31
2016,2,25,10,45,837.0,106.5,0.1,20.5,631.0,950.61,680.56
2016,2,25,11,0,851.0,106.0,0.1,21.0,657.0,959.67,683.75
2016,2,25,11,15,708.0,163.5,0.1,21.0,630.0,888.24,638.23
2016,2,25,11,30,565.0,221.0,0.1,21.0,603.0,799.54,580.82
2016,2,25,11,45,569.5,222.0,0.15,21.5,612.0,792.88,576.98
2016,2,25,12,0,574.0,223.0,0.2,22.0,621.0,783.54,570.25
2016,2,25,12,15,723.5,165.5,0.2,22.0,668.0,843.8,610.71
2016,2,25,12,30,873.0,108.0,0.2,22.0,715.0,874.85,629.51
2016,2,25,12,45,878.0,104.5,0.25,22.5,710.0,846.85,611.06
2016,2,25,13,0,883.0,101.0,0.3,23.0,705.0,815.4,591.35
2016,2,25,13,15,878.0,100.0,0.3,22.5,690.5,775.66,567.52
2016,2,25,13,30,873.0,99.0,0.3,22.0,676.0,733.39,541.78
2016,2,25,13,45,865.0,98.0,0.35,22.0,653.5,686.78,510.88
2016,2,25,14,0,857.0,97.0,0.4,22.0,631.0,640.89,479.03
2016,2,25,14,15,846.0,95.5,0.4,22.0,601.5,587.78,440.47
2016,2,25,14,30,835.0,94.0,0.4,22.0,572.0,533.63,399.93
2016,2,25,14,45,814.5,93.0,0.45,22.0,535.5,474.78,354.99
2016,2,25,15,0,794.0,92.0,0.5,22.0,499.0,416.48,308.74
2016,2,25,15,15,772.0,88.5,0.55,21.5,457.5,356.18,259.86
2016,2,25,15,30,750.0,85.0,0.6,21.0,416.0,297.31,210.49
2016,2,25,15,45,715.0,82.0,0.65,20.5,370.0,234.86,158.07
2016,2,25,16,0,680.0,79.0,0.7,20.0,324.0,178.34,111.42
2016,2,25,16,15,635.5,73.0,0.75,19.0,276.0,122.17,69.78
2016,2,25,16,30,591.0,67.0,0.8,18.0,228.0,71.43,41.62
2016,2,25,16,45,530.5,58.0,0.85,17.0,180.5,44.39,33.57
2016,2,25,17,0,470.0,49.0,0.9,16.0,133.0,38.5,28.18
2016,2,25,17,15,362.5,37.5,0.9,15.5,89.5,30.02,20.19
2016,2,25,17,30,255.0,26.0,0.9,15.0,46.0,21.25,9.77
2016,2,25,17,45,127.5,13.0,0.95,15.0,23.0,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.7,14.0,21.0,22.98,0.0
2016,2,26,7,15,150.0,34.5,0.6,14.0,56.5,163.49,122.14
2016,2,26,7,30,300.0,48.0,0.5,14.0,92.0,278.96,225.06
2016,2,26,7,45,357.5,62.5,0.45,14.5,135.0,348.3,283.64
2016,2,26,8,0,415.0,77.0,0.4,15.0,178.0,422.05,342.97
2016,2,26,8,15,456.0,89.0,0.4,15.5,222.5,483.55,390.38
2016,2,26,8,30,497.0,101.0,0.4,16.0,267.0,546.8,437.01
2016,2,26,8,45,537.0,106.0,0.4,16.5,309.5,608.16,479.8
2016,2,26,9,0,577.0,111.0,0.4,17.0,352.0,664.74,517.52
2016,2,26,9,15,650.0,104.0,0.45,17.0,402.5,735.68,565.82
2016,2,26,9,30,723.0,97.0,0.5,17.0,453.0,806.44,612.57
2016,2,26,9,45,753.0,103.5,0.55,17.5,499.0,854.54,641.99
2016,2,26,10,0,783.0,110.0,0.6,18.0,545.0,894.61,665.97
2016,2,26,10,15,797.0,112.5,0.6,18.0,577.5,917.64,678.99
2016,2,26,10,30,811.0,115.0,0.6,18.0,610.0,937.35,690.13
2016,2,26,10,45,819.5,117.5,0.65,18.5,635.0,948.27,695.51
2016,2,26,11,0,828.0,120.0,0.7,19.0,660.0,955.52,698.81
2016,2,26,11,15,834.5,121.0,0.7,19.0,678.0,955.42,697.86
2016,2,26,11,30,841.0,122.0,0.7,19.0,696.0,951.56,694.8
2016,2,26,11,45,623.5,207.0,0.7,19.0,635.5,833.32,617.31
2016,2,26,12,0,406.0,292.0,0.7,19.0,575.0,690.63,517.35
2016,2,26,12,15,386.0,298.5,0.7,19.0,568.0,666.47,501.66
2016,2,26,12,30,366.0,305.0,0.7,19.0,561.0,641.48,483.87
2016,2,26,12,45,364.5,302.0,0.7,19.0,555.5,621.3,469.9
2016,2,26,13,0,363.0,299.0,0.7,19.0,550.0,599.88,454.9
2016,2,26,13,15,386.5,285.5,0.7,19.0,547.5,585.56,445.4
2016,2,26,13,30,410.0,272.0,0.7,19.0,545.0,568.46,433.6
2016,2,26,13,45,392.5,266.5,0.75,19.0,521.0,528.74,405.14
2016,2,26,14,0,375.0,261.0,0.8,19.0,497.0,489.53,376.68
2016,2,26,14,15,299.0,261.5,0.8,18.5,444.0,423.11,327.38
2016,2,26,14,30,223.0,262.0,0.8,18.0,391.0,358.58,278.92
2016,2,26,14,45,310.5,229.0,0.8,18.0,396.5,357.39,277.57
2016,2,26,15,0,398.0,196.0,0.8,18.0,402.0,345.03,265.67
2016,2,26,15,15,422.0,173.5,0.75,17.5,376.0,305.54,232.51
2016,2,26,15,30,446.0,151.0,0.7,17.0,350.0,263.08,195.89
2016,2,26,15,45,318.0,150.0,0.7,17.0,284.0,200.56,147.66
2016,2,26,16,0,190.0,149.0,0.7,17.0,218.0,155.05,115.06
2016,2,26,16,15,381.0,109.0,0.7,16.5,222.5,124.71,83.14
2016,2,26,16,30,572.0,69.0,0.7,16.0,227.0,72.53,43.17
2016,2,26,16,45,510.5,60.0,0.7,15.5,180.0,45.84,35.09
2016,2,26,17,0,449.0,51.0,0.7,15.0,133.0,40.03,29.7
2016,2,26,17,15,341.5,39.5,0.7,14.5,90.0,31.64,21.76
2016,2,26,17,30,234.0,28.0,0.7,14.0,47.0,22.96,11.69
2016,2,26,17,45,117.0,14.0,0.7,13.5,23.5,12.73,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,90.5,9.5,0.75,11.5,13.5,51.88,0.0
2016,2,27,7,0,181.0,19.0,0.6,12.0,27.0,139.92,0.0
2016,2,27,7,15,310.5,31.0,0.6,12.5,68.0,252.82,193.86
2016,2,27,7,30,440.0,43.0,0.6,13.0,109.0,363.59,293.63
2016,2,27,7,45,526.0,49.5,0.6,13.5,158.0,450.17,366.02
2016,2,27,8,0,612.0,56.0,0.6,14.0,207.0,542.76,438.64
2016,2,27,8,15,661.0,61.0,0.55,14.5,256.5,610.45,487.63
2016,2,27,8,30,710.0,66.0,0.5,15.0,306.0,675.13,532.02
2016,2,27,8,45,747.5,69.0,0.5,15.5,354.5,733.6,570.69
2016,2,27,9,0,785.0,72.0,0.5,16.0,403.0,791.51,607.56
2016,2,27,9,15,808.0,75.0,0.5,16.0,446.5,835.52,635.04
2016,2,27,9,30,831.0,78.0,0.5,16.0,490.0,877.37,660.71
2016,2,27,9,45,846.5,80.5,0.5,16.5,528.5,909.09,678.08
2016,2,27,10,0,862.0,83.0,0.5,17.0,567.0,928.15,687.16
2016,2,27,10,15,874.0,84.5,0.5,17.0,599.0,948.84,698.78
2016,2,27,10,30,886.0,86.0,0.5,17.0,631.0,966.05,708.18
2016,2,27,10,45,892.5,88.0,0.55,17.5,656.0,974.9,712.23
2016,2,27,11,0,899.0,90.0,0.6,18.0,681.0,979.93,714.14
2016,2,27,11,15,904.5,91.0,0.6,18.0,699.0,978.93,712.65
2016,2,27,11,30,910.0,92.0,0.6,18.0,717.0,974.03,708.95
2016,2,27,11,45,911.0,93.5,0.6,18.5,726.0,961.59,699.38
2016,2,27,12,0,912.0,95.0,0.6,19.0,735.0,945.35,687.68
2016,2,27,12,15,912.5,95.0,0.6,19.0,736.5,923.28,673.73
2016,2,27,12,30,913.0,95.0,0.6,19.0,738.0,897.62,657.61
2016,2,27,12,45,907.0,96.5,0.65,19.0,730.5,864.72,637.77
2016,2,27,13,0,901.0,98.0,0.7,19.0,723.0,828.83,615.85
2016,2,27,13,15,897.0,97.0,0.7,19.0,708.5,789.07,590.29
2016,2,27,13,30,893.0,96.0,0.7,19.0,694.0,746.64,562.7
2016,2,27,13,45,889.5,93.5,0.75,19.0,672.5,700.54,531.69
2016,2,27,14,0,886.0,91.0,0.8,19.0,651.0,652.16,497.32
2016,2,27,14,15,875.5,89.5,0.8,18.5,621.5,598.65,458.37
2016,2,27,14,30,865.0,88.0,0.8,18.0,592.0,544.68,417.61
2016,2,27,14,45,851.5,85.5,0.85,18.0,556.0,485.94,371.35
2016,2,27,15,0,838.0,83.0,0.9,18.0,520.0,426.94,323.06
2016,2,27,15,15,721.0,99.5,0.85,17.5,454.0,347.34,259.22
2016,2,27,15,30,604.0,116.0,0.8,17.0,388.0,281.13,205.74
2016,2,27,15,45,559.0,110.5,0.8,17.0,341.5,224.93,158.37
2016,2,27,16,0,514.0,105.0,0.8,17.0,295.0,172.01,114.85
2016,2,27,16,15,587.5,82.5,0.8,16.0,270.0,125.7,75.49
2016,2,27,16,30,661.0,60.0,0.8,15.0,245.0,68.49,37.83
2016,2,27,16,45,601.0,53.0,0.8,14.5,195.5,40.24,30.29
2016,2,27,17,0,541.0,46.0,0.8,14.0,146.0,35.84,26.17
2016,2,27,17,15,433.5,36.5,0.85,13.5,100.5,29.02,19.66
2016,2,27,17,30,326.0,27.0,0.9,13.0,55.0,22.03,11.51
2016,2,27,17,45,163.0,13.5,0.95,13.0,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.0,10.5,1.0,10.5,13.5,34.96,0.0
2016,2,28,7,0,106.0,21.0,1.0,11.0,27.0,103.39,10.26
2016,2,28,7,15,208.5,37.5,1.0,11.5,64.5,201.07,156.79
2016,2,28,7,30,311.0,54.0,1.0,12.0,102.0,294.82,241.46
2016,2,28,7,45,377.0,67.5,1.05,12.5,147.0,369.13,305.35
2016,2,28,8,0,443.0,81.0,1.1,13.0,192.0,448.7,370.83
2016,2,28,8,15,514.5,82.0,1.1,13.0,238.0,526.5,432.98
2016,2,28,8,30,586.0,83.0,1.1,13.0,284.0,604.28,491.36
2016,2,28,8,45,595.0,95.5,1.15,13.5,324.5,646.58,520.79
2016,2,28,9,0,604.0,108.0,1.2,14.0,365.0,686.95,548.31
2016,2,28,9,15,393.5,164.5,1.2,14.5,339.0,575.04,460.33
2016,2,28,9,30,183.0,221.0,1.2,15.0,313.0,423.57,339.67
2016,2,28,9,45,163.0,240.0,1.2,15.5,326.5,427.8,341.77
2016,2,28,10,0,143.0,259.0,1.2,16.0,340.0,430.51,341.53
2016,2,28,10,15,178.5,273.0,1.15,16.0,380.0,478.87,377.88
2016,2,28,10,30,214.0,287.0,1.1,16.0,420.0,526.96,412.94
2016,2,28,10,45,146.5,294.5,1.05,16.5,387.5,467.13,364.59
2016,2,28,11,0,79.0,302.0,1.0,17.0,355.0,388.92,303.19
2016,2,28,11,15,128.0,317.5,1.0,17.0,405.0,467.14,362.98
2016,2,28,11,30,177.0,333.0,1.0,17.0,455.0,525.79,406.1
2016,2,28,11,45,292.0,315.0,1.0,17.0,519.5,622.42,477.63
2016,2,28,12,0,407.0,297.0,1.0,17.0,584.0,697.55,531.87
2016,2,28,12,15,314.5,318.5,1.0,17.0,541.0,624.88,477.34
2016,2,28,12,30,222.0,340.0,1.0,17.0,498.0,541.08,415.72
2016,2,28,12,45,234.5,335.0,1.0,17.5,500.0,535.24,411.74
2016,2,28,13,0,247.0,330.0,1.0,18.0,502.0,527.86,405.87
2016,2,28,13,15,538.0,228.5,1.0,17.5,594.0,654.55,503.44
2016,2,28,13,30,829.0,127.0,1.0,17.0,686.0,737.85,565.81
2016,2,28,13,45,579.5,201.5,1.0,17.0,586.5,600.5,463.14
2016,2,28,14,0,330.0,276.0,1.0,17.0,487.0,475.8,369.26
2016,2,28,14,15,313.0,265.5,0.95,17.0,458.0,434.81,338.78
2016,2,28,14,30,296.0,255.0,0.9,17.0,429.0,394.97,307.98
2016,2,28,14,45,295.5,238.0,0.9,17.0,402.5,358.38,279.36
2016,2,28,15,0,295.0,221.0,0.9,17.0,376.0,321.65,249.88
2016,2,28,15,15,414.5,178.0,0.85,16.5,377.0,306.89,234.95
2016,2,28,15,30,534.0,135.0,0.8,16.0,378.0,275.18,203.97
2016,2,28,15,45,407.5,139.0,0.8,16.0,313.0,212.26,154.39
2016,2,28,16,0,281.0,143.0,0.8,16.0,248.0,164.67,119.41
2016,2,28,16,15,250.5,128.0,0.8,15.5,212.0,127.52,91.21
2016,2,28,16,30,220.0,113.0,0.8,15.0,176.0,94.23,69.32
2016,2,28,16,45,192.0,93.0,0.8,15.0,140.0,70.33,56.74
2016,2,28,17,0,164.0,73.0,0.8,15.0,104.0,56.19,43.91
2016,2,28,17,15,118.0,52.5,0.8,14.5,71.5,41.18,30.12
2016,2,28,17,30,72.0,32.0,0.8,14.0,39.0,25.68,14.71
2016,2,28,17,45,36.0,16.0,0.8,14.0,19.5,14.55,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,63.88,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,172.16,76.7
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,278.85,221.42
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,389.01,317.54
2016,2,29,7,45,556.0,50.0,0.8,12.5,169.5,474.17,388.48
2016,2,29,8,0,636.0,57.0,0.8,13.0,220.0,564.97,459.13
2016,2,29,8,15,683.0,62.0,0.75,13.5,270.0,627.7,504.27
2016,2,29,8,30,730.0,67.0,0.7,14.0,320.0,696.96,552.0
2016,2,29,8,45,766.5,69.5,0.7,15.0,369.0,754.81,589.02
2016,2,29,9,0,803.0,72.0,0.7,16.0,418.0,811.95,624.16
2016,2,29,9,15,825.0,75.0,0.65,16.5,462.0,855.61,649.24
2016,2,29,9,30,847.0,78.0,0.6,17.0,506.0,897.0,672.22
2016,2,29,9,45,863.5,80.0,0.55,18.0,545.0,919.84,681.3
2016,2,29,10,0,880.0,82.0,0.5,19.0,584.0,948.93,694.44
2016,2,29,10,15,891.0,83.5,0.5,19.5,616.5,968.84,703.86
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,985.16,711.19
2016,2,29,10,45,906.0,87.5,0.5,20.5,673.5,992.15,712.83
2016,2,29,11,0,910.0,90.0,0.5,21.0,698.0,995.23,712.34
2016,2,29,11,15,915.0,91.0,0.45,21.0,715.0,993.55,709.32
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,987.92,704.12
2016,2,29,11,45,925.0,91.0,0.4,21.5,742.0,976.03,695.11
2016,2,29,12,0,930.0,90.0,0.4,22.0,752.0,960.22,683.93
2016,2,29,12,15,930.5,90.0,0.35,22.0,753.5,937.62,668.95
2016,2,29,12,30,931.0,90.0,0.3,22.0,755.0,911.37,651.91
2016,2,29,12,45,932.5,88.0,0.3,22.5,748.5,880.22,631.68
2016,2,29,13,0,934.0,86.0,0.3,23.0,742.0,845.63,609.32
2016,2,29,13,15,930.0,85.0,0.35,23.0,727.0,804.57,584.79
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,760.75,558.16
2016,2,29,13,45,918.5,83.5,0.45,23.0,689.0,712.5,527.43
2016,2,29,14,0,911.0,83.0,0.5,23.0,666.0,662.19,492.86
2016,2,29,14,15,900.5,81.5,0.5,23.0,635.5,607.33,453.3
2016,2,29,14,30,890.0,80.0,0.5,23.0,605.0,551.24,411.5
2016,2,29,14,45,868.0,80.5,0.5,23.5,566.5,490.7,364.27
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,429.72,315.29
2016,2,29,15,15,825.0,78.5,0.5,23.5,486.0,367.47,264.96
2016,2,29,15,30,804.0,76.0,0.5,23.0,444.0,306.42,213.98
2016,2,29,15,45,763.0,75.5,0.5,22.5,395.5,244.09,161.97
2016,2,29,16,0,722.0,75.0,0.5,22.0,347.0,186.02,114.57
2016,2,29,16,15,679.5,70.0,0.55,21.5,297.5,124.81,69.08
2016,2,29,16,30,637.0,65.0,0.6,21.0,248.0,71.92,39.9
2016,2,29,16,45,565.0,59.0,0.7,20.5,198.0,44.61,33.33
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,41.29,30.26
2016,2,29,17,15,390.0,42.0,0.8,19.5,103.0,33.41,23.0
2016,2,29,17,30,287.0,31.0,0.8,19.0,58.0,25.27,14.64
2016,2,29,17,45,143.5,15.5,0.8,19.0,29.0,12.51,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,14.0,19.5,76.93,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,202.91,109.2
2016,3,1,7,15,401.0,31.5,0.65,14.5,83.5,308.39,242.76
2016,3,1,7,30,524.0,42.0,0.6,15.0,128.0,419.19,336.92
2016,3,1,7,45,596.0,49.0,0.55,15.5,179.0,501.21,403.21
2016,3,1,8,0,668.0,56.0,0.5,16.0,230.0,583.08,464.32
2016,3,1,8,15,713.5,60.5,0.5,16.5,281.5,650.79,512.18
2016,3,1,8,30,759.0,65.0,0.5,17.0,333.0,719.37,558.46
2016,3,1,8,45,792.0,68.5,0.55,17.5,382.0,776.53,595.72
2016,3,1,9,0,825.0,72.0,0.6,18.0,431.0,832.73,631.32
2016,3,1,9,15,846.5,74.5,0.6,18.0,475.5,875.89,657.61
2016,3,1,9,30,868.0,77.0,0.6,18.0,520.0,907.4,675.97
2016,3,1,9,45,889.0,77.0,0.65,18.5,560.5,941.58,695.79
2016,3,1,10,0,910.0,77.0,0.7,19.0,601.0,972.85,713.5
2016,3,1,10,15,920.5,78.5,0.7,19.0,634.0,992.64,724.15
2016,3,1,10,30,931.0,80.0,0.7,19.0,667.0,1008.72,732.68
2016,3,1,10,45,939.0,81.0,0.75,19.5,692.5,1017.86,736.79
2016,3,1,11,0,947.0,82.0,0.8,20.0,718.0,1023.0,738.64
2016,3,1,11,15,951.5,82.5,0.8,20.0,735.5,1020.08,735.95
2016,3,1,11,30,956.0,83.0,0.8,20.0,753.0,1013.08,731.01
2016,3,1,11,45,959.0,83.5,0.8,20.0,763.0,1000.58,722.84
2016,3,1,12,0,962.0,84.0,0.8,20.0,773.0,984.05,712.35
2016,3,1,12,15,962.5,84.0,0.8,20.0,774.5,960.73,697.73
2016,3,1,12,30,963.0,84.0,0.8,20.0,776.0,933.63,680.84
2016,3,1,12,45,961.5,83.5,0.8,20.0,769.0,900.65,660.19
2016,3,1,13,0,960.0,83.0,0.8,20.0,762.0,864.26,637.3
2016,3,1,13,15,956.5,82.5,0.8,20.0,747.0,823.1,611.14
2016,3,1,13,30,953.0,82.0,0.8,20.0,732.0,779.03,582.82
2016,3,1,13,45,945.0,81.5,0.8,20.0,708.5,729.19,549.72
2016,3,1,14,0,937.0,81.0,0.8,20.0,685.0,677.26,512.6
2016,3,1,14,15,927.5,80.0,0.8,19.5,654.5,622.13,472.93
2016,3,1,14,30,918.0,79.0,0.8,19.0,624.0,565.58,430.67
2016,3,1,14,45,902.0,78.0,0.8,19.0,586.5,504.82,382.86
2016,3,1,15,0,886.0,77.0,0.8,19.0,549.0,443.89,333.17
2016,3,1,15,15,867.0,74.5,0.8,18.5,506.0,380.65,280.57
2016,3,1,15,30,848.0,72.0,0.8,18.0,463.0,315.88,225.15
2016,3,1,15,45,821.0,69.0,0.8,18.0,415.5,251.78,169.36
2016,3,1,16,0,794.0,66.0,0.8,18.0,368.0,190.17,116.96
2016,3,1,16,15,755.0,62.0,0.75,17.0,317.0,129.25,70.91
2016,3,1,16,30,716.0,58.0,0.7,16.0,266.0,72.97,39.76
2016,3,1,16,45,655.5,52.0,0.7,15.5,214.5,42.81,32.49
2016,3,1,17,0,595.0,46.0,0.7,15.0,163.0,38.82,28.8
2016,3,1,17,15,493.0,37.5,0.75,14.5,115.0,29.58,20.25
2016,3,1,17,30,391.0,29.0,0.8,14.0,67.0,23.48,13.78
2016,3,1,17,45,195.5,14.5,0.85,13.5,33.5,11.57,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.5,0.8,11.5,21.5,85.16,0.0
2016,3,2,7,0,307.0,23.0,0.7,12.0,43.0,223.43,136.92
2016,3,2,7,15,426.0,32.5,0.65,12.5,88.5,325.05,258.77
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,433.55,351.07
2016,3,2,7,45,611.5,48.5,0.55,13.5,184.5,507.09,410.97
2016,3,2,8,0,678.0,55.0,0.5,14.0,235.0,590.65,473.42
2016,3,2,8,15,513.0,91.0,0.5,14.5,243.5,539.94,434.05
2016,3,2,8,30,348.0,127.0,0.5,15.0,252.0,463.88,373.58
2016,3,2,8,45,584.0,99.5,0.5,16.0,342.5,646.85,510.33
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,830.0,631.85
2016,3,2,9,15,841.0,74.5,0.5,17.0,477.5,872.6,655.73
2016,3,2,9,30,862.0,77.0,0.5,17.0,522.0,903.52,673.69
2016,3,2,9,45,876.5,79.0,0.55,17.5,560.5,934.04,691.19
2016,3,2,10,0,891.0,81.0,0.6,18.0,599.0,961.43,706.55
2016,3,2,10,15,902.0,82.5,0.6,18.0,631.5,981.43,717.43
2016,3,2,10,30,913.0,84.0,0.6,18.0,664.0,997.78,726.17
2016,3,2,10,45,717.0,160.0,0.65,18.5,626.0,912.62,670.29
2016,3,2,11,0,521.0,236.0,0.7,19.0,588.0,795.34,591.27
2016,3,2,11,15,504.5,249.5,0.7,19.0,597.5,787.38,586.24
2016,3,2,11,30,488.0,263.0,0.7,19.0,607.0,776.95,578.16
2016,3,2,11,45,712.0,177.5,0.75,19.5,687.0,890.26,656.03
2016,3,2,12,0,936.0,92.0,0.8,20.0,767.0,970.55,705.29
2016,3,2,12,15,936.5,92.5,0.8,19.5,768.5,948.2,691.07
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,922.15,676.01
2016,3,2,12,45,673.0,195.5,0.8,19.0,679.5,788.96,588.27
2016,3,2,13,0,409.0,298.0,0.8,19.0,589.0,636.09,479.49
2016,3,2,13,15,396.5,299.5,0.8,19.0,577.0,607.71,460.81
2016,3,2,13,30,384.0,301.0,0.8,19.0,565.0,578.83,440.13
2016,3,2,13,45,315.0,300.5,0.8,19.0,512.5,509.4,389.45
2016,3,2,14,0,246.0,300.0,0.8,19.0,460.0,438.55,337.29
2016,3,2,14,15,252.0,284.0,0.8,18.5,441.5,416.22,321.65
2016,3,2,14,30,258.0,268.0,0.8,18.0,423.0,386.32,299.51
2016,3,2,14,45,149.0,243.5,0.8,18.0,331.5,290.56,226.28
2016,3,2,15,0,40.0,219.0,0.8,18.0,240.0,209.67,164.1
2016,3,2,15,15,109.5,210.5,0.75,17.5,262.5,223.22,174.32
2016,3,2,15,30,179.0,202.0,0.7,17.0,285.0,225.81,174.06
2016,3,2,15,45,99.0,172.5,0.7,17.0,217.5,168.6,130.05
2016,3,2,16,0,19.0,143.0,0.7,17.0,150.0,125.0,97.95
2016,3,2,16,15,13.0,124.0,0.65,16.5,129.0,106.15,83.17
2016,3,2,16,30,7.0,105.0,0.6,16.0,108.0,88.28,68.93
2016,3,2,16,45,3.5,85.5,0.6,15.5,87.0,71.69,57.91
2016,3,2,17,0,0.0,66.0,0.6,15.0,66.0,55.9,43.81
2016,3,2,17,15,0.0,46.0,0.6,14.5,46.0,39.57,28.99
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,22.93,13.51
2016,3,2,17,45,0.0,13.0,0.65,14.0,13.0,11.44,0.0
2016,3,2,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
