Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.5,13.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.4,14.0,15.0,13.19,3.47
2016,3,3,7,15,0.0,31.0,0.3,14.5,31.0,27.34,17.05
2016,3,3,7,30,0.0,47.0,0.2,15.0,47.0,43.29,31.01
2016,3,3,7,45,0.0,65.5,0.15,15.5,65.5,61.95,47.04
2016,3,3,8,0,0.0,84.0,0.1,16.0,84.0,80.3,62.46
2016,3,3,8,15,0.0,102.0,0.1,16.5,102.0,97.87,76.88
2016,3,3,8,30,0.0,120.0,0.1,17.0,120.0,115.33,90.88
2016,3,3,8,45,149.0,149.0,0.1,17.5,215.5,299.53,241.96
2016,3,3,9,0,298.0,178.0,0.1,18.0,311.0,484.82,381.54
2016,3,3,9,15,231.5,205.5,0.1,18.0,315.0,463.99,360.99
2016,3,3,9,30,165.0,233.0,0.1,18.0,319.0,420.55,326.55
2016,3,3,9,45,245.0,240.5,0.15,18.5,379.0,522.43,401.71
2016,3,3,10,0,325.0,248.0,0.2,19.0,439.0,608.11,461.4
2016,3,3,10,15,351.0,257.0,0.2,19.0,473.5,643.91,484.45
2016,3,3,10,30,377.0,266.0,0.2,19.0,508.0,678.49,507.06
2016,3,3,10,45,422.0,263.0,0.25,19.0,543.5,733.64,544.2
2016,3,3,11,0,467.0,260.0,0.3,19.0,579.0,769.82,568.4
2016,3,3,11,15,405.0,288.0,0.35,19.0,569.5,717.14,531.46
2016,3,3,11,30,343.0,316.0,0.4,19.0,560.0,680.89,506.04
2016,3,3,11,45,352.0,313.0,0.5,19.0,566.5,676.48,504.79
2016,3,3,12,0,361.0,310.0,0.6,19.0,573.0,670.31,501.89
2016,3,3,12,15,337.5,322.0,0.65,18.5,568.0,649.16,487.94
2016,3,3,12,30,314.0,334.0,0.7,18.0,563.0,627.35,473.57
2016,3,3,12,45,324.5,328.0,0.75,18.0,562.5,615.11,465.93
2016,3,3,13,0,335.0,322.0,0.8,18.0,562.0,601.06,456.81
2016,3,3,13,15,343.0,309.0,0.75,17.5,550.5,576.27,439.91
2016,3,3,13,30,351.0,296.0,0.7,17.0,539.0,550.02,421.81
2016,3,3,13,45,575.5,206.5,0.7,17.0,589.5,604.07,464.21
2016,3,3,14,0,800.0,117.0,0.7,17.0,640.0,630.55,484.28
2016,3,3,14,15,535.5,192.5,0.65,17.0,536.0,501.87,386.67
2016,3,3,14,30,271.0,268.0,0.6,17.0,432.0,392.98,303.85
2016,3,3,14,45,226.5,255.5,0.55,17.0,387.0,337.45,261.79
2016,3,3,15,0,182.0,243.0,0.5,17.0,342.0,291.02,225.82
2016,3,3,15,15,181.0,223.5,0.45,17.0,315.0,259.21,200.38
2016,3,3,15,30,180.0,204.0,0.4,17.0,288.0,227.64,174.6
2016,3,3,15,45,138.5,182.5,0.35,17.0,243.5,185.42,141.55
2016,3,3,16,0,97.0,161.0,0.3,17.0,199.0,149.98,114.46
2016,3,3,16,15,88.5,140.0,0.3,16.5,171.0,123.46,93.95
2016,3,3,16,30,80.0,119.0,0.3,16.0,143.0,98.38,75.48
2016,3,3,16,45,68.5,97.5,0.3,16.0,115.5,78.06,63.3
2016,3,3,17,0,57.0,76.0,0.3,16.0,88.0,61.84,48.83
2016,3,3,17,15,35.5,55.5,0.35,15.5,62.0,45.93,34.44
2016,3,3,17,30,14.0,35.0,0.4,15.0,36.0,29.71,19.25
2016,3,3,17,45,7.0,17.5,0.5,15.0,18.0,15.36,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,0.65,13.5,11.0,10.01,0.0
2016,3,4,7,0,0.0,22.0,0.6,14.0,22.0,19.4,8.45
2016,3,4,7,15,7.5,42.5,0.6,14.0,44.0,46.6,33.25
2016,3,4,7,30,15.0,63.0,0.6,14.0,66.0,73.22,56.65
2016,3,4,7,45,24.5,84.0,0.6,14.5,90.0,110.66,88.77
2016,3,4,8,0,34.0,105.0,0.6,15.0,114.0,141.23,114.53
2016,3,4,8,15,41.0,125.0,0.6,15.5,138.5,168.87,137.2
2016,3,4,8,30,48.0,145.0,0.6,16.0,163.0,196.79,159.53
2016,3,4,8,45,24.0,135.5,0.65,16.5,144.5,161.2,129.23
2016,3,4,9,0,0.0,126.0,0.7,17.0,126.0,117.13,91.97
2016,3,4,9,15,0.0,136.5,0.7,17.0,136.5,126.74,99.68
2016,3,4,9,30,0.0,147.0,0.7,17.0,147.0,136.41,107.21
2016,3,4,9,45,0.5,160.0,0.75,17.5,160.0,149.15,116.99
2016,3,4,10,0,1.0,173.0,0.8,18.0,173.0,161.9,126.68
2016,3,4,10,15,0.5,94.5,0.8,18.0,94.5,84.34,63.94
2016,3,4,10,30,0.0,16.0,0.8,18.0,16.0,14.13,6.13
2016,3,4,10,45,18.5,150.0,0.85,18.0,163.0,163.52,128.71
2016,3,4,11,0,37.0,284.0,0.9,18.0,310.0,324.94,253.63
2016,3,4,11,15,23.5,256.0,0.9,18.0,273.0,262.81,204.53
2016,3,4,11,30,10.0,228.0,0.9,18.0,236.0,220.56,171.51
2016,3,4,11,45,5.0,177.0,0.9,18.0,181.0,165.62,128.41
2016,3,4,12,0,0.0,126.0,0.9,18.0,126.0,112.83,86.35
2016,3,4,12,15,4.0,174.5,0.9,17.5,178.0,161.5,125.67
2016,3,4,12,30,8.0,223.0,0.9,17.0,230.0,210.43,164.41
2016,3,4,12,45,9.0,227.5,0.9,17.0,235.0,214.7,167.58
2016,3,4,13,0,10.0,232.0,0.9,17.0,240.0,218.81,170.85
2016,3,4,13,15,10.0,227.5,0.85,17.0,235.0,213.54,166.76
2016,3,4,13,30,10.0,223.0,0.8,17.0,230.0,208.29,162.74
2016,3,4,13,45,5.0,127.5,0.8,17.0,131.0,116.9,90.27
2016,3,4,14,0,0.0,32.0,0.8,17.0,32.0,28.3,17.94
2016,3,4,14,15,0.0,55.5,0.8,17.0,55.5,49.12,35.36
2016,3,4,14,30,0.0,79.0,0.8,17.0,79.0,69.98,52.67
2016,3,4,14,45,0.0,81.5,0.85,17.0,81.5,72.18,54.58
2016,3,4,15,0,0.0,84.0,0.9,17.0,84.0,74.39,56.54
2016,3,4,15,15,14.0,133.5,0.95,16.5,140.5,122.32,96.08
2016,3,4,15,30,28.0,183.0,1.0,16.0,197.0,165.68,131.27
2016,3,4,15,45,14.0,109.0,1.05,16.0,116.0,98.66,76.77
2016,3,4,16,0,0.0,35.0,1.1,16.0,35.0,30.85,20.65
2016,3,4,16,15,0.0,30.0,1.15,16.0,30.0,26.42,16.97
2016,3,4,16,30,0.0,25.0,1.2,16.0,25.0,22.0,13.2
2016,3,4,16,45,0.0,20.0,1.25,16.0,20.0,17.58,10.06
2016,3,4,17,0,0.0,15.0,1.3,16.0,15.0,13.18,6.05
2016,3,4,17,15,0.0,10.5,1.35,15.5,10.5,9.21,2.43
2016,3,4,17,30,0.0,6.0,1.4,15.0,6.0,5.26,0.0
2016,3,4,17,45,0.0,3.0,1.45,15.0,3.0,2.63,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.5,3.0,2.63,0.0
2016,3,5,8,0,0.0,4.0,1.2,16.0,4.0,3.51,0.0
2016,3,5,8,15,0.0,4.5,1.2,16.0,4.5,3.95,0.0
2016,3,5,8,30,0.0,5.0,1.2,16.0,5.0,4.39,0.0
2016,3,5,8,45,0.0,65.5,1.25,16.0,65.5,57.89,43.56
2016,3,5,9,0,0.0,126.0,1.3,16.0,126.0,116.93,92.56
2016,3,5,9,15,0.0,128.5,1.3,16.0,128.5,118.3,93.28
2016,3,5,9,30,0.0,131.0,1.3,16.0,131.0,119.94,94.36
2016,3,5,9,45,0.0,124.0,1.35,16.5,124.0,112.39,87.77
2016,3,5,10,0,0.0,117.0,1.4,17.0,117.0,105.25,81.59
2016,3,5,10,15,0.0,143.5,1.5,17.0,143.5,130.62,102.06
2016,3,5,10,30,0.0,170.0,1.6,17.0,170.0,156.19,122.44
2016,3,5,10,45,0.0,113.5,1.75,17.5,113.5,101.52,77.91
2016,3,5,11,0,0.0,57.0,1.9,18.0,57.0,50.49,36.09
2016,3,5,11,15,0.0,103.5,2.05,18.0,103.5,92.17,70.15
2016,3,5,11,30,0.0,150.0,2.2,18.0,150.0,135.49,105.03
2016,3,5,11,45,31.0,241.5,2.35,18.5,264.5,265.41,208.61
2016,3,5,12,0,62.0,333.0,2.5,19.0,379.0,388.43,302.87
2016,3,5,12,15,160.5,342.5,2.6,18.5,461.0,497.17,387.68
2016,3,5,12,30,259.0,352.0,2.7,18.0,543.0,597.96,464.65
2016,3,5,12,45,176.5,348.0,2.8,18.0,477.5,498.67,388.96
2016,3,5,13,0,94.0,344.0,2.9,18.0,412.0,406.57,318.09
2016,3,5,13,15,97.5,334.5,2.9,17.5,404.0,393.04,308.94
2016,3,5,13,30,101.0,325.0,2.9,17.0,396.0,379.14,299.08
2016,3,5,13,45,50.5,224.5,2.95,17.0,260.0,241.6,191.29
2016,3,5,14,0,0.0,124.0,3.0,17.0,124.0,110.22,85.22
2016,3,5,14,15,0.0,91.5,3.0,17.0,91.5,81.14,61.69
2016,3,5,14,30,0.0,59.0,3.0,17.0,59.0,52.21,37.92
2016,3,5,14,45,0.0,37.5,3.05,17.0,37.5,33.13,22.12
2016,3,5,15,0,0.0,16.0,3.1,17.0,16.0,14.11,6.22
2016,3,5,15,15,0.0,13.0,3.1,16.5,13.0,11.46,4.03
2016,3,5,15,30,0.0,10.0,3.1,16.0,10.0,8.81,1.83
2016,3,5,15,45,0.0,16.0,3.15,16.0,16.0,14.09,6.35
2016,3,5,16,0,0.0,22.0,3.2,16.0,22.0,19.37,10.88
2016,3,5,16,15,0.0,19.0,3.25,16.0,19.0,16.72,8.64
2016,3,5,16,30,0.0,16.0,3.3,16.0,16.0,14.07,6.39
2016,3,5,16,45,0.0,12.5,3.4,16.0,12.5,10.98,4.15
2016,3,5,17,0,0.0,9.0,3.5,16.0,9.0,7.9,1.35
2016,3,5,17,15,0.0,6.5,3.5,15.5,6.5,5.7,0.0
2016,3,5,17,30,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,3,5,17,45,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,80.0,18.0,1.3,11.5,25.0,70.57,0.0
2016,3,6,7,0,160.0,36.0,1.3,12.0,50.0,165.37,122.76
2016,3,6,7,15,273.0,51.0,1.3,12.0,94.5,257.36,209.8
2016,3,6,7,30,386.0,66.0,1.3,12.0,139.0,361.28,299.37
2016,3,6,7,45,465.5,75.0,1.3,12.5,189.5,447.21,370.71
2016,3,6,8,0,545.0,84.0,1.3,13.0,240.0,538.22,442.92
2016,3,6,8,15,595.0,91.0,1.35,13.5,290.5,608.39,495.45
2016,3,6,8,30,645.0,98.0,1.4,14.0,341.0,679.99,546.84
2016,3,6,8,45,679.0,103.5,1.45,14.5,389.0,737.08,585.89
2016,3,6,9,0,713.0,109.0,1.5,15.0,437.0,793.53,623.53
2016,3,6,9,15,737.5,112.5,1.5,15.0,481.0,837.79,652.35
2016,3,6,9,30,762.0,116.0,1.5,15.0,525.0,880.08,679.45
2016,3,6,9,45,519.0,191.0,1.5,15.0,478.5,742.18,579.68
2016,3,6,10,0,276.0,266.0,1.5,15.0,432.0,582.82,458.07
2016,3,6,10,15,553.0,195.0,1.5,15.0,549.5,788.09,613.68
2016,3,6,10,30,830.0,124.0,1.5,15.0,667.0,980.38,742.13
2016,3,6,10,45,843.0,124.0,1.5,15.0,693.0,992.44,746.47
2016,3,6,11,0,856.0,124.0,1.5,15.0,719.0,1000.71,750.82
2016,3,6,11,15,861.5,125.0,1.5,15.0,736.5,998.91,748.76
2016,3,6,11,30,867.0,126.0,1.5,15.0,754.0,993.24,744.45
2016,3,6,11,45,868.0,127.5,1.5,15.5,763.0,979.97,733.98
2016,3,6,12,0,869.0,129.0,1.5,16.0,772.0,962.97,721.31
2016,3,6,12,15,869.5,129.0,1.5,16.0,772.5,940.23,706.33
2016,3,6,12,30,870.0,129.0,1.5,16.0,773.0,913.98,689.12
2016,3,6,12,45,880.5,122.0,1.5,16.0,769.0,885.33,670.35
2016,3,6,13,0,891.0,115.0,1.5,16.0,765.0,846.65,644.71
2016,3,6,13,15,886.0,114.0,1.55,16.0,749.0,805.63,617.93
2016,3,6,13,30,881.0,113.0,1.6,16.0,733.0,766.52,592.15
2016,3,6,13,45,871.5,112.0,1.65,16.0,709.0,716.65,556.71
2016,3,6,14,0,862.0,111.0,1.7,16.0,685.0,665.06,518.69
2016,3,6,14,15,723.5,147.5,1.75,15.5,614.5,572.9,449.39
2016,3,6,14,30,585.0,184.0,1.8,15.0,544.0,487.36,383.78
2016,3,6,14,45,689.0,145.5,1.85,15.0,544.5,467.74,366.67
2016,3,6,15,0,793.0,107.0,1.9,15.0,545.0,433.89,335.88
2016,3,6,15,15,546.0,151.5,1.9,14.5,442.0,330.53,254.35
2016,3,6,15,30,299.0,196.0,1.9,14.0,339.0,256.2,198.02
2016,3,6,15,45,354.5,166.0,1.9,14.0,319.5,221.73,166.1
2016,3,6,16,0,410.0,136.0,1.9,14.0,300.0,179.44,127.27
2016,3,6,16,15,368.5,126.0,1.85,13.5,258.5,136.21,94.26
2016,3,6,16,30,327.0,116.0,1.8,13.0,217.0,100.83,72.84
2016,3,6,16,45,277.5,99.5,1.75,13.0,174.5,75.23,61.73
2016,3,6,17,0,228.0,83.0,1.7,13.0,132.0,63.55,51.07
2016,3,6,17,15,170.5,63.5,1.7,12.5,94.5,49.39,38.05
2016,3,6,17,30,113.0,44.0,1.7,12.0,57.0,34.81,24.26
2016,3,6,17,45,56.5,22.0,1.7,12.0,28.5,17.95,3.99
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.0,1.15,9.5,9.0,7.91,0.0
2016,3,7,7,0,0.0,18.0,1.1,10.0,18.0,15.84,7.02
2016,3,7,7,15,0.0,33.0,1.1,10.0,33.0,29.1,19.15
2016,3,7,7,30,0.0,48.0,1.1,10.0,48.0,43.22,31.73
2016,3,7,7,45,0.0,64.5,1.15,10.0,64.5,59.41,45.98
2016,3,7,8,0,0.0,81.0,1.2,10.0,81.0,75.43,59.9
2016,3,7,8,15,0.0,97.0,1.25,10.0,97.0,90.8,73.03
2016,3,7,8,30,0.0,113.0,1.3,10.0,113.0,106.12,85.92
2016,3,7,8,45,378.5,103.0,1.4,10.5,279.5,471.14,395.59
2016,3,7,9,0,757.0,93.0,1.5,11.0,446.0,808.26,646.37
2016,3,7,9,15,780.0,96.5,1.5,11.0,490.0,852.48,672.0
2016,3,7,9,30,803.0,100.0,1.5,11.0,534.0,894.48,699.13
2016,3,7,9,45,813.5,105.0,1.55,11.0,571.5,923.85,717.93
2016,3,7,10,0,824.0,110.0,1.6,11.0,609.0,949.97,734.62
2016,3,7,10,15,412.0,74.5,1.6,11.0,324.0,512.05,415.44
2016,3,7,10,30,0.0,39.0,1.6,11.0,39.0,34.5,23.47
2016,3,7,10,45,230.0,156.0,1.6,11.5,317.0,405.3,333.83
2016,3,7,11,0,460.0,273.0,1.6,12.0,595.0,778.81,610.0
2016,3,7,11,15,448.5,285.0,1.6,12.0,605.5,773.51,600.89
2016,3,7,11,30,437.0,297.0,1.6,12.0,616.0,765.9,594.48
2016,3,7,11,45,315.5,331.0,1.65,12.0,562.5,661.68,516.85
2016,3,7,12,0,194.0,365.0,1.7,12.0,509.0,559.62,439.52
2016,3,7,12,15,549.0,237.0,1.75,12.0,646.0,765.04,599.94
2016,3,7,12,30,904.0,109.0,1.8,12.0,783.0,915.35,706.11
2016,3,7,12,45,524.0,233.5,1.9,12.0,624.0,698.99,549.18
2016,3,7,13,0,144.0,358.0,2.0,12.0,465.0,471.39,372.7
2016,3,7,13,15,243.0,336.5,2.05,12.0,511.5,516.13,410.76
2016,3,7,13,30,342.0,315.0,2.1,12.0,558.0,561.45,446.52
2016,3,7,13,45,335.0,305.5,2.15,12.0,537.0,526.93,419.95
2016,3,7,14,0,328.0,296.0,2.2,12.0,516.0,492.26,393.41
2016,3,7,14,15,202.5,287.0,2.2,12.0,421.0,383.76,307.96
2016,3,7,14,30,77.0,278.0,2.2,12.0,326.0,290.29,233.38
2016,3,7,14,45,67.0,257.5,2.25,12.0,297.5,260.15,209.64
2016,3,7,15,0,57.0,237.0,2.3,12.0,269.0,231.46,186.63
2016,3,7,15,15,78.5,224.0,2.25,12.0,264.0,221.7,178.32
2016,3,7,15,30,100.0,211.0,2.2,12.0,259.0,209.22,167.22
2016,3,7,15,45,117.5,190.5,2.2,12.0,241.5,186.45,147.36
2016,3,7,16,0,135.0,170.0,2.2,12.0,224.0,161.71,125.71
2016,3,7,16,15,118.5,150.0,2.15,11.5,193.0,131.79,102.04
2016,3,7,16,30,102.0,130.0,2.1,11.0,162.0,104.27,81.73
2016,3,7,16,45,257.5,101.5,2.1,11.0,162.0,76.49,63.36
2016,3,7,17,0,413.0,73.0,2.1,11.0,162.0,54.86,43.75
2016,3,7,17,15,316.0,59.0,2.05,11.0,116.5,45.0,34.45
2016,3,7,17,30,219.0,45.0,2.0,11.0,71.0,34.85,24.52
2016,3,7,17,45,109.5,22.5,2.0,11.0,35.5,17.59,4.97
2016,3,7,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,149.5,17.0,1.1,9.5,31.5,115.76,0.0
2016,3,8,7,0,299.0,34.0,1.1,10.0,63.0,238.83,186.27
2016,3,8,7,15,406.0,45.0,1.1,10.5,110.5,332.49,273.03
2016,3,8,7,30,513.0,56.0,1.1,11.0,158.0,436.27,361.01
2016,3,8,7,45,576.5,63.5,1.1,11.5,209.0,514.2,424.68
2016,3,8,8,0,640.0,71.0,1.1,12.0,260.0,595.92,487.13
2016,3,8,8,15,682.5,76.0,1.05,12.5,311.0,661.05,533.38
2016,3,8,8,30,725.0,81.0,1.0,13.0,362.0,726.98,578.18
2016,3,8,8,45,752.5,85.5,1.0,13.5,410.0,774.76,608.92
2016,3,8,9,0,780.0,90.0,1.0,14.0,458.0,826.52,641.72
2016,3,8,9,15,800.0,93.5,0.95,14.0,501.5,868.55,667.34
2016,3,8,9,30,820.0,97.0,0.9,14.0,545.0,908.16,690.88
2016,3,8,9,45,826.0,103.0,0.9,14.5,581.0,934.73,705.04
2016,3,8,10,0,832.0,109.0,0.9,15.0,617.0,957.85,717.0
2016,3,8,10,15,693.5,162.5,0.9,15.0,600.5,897.98,675.76
2016,3,8,10,30,555.0,216.0,0.9,15.0,584.0,816.19,619.5
2016,3,8,10,45,711.0,166.0,0.9,15.0,655.5,919.55,689.96
2016,3,8,11,0,867.0,116.0,0.9,15.0,727.0,1004.55,742.9
2016,3,8,11,15,642.5,212.0,0.95,15.0,670.5,889.88,666.96
2016,3,8,11,30,418.0,308.0,1.0,15.0,614.0,759.28,574.4
2016,3,8,11,45,647.0,213.0,1.05,15.0,694.0,870.78,658.36
2016,3,8,12,0,876.0,118.0,1.1,15.0,774.0,949.93,709.98
2016,3,8,12,15,613.5,227.5,1.05,15.0,687.0,818.69,618.97
2016,3,8,12,30,351.0,337.0,1.0,15.0,600.0,662.15,504.81
2016,3,8,12,45,296.5,345.5,0.95,15.0,566.5,608.65,466.72
2016,3,8,13,0,242.0,354.0,0.9,15.0,533.0,546.25,420.81
2016,3,8,13,15,161.5,342.0,0.95,15.0,461.0,458.54,355.96
2016,3,8,13,30,81.0,330.0,1.0,15.0,389.0,368.56,287.89
2016,3,8,13,45,70.5,314.0,1.05,15.0,363.5,339.39,266.43
2016,3,8,14,0,60.0,298.0,1.1,15.0,338.0,311.4,245.22
2016,3,8,14,15,70.0,289.0,1.15,14.5,334.0,303.01,239.72
2016,3,8,14,30,80.0,280.0,1.2,14.0,330.0,293.45,233.0
2016,3,8,14,45,83.5,264.0,1.3,14.0,313.5,273.45,217.48
2016,3,8,15,0,87.0,248.0,1.4,14.0,297.0,253.13,201.44
2016,3,8,15,15,85.0,229.0,1.35,13.5,273.5,228.03,181.51
2016,3,8,15,30,83.0,210.0,1.3,13.0,250.0,203.34,161.64
2016,3,8,15,45,59.5,184.0,1.3,13.0,211.5,168.7,133.94
2016,3,8,16,0,36.0,158.0,1.3,13.0,173.0,137.63,109.33
2016,3,8,16,15,31.0,138.5,1.2,12.5,150.0,116.8,92.68
2016,3,8,16,30,26.0,119.0,1.1,12.0,127.0,96.93,76.94
2016,3,8,16,45,18.5,98.5,1.05,12.0,104.0,81.78,67.79
2016,3,8,17,0,11.0,78.0,1.0,12.0,81.0,65.34,52.92
2016,3,8,17,15,5.5,57.5,0.95,11.5,59.0,48.74,37.75
2016,3,8,17,30,0.0,37.0,0.9,11.0,37.0,31.95,22.15
2016,3,8,17,45,0.0,18.5,0.85,11.0,18.5,16.3,5.06
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.05,11.5,2.5,2.19,0.0
2016,3,9,7,0,0.0,5.0,1.1,12.0,5.0,4.38,0.0
2016,3,9,7,15,0.0,9.0,1.05,12.0,9.0,7.9,1.07
2016,3,9,7,30,0.0,13.0,1.0,12.0,13.0,11.42,4.21
2016,3,9,7,45,0.0,17.5,1.0,12.5,17.5,15.38,7.7
2016,3,9,8,0,0.0,22.0,1.0,13.0,22.0,19.35,11.13
2016,3,9,8,15,0.0,26.5,0.95,13.5,26.5,23.33,14.53
2016,3,9,8,30,0.0,31.0,0.9,14.0,31.0,27.32,17.87
2016,3,9,8,45,0.0,70.0,0.85,14.5,70.0,61.89,47.14
2016,3,9,9,0,0.0,109.0,0.8,15.0,109.0,98.9,77.76
2016,3,9,9,15,2.5,144.5,0.8,15.0,146.0,136.42,108.41
2016,3,9,9,30,5.0,180.0,0.8,15.0,183.0,174.54,138.98
2016,3,9,9,45,53.5,231.0,0.8,15.5,263.5,291.04,232.25
2016,3,9,10,0,102.0,282.0,0.8,16.0,344.0,396.07,312.22
2016,3,9,10,15,109.0,298.5,0.75,16.0,368.5,419.54,328.14
2016,3,9,10,30,116.0,315.0,0.7,16.0,393.0,460.99,357.6
2016,3,9,10,45,137.5,329.0,0.7,16.5,424.5,494.63,381.08
2016,3,9,11,0,159.0,343.0,0.7,17.0,456.0,527.37,403.62
2016,3,9,11,15,151.5,351.5,0.7,17.0,461.5,524.4,400.36
2016,3,9,11,30,144.0,360.0,0.7,17.0,467.0,520.74,397.06
2016,3,9,11,45,222.0,356.0,0.7,17.5,522.5,583.81,443.14
2016,3,9,12,0,300.0,352.0,0.7,18.0,578.0,658.66,495.14
2016,3,9,12,15,366.0,331.5,0.7,18.0,608.0,684.5,513.57
2016,3,9,12,30,432.0,311.0,0.7,18.0,638.0,718.14,537.37
2016,3,9,12,45,360.0,329.5,0.75,18.5,600.0,645.74,485.29
2016,3,9,13,0,288.0,348.0,0.8,19.0,562.0,588.16,443.7
2016,3,9,13,15,334.0,328.0,0.75,19.0,571.5,587.19,444.16
2016,3,9,13,30,380.0,308.0,0.7,19.0,581.0,581.95,440.73
2016,3,9,13,45,347.0,305.5,0.7,19.0,548.5,534.68,406.43
2016,3,9,14,0,314.0,303.0,0.7,19.0,516.0,489.4,373.49
2016,3,9,14,15,223.0,297.5,0.7,19.0,445.5,404.8,310.79
2016,3,9,14,30,132.0,292.0,0.7,19.0,375.0,335.22,258.54
2016,3,9,14,45,122.5,273.5,0.7,19.0,347.0,302.69,234.16
2016,3,9,15,0,113.0,255.0,0.7,19.0,319.0,269.73,208.86
2016,3,9,15,15,71.0,223.0,0.65,18.5,262.5,218.0,169.39
2016,3,9,15,30,29.0,191.0,0.6,18.0,206.0,172.13,134.49
2016,3,9,15,45,46.5,179.0,0.6,18.0,200.0,161.79,125.89
2016,3,9,16,0,64.0,167.0,0.6,18.0,194.0,149.04,114.95
2016,3,9,16,15,56.0,146.5,0.55,17.5,168.0,125.12,96.39
2016,3,9,16,30,48.0,126.0,0.5,17.0,142.0,102.56,79.42
2016,3,9,16,45,39.5,104.5,0.5,16.5,116.0,83.36,67.9
2016,3,9,17,0,31.0,83.0,0.5,16.0,90.0,67.25,53.74
2016,3,9,17,15,16.0,62.0,0.5,15.5,65.5,51.1,39.23
2016,3,9,17,30,1.0,41.0,0.5,15.0,41.0,35.06,24.51
2016,3,9,17,45,0.5,23.0,0.5,14.5,23.0,20.07,8.18
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,0.5,14.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,6,45,163.0,17.5,1.1,13.5,35.0,126.76,46.76
2016,3,10,7,0,326.0,35.0,1.1,14.0,70.0,256.25,200.99
2016,3,10,7,15,425.5,45.0,1.1,14.0,117.5,346.01,281.51
2016,3,10,7,30,525.0,55.0,1.1,14.0,165.0,445.01,364.72
2016,3,10,7,45,589.0,61.5,1.1,14.5,216.5,522.64,427.05
2016,3,10,8,0,653.0,68.0,1.1,15.0,268.0,604.12,487.88
2016,3,10,8,15,693.0,72.5,1.1,15.5,318.5,667.15,532.22
2016,3,10,8,30,733.0,77.0,1.1,16.0,369.0,726.38,572.18
2016,3,10,8,45,759.5,81.5,1.15,16.5,416.5,778.78,606.58
2016,3,10,9,0,786.0,86.0,1.2,17.0,464.0,829.82,639.23
2016,3,10,9,15,806.0,89.0,1.2,17.0,507.5,871.32,665.21
2016,3,10,9,30,826.0,92.0,1.2,17.0,551.0,910.41,689.28
2016,3,10,9,45,836.0,96.0,1.25,17.5,588.0,938.44,705.25
2016,3,10,10,0,846.0,100.0,1.3,18.0,625.0,963.16,719.11
2016,3,10,10,15,616.0,191.0,1.3,18.0,583.5,855.23,645.6
2016,3,10,10,30,386.0,282.0,1.3,18.0,542.0,707.08,538.63
2016,3,10,10,45,291.5,313.5,1.3,18.5,514.0,646.86,493.29
2016,3,10,11,0,197.0,345.0,1.3,19.0,486.0,566.64,432.56
2016,3,10,11,15,168.0,353.5,1.25,19.0,476.0,542.35,414.09
2016,3,10,11,30,139.0,362.0,1.2,19.0,466.0,517.7,394.89
2016,3,10,11,45,140.0,365.0,1.2,19.0,470.5,515.49,393.22
2016,3,10,12,0,141.0,368.0,1.2,19.0,475.0,512.55,390.9
2016,3,10,12,15,153.0,371.0,1.15,19.0,487.0,518.83,395.3
2016,3,10,12,30,165.0,374.0,1.1,19.0,499.0,523.72,398.61
2016,3,10,12,45,270.0,350.5,1.1,19.0,553.0,590.8,449.01
2016,3,10,13,0,375.0,327.0,1.1,19.0,607.0,637.38,483.45
2016,3,10,13,15,193.0,281.0,1.05,19.0,425.5,422.41,325.4
2016,3,10,13,30,11.0,235.0,1.0,19.0,244.0,219.59,169.32
2016,3,10,13,45,82.0,280.5,0.95,19.0,337.5,315.05,245.05
2016,3,10,14,0,153.0,326.0,0.9,19.0,431.0,401.89,310.19
2016,3,10,14,15,162.5,310.5,0.85,18.5,417.5,380.89,294.27
2016,3,10,14,30,172.0,295.0,0.8,18.0,404.0,358.83,278.02
2016,3,10,14,45,123.5,272.0,0.75,18.0,348.0,301.63,234.19
2016,3,10,15,0,75.0,249.0,0.7,18.0,292.0,248.68,193.63
2016,3,10,15,15,134.5,232.5,0.65,18.0,302.0,249.06,192.97
2016,3,10,15,30,194.0,216.0,0.6,18.0,312.0,240.62,183.93
2016,3,10,15,45,100.5,180.5,0.6,18.0,230.0,174.58,133.85
2016,3,10,16,0,7.0,145.0,0.6,18.0,148.0,124.91,97.77
2016,3,10,16,15,3.5,126.5,0.6,17.5,128.0,107.65,84.37
2016,3,10,16,30,0.0,108.0,0.6,17.0,108.0,91.05,71.11
2016,3,10,16,45,0.0,88.5,0.6,16.5,88.5,74.76,60.46
2016,3,10,17,0,0.0,69.0,0.6,16.0,69.0,58.92,46.51
2016,3,10,17,15,0.0,50.5,0.65,15.5,50.5,43.66,32.78
2016,3,10,17,30,0.0,32.0,0.7,15.0,32.0,28.19,18.68
2016,3,10,17,45,0.0,18.0,0.75,14.5,18.0,15.85,5.78
2016,3,10,18,0,0.0,4.0,0.8,14.0,4.0,3.64,0.0
2016,3,10,18,15,0.0,2.0,0.85,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,1.95,13.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,2.0,13.0,9.0,7.9,0.85
2016,3,11,7,15,0.0,15.5,2.05,13.0,15.5,13.62,5.93
2016,3,11,7,30,0.0,22.0,2.1,13.0,22.0,19.35,11.0
2016,3,11,7,45,0.0,29.0,2.2,13.0,29.0,25.53,16.41
2016,3,11,8,0,0.0,36.0,2.3,13.0,36.0,31.72,21.77
2016,3,11,8,15,0.0,43.0,2.35,13.0,43.0,37.92,27.08
2016,3,11,8,30,0.0,50.0,2.4,13.0,50.0,44.13,32.32
2016,3,11,8,45,0.0,39.0,2.5,13.5,39.0,34.4,23.85
2016,3,11,9,0,0.0,28.0,2.6,14.0,28.0,24.69,15.44
2016,3,11,9,15,0.0,20.0,2.6,14.0,20.0,17.64,9.38
2016,3,11,9,30,0.0,12.0,2.6,14.0,12.0,10.58,3.35
2016,3,11,9,45,52.5,150.0,2.65,14.5,183.0,198.11,161.39
2016,3,11,10,0,105.0,288.0,2.7,15.0,354.0,405.15,325.51
2016,3,11,10,15,52.5,216.5,2.75,15.0,249.5,269.13,215.98
2016,3,11,10,30,0.0,145.0,2.8,15.0,145.0,131.38,103.0
2016,3,11,10,45,0.0,153.5,2.9,15.0,153.5,139.26,109.49
2016,3,11,11,0,0.0,162.0,3.0,15.0,162.0,147.12,115.73
2016,3,11,11,15,7.5,210.5,2.85,14.5,216.5,200.91,159.54
2016,3,11,11,30,15.0,259.0,2.7,14.0,271.0,255.02,202.97
2016,3,11,11,45,97.0,317.5,2.6,14.0,392.0,406.79,324.12
2016,3,11,12,0,179.0,376.0,2.5,14.0,513.0,556.06,437.76
2016,3,11,12,15,285.0,354.5,2.45,14.0,572.5,634.95,497.69
2016,3,11,12,30,391.0,333.0,2.4,14.0,632.0,692.64,541.47
2016,3,11,12,45,396.5,327.5,2.35,14.0,628.0,674.25,527.35
2016,3,11,13,0,402.0,322.0,2.3,14.0,624.0,654.09,512.47
2016,3,11,13,15,202.0,248.0,2.35,14.0,399.5,405.84,323.72
2016,3,11,13,30,2.0,174.0,2.4,14.0,175.0,157.13,123.68
2016,3,11,13,45,216.0,226.0,2.5,14.0,374.0,368.78,297.59
2016,3,11,14,0,430.0,278.0,2.6,14.0,573.0,545.37,433.85
2016,3,11,14,15,357.0,281.0,2.55,13.5,519.0,472.61,376.37
2016,3,11,14,30,284.0,284.0,2.5,13.0,465.0,412.16,329.07
2016,3,11,14,45,142.0,191.5,2.45,13.0,282.0,240.37,192.81
2016,3,11,15,0,0.0,99.0,2.4,13.0,99.0,87.65,68.28
2016,3,11,15,15,6.0,138.0,2.35,12.5,141.5,123.33,98.53
2016,3,11,15,30,12.0,177.0,2.3,12.0,184.0,156.59,126.4
2016,3,11,15,45,152.5,170.0,2.3,12.0,234.5,178.53,139.56
2016,3,11,16,0,293.0,163.0,2.3,12.0,285.0,181.24,134.95
2016,3,11,16,15,271.5,146.0,2.25,12.0,248.0,142.48,104.18
2016,3,11,16,30,250.0,129.0,2.2,12.0,211.0,106.6,79.81
2016,3,11,16,45,211.5,110.0,2.2,12.0,171.0,81.96,68.03
2016,3,11,17,0,173.0,91.0,2.2,12.0,131.0,68.88,56.16
2016,3,11,17,15,133.5,70.0,2.2,11.5,96.0,53.97,42.49
2016,3,11,17,30,94.0,49.0,2.2,11.0,61.0,39.7,29.1
2016,3,11,17,45,47.0,29.0,2.2,11.0,35.0,24.09,12.54
2016,3,11,18,0,0.0,9.0,2.2,11.0,9.0,8.19,0.0
2016,3,11,18,15,0.0,4.5,2.2,11.0,4.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,0.95,10.5,7.0,6.14,0.0
2016,3,12,7,0,0.0,14.0,1.0,11.0,14.0,12.3,4.63
2016,3,12,7,15,0.0,23.5,1.05,11.0,23.5,20.68,12.1
2016,3,12,7,30,0.0,33.0,1.1,11.0,33.0,29.07,19.57
2016,3,12,7,45,0.0,44.0,1.2,11.5,44.0,38.81,28.06
2016,3,12,8,0,0.0,55.0,1.3,12.0,55.0,48.56,36.42
2016,3,12,8,15,0.0,65.5,1.35,12.0,65.5,57.89,44.36
2016,3,12,8,30,0.0,76.0,1.4,12.0,76.0,67.23,52.21
2016,3,12,8,45,29.5,140.5,1.45,12.5,155.0,168.97,138.48
2016,3,12,9,0,59.0,205.0,1.5,13.0,234.0,271.2,221.61
2016,3,12,9,15,33.0,196.5,1.55,13.0,213.0,234.33,190.01
2016,3,12,9,30,7.0,188.0,1.6,13.0,192.0,184.11,147.93
2016,3,12,9,45,51.0,238.0,1.65,13.5,270.0,295.57,238.58
2016,3,12,10,0,95.0,288.0,1.7,14.0,348.0,394.87,315.9
2016,3,12,10,15,67.5,286.5,1.7,14.0,330.0,363.12,289.21
2016,3,12,10,30,40.0,285.0,1.7,14.0,312.0,331.32,263.15
2016,3,12,10,45,20.5,227.0,1.75,14.0,241.0,231.6,184.18
2016,3,12,11,0,1.0,169.0,1.8,14.0,170.0,154.76,121.93
2016,3,12,11,15,4.0,190.0,1.8,14.0,193.0,177.51,140.46
2016,3,12,11,30,7.0,211.0,1.8,14.0,216.0,200.15,158.54
2016,3,12,11,45,8.5,223.5,1.85,14.5,230.0,212.97,168.35
2016,3,12,12,0,10.0,236.0,1.9,15.0,244.0,225.61,178.01
2016,3,12,12,15,11.5,246.0,1.9,15.0,255.5,235.64,185.89
2016,3,12,12,30,13.0,256.0,1.9,15.0,267.0,245.44,193.61
2016,3,12,12,45,56.0,308.5,1.95,15.0,352.0,342.46,270.57
2016,3,12,13,0,99.0,361.0,2.0,15.0,437.0,425.2,334.35
2016,3,12,13,15,75.0,340.0,2.0,15.0,396.5,378.81,298.09
2016,3,12,13,30,51.0,319.0,2.0,15.0,356.0,334.8,264.03
2016,3,12,13,45,53.0,311.0,2.0,15.0,348.5,323.41,255.63
2016,3,12,14,0,55.0,303.0,2.0,15.0,341.0,311.79,246.84
2016,3,12,14,15,58.0,291.5,1.95,15.0,330.0,297.3,235.71
2016,3,12,14,30,61.0,280.0,1.9,15.0,319.0,282.5,224.24
2016,3,12,14,45,31.5,228.5,1.9,15.0,249.0,217.28,172.67
2016,3,12,15,0,2.0,177.0,1.9,15.0,179.0,156.16,123.89
2016,3,12,15,15,1.0,146.5,1.85,14.5,147.5,128.81,102.16
2016,3,12,15,30,0.0,116.0,1.8,14.0,116.0,101.92,80.39
2016,3,12,15,45,0.0,95.0,1.75,14.0,95.0,83.69,65.41
2016,3,12,16,0,0.0,74.0,1.7,14.0,74.0,65.45,50.22
2016,3,12,16,15,0.0,64.5,1.65,14.0,64.5,57.0,43.2
2016,3,12,16,30,0.0,55.0,1.6,14.0,55.0,48.56,36.08
2016,3,12,16,45,0.0,45.0,1.6,14.0,45.0,39.69,30.0
2016,3,12,17,0,0.0,35.0,1.6,14.0,35.0,30.84,21.99
2016,3,12,17,15,0.0,25.5,1.55,13.5,25.5,22.44,14.34
2016,3,12,17,30,0.0,16.0,1.5,13.0,16.0,14.06,6.64
2016,3,12,17,45,0.0,9.0,1.5,13.0,9.0,7.9,0.44
2016,3,12,18,0,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,3,12,18,15,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.82,0.0
2016,3,13,6,45,0.0,12.0,1.35,13.5,12.0,10.54,1.48
2016,3,13,7,0,0.0,22.0,1.4,14.0,22.0,19.36,10.41
2016,3,13,7,15,0.0,35.5,1.4,14.0,35.5,31.3,20.93
2016,3,13,7,30,0.0,49.0,1.4,14.0,49.0,43.26,31.41
2016,3,13,7,45,0.0,63.5,1.45,14.5,63.5,56.99,43.18
2016,3,13,8,0,0.0,78.0,1.5,15.0,78.0,70.81,54.82
2016,3,13,8,15,0.0,92.5,1.5,15.0,92.5,84.6,66.34
2016,3,13,8,30,0.0,107.0,1.5,15.0,107.0,98.37,77.68
2016,3,13,8,45,0.0,114.5,1.55,15.0,114.5,104.9,82.87
2016,3,13,9,0,0.0,122.0,1.6,15.0,122.0,111.55,88.13
2016,3,13,9,15,6.0,161.0,1.6,15.0,164.5,156.04,124.66
2016,3,13,9,30,12.0,200.0,1.6,15.0,207.0,201.3,161.09
2016,3,13,9,45,6.0,180.5,1.6,15.0,184.0,173.87,138.2
2016,3,13,10,0,0.0,161.0,1.6,15.0,161.0,147.64,116.48
2016,3,13,10,15,6.5,198.0,1.6,15.0,202.5,190.24,150.94
2016,3,13,10,30,13.0,235.0,1.6,15.0,244.0,233.17,184.96
2016,3,13,10,45,22.0,264.5,1.65,15.5,280.5,270.97,214.25
2016,3,13,11,0,31.0,294.0,1.7,16.0,317.0,326.53,256.75
2016,3,13,11,15,34.5,306.0,1.7,16.0,332.5,340.32,266.88
2016,3,13,11,30,38.0,318.0,1.7,16.0,348.0,353.7,276.89
2016,3,13,11,45,30.0,304.0,1.7,16.0,327.5,328.02,256.76
