Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,22.0,290.0,1.7,16.0,307.0,289.15,226.6
2016,3,13,12,15,11.0,222.0,1.7,15.5,230.5,212.2,166.68
2016,3,13,12,30,0.0,154.0,1.7,15.0,154.0,138.29,107.81
2016,3,13,12,45,7.0,206.0,1.75,15.0,211.5,192.11,151.45
2016,3,13,13,0,14.0,258.0,1.8,15.0,269.0,245.54,193.84
2016,3,13,13,15,10.0,231.5,1.75,15.0,239.0,216.49,170.69
2016,3,13,13,30,6.0,205.0,1.7,15.0,209.0,188.22,148.31
2016,3,13,13,45,3.0,178.5,1.65,15.0,180.5,161.39,126.96
2016,3,13,14,0,0.0,152.0,1.6,15.0,152.0,135.2,105.95
2016,3,13,14,15,1.0,165.5,1.55,15.0,166.5,147.51,116.18
2016,3,13,14,30,2.0,179.0,1.5,15.0,181.0,159.48,126.05
2016,3,13,14,45,7.5,192.0,1.5,15.0,197.0,172.68,136.95
2016,3,13,15,0,13.0,205.0,1.5,15.0,213.0,184.71,146.84
2016,3,13,15,15,6.5,180.5,1.45,15.0,184.5,159.61,126.81
2016,3,13,15,30,0.0,156.0,1.4,15.0,156.0,135.62,107.73
2016,3,13,15,45,0.0,148.0,1.4,15.0,148.0,127.83,101.69
2016,3,13,16,0,0.0,140.0,1.4,15.0,140.0,119.89,95.43
2016,3,13,16,15,0.0,121.5,1.35,15.0,121.5,103.62,82.13
2016,3,13,16,30,0.0,103.0,1.3,15.0,103.0,87.57,68.84
2016,3,13,16,45,0.0,84.5,1.3,15.0,84.5,72.08,58.54
2016,3,13,17,0,0.0,66.0,1.3,15.0,66.0,56.9,44.98
2016,3,13,17,15,0.0,49.0,1.25,14.5,49.0,42.7,32.17
2016,3,13,17,30,0.0,32.0,1.2,14.0,32.0,28.22,18.95
2016,3,13,17,45,0.0,18.5,1.2,14.0,18.5,16.29,7.16
2016,3,13,18,0,0.0,5.0,1.2,14.0,5.0,4.55,0.0
2016,3,13,18,15,0.0,2.5,1.15,14.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,9.1,0.0
2016,3,14,6,45,55.0,28.5,1.25,11.5,36.0,70.1,45.32
2016,3,14,7,0,110.0,47.0,1.3,12.0,62.0,136.63,109.02
2016,3,14,7,15,147.0,68.0,1.3,12.0,97.0,190.22,156.89
2016,3,14,7,30,184.0,89.0,1.3,12.0,132.0,246.5,205.89
2016,3,14,7,45,201.0,111.0,1.35,12.5,168.5,292.56,244.41
2016,3,14,8,0,218.0,133.0,1.4,13.0,205.0,339.21,282.11
2016,3,14,8,15,244.0,149.5,1.4,13.0,242.0,386.25,319.69
2016,3,14,8,30,270.0,166.0,1.4,13.0,279.0,434.53,357.25
2016,3,14,8,45,262.0,189.0,1.45,13.5,309.0,462.28,376.6
2016,3,14,9,0,254.0,212.0,1.5,14.0,339.0,488.2,394.26
2016,3,14,9,15,432.5,184.5,1.5,14.0,424.0,642.35,513.07
2016,3,14,9,30,611.0,157.0,1.5,14.0,509.0,795.02,622.89
2016,3,14,9,45,511.5,206.0,1.5,14.0,513.5,757.19,591.36
2016,3,14,10,0,412.0,255.0,1.5,14.0,518.0,720.01,560.9
2016,3,14,10,15,467.0,247.5,1.5,14.0,560.0,767.58,595.33
2016,3,14,10,30,522.0,240.0,1.5,14.0,602.0,813.58,627.27
2016,3,14,10,45,501.0,258.5,1.5,14.5,615.5,810.67,621.79
2016,3,14,11,0,480.0,277.0,1.5,15.0,629.0,804.88,615.03
2016,3,14,11,15,307.5,324.5,1.5,15.0,552.0,663.11,510.58
2016,3,14,11,30,135.0,372.0,1.5,15.0,475.0,523.04,404.74
2016,3,14,11,45,323.5,328.5,1.5,15.0,579.0,665.52,514.52
2016,3,14,12,0,512.0,285.0,1.5,15.0,683.0,799.52,611.33
2016,3,14,12,15,471.5,303.0,1.5,15.0,669.5,763.49,583.36
2016,3,14,12,30,431.0,321.0,1.5,15.0,656.0,726.77,556.66
2016,3,14,12,45,490.5,293.0,1.55,15.5,671.0,730.39,560.41
2016,3,14,13,0,550.0,265.0,1.6,16.0,686.0,728.42,559.61
2016,3,14,13,15,544.0,260.5,1.6,16.0,669.5,692.52,533.86
2016,3,14,13,30,538.0,256.0,1.6,16.0,653.0,655.33,507.11
2016,3,14,13,45,642.0,214.0,1.6,16.0,673.0,660.55,512.21
2016,3,14,14,0,746.0,172.0,1.6,16.0,693.0,651.81,506.07
2016,3,14,14,15,732.5,169.0,1.6,15.5,661.5,598.39,466.18
2016,3,14,14,30,719.0,166.0,1.6,15.0,630.0,544.6,425.1
2016,3,14,14,45,639.5,171.5,1.65,15.0,567.0,466.85,364.2
2016,3,14,15,0,560.0,177.0,1.7,15.0,504.0,394.22,306.2
2016,3,14,15,15,614.5,146.0,1.7,14.5,480.0,351.26,268.75
2016,3,14,15,30,669.0,115.0,1.7,14.0,456.0,298.77,221.42
2016,3,14,15,45,636.5,119.0,1.75,14.0,418.5,248.87,177.21
2016,3,14,16,0,604.0,123.0,1.8,14.0,381.0,202.41,137.35
2016,3,14,16,15,559.5,115.0,1.7,13.5,331.0,148.43,96.09
2016,3,14,16,30,515.0,107.0,1.6,13.0,281.0,97.91,65.8
2016,3,14,16,45,463.5,95.0,1.55,13.0,231.5,69.35,56.58
2016,3,14,17,0,412.0,83.0,1.5,13.0,182.0,61.72,49.66
2016,3,14,17,15,323.0,69.0,1.45,12.5,134.5,52.15,40.84
2016,3,14,17,30,234.0,55.0,1.4,12.0,87.0,42.27,31.45
2016,3,14,17,45,117.0,35.0,1.4,11.5,51.0,27.98,16.91
2016,3,14,18,0,0.0,15.0,1.4,11.0,15.0,13.64,0.0
2016,3,14,18,15,0.0,7.5,1.4,11.0,7.5,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,9.0,15.0,13.64,0.0
2016,3,15,6,45,162.5,30.0,1.05,9.5,51.5,150.15,108.12
2016,3,15,7,0,325.0,45.0,1.1,10.0,88.0,267.92,218.69
2016,3,15,7,15,415.0,56.0,1.1,10.5,136.5,356.07,295.5
2016,3,15,7,30,505.0,67.0,1.1,11.0,185.0,450.76,374.39
2016,3,15,7,45,570.0,73.0,1.15,11.5,237.5,528.68,436.97
2016,3,15,8,0,635.0,79.0,1.2,12.0,290.0,610.26,498.55
2016,3,15,8,15,675.0,84.5,1.2,12.5,341.0,674.31,543.76
2016,3,15,8,30,715.0,90.0,1.2,13.0,392.0,738.93,587.82
2016,3,15,8,45,748.5,92.5,1.2,13.5,441.0,794.09,623.65
2016,3,15,9,0,782.0,95.0,1.2,14.0,490.0,843.78,654.75
2016,3,15,9,15,802.0,98.0,1.2,14.5,534.0,885.11,679.46
2016,3,15,9,30,822.0,101.0,1.2,15.0,578.0,923.99,702.15
2016,3,15,9,45,839.5,102.0,1.25,15.5,616.5,955.27,720.33
2016,3,15,10,0,857.0,103.0,1.3,16.0,655.0,983.45,736.44
2016,3,15,10,15,867.5,104.5,1.25,16.0,687.0,991.4,739.0
2016,3,15,10,30,878.0,106.0,1.2,16.0,719.0,1006.2,746.4
2016,3,15,10,45,887.0,106.5,1.15,16.5,743.5,1014.64,748.25
2016,3,15,11,0,896.0,107.0,1.1,17.0,768.0,1019.23,747.82
2016,3,15,11,15,900.0,107.5,1.1,17.0,784.5,1014.96,744.33
2016,3,15,11,30,904.0,108.0,1.1,17.0,801.0,1006.8,738.63
2016,3,15,11,45,907.0,108.0,1.1,17.5,809.5,993.24,728.31
2016,3,15,12,0,910.0,108.0,1.1,18.0,818.0,975.86,715.76
2016,3,15,12,15,910.0,108.0,1.1,18.0,818.5,951.96,700.52
2016,3,15,12,30,910.0,108.0,1.1,18.0,819.0,924.51,683.08
2016,3,15,12,45,911.5,105.5,1.15,18.0,812.0,892.34,663.35
2016,3,15,13,0,913.0,103.0,1.2,18.0,805.0,856.8,641.23
2016,3,15,13,15,909.0,102.5,1.2,18.0,788.5,815.78,614.53
2016,3,15,13,30,905.0,102.0,1.2,18.0,772.0,772.07,585.78
2016,3,15,13,45,899.5,100.0,1.2,18.0,748.5,723.37,552.46
2016,3,15,14,0,894.0,98.0,1.2,18.0,725.0,672.57,515.52
2016,3,15,14,15,884.5,96.5,1.2,17.5,694.0,618.01,475.63
2016,3,15,14,30,875.0,95.0,1.2,17.0,663.0,562.19,433.31
2016,3,15,14,45,863.0,92.5,1.25,17.0,626.0,503.28,386.55
2016,3,15,15,0,851.0,90.0,1.3,17.0,589.0,442.41,336.52
2016,3,15,15,15,833.0,87.0,1.3,16.5,545.5,379.59,283.63
2016,3,15,15,30,815.0,84.0,1.3,16.0,502.0,317.7,229.88
2016,3,15,15,45,791.0,80.5,1.3,16.0,454.5,255.18,174.78
2016,3,15,16,0,767.0,77.0,1.3,16.0,407.0,194.92,122.9
2016,3,15,16,15,732.0,72.5,1.25,15.5,356.5,135.19,77.01
2016,3,15,16,30,697.0,68.0,1.2,15.0,306.0,79.71,45.68
2016,3,15,16,45,647.5,62.0,1.2,15.0,254.0,45.49,35.02
2016,3,15,17,0,598.0,56.0,1.2,15.0,202.0,42.2,32.03
2016,3,15,17,15,516.5,48.0,1.2,14.0,152.0,37.04,27.31
2016,3,15,17,30,435.0,40.0,1.2,13.0,102.0,31.77,22.24
2016,3,15,17,45,297.5,27.5,1.3,12.5,62.0,22.14,12.41
2016,3,15,18,0,160.0,15.0,1.4,12.0,22.0,12.14,0.0
2016,3,15,18,15,80.0,7.5,1.4,11.5,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,8.19,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,18.17,0.0
2016,3,16,6,45,205.5,29.5,0.8,11.0,58.0,170.66,126.48
2016,3,16,7,0,411.0,41.0,0.7,12.0,98.0,315.13,254.81
2016,3,16,7,15,498.0,50.0,0.7,12.5,148.5,401.81,328.6
2016,3,16,7,30,585.0,59.0,0.7,13.0,199.0,496.02,404.95
2016,3,16,7,45,640.5,65.0,0.7,13.5,252.0,570.35,461.79
2016,3,16,8,0,696.0,71.0,0.7,14.0,305.0,647.58,517.1
2016,3,16,8,15,733.0,75.5,0.75,14.5,357.0,705.86,556.94
2016,3,16,8,30,770.0,80.0,0.8,15.0,409.0,769.04,599.08
2016,3,16,8,45,796.5,83.5,0.85,15.5,458.0,821.42,632.43
2016,3,16,9,0,823.0,87.0,0.9,16.0,507.0,872.27,664.1
2016,3,16,9,15,842.0,89.5,0.85,16.5,551.5,913.02,686.59
2016,3,16,9,30,861.0,92.0,0.8,17.0,596.0,951.15,706.92
2016,3,16,9,45,874.5,94.5,0.8,17.5,634.5,971.0,716.17
2016,3,16,10,0,888.0,97.0,0.8,18.0,673.0,997.36,729.84
2016,3,16,10,15,898.0,98.5,0.8,18.0,705.0,1015.57,739.59
2016,3,16,10,30,908.0,100.0,0.8,18.0,737.0,1030.06,747.21
2016,3,16,10,45,914.5,101.0,0.85,18.5,762.0,1036.61,749.76
2016,3,16,11,0,921.0,102.0,0.9,19.0,787.0,1039.21,750.11
2016,3,16,11,15,925.5,103.0,0.9,19.0,803.5,1035.8,747.23
2016,3,16,11,30,930.0,104.0,0.9,19.0,820.0,1028.37,742.1
2016,3,16,11,45,931.5,104.5,0.9,19.5,828.5,1013.48,731.13
2016,3,16,12,0,933.0,105.0,0.9,20.0,837.0,994.71,717.98
2016,3,16,12,15,933.0,105.0,0.9,20.0,837.0,970.23,702.73
2016,3,16,12,30,933.0,105.0,0.9,20.0,837.0,942.11,685.27
2016,3,16,12,45,936.5,101.5,0.9,20.5,830.5,909.83,663.9
2016,3,16,13,0,940.0,98.0,0.9,21.0,824.0,874.0,640.27
2016,3,16,13,15,936.0,97.5,0.9,21.0,807.5,831.93,613.67
2016,3,16,13,30,932.0,97.0,0.9,21.0,791.0,787.09,585.03
2016,3,16,13,45,925.0,95.5,0.9,21.0,766.5,736.63,551.69
2016,3,16,14,0,918.0,94.0,0.9,21.0,742.0,684.12,514.5
2016,3,16,14,15,908.5,92.5,0.9,20.5,710.5,628.34,474.73
2016,3,16,14,30,899.0,91.0,0.9,20.0,679.0,571.26,432.47
2016,3,16,14,45,885.5,89.0,0.9,20.0,640.5,510.76,385.26
2016,3,16,15,0,872.0,87.0,0.9,20.0,602.0,449.96,336.06
2016,3,16,15,15,853.5,84.5,0.85,19.5,558.0,384.51,282.06
2016,3,16,15,30,835.0,82.0,0.8,19.0,514.0,321.67,228.46
2016,3,16,15,45,810.0,79.0,0.8,19.0,465.0,258.11,173.57
2016,3,16,16,0,785.0,76.0,0.8,19.0,416.0,196.91,121.85
2016,3,16,16,15,750.0,71.5,0.8,18.5,364.5,136.02,75.86
2016,3,16,16,30,715.0,67.0,0.8,18.0,313.0,79.38,44.41
2016,3,16,16,45,663.5,61.5,0.8,17.5,260.0,45.08,34.29
2016,3,16,17,0,612.0,56.0,0.8,17.0,207.0,42.15,31.74
2016,3,16,17,15,531.0,48.0,0.8,16.0,156.5,36.98,27.05
2016,3,16,17,30,450.0,40.0,0.8,15.0,106.0,31.69,22.02
2016,3,16,17,45,311.5,28.0,0.8,14.5,64.5,22.51,12.81
2016,3,16,18,0,173.0,16.0,0.8,14.0,23.0,12.99,0.0
2016,3,16,18,15,86.5,8.0,0.8,14.0,11.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.25,11.5,11.0,44.17,0.0
2016,3,17,6,30,182.0,15.0,1.2,12.0,22.0,119.67,0.0
2016,3,17,6,45,326.0,27.0,1.2,13.0,64.0,233.04,175.9
2016,3,17,7,0,470.0,39.0,1.2,14.0,106.0,347.33,280.1
2016,3,17,7,15,552.0,46.5,1.1,14.5,158.0,431.95,352.08
2016,3,17,7,30,634.0,54.0,1.0,15.0,210.0,523.55,425.52
2016,3,17,7,45,684.5,59.5,0.95,15.5,263.5,591.65,476.33
2016,3,17,8,0,735.0,65.0,0.9,16.0,317.0,666.66,529.11
2016,3,17,8,15,769.5,69.0,0.8,16.5,369.0,728.53,569.19
2016,3,17,8,30,804.0,73.0,0.7,17.0,421.0,790.22,607.25
2016,3,17,8,45,828.0,76.5,0.65,17.5,470.5,841.45,637.39
2016,3,17,9,0,852.0,80.0,0.6,18.0,520.0,890.93,665.47
2016,3,17,9,15,869.5,82.5,0.55,18.5,564.0,921.65,680.58
2016,3,17,9,30,887.0,85.0,0.5,19.0,608.0,958.67,699.65
2016,3,17,9,45,898.5,87.0,0.45,20.0,646.5,986.27,710.97
2016,3,17,10,0,910.0,89.0,0.4,21.0,685.0,1010.45,720.08
2016,3,17,10,15,919.5,90.5,0.35,21.0,717.0,1028.42,728.13
2016,3,17,10,30,929.0,92.0,0.3,21.0,749.0,1042.58,734.02
2016,3,17,10,45,934.5,93.5,0.25,21.5,773.0,1048.78,733.93
2016,3,17,11,0,940.0,95.0,0.2,22.0,797.0,1050.92,731.74
2016,3,17,11,15,944.0,95.5,0.2,22.0,814.0,1046.34,728.28
2016,3,17,11,30,948.0,96.0,0.2,22.0,831.0,1037.68,722.67
2016,3,17,11,45,949.0,96.5,0.25,22.5,839.0,1022.07,712.81
2016,3,17,12,0,950.0,97.0,0.3,23.0,847.0,1002.53,700.86
2016,3,17,12,15,950.0,97.0,0.35,23.0,847.0,977.68,687.16
2016,3,17,12,30,950.0,97.0,0.4,23.0,847.0,949.12,671.24
2016,3,17,12,45,947.0,97.0,0.45,23.0,838.5,914.44,651.44
2016,3,17,13,0,944.0,97.0,0.5,23.0,830.0,876.51,629.45
2016,3,17,13,15,940.0,96.0,0.5,23.0,813.0,833.73,603.17
2016,3,17,13,30,936.0,95.0,0.5,23.0,796.0,788.19,574.84
2016,3,17,13,45,929.0,94.0,0.55,23.0,771.5,738.01,543.39
2016,3,17,14,0,922.0,93.0,0.6,23.0,747.0,685.77,507.88
2016,3,17,14,15,912.0,91.5,0.6,22.5,715.5,629.45,468.54
2016,3,17,14,30,902.0,90.0,0.6,22.0,684.0,571.89,426.75
2016,3,17,14,45,888.5,88.5,0.6,22.0,645.0,511.67,380.57
2016,3,17,15,0,875.0,87.0,0.6,22.0,606.0,451.12,332.38
2016,3,17,15,15,857.0,84.5,0.55,22.0,562.0,385.59,278.59
2016,3,17,15,30,839.0,82.0,0.5,22.0,518.0,322.67,225.35
2016,3,17,15,45,813.5,79.0,0.5,22.0,469.0,258.72,171.17
2016,3,17,16,0,788.0,76.0,0.5,22.0,420.0,197.2,120.11
2016,3,17,16,15,753.5,71.5,0.5,21.0,368.5,136.17,74.9
2016,3,17,16,30,719.0,67.0,0.5,20.0,317.0,79.32,43.89
2016,3,17,16,45,667.5,61.5,0.55,19.5,263.5,49.23,37.62
2016,3,17,17,0,616.0,56.0,0.6,19.0,210.0,42.06,31.39
2016,3,17,17,15,536.0,48.0,0.65,18.0,159.0,36.89,26.76
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,31.59,21.78
2016,3,17,17,45,318.0,28.0,0.8,16.5,66.5,22.41,12.77
2016,3,17,18,0,180.0,16.0,0.9,16.0,25.0,12.91,0.0
2016,3,17,18,15,90.0,8.0,0.85,15.5,12.5,7.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,84.0,8.5,0.95,11.5,12.5,42.34,0.0
2016,3,18,6,30,168.0,17.0,0.9,12.0,25.0,117.37,0.0
2016,3,18,6,45,304.5,29.5,0.85,12.5,66.5,225.21,172.69
2016,3,18,7,0,441.0,42.0,0.8,13.0,108.0,335.05,271.01
2016,3,18,7,15,220.5,49.0,0.8,13.0,82.0,220.77,182.18
2016,3,18,7,30,0.0,56.0,0.8,13.0,56.0,49.75,36.98
2016,3,18,7,45,0.0,70.5,0.8,13.5,70.5,63.56,49.0
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,77.32,60.5
2016,3,18,8,15,0.0,87.0,0.75,14.5,87.0,78.26,61.0
2016,3,18,8,30,0.0,89.0,0.7,15.0,89.0,79.56,61.78
2016,3,18,8,45,0.0,112.0,0.7,15.5,112.0,101.75,79.87
2016,3,18,9,0,0.0,135.0,0.7,16.0,135.0,124.07,97.7
2016,3,18,9,15,0.0,145.0,0.7,16.0,145.0,133.26,104.81
2016,3,18,9,30,0.0,155.0,0.7,16.0,155.0,142.49,111.95
2016,3,18,9,45,19.0,213.0,0.7,16.5,225.5,218.99,173.08
2016,3,18,10,0,38.0,271.0,0.7,17.0,296.0,316.01,247.44
2016,3,18,10,15,29.0,266.5,0.7,17.0,286.5,299.49,233.37
2016,3,18,10,30,20.0,262.0,0.7,17.0,277.0,266.68,207.69
2016,3,18,10,45,53.5,308.0,0.7,17.5,348.0,365.16,282.79
2016,3,18,11,0,87.0,354.0,0.7,18.0,419.0,446.5,341.78
2016,3,18,11,15,114.5,369.0,0.7,18.0,456.5,503.45,382.36
2016,3,18,11,30,142.0,384.0,0.7,18.0,494.0,541.03,408.89
2016,3,18,11,45,123.5,384.5,0.7,18.5,481.5,517.1,389.95
2016,3,18,12,0,105.0,385.0,0.7,19.0,469.0,478.43,361.31
2016,3,18,12,15,114.0,387.5,0.7,19.0,478.5,483.17,365.19
2016,3,18,12,30,123.0,390.0,0.7,19.0,488.0,499.55,376.84
2016,3,18,12,45,211.0,378.0,0.75,19.0,544.0,553.68,417.84
2016,3,18,13,0,299.0,366.0,0.8,19.0,600.0,611.59,460.08
2016,3,18,13,15,350.0,343.5,0.8,19.0,611.5,611.78,460.69
2016,3,18,13,30,401.0,321.0,0.8,19.0,623.0,607.25,458.36
2016,3,18,13,45,466.5,283.0,0.8,19.0,624.0,599.85,454.02
2016,3,18,14,0,532.0,245.0,0.8,19.0,625.0,578.59,439.44
2016,3,18,14,15,552.5,225.5,0.8,18.5,605.0,540.29,412.16
2016,3,18,14,30,573.0,206.0,0.8,18.0,585.0,498.93,381.71
2016,3,18,14,45,524.0,210.0,0.85,18.0,541.5,441.85,337.94
2016,3,18,15,0,475.0,214.0,0.9,18.0,498.0,389.0,296.56
2016,3,18,15,15,619.0,160.5,0.95,17.5,502.5,364.21,273.25
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,318.73,230.32
2016,3,18,15,45,683.0,108.5,1.05,17.0,441.5,249.72,173.13
2016,3,18,16,0,603.0,110.0,1.1,17.0,376.0,190.09,125.29
2016,3,18,16,15,619.0,98.5,1.1,16.5,342.5,139.72,85.1
2016,3,18,16,30,635.0,87.0,1.1,16.0,309.0,87.25,53.33
2016,3,18,16,45,581.5,79.0,1.1,15.5,257.0,58.27,46.25
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,53.96,42.48
2016,3,18,17,15,444.0,61.0,1.05,14.5,155.5,47.64,36.68
2016,3,18,17,30,360.0,51.0,1.0,14.0,106.0,39.26,28.81
2016,3,18,17,45,180.0,38.0,1.0,13.5,65.5,29.53,19.06
2016,3,18,18,0,0.0,25.0,1.0,13.0,25.0,20.88,0.0
2016,3,18,18,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.82,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.5,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,10.1,2.58
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,16.7,8.56
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,24.65,15.6
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,32.6,22.59
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,41.02,29.8
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,49.45,36.88
2016,3,19,8,15,29.5,118.5,0.4,14.5,131.5,144.09,116.95
2016,3,19,8,30,59.0,181.0,0.4,15.0,207.0,242.96,196.5
2016,3,19,8,45,29.5,165.5,0.45,15.5,178.5,195.99,156.72
2016,3,19,9,0,0.0,150.0,0.5,16.0,150.0,139.26,109.53
2016,3,19,9,15,1.5,165.0,0.5,16.0,166.0,154.85,122.07
2016,3,19,9,30,3.0,180.0,0.5,16.0,182.0,170.5,134.25
2016,3,19,9,45,8.5,205.5,0.5,16.5,211.5,200.82,157.8
2016,3,19,10,0,14.0,231.0,0.5,17.0,241.0,231.25,180.93
2016,3,19,10,15,75.0,287.5,0.5,17.0,341.5,368.54,287.07
2016,3,19,10,30,136.0,344.0,0.5,17.0,442.0,509.67,389.8
2016,3,19,10,45,507.0,225.5,0.5,17.5,606.5,781.2,585.81
2016,3,19,11,0,878.0,107.0,0.5,18.0,771.0,1004.36,725.64
2016,3,19,11,15,882.5,107.5,0.5,18.0,787.0,1000.45,718.77
2016,3,19,11,30,887.0,108.0,0.5,18.0,803.0,992.71,713.5
2016,3,19,11,45,892.0,106.5,0.55,18.5,812.0,979.45,704.82
2016,3,19,12,0,897.0,105.0,0.6,19.0,821.0,962.39,693.94
2016,3,19,12,15,897.5,105.0,0.6,19.0,821.0,939.03,679.41
2016,3,19,12,30,898.0,105.0,0.6,19.0,821.0,912.16,662.76
2016,3,19,12,45,642.5,224.0,0.6,19.0,734.0,795.01,585.75
2016,3,19,13,0,387.0,343.0,0.6,19.0,647.0,660.41,490.56
2016,3,19,13,15,641.5,220.5,0.6,19.0,711.5,732.33,546.6
2016,3,19,13,30,896.0,98.0,0.6,19.0,776.0,761.98,568.98
2016,3,19,13,45,889.0,97.0,0.65,19.0,752.0,713.49,536.46
2016,3,19,14,0,882.0,96.0,0.7,19.0,728.0,663.06,501.22
2016,3,19,14,15,873.0,94.5,0.7,19.0,698.0,609.28,461.79
2016,3,19,14,30,864.0,93.0,0.7,19.0,668.0,554.24,420.12
2016,3,19,14,45,735.5,130.5,0.7,19.0,600.5,474.41,359.01
2016,3,19,15,0,607.0,168.0,0.7,19.0,533.0,406.89,306.5
2016,3,19,15,15,503.0,183.0,0.7,18.5,470.5,339.1,254.05
2016,3,19,15,30,399.0,198.0,0.7,18.0,408.0,284.43,211.75
2016,3,19,15,45,500.5,155.0,0.75,17.5,393.5,243.62,174.1
2016,3,19,16,0,602.0,112.0,0.8,17.0,379.0,191.27,126.0
2016,3,19,16,15,568.0,105.0,0.85,16.5,333.0,139.4,86.86
2016,3,19,16,30,534.0,98.0,0.9,16.0,287.0,91.89,59.57
2016,3,19,16,45,493.5,86.5,0.95,16.0,239.5,63.8,51.03
2016,3,19,17,0,453.0,75.0,1.0,16.0,192.0,56.87,44.87
2016,3,19,17,15,393.0,62.0,0.95,15.5,146.5,46.76,35.78
2016,3,19,17,30,333.0,49.0,0.9,15.0,101.0,37.59,27.28
2016,3,19,17,45,166.5,37.5,0.9,14.5,63.5,29.06,18.75
2016,3,19,18,0,0.0,26.0,0.9,14.0,26.0,21.71,0.0
2016,3,19,18,15,0.0,13.0,0.9,13.5,13.0,11.82,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,8.5,10.0,0.75,12.5,10.5,12.63,0.0
2016,3,20,6,30,17.0,20.0,0.7,13.0,21.0,29.02,5.7
2016,3,20,6,45,70.5,38.5,0.7,13.5,49.0,89.84,67.87
2016,3,20,7,0,124.0,57.0,0.7,14.0,77.0,155.93,125.82
2016,3,20,7,15,146.5,78.5,0.7,14.5,110.5,201.93,165.55
2016,3,20,7,30,169.0,100.0,0.7,15.0,144.0,249.25,205.14
2016,3,20,7,45,183.5,121.0,0.75,15.5,178.5,277.84,228.55
2016,3,20,8,0,198.0,142.0,0.8,16.0,213.0,319.56,261.44
2016,3,20,8,15,230.0,162.0,0.8,16.5,256.0,389.98,315.5
2016,3,20,8,30,262.0,182.0,0.8,17.0,299.0,447.4,357.89
2016,3,20,8,45,526.0,136.0,0.85,17.5,404.0,647.94,509.44
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,850.77,646.22
2016,3,20,9,15,807.5,92.5,0.9,18.0,552.0,889.13,667.22
2016,3,20,9,30,825.0,95.0,0.9,18.0,595.0,924.92,688.53
2016,3,20,9,45,832.0,100.0,0.95,18.5,630.5,950.7,702.83
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,973.03,715.02
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,980.49,718.18
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,994.95,726.15
2016,3,20,10,45,618.5,220.5,1.05,19.0,674.0,894.09,660.66
2016,3,20,11,0,378.0,332.0,1.1,19.0,620.0,746.9,557.02
2016,3,20,11,15,350.5,348.0,1.1,19.0,619.5,730.02,545.72
2016,3,20,11,30,323.0,364.0,1.1,19.0,619.0,711.61,531.93
2016,3,20,11,45,327.5,367.0,1.15,19.0,628.0,708.87,530.47
2016,3,20,12,0,332.0,370.0,1.2,19.0,637.0,704.35,527.64
2016,3,20,12,15,304.0,377.0,1.2,18.5,621.5,672.43,505.64
2016,3,20,12,30,276.0,384.0,1.2,18.0,606.0,640.39,483.64
2016,3,20,12,45,231.5,386.5,1.2,18.0,571.5,578.79,439.51
2016,3,20,13,0,187.0,389.0,1.2,18.0,537.0,531.64,405.18
2016,3,20,13,15,130.0,370.0,1.2,18.0,472.0,456.59,349.96
2016,3,20,13,30,73.0,351.0,1.2,18.0,407.0,378.77,291.84
2016,3,20,13,45,77.0,342.0,1.2,18.0,399.0,366.4,283.32
2016,3,20,14,0,81.0,333.0,1.2,18.0,391.0,353.54,273.93
2016,3,20,14,15,87.0,320.5,1.2,18.0,380.5,338.19,262.59
2016,3,20,14,30,93.0,308.0,1.2,18.0,370.0,322.16,250.56
2016,3,20,14,45,66.0,277.5,1.2,18.0,320.5,274.38,213.93
2016,3,20,15,0,39.0,247.0,1.2,18.0,271.0,230.4,180.13
2016,3,20,15,15,19.5,157.0,1.15,17.5,169.0,144.31,112.6
2016,3,20,15,30,0.0,67.0,1.1,17.0,67.0,59.26,43.97
2016,3,20,15,45,0.0,86.0,1.1,17.0,86.0,76.11,58.24
2016,3,20,16,0,0.0,105.0,1.1,17.0,105.0,91.76,71.4
2016,3,20,16,15,0.0,92.0,1.05,16.5,92.0,80.44,62.29
2016,3,20,16,30,0.0,79.0,1.0,16.0,79.0,69.21,53.16
2016,3,20,16,45,0.0,66.0,0.95,16.0,66.0,58.11,46.05
2016,3,20,17,0,0.0,53.0,0.9,16.0,53.0,46.8,36.0
2016,3,20,17,15,0.0,40.5,0.9,15.5,40.5,35.72,26.07
2016,3,20,17,30,0.0,28.0,0.9,15.0,28.0,24.66,16.02
2016,3,20,17,45,0.0,17.5,0.9,15.0,17.5,15.39,7.35
2016,3,20,18,0,0.0,7.0,0.9,15.0,7.0,6.14,0.0
2016,3,20,18,15,0.0,3.5,0.9,15.0,3.5,3.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.5,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,0.9,13.0,18.0,15.86,2.59
2016,3,21,6,45,18.5,39.0,0.9,13.5,42.0,53.56,38.47
2016,3,21,7,0,37.0,60.0,0.9,14.0,66.0,88.89,69.7
2016,3,21,7,15,52.5,82.5,0.95,14.0,94.5,125.31,101.51
2016,3,21,7,30,68.0,105.0,1.0,14.0,123.0,162.47,133.44
2016,3,21,7,45,81.0,126.0,1.05,14.0,152.0,196.67,162.21
2016,3,21,8,0,94.0,147.0,1.1,14.0,181.0,245.36,202.04
2016,3,21,8,15,180.0,165.5,1.15,14.0,242.5,338.15,278.31
2016,3,21,8,30,266.0,184.0,1.2,14.0,304.0,453.15,368.77
2016,3,21,8,45,286.0,203.0,1.25,14.5,344.5,499.96,402.35
2016,3,21,9,0,306.0,222.0,1.3,15.0,385.0,546.72,435.68
2016,3,21,9,15,285.0,246.0,1.3,15.0,408.0,560.75,443.61
2016,3,21,9,30,264.0,270.0,1.3,15.0,431.0,572.21,449.9
2016,3,21,9,45,301.0,281.0,1.35,15.0,475.5,622.57,486.64
2016,3,21,10,0,338.0,292.0,1.4,15.0,520.0,672.62,522.27
2016,3,21,10,15,418.5,277.5,1.45,15.0,573.0,753.77,580.52
2016,3,21,10,30,499.0,263.0,1.5,15.0,626.0,817.8,625.75
2016,3,21,10,45,673.0,197.5,1.55,15.5,703.0,924.66,699.54
2016,3,21,11,0,847.0,132.0,1.6,16.0,780.0,1013.52,755.61
2016,3,21,11,15,431.5,202.0,1.6,16.0,532.5,668.05,515.75
2016,3,21,11,30,16.0,272.0,1.6,16.0,285.0,267.21,207.63
2016,3,21,11,45,8.0,173.5,1.65,16.0,180.0,164.5,128.36
2016,3,21,12,0,0.0,75.0,1.7,16.0,75.0,66.63,49.27
2016,3,21,12,15,0.0,75.0,1.7,16.0,75.0,66.63,49.37
2016,3,21,12,30,0.0,75.0,1.7,16.0,75.0,66.63,49.38
2016,3,21,12,45,113.5,231.0,1.7,16.5,321.5,323.52,256.9
2016,3,21,13,0,227.0,387.0,1.7,17.0,568.0,561.9,434.26
2016,3,21,13,15,228.0,378.0,1.7,17.0,556.5,540.01,416.48
2016,3,21,13,30,229.0,369.0,1.7,17.0,545.0,517.44,400.12
2016,3,21,13,45,149.0,349.0,1.7,17.0,462.0,428.33,332.82
2016,3,21,14,0,69.0,329.0,1.7,17.0,379.0,341.92,266.72
2016,3,21,14,15,83.0,319.5,1.65,16.5,377.5,334.67,262.33
2016,3,21,14,30,97.0,310.0,1.6,16.0,376.0,325.77,256.04
2016,3,21,14,45,48.5,204.5,1.6,16.0,237.5,203.51,160.38
2016,3,21,15,0,0.0,99.0,1.6,16.0,99.0,87.69,67.3
2016,3,21,15,15,0.0,80.0,1.6,15.5,80.0,70.85,53.82
2016,3,21,15,30,0.0,61.0,1.6,15.0,61.0,53.94,39.95
2016,3,21,15,45,0.0,95.5,1.6,15.0,95.5,84.23,65.51
2016,3,21,16,0,0.0,130.0,1.6,15.0,130.0,112.15,88.96
2016,3,21,16,15,0.0,116.5,1.5,14.5,116.5,100.11,79.27
2016,3,21,16,30,0.0,103.0,1.4,14.0,103.0,88.11,69.53
2016,3,21,16,45,0.0,86.0,1.35,14.0,86.0,73.82,60.33
2016,3,21,17,0,0.0,69.0,1.3,14.0,69.0,59.75,47.81
2016,3,21,17,15,0.0,52.5,1.3,13.5,52.5,45.92,35.37
2016,3,21,17,30,0.0,36.0,1.3,13.0,36.0,31.75,22.45
2016,3,21,17,45,0.0,23.0,1.3,13.0,23.0,20.26,11.65
2016,3,21,18,0,0.0,10.0,1.3,13.0,10.0,8.78,0.0
2016,3,21,18,15,0.0,5.0,1.3,12.5,5.0,4.55,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.1,10.5,19.0,50.55,0.0
2016,3,22,6,30,187.0,25.0,1.1,11.0,38.0,141.97,80.75
2016,3,22,6,45,320.0,37.5,1.15,11.5,82.0,244.13,194.86
2016,3,22,7,0,453.0,50.0,1.2,12.0,126.0,354.38,290.76
2016,3,22,7,15,530.0,58.0,1.2,12.0,178.0,437.01,361.29
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,525.74,433.67
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,598.99,490.0
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,674.84,545.38
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,731.88,585.15
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,793.16,626.97
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,845.19,660.55
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,895.7,692.44
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,934.78,716.6
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,961.25,732.15
2016,3,22,9,45,892.0,92.0,1.55,14.5,669.5,991.25,749.57
2016,3,22,10,0,909.0,92.0,1.6,15.0,709.0,1018.05,764.73
2016,3,22,10,15,918.5,93.5,1.6,15.0,741.0,1035.65,774.55
2016,3,22,10,30,928.0,95.0,1.6,15.0,773.0,1049.42,782.09
2016,3,22,10,45,936.5,95.0,1.65,15.0,797.5,1056.49,786.28
2016,3,22,11,0,945.0,95.0,1.7,15.0,822.0,1059.52,788.09
2016,3,22,11,15,949.0,95.5,1.7,15.0,838.5,1054.52,784.11
2016,3,22,11,30,953.0,96.0,1.7,15.0,855.0,1045.42,777.72
2016,3,22,11,45,955.5,96.0,1.7,15.0,863.5,1030.24,767.58
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,1011.07,755.0
2016,3,22,12,15,957.5,96.0,1.7,15.0,871.5,985.21,738.15
2016,3,22,12,30,957.0,96.0,1.7,15.0,871.0,955.67,718.94
2016,3,22,12,45,952.0,97.5,1.75,15.5,861.5,920.27,695.13
2016,3,22,13,0,947.0,99.0,1.8,16.0,852.0,881.72,669.12
2016,3,22,13,15,942.5,98.0,1.85,15.5,834.5,838.13,641.85
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,791.81,612.24
2016,3,22,13,45,930.5,96.0,1.95,15.0,792.0,740.93,577.18
2016,3,22,14,0,923.0,95.0,2.0,15.0,767.0,688.05,537.98
2016,3,22,14,15,913.5,94.0,2.0,15.0,735.0,632.23,495.05
2016,3,22,14,30,904.0,93.0,2.0,15.0,703.0,575.11,449.77
2016,3,22,14,45,889.5,91.5,2.05,15.0,664.0,514.12,400.21
2016,3,22,15,0,875.0,90.0,2.1,15.0,625.0,452.94,348.72
2016,3,22,15,15,857.5,87.5,2.1,14.5,580.5,387.25,292.53
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,324.34,236.92
2016,3,22,15,45,814.5,82.5,2.1,14.0,487.0,260.71,180.03
2016,3,22,16,0,789.0,80.0,2.1,14.0,438.0,199.51,126.76
2016,3,22,16,15,756.0,76.0,2.0,13.5,386.0,139.0,79.87
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,82.49,48.11
2016,3,22,16,45,674.5,66.5,1.85,13.0,280.5,48.32,37.85
2016,3,22,17,0,626.0,61.0,1.8,13.0,227.0,45.56,35.36
2016,3,22,17,15,549.5,53.5,1.7,12.5,175.5,40.98,31.13
2016,3,22,17,30,473.0,46.0,1.6,12.0,124.0,36.31,26.61
2016,3,22,17,45,344.0,34.5,1.55,11.5,80.0,27.79,18.28
2016,3,22,18,0,215.0,23.0,1.5,11.0,36.0,18.97,3.97
2016,3,22,18,15,107.5,11.5,1.45,11.0,18.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,6,15,39.5,12.5,1.0,9.5,15.5,28.0,0.0
2016,3,23,6,30,79.0,25.0,1.0,10.0,31.0,80.71,49.12
2016,3,23,6,45,137.5,44.0,1.0,10.5,64.0,141.71,113.03
2016,3,23,7,0,196.0,63.0,1.0,11.0,97.0,205.38,169.72
2016,3,23,7,15,228.0,83.0,1.0,11.5,136.0,258.9,216.16
2016,3,23,7,30,260.0,103.0,1.0,12.0,175.0,314.74,262.86
2016,3,23,7,45,288.5,119.5,1.0,12.5,214.5,365.46,303.76
2016,3,23,8,0,317.0,136.0,1.0,13.0,254.0,417.9,344.53
2016,3,23,8,15,344.0,153.5,1.0,13.5,298.5,471.68,384.89
2016,3,23,8,30,371.0,171.0,1.0,14.0,343.0,526.21,424.5
2016,3,23,8,45,392.5,187.0,1.05,14.5,386.0,591.98,471.15
2016,3,23,9,0,414.0,203.0,1.1,15.0,429.0,640.3,504.17
2016,3,23,9,15,529.0,182.5,1.05,15.5,494.5,733.68,570.28
2016,3,23,9,30,644.0,162.0,1.0,16.0,560.0,838.67,639.14
2016,3,23,9,45,771.0,131.0,0.95,16.5,636.5,929.88,695.07
2016,3,23,10,0,898.0,100.0,0.9,17.0,713.0,1017.47,746.57
2016,3,23,10,15,907.0,101.5,0.85,17.0,744.5,1034.29,753.43
2016,3,23,10,30,916.0,103.0,0.8,17.0,776.0,1047.32,759.02
2016,3,23,10,45,924.0,103.5,0.8,17.5,800.5,1054.29,760.73
2016,3,23,11,0,932.0,104.0,0.8,18.0,825.0,1057.24,760.2
2016,3,23,11,15,936.0,104.5,0.8,18.0,841.5,1052.15,756.32
2016,3,23,11,30,940.0,105.0,0.8,18.0,858.0,1043.0,750.22
2016,3,23,11,45,943.0,104.5,0.8,18.0,866.0,1027.78,740.54
2016,3,23,12,0,946.0,104.0,0.8,18.0,874.0,1008.6,728.59
2016,3,23,12,15,945.5,104.0,0.8,18.0,873.5,982.86,712.63
2016,3,23,12,30,945.0,104.0,0.8,18.0,873.0,953.48,694.46
2016,3,23,12,45,936.5,107.0,0.85,18.0,862.5,916.79,672.54
2016,3,23,13,0,928.0,110.0,0.9,18.0,852.0,877.2,648.53
2016,3,23,13,15,774.5,175.5,0.95,18.0,786.0,791.31,592.68
2016,3,23,13,30,621.0,241.0,1.0,18.0,720.0,702.16,529.8
2016,3,23,13,45,627.0,228.5,1.05,18.0,699.5,660.91,502.11
2016,3,23,14,0,633.0,216.0,1.1,18.0,679.0,617.5,471.45
