Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,755.0,161.0,1.1,18.0,690.0,601.73,460.33
2016,3,23,14,30,877.0,106.0,1.1,18.0,701.0,572.3,437.37
2016,3,23,14,45,688.0,158.5,1.1,18.0,609.5,475.41,362.94
2016,3,23,15,0,499.0,211.0,1.1,18.0,518.0,394.54,300.69
2016,3,23,15,15,527.5,185.0,1.1,17.5,489.0,348.06,262.52
2016,3,23,15,30,556.0,159.0,1.1,17.0,460.0,298.01,219.64
2016,3,23,15,45,552.5,144.0,1.1,17.0,420.0,245.75,174.53
2016,3,23,16,0,549.0,129.0,1.1,17.0,380.0,195.03,131.39
2016,3,23,16,15,611.5,106.5,1.1,16.5,355.0,143.87,88.77
2016,3,23,16,30,674.0,84.0,1.1,16.0,330.0,85.0,50.74
2016,3,23,16,45,623.0,77.0,1.1,15.5,277.0,56.09,44.33
2016,3,23,17,0,572.0,70.0,1.1,15.0,224.0,52.52,41.25
2016,3,23,17,15,493.5,61.0,1.1,14.0,173.0,47.02,36.32
2016,3,23,17,30,415.0,52.0,1.1,13.0,122.0,41.37,31.0
2016,3,23,17,45,290.5,38.0,1.15,12.5,78.5,30.77,20.86
2016,3,23,18,0,166.0,24.0,1.2,12.0,35.0,18.87,5.15
2016,3,23,18,15,83.0,12.0,1.2,11.5,17.5,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.5,1.05,10.5,20.5,50.54,0.0
2016,3,24,6,30,181.0,27.0,1.1,11.0,41.0,145.2,98.15
2016,3,24,6,45,294.0,41.0,1.15,12.0,84.5,232.41,186.89
2016,3,24,7,0,407.0,55.0,1.2,13.0,128.0,334.37,274.53
2016,3,24,7,15,479.5,64.0,1.2,13.5,178.0,413.44,341.04
2016,3,24,7,30,552.0,73.0,1.2,14.0,228.0,498.22,409.14
2016,3,24,7,45,597.5,80.5,1.25,14.5,279.5,566.41,461.56
2016,3,24,8,0,643.0,88.0,1.3,15.0,331.0,636.58,512.31
2016,3,24,8,15,678.0,93.5,1.25,15.0,381.5,697.14,554.26
2016,3,24,8,30,713.0,99.0,1.2,15.0,432.0,757.81,594.97
2016,3,24,8,45,733.0,105.0,1.2,15.5,478.5,805.43,624.81
2016,3,24,9,0,753.0,111.0,1.2,16.0,525.0,851.34,652.9
2016,3,24,9,15,772.0,115.0,1.15,16.5,568.5,886.36,672.31
2016,3,24,9,30,791.0,119.0,1.1,17.0,612.0,924.43,693.47
2016,3,24,9,45,787.0,130.5,1.1,17.5,646.0,945.7,704.06
2016,3,24,10,0,783.0,142.0,1.1,18.0,680.0,963.1,712.35
2016,3,24,10,15,794.5,144.0,1.1,18.0,710.5,981.86,722.95
2016,3,24,10,30,806.0,146.0,1.1,18.0,741.0,997.12,731.37
2016,3,24,10,45,815.5,147.0,1.15,18.5,765.5,1005.64,735.2
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,1010.42,736.86
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,1006.87,733.89
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,999.53,728.78
2016,3,24,11,45,845.0,146.0,1.2,19.0,832.0,988.06,721.22
2016,3,24,12,0,854.0,143.0,1.2,19.0,842.0,972.73,711.37
2016,3,24,12,15,854.5,143.0,1.2,19.0,842.0,948.89,696.17
2016,3,24,12,30,855.0,143.0,1.2,19.0,842.0,921.61,678.87
2016,3,24,12,45,873.5,132.0,1.25,19.0,839.5,887.75,658.01
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,858.5,640.07
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,817.07,613.09
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,773.08,584.22
2016,3,24,13,45,879.5,117.0,1.35,19.0,781.5,725.42,551.69
2016,3,24,14,0,875.0,115.0,1.4,19.0,758.0,675.66,516.0
2016,3,24,14,15,865.0,113.0,1.4,18.5,726.0,621.86,476.71
2016,3,24,14,30,855.0,111.0,1.4,18.0,694.0,564.94,433.73
2016,3,24,14,45,844.5,107.5,1.45,18.0,656.5,505.63,386.84
2016,3,24,15,0,834.0,104.0,1.5,18.0,619.0,445.9,337.82
2016,3,24,15,15,815.5,101.0,1.5,17.5,575.0,383.58,285.61
2016,3,24,15,30,797.0,98.0,1.5,17.0,531.0,322.34,232.74
2016,3,24,15,45,758.5,98.5,1.5,17.0,481.0,260.83,179.41
2016,3,24,16,0,720.0,99.0,1.5,17.0,431.0,198.9,127.39
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.5,140.68,83.19
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,86.86,52.96
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,59.76,47.57
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,57.21,45.41
2016,3,24,17,15,460.0,65.5,1.45,14.5,171.5,50.65,39.47
2016,3,24,17,30,385.0,55.0,1.4,14.0,121.0,43.85,33.07
2016,3,24,17,45,278.5,40.0,1.4,13.5,78.5,31.03,21.06
2016,3,24,18,0,172.0,25.0,1.4,13.0,36.0,19.64,6.59
2016,3,24,18,15,86.0,12.5,1.35,13.0,18.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,9.0,1.1,10.5,9.0,8.19,0.0
2016,3,25,6,30,0.0,18.0,1.1,11.0,18.0,15.85,6.28
2016,3,25,6,45,0.0,35.5,1.1,11.5,35.5,32.06,21.35
2016,3,25,7,0,0.0,53.0,1.1,12.0,53.0,49.43,36.66
2016,3,25,7,15,0.0,73.0,1.1,12.5,73.0,69.35,53.95
2016,3,25,7,30,0.0,93.0,1.1,13.0,93.0,88.97,70.66
2016,3,25,7,45,2.0,112.0,1.15,13.5,113.0,108.73,87.19
2016,3,25,8,0,4.0,131.0,1.2,14.0,133.0,128.58,103.46
2016,3,25,8,15,8.5,150.0,1.2,14.0,154.0,150.59,121.51
2016,3,25,8,30,13.0,169.0,1.2,14.0,175.0,172.87,139.52
2016,3,25,8,45,79.5,209.0,1.3,14.5,252.5,289.74,235.21
2016,3,25,9,0,146.0,249.0,1.4,15.0,330.0,414.53,332.6
2016,3,25,9,15,297.5,242.5,1.4,15.5,424.0,567.6,449.55
2016,3,25,9,30,449.0,236.0,1.4,16.0,518.0,727.98,565.1
2016,3,25,9,45,427.0,259.5,1.4,16.5,540.5,738.23,567.32
2016,3,25,10,0,405.0,283.0,1.4,17.0,563.0,728.07,557.39
2016,3,25,10,15,393.5,301.0,1.35,17.0,583.0,737.43,561.91
2016,3,25,10,30,382.0,319.0,1.3,17.0,603.0,744.47,564.65
2016,3,25,10,45,444.5,304.0,1.3,17.5,644.0,804.1,604.89
2016,3,25,11,0,507.0,289.0,1.3,18.0,685.0,845.28,631.7
2016,3,25,11,15,702.0,204.5,1.25,18.0,765.5,947.05,700.99
2016,3,25,11,30,897.0,120.0,1.2,18.0,846.0,1017.64,743.75
2016,3,25,11,45,900.0,119.5,1.2,18.0,853.5,1002.8,732.96
2016,3,25,12,0,903.0,119.0,1.2,18.0,861.0,984.19,721.06
2016,3,25,12,15,902.5,119.0,1.2,18.0,860.5,959.17,705.14
2016,3,25,12,30,902.0,119.0,1.2,18.0,860.0,930.68,687.07
2016,3,25,12,45,909.0,113.5,1.2,18.5,853.5,899.79,666.18
2016,3,25,13,0,916.0,108.0,1.2,19.0,847.0,865.27,642.9
2016,3,25,13,15,911.5,107.5,1.2,19.0,830.0,823.12,615.66
2016,3,25,13,30,907.0,107.0,1.2,19.0,813.0,778.36,586.46
2016,3,25,13,45,903.5,104.0,1.25,19.0,789.0,729.51,553.79
2016,3,25,14,0,900.0,101.0,1.3,19.0,765.0,678.42,517.34
2016,3,25,14,15,890.5,99.5,1.3,18.5,733.5,623.15,477.09
2016,3,25,14,30,881.0,98.0,1.3,18.0,702.0,566.68,434.44
2016,3,25,14,45,870.0,95.5,1.35,18.0,664.0,507.63,387.72
2016,3,25,15,0,859.0,93.0,1.4,18.0,626.0,448.09,338.79
2016,3,25,15,15,842.0,90.0,1.45,17.5,582.0,382.95,284.47
2016,3,25,15,30,825.0,87.0,1.5,17.0,538.0,320.68,230.65
2016,3,25,15,45,801.0,84.0,1.55,17.0,489.5,257.9,175.57
2016,3,25,16,0,777.0,81.0,1.6,17.0,441.0,197.41,123.78
2016,3,25,16,15,744.5,77.0,1.6,16.5,389.5,137.77,78.32
2016,3,25,16,30,712.0,73.0,1.6,16.0,338.0,82.1,47.59
2016,3,25,16,45,656.5,69.0,1.6,15.5,284.0,49.79,38.76
2016,3,25,17,0,601.0,65.0,1.6,15.0,230.0,48.3,37.52
2016,3,25,17,15,527.5,57.0,1.55,14.5,179.0,43.47,33.12
2016,3,25,17,30,454.0,49.0,1.5,14.0,128.0,38.51,28.41
2016,3,25,17,45,319.5,37.5,1.5,13.5,83.5,30.09,20.33
2016,3,25,18,0,185.0,26.0,1.5,13.0,39.0,20.42,7.96
2016,3,25,18,15,92.5,13.0,1.45,12.5,19.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,157.5,13.5,0.9,11.5,27.0,79.47,0.0
2016,3,26,6,30,315.0,27.0,0.9,12.0,54.0,213.71,156.62
2016,3,26,6,45,425.0,36.0,0.9,12.5,100.5,300.81,242.11
2016,3,26,7,0,535.0,45.0,0.9,13.0,147.0,399.81,326.63
2016,3,26,7,15,599.0,51.5,0.95,13.5,198.5,476.3,390.1
2016,3,26,7,30,663.0,58.0,1.0,14.0,250.0,553.98,451.42
2016,3,26,7,45,706.0,62.0,1.1,14.5,303.0,621.06,500.86
2016,3,26,8,0,749.0,66.0,1.2,15.0,356.0,689.52,549.54
2016,3,26,8,15,778.0,69.5,1.15,15.5,407.0,746.75,586.88
2016,3,26,8,30,807.0,73.0,1.1,16.0,458.0,803.34,622.46
2016,3,26,8,45,827.0,76.0,1.1,16.5,505.5,850.2,650.93
2016,3,26,9,0,847.0,79.0,1.1,17.0,553.0,886.11,671.49
2016,3,26,9,15,862.5,81.0,1.1,17.0,596.0,922.85,693.69
2016,3,26,9,30,878.0,83.0,1.1,17.0,639.0,956.8,713.82
2016,3,26,9,45,887.5,85.5,1.1,17.5,676.0,982.41,727.06
2016,3,26,10,0,897.0,88.0,1.1,18.0,713.0,1004.54,738.11
2016,3,26,10,15,905.5,89.5,1.1,18.0,743.5,1020.82,746.89
2016,3,26,10,30,914.0,91.0,1.1,18.0,774.0,1033.3,753.44
2016,3,26,10,45,915.5,94.0,1.1,18.5,796.5,1036.54,752.92
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,1035.76,750.16
2016,3,26,11,15,920.5,98.0,1.05,19.0,834.5,1030.73,745.37
2016,3,26,11,30,924.0,99.0,1.0,19.0,850.0,1021.72,738.29
2016,3,26,11,45,925.0,99.5,1.0,19.5,857.5,1005.79,726.7
2016,3,26,12,0,926.0,100.0,1.0,20.0,865.0,986.04,712.93
2016,3,26,12,15,925.0,100.0,1.0,20.0,864.0,960.2,696.79
2016,3,26,12,30,924.0,100.0,1.0,20.0,863.0,930.84,678.48
2016,3,26,12,45,918.0,101.5,1.05,20.0,852.5,895.34,657.01
2016,3,26,13,0,912.0,103.0,1.1,20.0,842.0,856.91,633.43
2016,3,26,13,15,907.5,102.0,1.1,20.0,825.0,814.46,606.18
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,769.43,576.95
2016,3,26,13,45,893.0,101.5,1.1,20.0,782.5,719.66,543.31
2016,3,26,14,0,883.0,102.0,1.1,20.0,757.0,668.22,506.31
2016,3,26,14,15,873.0,100.5,1.1,19.5,725.0,613.51,466.78
2016,3,26,14,30,863.0,99.0,1.1,19.0,693.0,557.69,424.96
2016,3,26,14,45,841.5,100.0,1.1,19.0,653.0,496.61,376.91
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,436.61,328.08
2016,3,26,15,15,700.5,128.0,1.1,18.5,543.5,362.21,268.98
2016,3,26,15,30,581.0,155.0,1.1,18.0,474.0,302.54,221.36
2016,3,26,15,45,593.5,136.0,1.1,18.0,436.5,248.93,174.7
2016,3,26,16,0,606.0,117.0,1.1,18.0,399.0,193.59,127.18
2016,3,26,16,15,578.0,107.5,1.1,17.5,351.5,140.15,86.75
2016,3,26,16,30,550.0,98.0,1.1,17.0,304.0,90.33,57.93
2016,3,26,16,45,487.5,92.5,1.1,16.5,255.0,66.58,53.35
2016,3,26,17,0,425.0,87.0,1.1,16.0,206.0,63.68,50.93
2016,3,26,17,15,364.5,73.5,1.1,15.5,160.0,54.78,42.98
2016,3,26,17,30,304.0,60.0,1.1,15.0,114.0,45.53,34.48
2016,3,26,17,45,207.5,43.5,1.15,14.5,74.5,33.51,23.25
2016,3,26,18,0,111.0,27.0,1.2,14.0,35.0,21.89,9.65
2016,3,26,18,15,55.5,13.5,1.15,13.5,17.5,12.28,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,114.5,16.0,1.0,12.0,26.5,81.24,0.0
2016,3,27,6,30,229.0,32.0,1.0,12.0,53.0,176.05,131.65
2016,3,27,6,45,341.0,44.0,1.05,12.5,98.5,265.28,214.71
2016,3,27,7,0,453.0,56.0,1.1,13.0,144.0,365.12,300.05
2016,3,27,7,15,522.0,64.0,1.05,13.5,195.5,443.24,364.6
2016,3,27,7,30,591.0,72.0,1.0,14.0,247.0,526.62,430.12
2016,3,27,7,45,457.5,108.0,0.95,14.5,259.0,491.83,400.26
2016,3,27,8,0,324.0,144.0,0.9,15.0,271.0,433.54,352.21
2016,3,27,8,15,403.0,150.0,0.9,15.0,329.5,533.31,428.99
2016,3,27,8,30,482.0,156.0,0.9,15.0,388.0,621.85,493.68
2016,3,27,8,45,646.0,126.5,0.9,15.5,471.0,756.36,587.67
2016,3,27,9,0,810.0,97.0,0.9,16.0,554.0,884.37,670.64
2016,3,27,9,15,827.5,99.5,0.9,16.0,598.0,922.89,692.57
2016,3,27,9,30,845.0,102.0,0.9,16.0,642.0,958.71,713.77
2016,3,27,9,45,855.5,105.5,0.95,16.5,679.0,985.89,728.9
2016,3,27,10,0,866.0,109.0,1.0,17.0,716.0,998.92,735.06
2016,3,27,10,15,876.0,110.5,1.05,17.0,747.0,1016.09,745.56
2016,3,27,10,30,886.0,112.0,1.1,17.0,778.0,1029.59,753.78
2016,3,27,10,45,890.5,114.0,1.2,17.0,801.5,1034.29,757.57
2016,3,27,11,0,895.0,116.0,1.3,17.0,825.0,1035.09,759.08
2016,3,27,11,15,900.0,117.0,1.35,17.0,841.0,1031.38,756.96
2016,3,27,11,30,905.0,118.0,1.4,17.0,857.0,1023.74,752.5
2016,3,27,11,45,905.0,119.5,1.45,17.0,864.5,1007.86,742.87
2016,3,27,12,0,905.0,121.0,1.5,17.0,872.0,988.25,730.98
2016,3,27,12,15,905.5,121.0,1.5,17.0,872.0,963.94,715.32
2016,3,27,12,30,906.0,121.0,1.5,17.0,872.0,936.11,697.42
2016,3,27,12,45,914.0,115.5,1.55,17.0,866.5,905.85,678.58
2016,3,27,13,0,922.0,110.0,1.6,17.0,861.0,871.87,657.11
2016,3,27,13,15,919.0,109.5,1.6,17.0,845.0,830.54,629.88
2016,3,27,13,30,916.0,109.0,1.6,17.0,829.0,786.45,600.57
2016,3,27,13,45,908.5,108.5,1.65,17.0,804.5,736.7,566.43
2016,3,27,14,0,901.0,108.0,1.7,17.0,780.0,685.02,528.75
2016,3,27,14,15,893.0,106.5,1.7,16.5,748.5,630.45,488.33
2016,3,27,14,30,885.0,105.0,1.7,16.0,717.0,574.5,445.39
2016,3,27,14,45,867.5,105.0,1.75,16.0,678.0,513.2,396.25
2016,3,27,15,0,850.0,105.0,1.8,16.0,639.0,452.36,345.72
2016,3,27,15,15,833.0,102.0,1.8,15.5,595.0,389.62,292.49
2016,3,27,15,30,816.0,99.0,1.8,15.0,551.0,327.75,238.43
2016,3,27,15,45,791.0,96.0,1.85,15.0,501.5,265.19,183.2
2016,3,27,16,0,766.0,93.0,1.9,15.0,452.0,205.1,131.51
2016,3,27,16,15,579.5,110.0,1.85,14.5,364.0,141.99,89.42
2016,3,27,16,30,393.0,127.0,1.8,14.0,276.0,104.72,74.41
2016,3,27,16,45,343.5,116.0,1.8,13.5,232.0,82.31,67.95
2016,3,27,17,0,294.0,105.0,1.8,13.0,188.0,79.05,65.21
2016,3,27,17,15,254.0,86.0,1.7,12.5,147.0,65.82,53.33
2016,3,27,17,30,214.0,67.0,1.6,12.0,106.0,52.13,40.77
2016,3,27,17,45,137.5,48.0,1.55,12.0,69.5,37.91,27.39
2016,3,27,18,0,61.0,29.0,1.5,12.0,33.0,24.05,11.96
2016,3,27,18,15,30.5,14.5,1.5,11.5,16.5,13.19,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,146.0,16.5,2.15,9.5,30.5,99.21,0.0
2016,3,28,6,30,292.0,33.0,2.2,10.0,61.0,209.63,161.6
2016,3,28,6,45,412.0,43.0,2.3,10.5,110.5,303.39,249.4
2016,3,28,7,0,532.0,53.0,2.4,11.0,160.0,409.62,341.75
2016,3,28,7,15,599.5,60.0,2.4,11.0,214.0,489.4,410.08
2016,3,28,7,30,667.0,67.0,2.4,11.0,268.0,574.19,479.61
2016,3,28,7,45,715.5,71.0,2.45,11.5,323.5,641.14,530.14
2016,3,28,8,0,764.0,75.0,2.5,12.0,379.0,714.58,583.68
2016,3,28,8,15,793.5,79.0,2.5,12.0,431.5,773.53,625.42
2016,3,28,8,30,823.0,83.0,2.5,12.0,484.0,831.73,665.66
2016,3,28,8,45,845.5,85.5,2.5,12.0,533.0,880.67,698.36
2016,3,28,9,0,868.0,88.0,2.5,12.0,582.0,927.62,729.19
2016,3,28,9,15,883.0,90.5,2.45,12.0,626.0,955.59,745.86
2016,3,28,9,30,898.0,93.0,2.4,12.0,670.0,989.84,766.94
2016,3,28,9,45,909.0,95.0,2.4,12.5,707.5,1016.38,781.61
2016,3,28,10,0,920.0,97.0,2.4,13.0,745.0,1039.38,793.91
2016,3,28,10,15,928.5,98.5,2.4,13.0,776.5,1055.57,803.17
2016,3,28,10,30,937.0,100.0,2.4,13.0,808.0,1067.87,810.01
2016,3,28,10,45,941.0,101.5,2.45,13.0,831.5,1071.6,811.95
2016,3,28,11,0,945.0,103.0,2.5,13.0,855.0,1071.24,811.42
2016,3,28,11,15,646.5,239.5,2.5,13.0,758.0,928.19,713.39
2016,3,28,11,30,348.0,376.0,2.5,13.0,661.0,745.74,577.18
2016,3,28,11,45,649.5,241.5,2.5,13.0,780.5,905.41,699.85
2016,3,28,12,0,951.0,107.0,2.5,13.0,900.0,1017.1,775.2
2016,3,28,12,15,950.5,107.0,2.5,13.0,899.0,990.86,756.16
2016,3,28,12,30,950.0,107.0,2.5,13.0,898.0,960.98,736.16
2016,3,28,12,45,929.5,117.0,2.5,13.0,884.0,920.43,708.78
2016,3,28,13,0,909.0,127.0,2.5,13.0,870.0,877.52,679.67
2016,3,28,13,15,904.0,126.0,2.45,13.0,852.0,834.39,649.79
2016,3,28,13,30,899.0,125.0,2.4,13.0,834.0,788.74,617.89
2016,3,28,13,45,892.5,123.0,2.4,13.0,809.0,738.83,581.46
2016,3,28,14,0,886.0,121.0,2.4,13.0,784.0,686.97,542.11
2016,3,28,14,15,875.5,119.0,2.35,13.0,751.0,632.2,499.19
2016,3,28,14,30,865.0,117.0,2.3,13.0,718.0,574.3,452.73
2016,3,28,14,45,852.0,114.0,2.3,13.0,679.0,513.58,402.86
2016,3,28,15,0,839.0,111.0,2.3,13.0,640.0,452.71,351.23
2016,3,28,15,15,819.5,108.0,2.25,13.0,595.0,389.67,296.31
2016,3,28,15,30,800.0,105.0,2.2,13.0,550.0,327.84,241.2
2016,3,28,15,45,775.0,101.0,2.2,13.0,500.5,265.4,185.56
2016,3,28,16,0,750.0,97.0,2.2,13.0,451.0,200.94,129.87
2016,3,28,16,15,714.5,92.0,2.1,12.5,398.5,141.32,83.87
2016,3,28,16,30,679.0,87.0,2.0,12.0,346.0,86.08,52.69
2016,3,28,16,45,631.5,80.0,1.95,12.0,292.5,57.79,46.48
2016,3,28,17,0,584.0,73.0,1.9,12.0,239.0,54.32,43.39
2016,3,28,17,15,509.0,64.5,1.8,11.5,187.0,49.35,38.86
2016,3,28,17,30,434.0,56.0,1.7,11.0,135.0,44.25,33.98
2016,3,28,17,45,319.5,42.5,1.6,10.5,90.5,34.28,24.47
2016,3,28,18,0,205.0,29.0,1.5,10.0,46.0,22.74,11.67
2016,3,28,18,15,102.5,14.5,1.45,10.0,23.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,29,6,15,126.0,18.5,0.8,10.0,31.0,92.05,9.28
2016,3,29,6,30,252.0,37.0,0.8,10.0,62.0,194.1,150.62
2016,3,29,6,45,364.0,48.5,0.85,10.5,110.0,283.74,231.86
2016,3,29,7,0,476.0,60.0,0.9,11.0,158.0,384.84,317.92
2016,3,29,7,15,544.0,68.0,0.85,11.5,210.5,463.82,382.58
2016,3,29,7,30,612.0,76.0,0.8,12.0,263.0,547.81,447.89
2016,3,29,7,45,670.5,78.5,0.8,12.5,318.5,622.32,502.41
2016,3,29,8,0,729.0,81.0,0.8,13.0,374.0,699.52,555.88
2016,3,29,8,15,759.5,85.0,0.75,13.0,426.0,753.65,591.21
2016,3,29,8,30,790.0,89.0,0.7,13.0,478.0,811.54,628.24
2016,3,29,8,45,818.0,90.5,0.65,13.5,527.5,863.13,658.6
2016,3,29,9,0,846.0,92.0,0.6,14.0,577.0,913.11,687.01
2016,3,29,9,15,862.5,94.5,0.55,14.5,621.0,951.44,707.05
2016,3,29,9,30,879.0,97.0,0.5,15.0,665.0,976.94,718.63
2016,3,29,9,45,893.0,98.0,0.5,15.5,703.5,1004.82,732.96
2016,3,29,10,0,907.0,99.0,0.5,16.0,742.0,1029.34,745.06
2016,3,29,10,15,916.0,100.5,0.5,16.0,773.5,1045.83,753.6
2016,3,29,10,30,925.0,102.0,0.5,16.0,805.0,1058.47,760.0
2016,3,29,10,45,931.5,102.5,0.5,16.0,829.0,1063.5,761.92
2016,3,29,11,0,938.0,103.0,0.5,16.0,853.0,1064.5,761.65
2016,3,29,11,15,942.0,103.5,0.5,16.0,869.0,1058.91,757.58
2016,3,29,11,30,946.0,104.0,0.5,16.0,885.0,1049.26,751.27
2016,3,29,11,45,947.5,104.5,0.55,16.5,892.5,1033.15,741.03
2016,3,29,12,0,949.0,105.0,0.6,17.0,900.0,1013.12,728.53
2016,3,29,12,15,948.5,105.0,0.6,17.0,899.0,986.89,712.44
2016,3,29,12,30,948.0,105.0,0.6,17.0,898.0,957.05,694.15
2016,3,29,12,45,945.0,105.0,0.65,17.0,888.5,921.56,673.3
2016,3,29,13,0,942.0,105.0,0.7,17.0,879.0,882.91,650.19
2016,3,29,13,15,937.5,104.0,0.7,16.5,861.0,839.11,623.67
2016,3,29,13,30,933.0,103.0,0.7,16.0,843.0,792.66,594.99
2016,3,29,13,45,924.0,103.0,0.75,16.0,817.0,741.59,561.59
2016,3,29,14,0,915.0,103.0,0.8,16.0,791.0,688.69,524.39
2016,3,29,14,15,905.5,101.5,0.8,16.0,758.5,632.55,483.01
2016,3,29,14,30,896.0,100.0,0.8,16.0,726.0,575.19,439.3
2016,3,29,14,45,879.5,99.5,0.85,16.0,686.0,514.4,391.85
2016,3,29,15,0,863.0,99.0,0.9,16.0,646.0,451.6,341.04
2016,3,29,15,15,845.5,96.5,0.9,15.5,601.0,388.44,288.38
2016,3,29,15,30,828.0,94.0,0.9,15.0,556.0,326.19,234.79
2016,3,29,15,45,802.0,91.0,0.9,15.0,506.5,262.74,179.47
2016,3,29,16,0,776.0,88.0,0.9,15.0,457.0,201.86,127.68
2016,3,29,16,15,743.5,83.5,0.9,14.5,404.5,141.93,82.19
2016,3,29,16,30,711.0,79.0,0.9,14.0,352.0,80.92,47.15
2016,3,29,16,45,665.5,73.0,0.95,14.0,298.5,52.43,41.35
2016,3,29,17,0,620.0,67.0,1.0,14.0,245.0,49.51,38.78
2016,3,29,17,15,549.5,59.0,1.0,13.0,192.5,44.73,34.54
2016,3,29,17,30,479.0,51.0,1.0,12.0,140.0,39.82,29.96
2016,3,29,17,45,367.5,39.5,1.05,11.5,94.5,31.51,22.02
2016,3,29,18,0,256.0,28.0,1.1,11.0,49.0,22.89,12.17
2016,3,29,18,15,128.0,14.0,1.1,10.5,24.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,100.1,30.47
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,212.12,166.11
2016,3,30,6,45,387.0,47.5,0.6,10.5,113.5,295.99,241.53
2016,3,30,7,0,485.0,59.0,0.6,11.0,161.0,389.94,320.89
2016,3,30,7,15,550.0,67.0,0.6,11.0,213.5,467.35,384.53
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,549.52,449.06
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,618.31,499.47
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,688.92,548.82
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,747.34,587.02
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,801.09,620.89
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,849.4,650.16
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,895.87,677.58
2016,3,30,9,15,832.5,102.5,0.75,14.0,615.0,933.42,700.9
2016,3,30,9,30,849.0,105.0,0.8,14.0,658.0,968.18,722.4
2016,3,30,9,45,862.0,107.0,0.85,14.5,695.5,995.86,737.91
2016,3,30,10,0,875.0,109.0,0.9,15.0,733.0,1009.46,744.49
2016,3,30,10,15,884.0,110.5,0.9,15.0,764.0,1025.49,753.25
2016,3,30,10,30,893.0,112.0,0.9,15.0,795.0,1037.8,759.71
2016,3,30,10,45,899.5,113.0,0.95,15.5,818.5,1043.18,761.67
2016,3,30,11,0,906.0,114.0,1.0,16.0,842.0,1044.66,761.39
2016,3,30,11,15,910.0,114.5,1.0,16.0,857.0,1039.13,757.26
2016,3,30,11,30,914.0,115.0,1.0,16.0,872.0,1029.67,750.89
2016,3,30,11,45,915.0,115.5,1.05,16.5,879.5,1013.4,740.02
2016,3,30,12,0,916.0,116.0,1.1,17.0,887.0,993.36,726.91
2016,3,30,12,15,916.0,116.0,1.1,17.0,886.0,968.21,711.02
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,939.54,692.92
2016,3,30,12,45,916.0,114.0,1.1,17.0,876.5,905.49,671.31
2016,3,30,13,0,916.0,112.0,1.1,17.0,868.0,868.23,647.5
2016,3,30,13,15,911.5,111.5,1.1,17.0,850.5,825.83,620.1
2016,3,30,13,30,907.0,111.0,1.1,17.0,833.0,780.84,590.69
2016,3,30,13,45,900.0,109.5,1.15,17.0,807.5,730.81,556.98
2016,3,30,14,0,893.0,108.0,1.2,17.0,782.0,678.88,519.83
2016,3,30,14,15,883.5,106.5,1.2,16.5,750.0,623.8,479.59
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,567.55,436.97
2016,3,30,14,45,860.5,103.0,1.25,16.0,679.0,508.04,389.78
2016,3,30,15,0,847.0,101.0,1.3,16.0,640.0,446.29,339.12
2016,3,30,15,15,829.0,98.0,1.3,15.5,595.5,383.46,286.27
2016,3,30,15,30,811.0,95.0,1.3,15.0,551.0,321.65,232.66
2016,3,30,15,45,787.0,92.0,1.35,15.0,502.5,259.74,178.28
2016,3,30,16,0,763.0,89.0,1.4,15.0,454.0,200.18,127.25
2016,3,30,16,15,730.5,84.5,1.4,14.5,402.0,141.12,82.24
2016,3,30,16,30,698.0,80.0,1.4,14.0,350.0,80.91,47.53
2016,3,30,16,45,651.0,74.5,1.45,14.0,297.0,53.37,42.17
2016,3,30,17,0,604.0,69.0,1.5,14.0,244.0,50.9,40.01
2016,3,30,17,15,534.0,61.0,1.45,13.0,192.0,46.21,35.86
2016,3,30,17,30,464.0,53.0,1.4,12.0,140.0,41.39,31.36
2016,3,30,17,45,351.5,41.0,1.35,11.5,95.0,32.7,23.1
2016,3,30,18,0,239.0,29.0,1.3,11.0,50.0,23.68,13.16
2016,3,30,18,15,119.5,14.5,1.25,10.5,25.0,13.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.5,0.6,11.0,7.5,6.58,0.0
2016,3,31,6,30,0.0,15.0,0.6,11.0,15.0,13.18,5.3
2016,3,31,6,45,0.0,26.0,0.6,11.0,26.0,22.89,13.99
2016,3,31,7,0,0.0,37.0,0.6,11.0,37.0,32.61,22.64
2016,3,31,7,15,0.0,48.5,0.6,11.5,48.5,42.8,31.53
2016,3,31,7,30,0.0,60.0,0.6,12.0,60.0,53.0,40.27
2016,3,31,7,45,0.0,72.5,0.6,12.5,72.5,64.23,49.7
2016,3,31,8,0,0.0,85.0,0.6,13.0,85.0,75.91,59.34
2016,3,31,8,15,0.0,100.0,0.6,13.5,100.0,90.07,70.88
2016,3,31,8,30,0.0,115.0,0.6,14.0,115.0,104.24,82.23
2016,3,31,8,45,11.0,166.5,0.6,14.5,173.5,165.25,132.08
2016,3,31,9,0,22.0,218.0,0.6,15.0,232.0,228.05,181.61
2016,3,31,9,15,151.0,255.0,0.6,15.0,354.0,423.81,335.63
2016,3,31,9,30,280.0,292.0,0.6,15.0,476.0,610.65,471.84
2016,3,31,9,45,383.0,277.0,0.65,15.5,543.5,696.52,531.25
2016,3,31,10,0,486.0,262.0,0.7,16.0,611.0,803.09,603.51
2016,3,31,10,15,697.0,183.5,0.7,16.0,707.0,937.97,693.25
2016,3,31,10,30,908.0,105.0,0.7,16.0,803.0,1045.41,758.32
2016,3,31,10,45,916.5,104.5,0.75,16.5,827.0,1051.16,758.97
2016,3,31,11,0,925.0,104.0,0.8,17.0,851.0,1052.96,758.98
2016,3,31,11,15,929.0,104.5,0.8,17.0,866.5,1047.34,754.84
2016,3,31,11,30,933.0,105.0,0.8,17.0,882.0,1037.71,748.47
2016,3,31,11,45,936.5,104.5,0.85,17.5,890.0,1022.54,738.57
2016,3,31,12,0,940.0,104.0,0.9,18.0,898.0,1003.46,726.35
2016,3,31,12,15,939.5,104.0,0.95,18.0,897.0,977.36,711.1
2016,3,31,12,30,939.0,104.0,1.0,18.0,896.0,947.68,693.55
2016,3,31,12,45,941.0,101.0,1.05,18.0,887.5,913.69,673.08
2016,3,31,13,0,943.0,98.0,1.1,18.0,879.0,876.28,650.17
2016,3,31,13,15,939.0,97.5,1.15,17.5,862.0,833.35,624.47
2016,3,31,13,30,935.0,97.0,1.2,17.0,845.0,787.71,596.45
2016,3,31,13,45,928.5,96.0,1.25,17.0,819.5,737.37,562.93
2016,3,31,14,0,922.0,95.0,1.3,17.0,794.0,684.99,525.31
2016,3,31,14,15,913.5,93.5,1.35,16.5,762.0,629.17,484.79
2016,3,31,14,30,905.0,92.0,1.4,16.0,730.0,572.01,441.58
2016,3,31,14,45,892.5,90.5,1.45,16.0,691.0,511.87,393.52
2016,3,31,15,0,880.0,89.0,1.5,16.0,652.0,451.36,343.32
2016,3,31,15,15,864.0,86.5,1.5,15.5,607.5,388.65,290.09
2016,3,31,15,30,848.0,84.0,1.5,15.0,563.0,322.69,232.78
2016,3,31,15,45,825.5,81.5,1.55,15.0,514.0,259.4,176.78
2016,3,31,16,0,803.0,79.0,1.6,15.0,465.0,198.2,123.99
2016,3,31,16,15,773.0,75.5,1.55,14.5,413.5,137.76,77.71
2016,3,31,16,30,743.0,72.0,1.5,14.0,362.0,80.93,46.61
2016,3,31,16,45,697.5,67.5,1.5,14.0,308.0,52.88,41.74
2016,3,31,17,0,652.0,63.0,1.5,14.0,254.0,46.3,35.91
2016,3,31,17,15,586.0,56.0,1.4,13.5,201.5,42.2,32.22
2016,3,31,17,30,520.0,49.0,1.3,13.0,149.0,37.99,28.25
2016,3,31,17,45,409.5,39.0,1.25,12.5,102.0,30.93,21.5
2016,3,31,18,0,299.0,29.0,1.2,12.0,55.0,23.65,13.38
2016,3,31,18,15,149.5,14.5,1.15,11.5,27.5,13.19,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,19.0,0.9,11.0,38.0,116.9,62.98
2016,4,1,6,30,330.0,38.0,0.9,11.0,76.0,235.5,186.67
2016,4,1,6,45,425.5,48.5,0.9,11.0,124.5,319.56,261.73
2016,4,1,7,0,521.0,59.0,0.9,11.0,173.0,413.17,341.34
2016,4,1,7,15,581.0,66.0,0.9,11.5,225.5,487.95,402.22
2016,4,1,7,30,641.0,73.0,0.9,12.0,278.0,566.9,463.44
2016,4,1,7,45,687.0,77.0,0.9,12.5,332.0,635.15,512.47
2016,4,1,8,0,733.0,81.0,0.9,13.0,386.0,701.12,557.66
2016,4,1,8,15,761.5,85.0,0.9,13.5,437.0,757.96,594.74
2016,4,1,8,30,790.0,89.0,0.9,14.0,488.0,814.05,630.24
2016,4,1,8,45,813.5,91.0,0.9,14.5,536.5,862.06,659.25
2016,4,1,9,0,837.0,93.0,0.9,15.0,585.0,908.21,686.45
2016,4,1,9,15,852.0,95.5,0.9,15.0,627.5,944.7,708.08
2016,4,1,9,30,867.0,98.0,0.9,15.0,670.0,968.31,721.28
2016,4,1,9,45,879.5,99.5,0.9,15.5,707.5,994.9,735.21
2016,4,1,10,0,892.0,101.0,0.9,16.0,745.0,1018.12,746.87
2016,4,1,10,15,900.5,102.0,0.85,16.0,775.5,1033.17,753.7
2016,4,1,10,30,909.0,103.0,0.8,16.0,806.0,1044.44,758.31
2016,4,1,10,45,915.5,104.0,0.8,16.5,829.0,1049.8,759.14
2016,4,1,11,0,922.0,105.0,0.8,17.0,852.0,1051.19,757.73
2016,4,1,11,15,925.5,105.5,0.75,17.0,867.5,1045.0,752.09
2016,4,1,11,30,929.0,106.0,0.7,17.0,883.0,1034.85,744.25
2016,4,1,11,45,931.0,106.0,0.7,17.5,890.0,1018.75,732.72
2016,4,1,12,0,933.0,106.0,0.7,18.0,897.0,998.82,719.01
2016,4,1,12,15,932.5,105.5,0.7,18.0,896.0,972.3,702.66
2016,4,1,12,30,932.0,105.0,0.7,18.0,895.0,942.25,684.16
2016,4,1,12,45,932.0,103.5,0.7,18.0,886.0,908.23,663.09
2016,4,1,13,0,932.0,102.0,0.7,18.0,877.0,870.93,639.82
2016,4,1,13,15,928.0,101.5,0.7,18.0,859.5,828.35,612.92
2016,4,1,13,30,924.0,101.0,0.7,18.0,842.0,783.11,584.01
2016,4,1,13,45,918.0,99.5,0.7,18.0,817.0,733.07,550.77
2016,4,1,14,0,912.0,98.0,0.7,18.0,792.0,681.0,513.81
2016,4,1,14,15,903.0,96.5,0.7,18.0,760.0,625.37,473.15
2016,4,1,14,30,894.0,95.0,0.7,18.0,728.0,568.47,430.16
2016,4,1,14,45,882.0,93.0,0.75,18.0,689.5,508.71,383.89
2016,4,1,15,0,870.0,91.0,0.8,18.0,651.0,448.56,335.4
2016,4,1,15,15,853.5,89.0,0.8,17.5,606.5,386.68,284.09
2016,4,1,15,30,837.0,87.0,0.8,17.0,562.0,321.64,228.77
2016,4,1,15,45,815.0,84.0,0.85,17.0,513.0,258.73,174.24
2016,4,1,16,0,793.0,81.0,0.9,17.0,464.0,197.86,122.66
2016,4,1,16,15,763.0,77.0,0.95,16.5,412.5,137.67,77.27
2016,4,1,16,30,733.0,73.0,1.0,16.0,361.0,81.11,46.62
2016,4,1,16,45,689.0,68.0,1.05,15.5,307.5,53.14,41.7
2016,4,1,17,0,645.0,63.0,1.1,15.0,254.0,46.16,35.64
2016,4,1,17,15,580.5,56.0,1.1,14.0,202.0,42.07,32.06
2016,4,1,17,30,516.0,49.0,1.1,13.0,150.0,37.87,28.17
2016,4,1,17,45,409.0,39.0,1.15,12.5,103.0,30.82,21.45
2016,4,1,18,0,302.0,29.0,1.2,12.0,56.0,23.54,13.55
2016,4,1,18,15,151.0,14.5,1.2,11.5,28.0,11.69,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,2,6,15,157.5,20.0,0.6,10.0,39.0,111.93,67.79
2016,4,2,6,30,315.0,40.0,0.6,10.0,78.0,230.57,184.01
2016,4,2,6,45,391.5,53.5,0.6,10.5,125.0,306.74,251.35
2016,4,2,7,0,468.0,67.0,0.6,11.0,172.0,390.62,321.97
2016,4,2,7,15,271.5,99.0,0.55,11.5,164.0,306.62,253.99
2016,4,2,7,30,75.0,131.0,0.5,12.0,156.0,193.93,159.32
2016,4,2,7,45,83.5,152.5,0.5,13.0,184.5,225.59,185.22
2016,4,2,8,0,92.0,174.0,0.5,14.0,213.0,257.66,209.85
2016,4,2,8,15,83.5,195.0,0.4,14.5,234.0,275.29,221.93
2016,4,2,8,30,75.0,216.0,0.3,15.0,255.0,291.95,232.96
2016,4,2,8,45,54.5,225.5,0.25,15.5,255.0,283.16,223.97
2016,4,2,9,0,34.0,235.0,0.2,16.0,255.0,273.32,214.43
2016,4,2,9,15,163.0,264.5,0.15,16.5,371.5,445.58,346.47
2016,4,2,9,30,292.0,294.0,0.1,17.0,488.0,623.93,471.82
2016,4,2,9,45,543.5,221.5,0.1,18.0,607.5,811.06,598.54
2016,4,2,10,0,795.0,149.0,0.1,19.0,727.0,986.7,704.45
2016,4,2,10,15,805.0,151.5,0.15,19.0,757.0,1003.89,711.5
2016,4,2,10,30,815.0,154.0,0.2,19.0,787.0,1017.52,719.46
2016,4,2,10,45,824.0,154.0,0.3,19.5,810.0,1023.77,722.98
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,1026.24,724.65
2016,4,2,11,15,837.5,155.0,0.45,20.0,848.0,1021.46,722.32
2016,4,2,11,30,842.0,156.0,0.5,20.0,863.0,1012.88,717.92
2016,4,2,11,45,697.5,234.0,0.55,20.5,823.0,942.81,674.25
2016,4,2,12,0,553.0,312.0,0.6,21.0,783.0,861.15,619.46
2016,4,2,12,15,703.0,231.0,0.6,21.0,829.5,902.68,650.88
2016,4,2,12,30,853.0,150.0,0.6,21.0,876.0,924.88,664.4
2016,4,2,12,45,868.0,139.5,0.65,21.0,870.5,888.12,641.99
2016,4,2,13,0,883.0,129.0,0.7,21.0,865.0,856.52,623.5
2016,4,2,13,15,878.0,128.0,0.75,20.5,847.5,814.25,598.86
2016,4,2,13,30,873.0,127.0,0.8,20.0,830.0,769.58,572.21
2016,4,2,13,45,725.5,189.5,0.85,20.0,761.5,688.0,514.66
2016,4,2,14,0,578.0,252.0,0.9,20.0,693.0,607.19,456.62
2016,4,2,14,15,700.0,190.0,0.9,19.5,702.5,590.59,446.54
2016,4,2,14,30,822.0,128.0,0.9,19.0,712.0,559.06,423.4
2016,4,2,14,45,796.0,130.5,0.9,19.0,671.0,499.36,376.73
2016,4,2,15,0,770.0,133.0,0.9,19.0,630.0,438.28,327.85
2016,4,2,15,15,750.5,129.0,0.9,18.5,586.5,377.72,278.38
2016,4,2,15,30,731.0,125.0,0.9,18.0,543.0,318.55,228.55
