Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,645.5,130.5,0.9,18.0,476.0,253.51,175.59
2016,4,2,16,0,560.0,136.0,0.9,18.0,409.0,198.71,132.75
2016,4,2,16,15,573.0,116.5,0.85,17.5,369.0,144.49,90.33
2016,4,2,16,30,586.0,97.0,0.8,17.0,329.0,88.86,56.11
2016,4,2,16,45,516.5,96.5,0.8,16.5,279.5,69.45,55.84
2016,4,2,17,0,447.0,96.0,0.8,16.0,230.0,69.71,56.25
2016,4,2,17,15,387.5,82.5,0.75,15.5,182.0,61.03,48.59
2016,4,2,17,30,328.0,69.0,0.7,15.0,134.0,52.0,40.38
2016,4,2,17,45,234.0,52.5,0.7,14.5,91.5,40.19,29.46
2016,4,2,18,0,140.0,36.0,0.7,14.0,49.0,28.82,17.96
2016,4,2,18,15,70.0,18.0,0.7,13.5,24.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,19.5,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,39.0,10.0,0.6,10.0,11.0,24.11,0.0
2016,4,3,6,15,162.0,27.0,0.6,10.5,45.5,126.99,83.21
2016,4,3,6,30,285.0,44.0,0.6,11.0,80.0,219.19,174.91
2016,4,3,6,45,375.0,57.0,0.6,11.5,128.0,299.33,244.94
2016,4,3,7,0,465.0,70.0,0.6,12.0,176.0,392.67,322.64
2016,4,3,7,15,232.5,64.0,0.6,12.5,117.0,249.01,206.9
2016,4,3,7,30,0.0,58.0,0.6,13.0,58.0,51.22,38.23
2016,4,3,7,45,0.0,69.0,0.6,13.5,69.0,61.0,46.71
2016,4,3,8,0,0.0,80.0,0.6,14.0,80.0,70.89,54.82
2016,4,3,8,15,0.0,93.5,0.55,14.5,93.5,83.53,65.08
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,96.19,75.18
2016,4,3,8,45,0.0,119.0,0.5,15.5,119.0,107.41,83.95
2016,4,3,9,0,0.0,131.0,0.5,16.0,131.0,118.63,92.62
2016,4,3,9,15,0.0,144.0,0.5,16.5,144.0,130.82,101.98
2016,4,3,9,30,0.0,157.0,0.5,17.0,157.0,143.01,111.22
2016,4,3,9,45,2.0,174.5,0.55,17.5,176.0,161.53,125.52
2016,4,3,10,0,4.0,192.0,0.6,18.0,195.0,180.08,139.66
2016,4,3,10,15,6.5,211.0,0.6,18.0,216.0,200.59,155.42
2016,4,3,10,30,9.0,230.0,0.6,18.0,237.0,221.05,170.99
2016,4,3,10,45,69.0,316.5,0.6,18.5,373.0,383.97,295.02
2016,4,3,11,0,129.0,403.0,0.6,19.0,509.0,551.66,413.8
2016,4,3,11,15,92.0,392.0,0.6,19.0,468.5,480.97,360.93
2016,4,3,11,30,55.0,381.0,0.6,19.0,428.0,428.5,322.63
2016,4,3,11,45,88.5,403.0,0.65,19.0,479.0,479.55,360.81
2016,4,3,12,0,122.0,425.0,0.7,19.0,530.0,542.06,405.38
2016,4,3,12,15,162.0,425.5,0.7,19.0,564.5,571.12,426.07
2016,4,3,12,30,202.0,426.0,0.7,19.0,599.0,597.18,444.77
2016,4,3,12,45,528.0,289.0,0.75,19.0,733.5,751.21,558.49
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,861.09,634.8
2016,4,3,13,15,725.5,210.5,0.85,19.0,810.0,781.89,580.3
2016,4,3,13,30,597.0,269.0,0.9,19.0,752.0,702.46,525.01
2016,4,3,13,45,716.5,205.5,0.95,19.0,768.0,695.88,523.42
2016,4,3,14,0,836.0,142.0,1.0,19.0,784.0,673.89,509.33
2016,4,3,14,15,825.5,139.5,1.0,18.5,751.5,618.81,469.54
2016,4,3,14,30,815.0,137.0,1.0,18.0,719.0,562.91,428.01
2016,4,3,14,45,811.5,129.5,1.05,18.0,682.5,505.35,383.25
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,446.77,335.87
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,385.68,285.34
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,325.73,234.25
2016,4,3,15,45,759.5,106.5,1.15,16.5,510.5,259.94,177.84
2016,4,3,16,0,747.0,98.0,1.2,16.0,464.0,199.09,126.26
2016,4,3,16,15,715.5,93.0,1.2,15.5,412.5,140.31,81.8
2016,4,3,16,30,684.0,88.0,1.2,15.0,361.0,85.41,51.59
2016,4,3,16,45,642.5,81.0,1.3,15.0,308.5,57.79,45.9
2016,4,3,17,0,601.0,74.0,1.4,15.0,256.0,54.38,42.94
2016,4,3,17,15,535.0,66.0,1.3,14.0,204.0,49.87,39.01
2016,4,3,17,30,469.0,58.0,1.2,13.0,152.0,45.24,34.75
2016,4,3,17,45,359.0,46.0,1.2,12.5,105.5,36.72,26.7
2016,4,3,18,0,249.0,34.0,1.2,12.0,59.0,26.56,16.46
2016,4,3,18,15,124.5,17.0,1.15,11.5,29.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,1.15,11.5,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,1.2,12.0,10.0,9.1,0.0
2016,4,4,6,15,75.5,28.5,1.2,12.5,38.5,81.27,53.98
2016,4,4,6,30,151.0,47.0,1.2,13.0,67.0,145.02,114.94
2016,4,4,6,45,195.5,66.5,1.25,13.5,105.0,200.5,164.08
2016,4,4,7,0,240.0,86.0,1.3,14.0,143.0,260.05,215.32
2016,4,4,7,15,283.5,101.0,1.25,14.0,184.5,316.84,263.15
2016,4,4,7,30,327.0,116.0,1.2,14.0,226.0,392.02,323.7
2016,4,4,7,45,347.5,135.0,1.2,14.5,269.0,444.14,363.39
2016,4,4,8,0,368.0,154.0,1.2,15.0,312.0,496.72,402.22
2016,4,4,8,15,577.5,125.5,1.2,15.5,409.0,659.27,524.85
2016,4,4,8,30,787.0,97.0,1.2,16.0,506.0,823.13,636.8
2016,4,4,8,45,634.5,153.0,1.2,16.5,502.0,780.35,602.0
2016,4,4,9,0,482.0,209.0,1.2,17.0,498.0,711.8,549.42
2016,4,4,9,15,677.0,158.0,1.2,17.0,596.0,858.36,652.44
2016,4,4,9,30,872.0,107.0,1.2,17.0,694.0,995.41,739.77
2016,4,4,9,45,884.5,109.5,1.25,17.0,732.0,1012.6,748.28
2016,4,4,10,0,897.0,112.0,1.3,17.0,770.0,1036.68,763.01
2016,4,4,10,15,905.5,113.5,1.3,17.0,801.0,1051.97,771.19
2016,4,4,10,30,914.0,115.0,1.3,17.0,832.0,1063.44,777.16
2016,4,4,10,45,919.5,116.5,1.35,17.5,855.5,1067.94,778.41
2016,4,4,11,0,925.0,118.0,1.4,18.0,879.0,1068.43,777.35
2016,4,4,11,15,929.0,119.0,1.4,18.0,895.0,1062.85,773.21
2016,4,4,11,30,933.0,120.0,1.4,18.0,911.0,1053.26,766.77
2016,4,4,11,45,934.5,120.5,1.4,18.0,918.0,1036.74,756.11
2016,4,4,12,0,936.0,121.0,1.4,18.0,925.0,1016.38,743.19
2016,4,4,12,15,936.0,121.0,1.4,18.0,924.0,990.38,726.76
2016,4,4,12,30,936.0,121.0,1.4,18.0,923.0,960.81,708.08
2016,4,4,12,45,936.5,119.0,1.4,18.0,914.0,926.29,686.14
2016,4,4,13,0,937.0,117.0,1.4,18.0,905.0,888.46,661.95
2016,4,4,13,15,933.0,116.0,1.4,18.0,887.5,844.92,633.77
2016,4,4,13,30,929.0,115.0,1.4,18.0,870.0,798.73,603.54
2016,4,4,13,45,923.5,113.5,1.4,18.0,844.5,748.59,569.06
2016,4,4,14,0,918.0,112.0,1.4,18.0,819.0,696.36,531.2
2016,4,4,14,15,908.5,110.5,1.4,18.0,786.0,639.92,489.15
2016,4,4,14,30,899.0,109.0,1.4,18.0,753.0,582.27,444.83
2016,4,4,14,45,884.0,107.5,1.45,18.0,712.5,521.06,396.58
2016,4,4,15,0,869.0,106.0,1.5,18.0,672.0,457.63,344.89
2016,4,4,15,15,851.0,103.0,1.55,17.5,626.5,393.52,291.46
2016,4,4,15,30,833.0,100.0,1.6,17.0,581.0,330.42,237.17
2016,4,4,15,45,804.5,98.0,1.65,17.0,530.0,267.04,182.01
2016,4,4,16,0,776.0,96.0,1.7,17.0,479.0,206.58,130.82
2016,4,4,16,15,743.0,91.5,1.7,16.5,425.5,141.69,81.59
2016,4,4,16,30,710.0,87.0,1.7,16.0,372.0,85.39,50.87
2016,4,4,16,45,656.0,82.5,1.7,15.5,316.5,58.9,46.78
2016,4,4,17,0,602.0,78.0,1.7,15.0,261.0,57.48,45.68
2016,4,4,17,15,532.0,69.5,1.6,14.0,208.0,52.67,41.51
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,47.72,36.97
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,37.69,27.6
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,28.85,18.56
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,14.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,0.9,10.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,0.9,11.0,18.0,63.2,0.0
2016,4,5,6,15,281.5,26.0,0.85,11.5,57.5,182.93,131.3
2016,4,5,6,30,433.0,38.0,0.8,12.0,97.0,289.19,231.34
2016,4,5,6,45,515.0,47.0,0.8,12.5,148.0,369.96,301.57
2016,4,5,7,0,597.0,56.0,0.8,13.0,199.0,458.63,374.85
2016,4,5,7,15,652.0,62.0,0.7,13.5,253.5,532.61,432.5
2016,4,5,7,30,707.0,68.0,0.6,14.0,308.0,606.5,486.2
2016,4,5,7,45,743.0,72.5,0.55,14.5,362.0,671.05,529.69
2016,4,5,8,0,779.0,77.0,0.5,15.0,416.0,736.18,571.7
2016,4,5,8,15,805.5,80.5,0.5,15.5,468.0,792.26,606.62
2016,4,5,8,30,832.0,84.0,0.5,16.0,520.0,847.31,639.9
2016,4,5,8,45,853.0,86.5,0.55,17.0,568.5,894.73,667.03
2016,4,5,9,0,874.0,89.0,0.6,18.0,617.0,930.86,686.38
2016,4,5,9,15,888.5,91.0,0.6,18.5,660.5,966.59,705.59
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,999.34,722.66
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,1024.4,736.0
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,1045.86,747.25
2016,4,5,10,15,930.5,98.5,0.7,20.5,808.5,1060.47,753.22
2016,4,5,10,30,938.0,100.0,0.7,21.0,839.0,1071.15,756.98
2016,4,5,10,45,942.5,101.0,0.75,21.5,861.5,1074.21,757.53
2016,4,5,11,0,947.0,102.0,0.8,22.0,884.0,1073.21,755.88
2016,4,5,11,15,950.0,102.5,0.8,22.0,899.0,1066.06,750.98
2016,4,5,11,30,953.0,103.0,0.8,22.0,914.0,1054.86,743.87
2016,4,5,11,45,954.0,103.0,0.85,22.0,920.5,1037.18,734.09
2016,4,5,12,0,955.0,103.0,0.9,22.0,927.0,1015.61,722.03
2016,4,5,12,15,954.5,103.0,0.9,22.0,925.5,988.88,705.77
2016,4,5,12,30,954.0,103.0,0.9,22.0,924.0,958.55,687.31
2016,4,5,12,45,951.0,103.0,0.95,22.5,914.0,922.6,664.9
2016,4,5,13,0,948.0,103.0,1.0,23.0,904.0,883.49,640.34
2016,4,5,13,15,944.0,102.5,1.0,23.0,886.0,840.15,613.25
2016,4,5,13,30,940.0,102.0,1.0,23.0,868.0,794.12,584.13
2016,4,5,13,45,934.0,100.5,1.0,23.0,842.5,743.29,550.67
2016,4,5,14,0,928.0,99.0,1.0,23.0,817.0,690.4,513.5
2016,4,5,14,15,919.5,97.5,0.95,23.0,784.5,634.21,472.37
2016,4,5,14,30,911.0,96.0,0.9,23.0,752.0,576.7,429.02
2016,4,5,14,45,899.0,94.0,0.9,23.0,712.5,516.02,382.3
2016,4,5,15,0,887.0,92.0,0.9,23.0,673.0,454.94,333.54
2016,4,5,15,15,871.0,90.0,0.9,22.5,628.0,392.3,282.51
2016,4,5,15,30,855.0,88.0,0.9,22.0,583.0,326.23,227.31
2016,4,5,15,45,833.0,85.0,0.9,22.0,533.5,262.32,172.82
2016,4,5,16,0,811.0,82.0,0.9,22.0,484.0,200.45,121.39
2016,4,5,16,15,781.5,78.5,0.85,21.0,431.5,139.73,76.74
2016,4,5,16,30,752.0,75.0,0.8,20.0,379.0,82.57,46.78
2016,4,5,16,45,709.0,70.0,0.8,19.5,324.5,54.49,42.16
2016,4,5,17,0,666.0,65.0,0.8,19.0,270.0,47.41,36.15
2016,4,5,17,15,603.0,58.5,0.8,18.0,216.5,43.78,33.05
2016,4,5,17,30,540.0,52.0,0.8,17.0,163.0,40.06,29.69
2016,4,5,17,45,436.0,42.0,0.8,16.5,114.5,33.09,23.19
2016,4,5,18,0,332.0,32.0,0.8,16.0,66.0,25.9,15.93
2016,4,5,18,15,166.0,16.0,0.75,15.5,33.0,12.77,0.0
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.0,7.5,0.95,14.5,9.5,6.82,0.0
2016,4,6,6,0,108.0,15.0,1.0,15.0,19.0,70.74,0.0
2016,4,6,6,15,251.0,29.0,1.0,15.5,58.5,172.78,125.15
2016,4,6,6,30,394.0,43.0,1.0,16.0,98.0,275.61,218.36
2016,4,6,6,45,479.5,52.5,1.0,17.0,149.0,357.25,287.67
2016,4,6,7,0,565.0,62.0,1.0,18.0,200.0,447.03,360.2
2016,4,6,7,15,621.5,68.5,0.95,18.5,254.0,521.27,417.77
2016,4,6,7,30,678.0,75.0,0.9,19.0,308.0,599.21,475.02
2016,4,6,7,45,714.0,80.5,0.9,19.5,361.5,663.48,518.73
2016,4,6,8,0,750.0,86.0,0.9,20.0,415.0,724.48,558.57
2016,4,6,8,15,777.5,90.0,0.9,20.5,467.0,780.97,593.98
2016,4,6,8,30,805.0,94.0,0.9,21.0,519.0,836.53,627.74
2016,4,6,8,45,823.0,98.0,0.9,22.0,566.5,882.19,652.84
2016,4,6,9,0,841.0,102.0,0.9,23.0,614.0,925.62,675.95
2016,4,6,9,15,855.5,104.5,0.85,23.5,657.0,961.37,694.06
2016,4,6,9,30,870.0,107.0,0.8,24.0,700.0,994.16,710.04
2016,4,6,9,45,876.5,111.5,0.75,24.5,735.5,1007.52,713.86
2016,4,6,10,0,883.0,116.0,0.7,25.0,771.0,1027.55,722.04
2016,4,6,10,15,891.0,117.5,0.65,25.5,801.0,1042.03,726.73
2016,4,6,10,30,899.0,119.0,0.6,26.0,831.0,1052.75,729.28
2016,4,6,10,45,899.5,122.5,0.6,26.5,852.0,1054.15,727.66
2016,4,6,11,0,900.0,126.0,0.6,27.0,873.0,1051.6,724.0
2016,4,6,11,15,663.0,241.5,0.55,27.0,797.5,944.63,658.17
2016,4,6,11,30,426.0,357.0,0.5,27.0,722.0,811.47,569.45
2016,4,6,11,45,664.5,244.0,0.45,27.5,817.5,919.24,642.04
2016,4,6,12,0,903.0,131.0,0.4,28.0,913.0,994.6,683.57
2016,4,6,12,15,745.0,217.5,0.4,28.0,862.0,925.82,641.16
2016,4,6,12,30,587.0,304.0,0.4,28.0,811.0,839.6,585.84
2016,4,6,12,45,477.0,343.5,0.4,28.0,752.5,757.38,532.83
2016,4,6,13,0,367.0,383.0,0.4,28.0,694.0,672.87,477.15
2016,4,6,13,15,427.5,347.0,0.4,28.0,702.5,671.74,478.67
2016,4,6,13,30,488.0,311.0,0.4,28.0,711.0,658.58,471.1
2016,4,6,13,45,438.5,323.0,0.4,28.0,674.5,605.89,435.15
2016,4,6,14,0,389.0,335.0,0.4,28.0,638.0,553.28,399.19
2016,4,6,14,15,395.0,317.0,0.4,28.0,613.0,515.23,373.27
2016,4,6,14,30,401.0,299.0,0.4,28.0,588.0,476.08,345.68
2016,4,6,14,45,449.5,263.5,0.4,28.0,571.5,442.23,320.95
2016,4,6,15,0,498.0,228.0,0.4,28.0,555.0,401.39,289.77
2016,4,6,15,15,510.0,207.0,0.4,28.0,522.5,353.46,252.37
2016,4,6,15,30,522.0,186.0,0.4,28.0,490.0,303.9,212.59
2016,4,6,15,45,506.5,173.0,0.4,28.5,447.0,252.61,171.34
2016,4,6,16,0,491.0,160.0,0.4,29.0,404.0,203.12,132.39
2016,4,6,16,15,511.5,136.0,0.45,28.0,366.5,151.25,93.92
2016,4,6,16,30,532.0,112.0,0.5,27.0,329.0,97.57,61.89
2016,4,6,16,45,476.0,107.0,0.6,26.0,280.5,75.69,58.85
2016,4,6,17,0,420.0,102.0,0.7,25.0,232.0,73.51,57.38
2016,4,6,17,15,368.5,87.0,0.8,24.0,185.5,63.94,49.4
2016,4,6,17,30,317.0,72.0,0.9,23.0,139.0,53.94,40.77
2016,4,6,17,45,239.0,55.0,1.0,22.0,97.0,41.9,30.1
2016,4,6,18,0,161.0,38.0,1.1,21.0,55.0,29.42,18.52
2016,4,6,18,15,80.5,19.0,1.05,20.0,27.5,15.62,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,11.44,0.0
2016,4,7,6,15,34.5,33.0,0.8,15.0,38.0,59.21,40.86
2016,4,7,6,30,69.0,53.0,0.8,15.0,63.0,101.49,79.07
2016,4,7,6,45,95.5,75.5,0.8,15.5,96.0,145.65,117.38
2016,4,7,7,0,122.0,98.0,0.8,16.0,129.0,191.75,156.52
2016,4,7,7,15,146.5,118.5,0.85,16.0,163.5,235.93,193.45
2016,4,7,7,30,171.0,139.0,0.9,16.0,198.0,282.04,231.01
2016,4,7,7,45,179.5,162.0,0.95,16.0,233.5,320.87,261.49
2016,4,7,8,0,188.0,185.0,1.0,16.0,269.0,359.7,291.29
2016,4,7,8,15,177.0,209.5,1.0,16.0,296.0,383.89,308.47
2016,4,7,8,30,166.0,234.0,1.0,16.0,323.0,406.43,324.13
2016,4,7,8,45,152.0,257.0,1.0,16.5,344.0,422.88,334.27
2016,4,7,9,0,138.0,280.0,1.0,17.0,365.0,437.72,343.07
2016,4,7,9,15,201.0,296.0,0.95,17.0,428.5,516.52,401.7
2016,4,7,9,30,264.0,312.0,0.9,17.0,492.0,615.4,471.88
2016,4,7,9,45,214.5,336.0,0.9,17.5,487.5,576.29,439.87
2016,4,7,10,0,165.0,360.0,0.9,18.0,483.0,552.79,420.14
2016,4,7,10,15,183.5,374.5,0.9,18.0,516.5,585.29,443.08
2016,4,7,10,30,202.0,389.0,0.9,18.0,550.0,616.9,464.62
2016,4,7,10,45,220.0,398.5,0.9,18.5,578.5,641.38,480.2
2016,4,7,11,0,238.0,408.0,0.9,19.0,607.0,664.53,494.78
2016,4,7,11,15,210.5,419.0,0.85,19.0,597.0,642.27,477.39
2016,4,7,11,30,183.0,430.0,0.8,19.0,587.0,619.36,460.1
2016,4,7,11,45,189.5,427.0,0.8,19.0,590.5,614.51,457.0
2016,4,7,12,0,196.0,424.0,0.8,19.0,594.0,608.58,453.0
2016,4,7,12,15,215.0,427.0,0.8,19.0,613.0,618.96,460.52
2016,4,7,12,30,234.0,430.0,0.8,19.0,632.0,627.19,466.36
2016,4,7,12,45,222.5,426.5,0.85,19.0,617.5,600.76,448.18
2016,4,7,13,0,211.0,423.0,0.9,19.0,603.0,574.31,430.17
2016,4,7,13,15,153.5,409.0,0.9,19.0,539.0,502.53,378.56
2016,4,7,13,30,96.0,395.0,0.9,19.0,475.0,429.8,325.76
2016,4,7,13,45,63.0,353.0,0.9,19.0,405.0,360.93,275.47
2016,4,7,14,0,30.0,311.0,0.9,19.0,335.0,296.31,227.32
2016,4,7,14,15,32.0,302.0,0.9,18.5,326.0,285.13,219.92
2016,4,7,14,30,34.0,293.0,0.9,18.0,317.0,273.72,211.94
2016,4,7,14,45,62.0,296.0,0.9,18.0,338.0,284.22,220.23
2016,4,7,15,0,90.0,299.0,0.9,18.0,359.0,290.71,224.88
2016,4,7,15,15,163.5,278.5,0.9,18.0,378.0,289.17,222.18
2016,4,7,15,30,237.0,258.0,0.9,18.0,397.0,279.86,212.07
2016,4,7,15,45,204.0,237.5,0.9,18.0,350.0,236.91,178.41
2016,4,7,16,0,171.0,217.0,0.9,18.0,303.0,198.29,148.87
2016,4,7,16,15,114.5,190.5,0.85,17.5,245.5,157.79,119.93
2016,4,7,16,30,58.0,164.0,0.8,17.0,188.0,130.15,101.65
2016,4,7,16,45,48.5,142.0,0.8,17.0,160.5,110.91,91.55
2016,4,7,17,0,39.0,120.0,0.8,17.0,133.0,94.96,77.93
2016,4,7,17,15,28.0,98.0,0.75,16.5,106.0,78.66,63.83
2016,4,7,17,30,17.0,76.0,0.7,16.0,79.0,63.58,50.45
2016,4,7,17,45,8.5,54.0,0.7,16.0,55.5,45.83,34.36
2016,4,7,18,0,0.0,32.0,0.7,16.0,32.0,27.83,17.79
2016,4,7,18,15,0.0,16.0,0.65,15.5,16.0,14.09,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.0,0.6,13.5,2.0,1.82,0.0
2016,4,8,6,0,0.0,4.0,0.5,14.0,4.0,3.5,0.0
2016,4,8,6,15,0.0,11.5,0.5,14.0,11.5,10.1,2.46
2016,4,8,6,30,0.0,19.0,0.5,14.0,19.0,16.7,8.47
2016,4,8,6,45,0.0,28.5,0.5,14.5,28.5,25.09,15.82
2016,4,8,7,0,0.0,38.0,0.5,15.0,38.0,33.49,23.11
2016,4,8,7,15,0.0,48.0,0.5,15.0,48.0,42.35,30.72
2016,4,8,7,30,0.0,58.0,0.5,15.0,58.0,51.22,38.22
2016,4,8,7,45,0.0,82.5,0.5,15.5,82.5,73.56,56.84
2016,4,8,8,0,0.0,107.0,0.5,16.0,107.0,97.09,76.04
2016,4,8,8,15,23.5,162.5,0.45,16.0,175.5,183.86,147.17
2016,4,8,8,30,47.0,218.0,0.4,16.0,244.0,266.79,212.22
2016,4,8,8,45,23.5,188.0,0.4,16.5,201.0,209.77,165.38
2016,4,8,9,0,0.0,158.0,0.4,17.0,158.0,144.66,112.51
2016,4,8,9,15,6.0,193.0,0.4,16.5,197.0,184.38,144.51
2016,4,8,9,30,12.0,228.0,0.4,16.0,236.0,224.51,175.86
2016,4,8,9,45,42.0,285.0,0.4,16.0,316.0,329.07,256.25
2016,4,8,10,0,72.0,342.0,0.4,16.0,396.0,420.31,323.29
2016,4,8,10,15,105.5,367.0,0.4,16.0,449.5,479.3,365.56
2016,4,8,10,30,139.0,392.0,0.4,16.0,503.0,555.76,419.31
2016,4,8,10,45,141.0,403.5,0.45,16.0,519.0,566.25,425.67
2016,4,8,11,0,143.0,415.0,0.5,16.0,535.0,575.79,432.23
2016,4,8,11,15,179.5,422.0,0.5,16.0,575.0,613.94,459.29
2016,4,8,11,30,216.0,429.0,0.5,16.0,615.0,650.18,484.33
2016,4,8,11,45,232.0,430.0,0.5,16.5,631.0,658.05,488.48
2016,4,8,12,0,248.0,431.0,0.5,17.0,647.0,677.11,500.35
2016,4,8,12,15,189.5,433.0,0.5,17.0,598.0,600.93,446.63
2016,4,8,12,30,131.0,435.0,0.5,17.0,549.0,540.01,403.49
2016,4,8,12,45,202.5,424.0,0.55,17.0,598.0,580.69,435.05
2016,4,8,13,0,274.0,413.0,0.6,17.0,647.0,623.74,466.48
2016,4,8,13,15,279.5,399.0,0.6,17.0,633.5,597.3,447.82
2016,4,8,13,30,285.0,385.0,0.6,17.0,620.0,569.86,429.04
2016,4,8,13,45,280.0,375.5,0.65,17.0,601.0,538.2,407.22
2016,4,8,14,0,275.0,366.0,0.7,17.0,582.0,506.44,384.91
2016,4,8,14,15,139.0,274.5,0.7,16.5,383.5,326.17,252.19
2016,4,8,14,30,3.0,183.0,0.7,16.0,185.0,162.81,126.34
2016,4,8,14,45,1.5,174.0,0.7,16.0,175.5,153.6,119.91
2016,4,8,15,0,0.0,165.0,0.7,16.0,166.0,144.61,113.03
2016,4,8,15,15,0.0,154.0,0.65,16.0,154.5,134.68,105.34
2016,4,8,15,30,0.0,143.0,0.6,16.0,143.0,124.82,97.66
2016,4,8,15,45,0.0,87.0,0.6,16.0,87.0,77.06,58.85
2016,4,8,16,0,0.0,31.0,0.6,16.0,31.0,27.35,17.53
2016,4,8,16,15,0.0,18.0,0.55,15.5,18.0,15.86,7.9
2016,4,8,16,30,0.0,5.0,0.5,15.0,5.0,4.4,0.0
2016,4,8,16,45,0.0,4.5,0.5,15.0,4.5,3.95,0.0
2016,4,8,17,0,0.0,4.0,0.5,15.0,4.0,3.51,0.0
2016,4,8,17,15,0.0,3.0,0.45,14.5,3.0,2.63,0.0
2016,4,8,17,30,0.0,2.0,0.4,14.0,2.0,1.75,0.0
2016,4,8,17,45,0.0,1.5,0.4,14.0,1.5,1.31,0.0
2016,4,8,18,0,0.0,1.0,0.4,14.0,1.0,0.88,0.0
2016,4,8,18,15,0.0,0.5,0.4,14.0,0.5,0.44,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.4,13.5,0.5,0.45,0.0
2016,4,9,6,0,0.0,1.0,0.4,14.0,1.0,0.87,0.0
2016,4,9,6,15,0.0,3.5,0.4,14.0,3.5,3.07,0.0
2016,4,9,6,30,0.0,6.0,0.4,14.0,6.0,5.26,0.0
2016,4,9,6,45,0.0,9.0,0.4,14.5,9.0,7.9,1.13
2016,4,9,7,0,0.0,12.0,0.4,15.0,12.0,10.54,3.44
2016,4,9,7,15,0.0,15.5,0.4,15.0,15.5,13.63,6.11
2016,4,9,7,30,0.0,19.0,0.4,15.0,19.0,16.72,8.76
2016,4,9,7,45,0.0,30.0,0.45,15.5,30.0,26.44,17.01
2016,4,9,8,0,0.0,41.0,0.5,16.0,41.0,36.18,25.14
2016,4,9,8,15,2.0,107.0,0.5,16.0,108.0,98.02,76.72
2016,4,9,8,30,4.0,173.0,0.5,16.0,175.0,165.32,131.02
2016,4,9,8,45,30.5,219.0,0.5,16.0,238.0,250.76,198.85
2016,4,9,9,0,57.0,265.0,0.5,16.0,301.0,326.26,256.64
2016,4,9,9,15,49.5,276.5,0.5,16.0,309.5,330.34,258.14
2016,4,9,9,30,42.0,288.0,0.5,16.0,318.0,334.02,259.93
2016,4,9,9,45,89.5,325.5,0.5,16.5,392.5,421.07,325.14
2016,4,9,10,0,137.0,363.0,0.5,17.0,467.0,526.94,400.45
2016,4,9,10,15,165.0,378.5,0.5,17.0,508.5,569.92,429.61
2016,4,9,10,30,193.0,394.0,0.5,17.0,550.0,612.16,458.51
2016,4,9,10,45,149.0,402.0,0.5,17.0,524.5,572.14,428.26
2016,4,9,11,0,105.0,410.0,0.5,17.0,499.0,514.64,386.62
2016,4,9,11,15,123.5,421.5,0.5,17.0,527.0,556.96,416.98
2016,4,9,11,30,142.0,433.0,0.5,17.0,555.0,580.96,433.35
2016,4,9,11,45,172.0,436.0,0.5,17.0,586.0,605.67,450.77
2016,4,9,12,0,202.0,439.0,0.5,17.0,617.0,628.22,466.56
2016,4,9,12,15,162.0,437.0,0.5,17.0,579.5,579.08,431.24
2016,4,9,12,30,122.0,435.0,0.5,17.0,542.0,531.44,397.41
2016,4,9,12,45,142.5,432.0,0.5,17.0,555.0,536.5,402.08
2016,4,9,13,0,163.0,429.0,0.5,17.0,568.0,539.55,404.69
2016,4,9,13,15,107.0,397.5,0.5,17.0,488.5,447.96,338.62
2016,4,9,13,30,51.0,366.0,0.5,17.0,409.0,369.63,281.43
2016,4,9,13,45,63.0,364.5,0.5,17.0,415.5,370.59,283.22
2016,4,9,14,0,75.0,363.0,0.5,17.0,422.0,370.04,283.14
2016,4,9,14,15,135.5,356.0,0.5,16.5,457.0,393.25,301.62
2016,4,9,14,30,196.0,349.0,0.5,16.0,492.0,406.65,311.96
2016,4,9,14,45,179.5,330.0,0.55,16.0,456.0,366.75,281.95
2016,4,9,15,0,163.0,311.0,0.6,16.0,420.0,328.78,253.38
2016,4,9,15,15,177.5,288.5,0.6,16.0,399.5,301.21,231.63
2016,4,9,15,30,192.0,266.0,0.6,16.0,379.0,272.1,207.96
2016,4,9,15,45,158.5,243.0,0.6,16.0,331.5,230.0,175.4
2016,4,9,16,0,125.0,220.0,0.6,16.0,284.0,192.46,146.93
2016,4,9,16,15,90.5,193.0,0.6,15.5,236.5,161.5,124.63
2016,4,9,16,30,56.0,166.0,0.6,15.0,189.0,131.51,103.44
2016,4,9,16,45,48.5,144.0,0.6,15.0,162.0,112.39,93.45
2016,4,9,17,0,41.0,122.0,0.6,15.0,135.0,96.48,79.82
2016,4,9,17,15,31.0,100.0,0.55,14.5,108.5,80.21,65.69
2016,4,9,17,30,21.0,78.0,0.5,14.0,82.0,63.6,50.92
2016,4,9,17,45,10.5,56.5,0.5,14.0,58.5,47.86,36.52
2016,4,9,18,0,0.0,35.0,0.5,14.0,35.0,30.28,20.25
2016,4,9,18,15,0.0,17.5,0.5,14.0,17.5,15.42,2.62
2016,4,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.5,0.7,12.5,6.5,5.91,0.0
2016,4,10,6,0,0.0,13.0,0.7,13.0,13.0,11.43,0.0
2016,4,10,6,15,0.0,32.0,0.7,13.0,32.0,29.54,18.53
2016,4,10,6,30,0.0,51.0,0.7,13.0,51.0,48.65,35.55
2016,4,10,6,45,7.5,72.5,0.75,13.5,74.5,74.42,57.94
2016,4,10,7,0,15.0,94.0,0.8,14.0,98.0,100.54,80.35
2016,4,10,7,15,23.5,115.0,0.8,14.0,123.0,136.28,110.53
2016,4,10,7,30,32.0,136.0,0.8,14.0,148.0,164.96,134.29
2016,4,10,7,45,16.0,141.0,0.8,14.0,147.5,146.09,117.86
2016,4,10,8,0,0.0,146.0,0.8,14.0,147.0,136.91,109.43
2016,4,10,8,15,9.0,171.5,0.8,14.0,177.0,169.45,136.04
2016,4,10,8,30,18.0,197.0,0.8,14.0,207.0,202.55,162.53
2016,4,10,8,45,9.0,134.0,0.85,14.0,139.0,129.74,102.78
2016,4,10,9,0,0.0,71.0,0.9,14.0,71.0,62.88,47.2
2016,4,10,9,15,0.0,75.5,0.9,14.0,75.5,66.91,50.52
2016,4,10,9,30,0.0,80.0,0.9,14.0,80.0,70.95,53.73
2016,4,10,9,45,0.0,88.5,0.95,14.5,88.5,78.56,59.77
2016,4,10,10,0,0.0,97.0,1.0,15.0,97.0,86.27,65.84
2016,4,10,10,15,0.0,110.5,1.0,15.0,110.5,98.69,75.83
2016,4,10,10,30,0.0,124.0,1.0,15.0,124.0,111.13,85.78
2016,4,10,10,45,0.0,108.5,1.05,15.0,108.5,96.91,74.14
2016,4,10,11,0,0.0,93.0,1.1,15.0,93.0,82.84,62.66
2016,4,10,11,15,0.0,107.0,1.1,15.0,107.0,95.58,72.98
2016,4,10,11,30,0.0,121.0,1.1,15.0,121.0,108.31,83.22
2016,4,10,11,45,0.0,133.5,1.15,15.0,134.0,119.65,92.3
2016,4,10,12,0,0.0,146.0,1.2,15.0,147.0,130.94,101.34
2016,4,10,12,15,0.0,145.0,1.2,15.0,146.0,129.9,100.47
2016,4,10,12,30,0.0,144.0,1.2,15.0,145.0,128.84,99.64
2016,4,10,12,45,3.0,165.5,1.3,15.0,168.5,150.67,117.3
2016,4,10,13,0,6.0,187.0,1.4,15.0,192.0,172.15,134.55
2016,4,10,13,15,3.5,170.5,1.4,15.0,173.5,154.8,120.67
2016,4,10,13,30,1.0,154.0,1.4,15.0,155.0,137.79,107.12
2016,4,10,13,45,3.5,178.0,1.45,15.0,181.0,160.52,125.58
2016,4,10,14,0,6.0,202.0,1.5,15.0,207.0,182.69,143.43
2016,4,10,14,15,4.5,191.5,1.5,14.5,195.5,171.75,135.06
2016,4,10,14,30,3.0,181.0,1.5,14.0,184.0,161.04,126.94
2016,4,10,14,45,1.5,154.5,1.5,14.0,156.0,136.78,107.57
2016,4,10,15,0,0.0,128.0,1.5,14.0,128.0,112.89,88.36
2016,4,10,15,15,0.0,94.0,1.45,14.0,94.0,83.34,64.24
2016,4,10,15,30,0.0,60.0,1.4,14.0,60.0,53.08,39.2
2016,4,10,15,45,0.0,78.5,1.4,14.0,78.5,69.5,53.15
2016,4,10,16,0,0.0,97.0,1.4,14.0,97.0,85.44,66.68
2016,4,10,16,15,0.0,64.0,1.3,13.5,64.0,56.57,42.65
2016,4,10,16,30,0.0,31.0,1.2,13.0,31.0,27.32,17.9
2016,4,10,16,45,0.0,26.5,1.15,13.0,26.5,23.34,15.43
2016,4,10,17,0,0.0,22.0,1.1,13.0,22.0,19.36,11.87
2016,4,10,17,15,0.0,17.5,1.0,13.0,17.5,15.38,8.27
2016,4,10,17,30,0.0,13.0,0.9,13.0,13.0,11.42,4.64
2016,4,10,17,45,0.0,9.0,0.85,13.0,9.0,7.9,1.38
2016,4,10,18,0,0.0,5.0,0.8,13.0,5.0,4.38,0.0
2016,4,10,18,15,0.0,2.5,0.75,12.5,2.5,2.19,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.0,11.5,0.65,11.5,13.5,22.05,0.0
2016,4,11,6,0,68.0,23.0,0.6,12.0,27.0,63.02,27.2
2016,4,11,6,15,161.0,42.5,0.55,12.5,65.5,137.12,105.8
2016,4,11,6,30,254.0,62.0,0.5,13.0,104.0,226.28,182.63
2016,4,11,6,45,334.0,75.5,0.5,13.5,151.5,300.84,245.8
2016,4,11,7,0,414.0,89.0,0.5,14.0,199.0,383.53,313.24
2016,4,11,7,15,468.0,99.0,0.5,14.0,249.5,451.76,367.29
2016,4,11,7,30,522.0,109.0,0.5,14.0,300.0,524.05,422.41
2016,4,11,7,45,564.0,116.0,0.5,14.0,351.0,593.73,473.27
2016,4,11,8,0,606.0,123.0,0.5,14.0,402.0,659.5,519.48
2016,4,11,8,15,635.5,129.0,0.5,14.0,451.0,714.58,556.02
2016,4,11,8,30,665.0,135.0,0.5,14.0,500.0,769.26,591.51
2016,4,11,8,45,690.5,138.5,0.55,14.5,546.5,816.63,621.02
2016,4,11,9,0,716.0,142.0,0.6,15.0,593.0,862.56,649.16
2016,4,11,9,15,733.0,145.5,0.6,15.0,633.5,898.57,670.6
2016,4,11,9,30,750.0,149.0,0.6,15.0,674.0,932.1,690.38
2016,4,11,9,45,790.5,137.0,0.6,15.5,715.5,962.48,706.71
2016,4,11,10,0,831.0,125.0,0.6,16.0,757.0,996.84,725.44
2016,4,11,10,15,839.5,126.5,0.6,16.0,786.0,1011.12,732.71
2016,4,11,10,30,848.0,128.0,0.6,16.0,815.0,1010.26,730.96
2016,4,11,10,45,853.5,129.5,0.65,16.5,837.0,1014.18,732.41
2016,4,11,11,0,859.0,131.0,0.7,17.0,859.0,1014.38,731.58
2016,4,11,11,15,862.5,132.0,0.7,17.0,873.0,1008.31,727.25
2016,4,11,11,30,866.0,133.0,0.7,17.0,887.0,998.54,720.84
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.0,983.1,712.12
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,964.08,701.24
2016,4,11,12,15,872.5,131.0,0.8,17.0,899.0,938.83,685.41
2016,4,11,12,30,872.0,131.0,0.8,17.0,897.0,910.32,667.56
2016,4,11,12,45,861.5,135.5,0.8,17.0,885.5,874.37,644.84
2016,4,11,13,0,851.0,140.0,0.8,17.0,874.0,836.0,620.46
2016,4,11,13,15,846.0,139.0,0.8,17.0,856.0,800.12,597.55
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,755.58,568.15
2016,4,11,13,45,457.0,248.5,0.8,17.0,627.5,549.39,418.59
2016,4,11,14,0,73.0,359.0,0.8,17.0,417.0,364.66,279.1
2016,4,11,14,15,71.5,345.5,0.8,17.0,400.5,344.55,265.56
2016,4,11,14,30,70.0,332.0,0.8,17.0,384.0,324.61,250.79
2016,4,11,14,45,75.5,316.5,0.8,17.0,370.0,306.51,237.27
2016,4,11,15,0,81.0,301.0,0.8,17.0,356.0,287.81,223.02
2016,4,11,15,15,54.5,265.0,0.8,17.0,301.5,241.38,187.62
2016,4,11,15,30,28.0,229.0,0.8,17.0,247.0,198.99,155.35
2016,4,11,15,45,14.0,193.5,0.8,17.0,203.0,167.79,131.46
2016,4,11,16,0,0.0,158.0,0.8,17.0,159.0,134.91,106.02
2016,4,11,16,15,0.0,133.5,0.75,16.5,134.0,114.21,89.74
2016,4,11,16,30,0.0,109.0,0.7,16.0,109.0,93.8,73.37
2016,4,11,16,45,0.0,93.5,0.7,16.0,93.5,80.76,65.77
2016,4,11,17,0,0.0,78.0,0.7,16.0,78.0,67.85,54.59
2016,4,11,17,15,0.0,63.0,0.65,15.5,63.0,55.22,43.56
2016,4,11,17,30,0.0,48.0,0.6,15.0,48.0,42.37,32.1
2016,4,11,17,45,0.0,34.5,0.55,14.5,34.5,30.42,21.25
2016,4,11,18,0,0.0,21.0,0.5,14.0,21.0,18.48,10.3
2016,4,11,18,15,0.0,10.5,0.55,13.5,10.5,9.22,0.27
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.5,1.0,11.5,9.5,8.64,0.0
2016,4,12,6,0,0.0,19.0,1.0,12.0,19.0,16.75,4.54
2016,4,12,6,15,18.0,40.0,1.05,12.0,43.0,51.26,36.85
2016,4,12,6,30,36.0,61.0,1.1,12.0,67.0,84.38,66.25
2016,4,12,6,45,54.0,83.5,1.15,12.5,96.5,120.65,97.96
2016,4,12,7,0,72.0,106.0,1.2,13.0,126.0,158.2,130.21
2016,4,12,7,15,87.0,128.0,1.2,13.0,157.0,194.46,160.85
2016,4,12,7,30,102.0,150.0,1.2,13.0,188.0,244.19,201.74
2016,4,12,7,45,229.5,161.0,1.2,13.5,263.0,370.01,304.61
2016,4,12,8,0,357.0,172.0,1.2,14.0,338.0,493.15,400.56
2016,4,12,8,15,353.0,195.0,1.2,14.0,374.5,528.68,424.98
2016,4,12,8,30,349.0,218.0,1.2,14.0,411.0,562.39,448.27
2016,4,12,8,45,543.0,175.5,1.2,14.5,505.0,716.6,562.58
2016,4,12,9,0,737.0,133.0,1.2,15.0,599.0,871.71,666.6
2016,4,12,9,15,753.5,136.5,1.2,15.0,640.5,907.64,687.12
2016,4,12,9,30,770.0,140.0,1.2,15.0,682.0,935.03,703.35
2016,4,12,9,45,572.0,234.5,1.2,15.0,648.5,852.66,645.25
2016,4,12,10,0,374.0,329.0,1.2,15.0,615.0,743.78,564.88
2016,4,12,10,15,596.5,237.0,1.2,15.0,713.5,892.1,672.45
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,1010.95,748.45
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,1017.01,750.73
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,1019.34,752.36
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,1013.47,748.88
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,1003.85,743.18
2016,4,12,11,45,847.5,147.5,1.45,15.0,892.5,987.65,733.31
2016,4,12,12,0,848.0,149.0,1.5,15.0,899.0,967.89,721.22
2016,4,12,12,15,847.5,149.0,1.5,15.0,897.5,942.24,704.55
2016,4,12,12,30,847.0,149.0,1.5,15.0,896.0,913.35,685.78
2016,4,12,12,45,809.5,170.0,1.55,15.0,877.0,870.05,657.9
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,825.41,628.87
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,787.87,602.36
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,744.45,571.13
2016,4,12,13,45,760.5,181.5,1.5,15.5,800.5,698.14,536.91
2016,4,12,14,0,760.0,175.0,1.5,16.0,777.0,649.94,500.59
2016,4,12,14,15,749.0,172.0,1.5,16.0,745.5,596.99,460.69
2016,4,12,14,30,738.0,169.0,1.5,16.0,714.0,543.53,419.25
2016,4,12,14,45,729.0,163.0,1.55,16.0,677.5,488.19,375.33
2016,4,12,15,0,720.0,157.0,1.6,16.0,641.0,432.68,329.73
2016,4,12,15,15,700.5,152.5,1.6,15.5,598.5,374.75,281.37
2016,4,12,15,30,681.0,148.0,1.6,15.0,556.0,318.34,233.05
2016,4,12,15,45,683.5,127.5,1.65,15.0,507.5,255.89,178.49
2016,4,12,16,0,686.0,107.0,1.7,15.0,459.0,193.12,124.52
2016,4,12,16,15,608.0,112.5,1.7,14.5,400.5,141.97,88.05
2016,4,12,16,30,530.0,118.0,1.7,14.0,342.0,100.56,68.08
2016,4,12,16,45,461.0,117.5,1.7,14.0,293.5,82.3,67.69
2016,4,12,17,0,392.0,117.0,1.7,14.0,245.0,83.49,68.89
2016,4,12,17,15,338.5,101.5,1.6,13.5,198.0,73.91,60.5
2016,4,12,17,30,285.0,86.0,1.5,13.0,151.0,65.91,53.27
2016,4,12,17,45,211.0,67.5,1.4,12.5,108.5,52.42,40.87
2016,4,12,18,0,137.0,49.0,1.3,12.0,66.0,38.56,27.81
2016,4,12,18,15,68.5,28.0,1.25,12.0,36.5,22.55,9.74
2016,4,12,18,30,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
