Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.0,14.0,0.9,11.5,16.5,24.76,0.0
2016,4,13,6,0,70.0,28.0,0.9,12.0,33.0,72.65,42.09
2016,4,13,6,15,164.5,47.5,0.9,12.0,73.0,145.14,113.66
2016,4,13,6,30,259.0,67.0,0.9,12.0,113.0,234.87,191.45
2016,4,13,6,45,356.0,78.0,0.95,12.5,163.5,316.57,261.14
2016,4,13,7,0,453.0,89.0,1.0,13.0,214.0,408.13,336.55
2016,4,13,7,15,531.5,86.5,0.95,13.0,263.0,485.96,398.7
2016,4,13,7,30,610.0,84.0,0.9,13.0,312.0,565.21,459.61
2016,4,13,7,45,643.0,97.0,0.9,13.5,369.5,633.18,507.68
2016,4,13,8,0,676.0,110.0,0.9,14.0,427.0,701.7,554.15
2016,4,13,8,15,704.0,115.0,0.9,14.5,477.5,756.67,589.48
2016,4,13,8,30,732.0,120.0,0.9,15.0,528.0,810.97,623.52
2016,4,13,8,45,755.5,123.0,0.9,15.5,575.0,857.71,651.58
2016,4,13,9,0,779.0,126.0,0.9,16.0,622.0,897.36,674.44
2016,4,13,9,15,794.5,129.0,0.85,16.0,664.0,932.73,694.54
2016,4,13,9,30,810.0,132.0,0.8,16.0,706.0,965.34,712.61
2016,4,13,9,45,834.5,128.0,0.8,16.5,745.0,996.01,728.97
2016,4,13,10,0,859.0,124.0,0.8,17.0,784.0,1023.61,743.27
2016,4,13,10,15,867.0,126.0,0.8,17.0,813.5,1026.61,743.57
2016,4,13,10,30,875.0,128.0,0.8,17.0,843.0,1037.2,749.16
2016,4,13,10,45,877.5,131.0,0.8,17.5,864.0,1039.48,748.18
2016,4,13,11,0,880.0,134.0,0.8,18.0,885.0,1037.92,745.1
2016,4,13,11,15,883.0,134.5,0.8,18.0,899.0,1030.49,739.97
2016,4,13,11,30,886.0,135.0,0.8,18.0,913.0,1019.3,732.73
2016,4,13,11,45,888.0,135.0,0.85,18.0,919.0,1002.93,723.5
2016,4,13,12,0,890.0,135.0,0.9,18.0,925.0,982.94,712.08
2016,4,13,12,15,889.5,135.0,0.9,18.0,923.0,957.13,695.99
2016,4,13,12,30,889.0,135.0,0.9,18.0,921.0,928.02,677.86
2016,4,13,12,45,889.5,132.5,0.95,18.0,912.0,894.25,657.56
2016,4,13,13,0,890.0,130.0,1.0,18.0,903.0,857.41,635.05
2016,4,13,13,15,886.0,129.0,1.0,18.0,885.0,815.52,608.16
2016,4,13,13,30,882.0,128.0,1.0,18.0,867.0,771.19,579.38
2016,4,13,13,45,869.0,130.0,1.05,18.0,840.0,721.07,544.94
2016,4,13,14,0,856.0,132.0,1.1,18.0,813.0,671.55,509.62
2016,4,13,14,15,846.5,130.0,1.1,17.5,780.5,616.76,469.94
2016,4,13,14,30,837.0,128.0,1.1,17.0,748.0,561.03,428.12
2016,4,13,14,45,819.0,128.0,1.15,17.0,708.5,502.35,382.05
2016,4,13,15,0,801.0,128.0,1.2,17.0,669.0,444.17,334.7
2016,4,13,15,15,783.5,124.5,1.2,16.5,625.0,384.02,284.66
2016,4,13,15,30,766.0,121.0,1.2,16.0,581.0,320.78,230.89
2016,4,13,15,45,739.5,118.0,1.2,16.0,532.0,260.81,179.05
2016,4,13,16,0,713.0,115.0,1.2,16.0,483.0,203.59,130.95
2016,4,13,16,15,588.0,124.0,1.2,15.5,406.5,148.71,93.9
2016,4,13,16,30,463.0,133.0,1.2,15.0,330.0,108.32,75.65
2016,4,13,16,45,514.5,111.0,1.2,15.0,303.0,78.06,63.66
2016,4,13,17,0,566.0,89.0,1.2,15.0,276.0,64.86,52.18
2016,4,13,17,15,504.5,80.0,1.15,14.0,224.0,60.06,48.13
2016,4,13,17,30,443.0,71.0,1.1,13.0,172.0,53.24,42.06
2016,4,13,17,45,345.0,58.5,1.05,12.5,124.5,44.52,33.95
2016,4,13,18,0,247.0,46.0,1.0,12.0,77.0,35.54,25.29
2016,4,13,18,15,135.5,28.0,1.0,11.5,43.5,21.9,10.02
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,9.1,0.0
2016,4,13,18,45,12.0,5.0,1.0,11.0,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,14.5,1.15,11.5,20.0,40.26,0.0
2016,4,14,6,0,157.0,29.0,1.2,12.0,40.0,118.65,76.44
2016,4,14,6,15,276.0,43.0,1.25,12.0,84.0,199.39,157.75
2016,4,14,6,30,395.0,57.0,1.3,12.0,128.0,294.8,241.04
2016,4,14,6,45,470.5,67.5,1.4,12.0,179.5,373.11,308.8
2016,4,14,7,0,546.0,78.0,1.5,12.0,231.0,458.17,379.86
2016,4,14,7,15,599.0,85.5,1.5,12.0,285.5,530.81,438.18
2016,4,14,7,30,652.0,93.0,1.5,12.0,340.0,606.66,496.75
2016,4,14,7,45,570.0,120.5,1.55,12.5,359.5,604.3,491.87
2016,4,14,8,0,488.0,148.0,1.6,13.0,379.0,586.78,475.73
2016,4,14,8,15,467.5,173.0,1.6,13.5,414.0,616.23,495.13
2016,4,14,8,30,447.0,198.0,1.6,14.0,449.0,641.99,510.88
2016,4,14,8,45,621.0,164.5,1.65,14.5,544.5,782.9,613.53
2016,4,14,9,0,795.0,131.0,1.7,15.0,640.0,918.01,703.58
2016,4,14,9,15,810.0,134.0,1.7,15.0,681.5,953.22,724.04
2016,4,14,9,30,825.0,137.0,1.7,15.0,723.0,985.56,743.62
2016,4,14,9,45,849.0,132.5,1.7,15.5,762.0,1015.41,760.07
2016,4,14,10,0,873.0,128.0,1.7,16.0,801.0,1042.08,774.34
2016,4,14,10,15,880.0,129.5,1.7,16.0,829.5,1043.31,773.62
2016,4,14,10,30,887.0,131.0,1.7,16.0,858.0,1052.27,778.4
2016,4,14,10,45,885.5,135.5,1.75,16.0,877.5,1051.93,777.98
2016,4,14,11,0,884.0,140.0,1.8,16.0,897.0,1047.69,775.29
2016,4,14,11,15,886.5,141.0,1.8,16.0,910.5,1040.08,769.86
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,1028.71,762.16
2016,4,14,11,45,872.0,153.0,1.8,16.5,925.0,1015.84,752.24
2016,4,14,12,0,855.0,164.0,1.8,17.0,926.0,988.43,732.98
2016,4,14,12,15,854.0,163.5,1.85,16.5,923.0,961.38,717.5
2016,4,14,12,30,853.0,163.0,1.9,16.0,920.0,931.1,699.71
2016,4,14,12,45,872.0,149.0,2.0,16.0,915.5,893.9,676.31
2016,4,14,13,0,891.0,135.0,2.1,16.0,911.0,862.19,656.39
2016,4,14,13,15,886.5,134.5,2.1,16.0,893.0,820.26,628.2
2016,4,14,13,30,882.0,134.0,2.1,16.0,875.0,775.92,598.15
2016,4,14,13,45,866.5,137.0,2.15,16.0,847.5,727.95,563.23
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,675.02,523.9
2016,4,14,14,15,841.5,138.0,2.2,16.0,787.5,620.41,482.07
2016,4,14,14,30,832.0,136.0,2.2,16.0,755.0,564.89,438.27
2016,4,14,14,45,810.5,137.5,2.2,16.0,714.0,506.07,390.58
2016,4,14,15,0,789.0,139.0,2.2,16.0,673.0,448.16,342.2
2016,4,14,15,15,770.5,135.0,2.2,15.5,628.5,384.08,288.32
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,324.41,236.55
2016,4,14,15,45,736.5,123.0,2.2,15.0,537.0,263.77,183.15
2016,4,14,16,0,721.0,115.0,2.2,15.0,490.0,204.64,132.49
2016,4,14,16,15,530.5,136.0,2.15,14.5,396.5,151.51,99.21
2016,4,14,16,30,340.0,157.0,2.1,14.0,303.0,125.68,93.22
2016,4,14,16,45,307.5,143.0,2.1,14.0,261.5,103.67,86.45
2016,4,14,17,0,275.0,129.0,2.1,14.0,220.0,94.73,78.78
2016,4,14,17,15,245.0,108.5,2.0,13.5,179.0,81.14,66.92
2016,4,14,17,30,215.0,88.0,1.9,13.0,138.0,67.02,54.29
2016,4,14,17,45,166.0,68.0,1.85,12.5,100.5,52.67,41.16
2016,4,14,18,0,117.0,48.0,1.8,12.0,63.0,37.87,27.35
2016,4,14,18,15,58.5,28.5,1.75,11.5,36.0,23.71,11.9
2016,4,14,18,30,0.0,9.0,1.7,11.0,9.0,8.19,0.0
2016,4,14,18,45,0.0,4.5,1.7,11.0,4.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,101.5,14.5,1.2,9.5,22.5,48.33,0.0
2016,4,15,6,0,203.0,29.0,1.2,10.0,45.0,138.3,94.56
2016,4,15,6,15,319.5,42.0,1.2,10.5,90.0,220.24,175.83
2016,4,15,6,30,436.0,55.0,1.2,11.0,135.0,314.62,258.06
2016,4,15,6,45,514.5,63.5,1.3,11.5,187.5,394.49,326.53
2016,4,15,7,0,593.0,72.0,1.4,12.0,240.0,481.29,398.01
2016,4,15,7,15,643.0,78.0,1.45,12.0,295.0,552.19,454.81
2016,4,15,7,30,693.0,84.0,1.5,12.0,350.0,625.94,511.51
2016,4,15,7,45,724.5,90.0,1.55,12.5,403.5,687.84,555.12
2016,4,15,8,0,756.0,96.0,1.6,13.0,457.0,750.0,597.68
2016,4,15,8,15,782.0,100.0,1.6,13.5,508.5,800.74,630.4
2016,4,15,8,30,808.0,104.0,1.6,14.0,560.0,854.64,664.62
2016,4,15,8,45,823.0,109.0,1.6,14.5,607.0,898.19,690.89
2016,4,15,9,0,838.0,114.0,1.6,15.0,654.0,939.29,715.14
2016,4,15,9,15,852.5,116.5,1.55,15.0,696.5,974.31,735.6
2016,4,15,9,30,867.0,119.0,1.5,15.0,739.0,1006.33,753.9
2016,4,15,9,45,881.0,119.5,1.45,15.5,776.5,1021.42,759.62
2016,4,15,10,0,895.0,120.0,1.4,16.0,814.0,1043.85,770.29
2016,4,15,10,15,903.0,121.5,1.35,16.0,843.5,1057.73,776.79
2016,4,15,10,30,911.0,123.0,1.3,16.0,873.0,1067.81,781.05
2016,4,15,10,45,917.0,123.0,1.3,16.5,895.0,1070.37,780.21
2016,4,15,11,0,923.0,123.0,1.3,17.0,917.0,1069.0,777.15
2016,4,15,11,15,926.0,124.0,1.35,17.0,931.0,1061.7,772.96
2016,4,15,11,30,929.0,125.0,1.4,17.0,945.0,1050.46,766.45
2016,4,15,11,45,933.0,123.0,1.45,17.5,951.5,1033.29,754.85
2016,4,15,12,0,937.0,121.0,1.5,18.0,958.0,1012.32,740.96
2016,4,15,12,15,936.0,121.0,1.5,18.0,955.5,984.97,723.62
2016,4,15,12,30,935.0,121.0,1.5,18.0,953.0,954.19,704.11
2016,4,15,12,45,936.5,118.0,1.55,18.0,943.5,919.38,682.6
2016,4,15,13,0,938.0,115.0,1.6,18.0,934.0,881.31,658.71
2016,4,15,13,15,933.5,114.5,1.65,18.0,915.5,837.75,630.85
2016,4,15,13,30,929.0,114.0,1.7,18.0,897.0,791.64,600.87
2016,4,15,13,45,926.0,110.5,1.75,18.0,871.5,741.5,566.32
2016,4,15,14,0,923.0,107.0,1.8,18.0,846.0,689.14,528.31
2016,4,15,14,15,914.0,105.5,1.8,18.0,812.5,633.03,485.93
2016,4,15,14,30,905.0,104.0,1.8,18.0,779.0,575.7,441.28
2016,4,15,14,45,893.5,101.5,1.8,18.0,739.0,515.39,392.89
2016,4,15,15,0,882.0,99.0,1.8,18.0,699.0,454.69,342.52
2016,4,15,15,15,865.5,96.5,1.75,17.5,653.5,392.1,289.59
2016,4,15,15,30,849.0,94.0,1.7,17.0,608.0,325.82,232.45
2016,4,15,15,45,826.0,91.0,1.65,17.0,558.0,262.5,176.97
2016,4,15,16,0,803.0,88.0,1.6,17.0,508.0,201.39,125.04
2016,4,15,16,15,775.0,84.5,1.55,16.5,455.0,141.85,80.28
2016,4,15,16,30,747.0,81.0,1.5,16.0,402.0,85.7,50.41
2016,4,15,16,45,706.0,76.0,1.45,16.0,348.0,53.08,41.49
2016,4,15,17,0,665.0,71.0,1.4,16.0,294.0,50.99,39.76
2016,4,15,17,15,608.5,64.5,1.3,15.5,240.5,47.57,36.81
2016,4,15,17,30,552.0,58.0,1.2,15.0,187.0,44.04,33.62
2016,4,15,17,45,466.5,48.5,1.2,14.5,138.0,37.74,27.76
2016,4,15,18,0,381.0,39.0,1.2,14.0,89.0,31.21,21.46
2016,4,15,18,15,240.0,25.5,1.2,13.5,52.0,20.63,9.97
2016,4,15,18,30,99.0,12.0,1.2,13.0,15.0,10.91,0.0
2016,4,15,18,45,49.5,6.0,1.2,13.0,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,123.5,14.0,0.7,10.5,24.5,55.65,0.0
2016,4,16,6,0,247.0,28.0,0.6,11.0,49.0,156.56,110.3
2016,4,16,6,15,356.5,40.5,0.5,11.5,94.5,236.25,187.41
2016,4,16,6,30,466.0,53.0,0.4,12.0,140.0,328.58,266.05
2016,4,16,6,45,537.0,61.0,0.35,13.0,192.5,405.01,328.68
2016,4,16,7,0,608.0,69.0,0.3,14.0,245.0,487.6,392.76
2016,4,16,7,15,654.5,75.5,0.25,14.5,299.0,557.34,444.43
2016,4,16,7,30,701.0,82.0,0.2,15.0,353.0,629.64,495.04
2016,4,16,7,45,734.0,86.5,0.15,15.5,407.0,691.11,534.56
2016,4,16,8,0,767.0,91.0,0.1,16.0,461.0,749.26,570.45
2016,4,16,8,15,791.5,95.0,0.15,16.5,512.0,803.27,603.68
2016,4,16,8,30,816.0,99.0,0.2,17.0,563.0,856.06,635.45
2016,4,16,8,45,834.0,102.0,0.3,18.0,610.0,900.16,660.76
2016,4,16,9,0,852.0,105.0,0.4,19.0,657.0,941.97,684.48
2016,4,16,9,15,865.5,107.5,0.4,19.5,699.0,976.27,702.35
2016,4,16,9,30,879.0,110.0,0.4,20.0,741.0,997.24,711.89
2016,4,16,9,45,892.0,110.5,0.45,20.5,778.0,1022.21,725.29
2016,4,16,10,0,905.0,111.0,0.5,21.0,815.0,1043.79,736.57
2016,4,16,10,15,912.0,112.5,0.5,21.0,844.5,1056.78,742.95
2016,4,16,10,30,919.0,114.0,0.5,21.0,874.0,1065.93,747.27
2016,4,16,10,45,921.0,117.0,0.55,21.5,895.0,1067.67,747.19
2016,4,16,11,0,923.0,120.0,0.6,22.0,916.0,1065.42,744.96
2016,4,16,11,15,926.0,120.5,0.6,22.0,930.0,1057.59,739.78
2016,4,16,11,30,929.0,121.0,0.6,22.0,944.0,1045.86,732.47
2016,4,16,11,45,931.0,120.5,0.65,22.5,950.0,1028.28,721.58
2016,4,16,12,0,933.0,120.0,0.7,23.0,956.0,1006.95,708.54
2016,4,16,12,15,932.5,119.5,0.7,23.0,953.5,979.67,692.17
2016,4,16,12,30,932.0,119.0,0.7,23.0,951.0,948.96,673.73
2016,4,16,12,45,935.0,115.0,0.75,23.0,942.0,914.6,653.94
2016,4,16,13,0,938.0,111.0,0.8,23.0,933.0,876.89,631.8
2016,4,16,13,15,934.0,110.0,0.8,23.0,914.5,833.32,604.77
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,787.17,575.8
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,736.7,543.02
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,684.38,506.96
2016,4,16,14,15,906.0,106.5,0.9,23.0,810.0,628.71,466.78
2016,4,16,14,30,897.0,105.0,0.9,23.0,777.0,571.84,424.38
2016,4,16,14,45,884.5,103.5,0.9,23.0,737.0,512.4,378.58
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,452.67,330.89
2016,4,16,15,15,856.0,99.0,0.9,22.5,652.0,386.72,277.63
2016,4,16,15,30,840.0,96.0,0.9,22.0,607.0,324.53,225.56
2016,4,16,15,45,820.5,93.0,0.9,21.5,558.0,262.61,173.16
2016,4,16,16,0,801.0,90.0,0.9,21.0,509.0,202.47,123.5
2016,4,16,16,15,773.5,85.5,0.9,20.5,457.0,142.36,79.26
2016,4,16,16,30,746.0,81.0,0.9,20.0,405.0,85.58,49.43
2016,4,16,16,45,709.0,76.0,0.9,19.5,351.0,53.0,40.8
2016,4,16,17,0,672.0,71.0,0.9,19.0,297.0,50.93,39.21
2016,4,16,17,15,617.5,64.0,0.85,18.0,244.0,47.12,36.04
2016,4,16,17,30,563.0,57.0,0.8,17.0,191.0,43.15,32.57
2016,4,16,17,45,478.0,48.0,0.8,16.5,141.5,37.24,27.12
2016,4,16,18,0,393.0,39.0,0.8,16.0,92.0,31.13,21.25
2016,4,16,18,15,258.0,25.5,0.85,15.5,54.0,20.56,10.17
2016,4,16,18,30,123.0,12.0,0.9,15.0,16.0,10.91,0.0
2016,4,16,18,45,61.5,6.0,0.95,15.0,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,14.0,26.0,74.33,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,164.66,117.59
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,242.38,191.05
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,332.06,267.31
2016,4,17,6,45,537.0,61.0,0.65,16.0,194.5,405.41,327.34
2016,4,17,7,0,600.0,70.0,0.6,17.0,246.0,484.17,388.36
2016,4,17,7,15,646.0,76.5,0.6,17.5,299.5,553.18,440.04
2016,4,17,7,30,692.0,83.0,0.6,18.0,353.0,624.7,490.91
2016,4,17,7,45,721.5,88.5,0.6,18.5,406.0,684.28,530.05
2016,4,17,8,0,751.0,94.0,0.6,19.0,459.0,740.09,565.36
2016,4,17,8,15,775.5,98.0,0.6,19.5,509.5,793.46,597.97
2016,4,17,8,30,800.0,102.0,0.6,20.0,560.0,845.65,628.94
2016,4,17,8,45,816.0,106.0,0.6,21.0,606.5,888.55,651.88
2016,4,17,9,0,832.0,110.0,0.6,22.0,653.0,929.1,672.88
2016,4,17,9,15,846.0,112.5,0.6,22.5,694.5,963.34,690.84
2016,4,17,9,30,860.0,115.0,0.6,23.0,736.0,994.62,706.82
2016,4,17,9,45,873.5,115.5,0.6,23.5,773.0,1009.21,712.52
2016,4,17,10,0,887.0,116.0,0.6,24.0,810.0,1030.97,722.88
2016,4,17,10,15,894.5,117.5,0.6,24.0,839.0,1044.21,729.43
2016,4,17,10,30,902.0,119.0,0.6,24.0,868.0,1053.7,733.96
2016,4,17,10,45,909.0,119.0,0.6,24.5,890.0,1057.22,733.7
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,1056.85,731.35
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,1049.06,726.22
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,1037.4,719.02
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,1020.88,707.7
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,1000.58,694.31
2016,4,17,12,15,928.5,118.0,0.6,26.0,951.0,973.9,678.53
2016,4,17,12,30,928.0,118.0,0.6,26.0,949.0,943.8,660.73
2016,4,17,12,45,928.5,115.5,0.65,26.0,939.5,908.88,640.91
2016,4,17,13,0,929.0,113.0,0.7,26.0,930.0,870.79,618.89
2016,4,17,13,15,925.5,112.5,0.7,26.0,911.5,828.42,593.02
2016,4,17,13,30,922.0,112.0,0.7,26.0,893.0,783.45,565.22
2016,4,17,13,45,918.5,109.5,0.75,26.0,868.0,734.27,533.72
2016,4,17,14,0,915.0,107.0,0.8,26.0,843.0,682.92,498.93
2016,4,17,14,15,906.5,105.0,0.8,25.5,810.5,627.15,460.17
2016,4,17,14,30,898.0,103.0,0.8,25.0,778.0,570.15,419.03
2016,4,17,14,45,889.0,100.5,0.85,25.0,739.5,511.52,374.63
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,452.24,327.89
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,390.61,277.86
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,324.91,223.43
2016,4,17,15,45,833.0,89.5,0.8,24.0,563.5,262.34,170.59
2016,4,17,16,0,815.0,86.0,0.8,24.0,515.0,201.37,120.46
2016,4,17,16,15,789.0,82.0,0.75,23.0,463.0,141.02,76.68
2016,4,17,16,30,763.0,78.0,0.7,22.0,411.0,83.79,47.13
2016,4,17,16,45,727.5,73.0,0.7,21.5,357.0,55.82,42.88
2016,4,17,17,0,692.0,68.0,0.7,21.0,303.0,53.38,40.99
2016,4,17,17,15,639.5,62.0,0.7,20.0,249.5,45.57,34.38
2016,4,17,17,30,587.0,56.0,0.7,19.0,196.0,42.33,31.59
2016,4,17,17,45,504.0,47.0,0.75,18.0,146.0,36.37,26.21
2016,4,17,18,0,421.0,38.0,0.8,17.0,96.0,30.19,20.4
2016,4,17,18,15,284.0,25.5,0.8,17.0,57.0,20.5,10.34
2016,4,17,18,30,147.0,13.0,0.8,17.0,18.0,11.82,0.0
2016,4,17,18,45,73.5,6.5,0.85,17.0,9.0,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.0,0.45,16.0,28.0,78.85,0.0
2016,4,18,6,0,281.0,30.0,0.5,16.0,56.0,172.81,124.56
2016,4,18,6,15,385.5,41.5,0.45,16.5,102.5,251.5,196.51
2016,4,18,6,30,490.0,53.0,0.4,17.0,149.0,341.95,271.99
2016,4,18,6,45,559.0,60.5,0.35,17.5,202.0,417.9,333.34
2016,4,18,7,0,628.0,68.0,0.3,18.0,255.0,499.76,396.09
2016,4,18,7,15,673.0,74.0,0.3,18.0,309.5,568.77,447.5
2016,4,18,7,30,718.0,80.0,0.3,18.0,364.0,640.14,497.87
2016,4,18,7,45,749.0,85.0,0.3,18.5,417.5,697.84,534.88
2016,4,18,8,0,780.0,90.0,0.3,19.0,471.0,759.24,573.29
2016,4,18,8,15,803.0,93.5,0.35,19.5,522.0,811.72,605.35
2016,4,18,8,30,826.0,97.0,0.4,20.0,573.0,862.83,635.95
2016,4,18,8,45,843.0,100.0,0.45,21.0,620.0,906.17,659.75
2016,4,18,9,0,860.0,103.0,0.5,22.0,667.0,947.13,681.7
2016,4,18,9,15,873.0,105.0,0.5,22.5,708.5,970.58,692.7
2016,4,18,9,30,886.0,107.0,0.5,23.0,750.0,1000.49,707.87
2016,4,18,9,45,899.5,107.0,0.55,23.5,786.5,1025.4,720.97
2016,4,18,10,0,913.0,107.0,0.6,24.0,823.0,1046.91,732.09
2016,4,18,10,15,920.0,108.0,0.6,24.5,852.0,1059.33,736.67
2016,4,18,10,30,927.0,109.0,0.6,25.0,881.0,1067.9,739.19
2016,4,18,10,45,931.5,110.0,0.6,25.5,902.5,1069.99,738.06
2016,4,18,11,0,936.0,111.0,0.6,26.0,924.0,1068.09,734.82
2016,4,18,11,15,938.5,111.5,0.6,26.0,937.5,1059.67,729.38
2016,4,18,11,30,941.0,112.0,0.6,26.0,951.0,1047.32,721.83
2016,4,18,11,45,941.5,112.5,0.6,26.5,956.5,1029.14,709.6
2016,4,18,12,0,942.0,113.0,0.6,27.0,962.0,1007.22,695.34
2016,4,18,12,15,941.0,113.0,0.6,27.0,959.5,979.79,679.23
2016,4,18,12,30,940.0,113.0,0.6,27.0,957.0,948.93,661.1
2016,4,18,12,45,933.0,115.0,0.6,27.0,945.0,911.56,638.93
2016,4,18,13,0,926.0,117.0,0.6,27.0,933.0,871.42,614.93
2016,4,18,13,15,921.5,116.5,0.6,26.5,914.5,828.36,590.04
2016,4,18,13,30,917.0,116.0,0.6,26.0,896.0,782.8,563.15
2016,4,18,13,45,905.5,117.5,0.65,26.0,868.5,731.94,530.47
2016,4,18,14,0,894.0,119.0,0.7,26.0,841.0,679.61,495.12
2016,4,18,14,15,884.5,117.5,0.7,26.0,808.0,624.67,456.22
2016,4,18,14,30,875.0,116.0,0.7,26.0,775.0,568.64,415.23
2016,4,18,14,45,854.0,117.5,0.75,26.0,733.5,507.14,369.32
2016,4,18,15,0,833.0,119.0,0.8,26.0,692.0,447.34,322.89
2016,4,18,15,15,816.0,116.0,0.8,25.5,647.5,386.23,274.16
2016,4,18,15,30,799.0,113.0,0.8,25.0,603.0,326.13,224.75
2016,4,18,15,45,769.0,112.0,0.8,25.0,553.0,265.98,174.85
2016,4,18,16,0,739.0,111.0,0.8,25.0,503.0,203.55,124.76
2016,4,18,16,15,578.5,129.0,0.8,24.5,416.5,150.58,92.17
2016,4,18,16,30,418.0,147.0,0.8,24.0,330.0,115.78,79.65
2016,4,18,16,45,377.0,136.5,0.8,23.5,285.5,94.21,75.05
2016,4,18,17,0,336.0,126.0,0.8,23.0,241.0,93.11,74.49
2016,4,18,17,15,304.0,107.5,0.8,21.5,198.0,80.79,64.44
2016,4,18,17,30,272.0,89.0,0.8,20.0,155.0,68.0,53.66
2016,4,18,17,45,220.5,70.0,0.8,19.0,115.0,54.35,41.64
2016,4,18,18,0,169.0,51.0,0.8,18.0,75.0,40.27,28.94
2016,4,18,18,15,84.5,32.5,0.75,17.0,44.5,26.09,15.0
2016,4,18,18,30,0.0,14.0,0.7,16.0,14.0,12.34,0.0
2016,4,18,18,45,0.0,7.0,0.65,15.5,7.0,6.37,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,72.2,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,157.91,115.45
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,235.24,184.71
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,322.14,257.36
2016,4,19,6,45,520.0,65.0,0.45,17.5,199.0,400.97,321.2
2016,4,19,7,0,599.0,72.0,0.4,18.0,252.0,486.65,387.22
2016,4,19,7,15,644.0,78.0,0.35,18.5,305.5,554.29,436.51
2016,4,19,7,30,689.0,84.0,0.3,19.0,359.0,624.32,484.88
2016,4,19,7,45,723.0,88.0,0.3,19.5,412.0,685.28,524.27
2016,4,19,8,0,757.0,92.0,0.3,20.0,465.0,743.16,560.3
2016,4,19,8,15,780.5,96.0,0.3,20.5,515.5,795.74,591.71
2016,4,19,8,30,804.0,100.0,0.3,21.0,566.0,847.06,621.52
2016,4,19,8,45,816.0,105.5,0.3,22.0,611.5,888.05,642.79
2016,4,19,9,0,828.0,111.0,0.3,23.0,657.0,926.44,662.06
2016,4,19,9,15,841.5,114.0,0.35,23.5,698.5,960.55,680.71
2016,4,19,9,30,855.0,117.0,0.4,24.0,740.0,991.68,697.5
2016,4,19,9,45,853.0,125.5,0.45,24.5,772.0,1010.46,706.81
2016,4,19,10,0,851.0,134.0,0.5,25.0,804.0,1025.33,714.05
2016,4,19,10,15,858.5,136.0,0.55,25.0,833.0,1038.7,721.95
2016,4,19,10,30,866.0,138.0,0.6,25.0,862.0,1036.37,720.62
2016,4,19,10,45,866.0,142.0,0.65,25.0,881.5,1036.64,721.22
2016,4,19,11,0,866.0,146.0,0.7,25.0,901.0,1033.11,719.63
2016,4,19,11,15,700.0,244.5,0.75,24.5,861.0,977.48,687.9
2016,4,19,11,30,534.0,343.0,0.8,24.0,821.0,895.52,635.11
2016,4,19,11,45,476.0,363.5,0.85,24.0,791.5,844.44,602.95
2016,4,19,12,0,418.0,384.0,0.9,24.0,762.0,792.73,569.39
2016,4,19,12,15,360.0,408.0,0.9,24.0,733.0,736.56,531.76
2016,4,19,12,30,302.0,432.0,0.9,24.0,704.0,691.31,500.72
2016,4,19,12,45,397.5,389.5,0.9,24.0,743.0,715.68,519.84
2016,4,19,13,0,493.0,347.0,0.9,24.0,782.0,739.67,537.36
2016,4,19,13,15,427.0,367.0,0.9,23.5,739.0,679.53,496.42
2016,4,19,13,30,361.0,387.0,0.9,23.0,696.0,619.92,456.06
2016,4,19,13,45,242.0,390.0,0.95,23.0,594.5,518.05,384.48
2016,4,19,14,0,123.0,393.0,1.0,23.0,493.0,424.97,317.62
2016,4,19,14,15,135.0,378.0,1.0,22.5,484.0,407.29,306.28
2016,4,19,14,30,147.0,363.0,1.0,22.0,475.0,388.3,293.08
2016,4,19,14,45,121.0,339.5,1.0,21.5,428.5,343.37,260.38
2016,4,19,15,0,95.0,316.0,1.0,21.0,382.0,303.94,231.57
2016,4,19,15,15,102.5,296.5,0.95,20.5,363.5,281.35,214.63
2016,4,19,15,30,110.0,277.0,0.9,20.0,345.0,257.96,196.6
2016,4,19,15,45,196.0,248.0,0.85,20.0,357.0,240.8,179.89
2016,4,19,16,0,282.0,219.0,0.8,20.0,369.0,212.04,153.29
2016,4,19,16,15,257.0,199.0,0.75,19.5,325.0,172.06,124.18
2016,4,19,16,30,232.0,179.0,0.7,19.0,281.0,135.56,101.17
2016,4,19,16,45,212.5,160.5,0.65,18.5,244.5,113.93,93.38
2016,4,19,17,0,193.0,142.0,0.6,18.0,208.0,106.82,87.72
2016,4,19,17,15,335.0,107.5,0.6,17.5,199.0,77.58,62.66
2016,4,19,17,30,477.0,73.0,0.6,17.0,190.0,55.99,43.84
2016,4,19,17,45,411.5,59.5,0.6,16.5,143.0,46.74,35.5
2016,4,19,18,0,346.0,46.0,0.6,16.0,96.0,37.01,26.47
2016,4,19,18,15,220.5,30.5,0.6,15.5,57.5,23.82,13.56
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,11.81,0.0
2016,4,19,18,45,47.5,7.5,0.65,15.0,9.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,17.0,0.7,13.5,30.5,77.21,6.75
2016,4,20,6,0,262.0,34.0,0.7,14.0,61.0,169.4,126.32
2016,4,20,6,15,361.5,46.0,0.6,14.5,106.5,245.7,194.68
2016,4,20,6,30,461.0,58.0,0.5,15.0,152.0,333.02,268.03
2016,4,20,6,45,541.0,64.5,0.45,15.5,206.0,412.89,332.92
2016,4,20,7,0,621.0,71.0,0.4,16.0,260.0,499.67,399.95
2016,4,20,7,15,664.5,76.5,0.4,16.5,313.5,566.69,449.42
2016,4,20,7,30,708.0,82.0,0.4,17.0,367.0,635.91,497.84
2016,4,20,7,45,743.0,85.5,0.4,17.5,421.0,694.39,535.76
2016,4,20,8,0,778.0,89.0,0.4,18.0,475.0,756.91,575.26
2016,4,20,8,15,800.5,92.5,0.4,18.5,525.0,808.73,606.27
2016,4,20,8,30,823.0,96.0,0.4,19.0,575.0,859.17,635.7
2016,4,20,8,45,837.5,99.5,0.45,19.5,621.0,900.58,659.67
2016,4,20,9,0,852.0,103.0,0.5,20.0,667.0,939.49,681.87
2016,4,20,9,15,864.5,105.5,0.5,20.5,708.5,962.75,692.94
2016,4,20,9,30,877.0,108.0,0.5,21.0,750.0,992.43,708.19
2016,4,20,9,45,887.5,109.0,0.55,21.5,785.5,1015.21,720.16
2016,4,20,10,0,898.0,110.0,0.6,22.0,821.0,1034.53,730.16
2016,4,20,10,15,904.5,112.0,0.6,22.0,849.5,1047.28,736.5
2016,4,20,10,30,911.0,114.0,0.6,22.0,878.0,1056.21,740.75
2016,4,20,10,45,907.5,119.5,0.65,22.0,897.0,1054.8,740.19
2016,4,20,11,0,904.0,125.0,0.7,22.0,916.0,1049.42,737.51
2016,4,20,11,15,907.0,126.0,0.7,22.0,929.5,1042.05,732.63
2016,4,20,11,30,910.0,127.0,0.7,22.0,943.0,1030.84,725.59
2016,4,20,11,45,906.5,130.0,0.75,22.5,947.5,1011.56,713.52
2016,4,20,12,0,903.0,133.0,0.8,23.0,952.0,988.76,699.43
2016,4,20,12,15,902.0,133.0,0.8,23.0,949.0,962.04,683.27
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,932.06,665.09
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,897.47,644.86
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,859.87,622.49
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,816.87,596.7
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,771.53,569.0
2016,4,20,13,45,883.0,125.5,0.9,22.0,862.5,722.42,535.37
2016,4,20,14,0,875.0,125.0,0.9,22.0,836.0,671.63,499.5
2016,4,20,14,15,865.5,123.0,0.9,22.0,803.0,617.26,460.05
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,561.03,417.99
2016,4,20,14,45,840.5,120.0,0.95,22.0,730.5,502.0,372.76
2016,4,20,15,0,825.0,119.0,1.0,22.0,691.0,443.2,325.97
2016,4,20,15,15,808.5,116.0,0.95,21.5,646.5,382.86,276.6
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,323.49,226.67
2016,4,20,15,45,768.0,110.0,0.9,20.5,553.0,263.62,176.3
2016,4,20,16,0,744.0,107.0,0.9,20.0,504.0,200.94,125.05
2016,4,20,16,15,586.5,127.0,0.85,19.5,420.5,149.49,92.83
2016,4,20,16,30,429.0,147.0,0.8,19.0,337.0,116.06,81.19
2016,4,20,16,45,394.5,135.0,0.8,19.0,292.5,93.05,75.43
2016,4,20,17,0,360.0,123.0,0.8,19.0,248.0,86.68,70.17
2016,4,20,17,15,328.0,105.0,0.75,18.0,204.5,75.62,60.9
2016,4,20,17,30,296.0,87.0,0.7,17.0,161.0,63.99,50.86
2016,4,20,17,45,247.0,69.0,0.65,16.5,120.5,51.74,39.88
2016,4,20,18,0,198.0,51.0,0.6,16.0,80.0,38.95,28.18
2016,4,20,18,15,99.0,34.0,0.6,15.5,48.5,27.28,16.58
2016,4,20,18,30,0.0,17.0,0.6,15.0,17.0,14.81,0.0
2016,4,20,18,45,0.0,8.5,0.6,14.5,8.5,7.73,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,68.0,19.5,0.35,14.5,26.5,52.63,11.39
2016,4,21,6,0,136.0,39.0,0.3,15.0,53.0,113.25,83.94
2016,4,21,6,15,205.0,57.5,0.25,15.5,93.0,174.23,137.45
2016,4,21,6,30,274.0,76.0,0.2,16.0,133.0,252.85,203.04
2016,4,21,6,45,322.5,92.0,0.2,16.5,178.0,314.14,253.14
2016,4,21,7,0,371.0,108.0,0.2,17.0,223.0,379.87,304.83
2016,4,21,7,15,425.5,114.5,0.25,17.0,269.5,442.49,353.42
2016,4,21,7,30,480.0,121.0,0.3,17.0,316.0,509.11,403.5
2016,4,21,7,45,406.5,157.0,0.35,17.0,338.0,514.7,405.03
2016,4,21,8,0,333.0,193.0,0.4,17.0,360.0,496.77,389.86
2016,4,21,8,15,434.0,186.5,0.45,17.0,427.0,602.32,467.76
2016,4,21,8,30,535.0,180.0,0.5,17.0,494.0,698.11,535.09
2016,4,21,8,45,588.0,178.5,0.55,17.5,548.5,767.4,580.38
2016,4,21,9,0,641.0,177.0,0.6,18.0,603.0,830.81,620.18
2016,4,21,9,15,487.5,249.5,0.65,18.0,585.0,769.05,574.33
2016,4,21,9,30,334.0,322.0,0.7,18.0,567.0,688.47,515.73
2016,4,21,9,45,368.0,328.0,0.75,18.5,610.0,731.07,545.13
2016,4,21,10,0,402.0,334.0,0.8,19.0,653.0,772.81,572.0
2016,4,21,10,15,350.0,365.0,0.8,19.0,650.0,753.3,555.83
2016,4,21,10,30,298.0,396.0,0.8,19.0,647.0,731.0,538.61
2016,4,21,10,45,416.0,363.5,0.85,19.0,723.0,825.47,604.75
2016,4,21,11,0,534.0,331.0,0.9,19.0,799.0,904.66,658.15
2016,4,21,11,15,681.5,249.0,0.9,19.0,856.0,962.15,697.62
2016,4,21,11,30,829.0,167.0,0.9,19.0,913.0,1002.38,721.78
2016,4,21,11,45,836.5,163.5,0.9,19.0,920.0,987.6,711.67
2016,4,21,12,0,844.0,160.0,0.9,19.0,927.0,969.16,700.17
2016,4,21,12,15,844.0,159.5,0.9,19.0,924.5,943.23,684.01
2016,4,21,12,30,844.0,159.0,0.9,19.0,922.0,914.11,665.89
2016,4,21,12,45,597.0,284.0,0.95,19.5,821.0,793.66,583.96
2016,4,21,13,0,350.0,409.0,1.0,20.0,720.0,672.75,497.23
2016,4,21,13,15,613.5,267.5,1.0,20.0,799.0,733.79,546.08
2016,4,21,13,30,877.0,126.0,1.0,20.0,878.0,760.69,568.34
2016,4,21,13,45,882.5,118.0,1.05,20.0,856.0,714.88,536.34
2016,4,21,14,0,888.0,110.0,1.1,20.0,834.0,666.24,502.05
2016,4,21,14,15,678.5,197.5,1.1,20.0,738.0,572.45,432.06
2016,4,21,14,30,469.0,285.0,1.1,20.0,642.0,493.0,372.25
2016,4,21,14,45,372.5,298.5,1.15,20.0,573.5,426.87,322.99
2016,4,21,15,0,276.0,312.0,1.2,20.0,505.0,370.37,280.56
2016,4,21,15,15,552.0,203.0,1.2,19.5,556.0,358.75,266.31
2016,4,21,15,30,828.0,94.0,1.2,19.0,607.0,317.93,224.06
2016,4,21,15,45,806.0,92.0,1.2,19.0,558.5,257.35,171.56
2016,4,21,16,0,784.0,90.0,1.2,19.0,510.0,198.87,122.46
2016,4,21,16,15,454.5,138.5,1.15,18.5,376.5,144.6,94.76
2016,4,21,16,30,125.0,187.0,1.1,18.0,243.0,142.46,109.69
2016,4,21,16,45,117.0,164.5,1.1,18.0,211.5,121.28,99.96
2016,4,21,17,0,109.0,142.0,1.1,18.0,180.0,106.44,87.49
2016,4,21,17,15,98.0,119.0,1.0,17.5,148.5,90.79,74.19
2016,4,21,17,30,87.0,96.0,0.9,17.0,117.0,74.64,60.15
2016,4,21,17,45,69.5,74.0,0.85,16.5,88.5,58.64,45.9
2016,4,21,18,0,52.0,52.0,0.8,16.0,60.0,42.18,31.0
2016,4,21,18,15,26.0,33.0,0.8,15.5,37.0,28.07,17.42
2016,4,21,18,30,0.0,14.0,0.8,15.0,14.0,12.33,0.0
2016,4,21,18,45,0.0,7.0,0.8,14.5,7.0,6.37,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.0,1.4,13.5,2.0,1.75,0.0
2016,4,22,6,0,0.0,4.0,1.5,14.0,4.0,3.5,0.0
2016,4,22,6,15,0.0,7.0,1.5,14.0,7.0,6.14,0.0
2016,4,22,6,30,0.0,10.0,1.5,14.0,10.0,8.78,1.88
2016,4,22,6,45,0.0,13.5,1.55,14.5,13.5,11.86,4.56
2016,4,22,7,0,0.0,17.0,1.6,15.0,17.0,14.95,7.21
2016,4,22,7,15,0.0,20.5,1.6,15.0,20.5,18.04,9.85
2016,4,22,7,30,0.0,24.0,1.6,15.0,24.0,21.14,12.46
2016,4,22,7,45,0.0,65.0,1.65,15.0,65.0,57.46,43.21
2016,4,22,8,0,0.0,106.0,1.7,15.0,106.0,95.19,74.59
2016,4,22,8,15,0.0,133.0,1.7,15.0,133.0,120.92,95.54
2016,4,22,8,30,0.0,160.0,1.7,15.0,160.0,146.8,116.35
2016,4,22,8,45,2.5,176.5,1.7,15.0,178.5,164.61,130.5
2016,4,22,9,0,5.0,193.0,1.7,15.0,197.0,182.54,144.64
2016,4,22,9,15,13.0,232.0,1.7,15.0,242.0,228.2,180.94
2016,4,22,9,30,21.0,271.0,1.7,15.0,287.0,274.27,216.87
2016,4,22,9,45,433.5,199.5,1.75,15.5,544.5,672.1,528.18
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,1012.37,759.58
2016,4,22,10,15,444.0,244.5,1.85,16.0,599.5,735.41,563.36
2016,4,22,10,30,42.0,361.0,1.9,16.0,397.0,399.49,308.34
2016,4,22,10,45,27.0,307.5,1.95,16.5,331.0,326.41,253.76
2016,4,22,11,0,12.0,254.0,2.0,17.0,265.0,244.21,189.79
2016,4,22,11,15,79.0,354.0,2.05,17.0,425.5,421.04,327.04
2016,4,22,11,30,146.0,454.0,2.1,17.0,586.0,598.72,457.17
2016,4,22,11,45,112.5,445.5,2.15,17.0,548.0,550.35,420.05
2016,4,22,12,0,79.0,437.0,2.2,17.0,510.0,490.95,376.18
2016,4,22,12,15,45.5,344.0,2.25,16.5,386.0,364.39,282.41
2016,4,22,12,30,12.0,251.0,2.3,16.0,262.0,236.49,184.24
2016,4,22,12,45,6.0,159.5,2.35,15.5,165.0,147.64,114.64
2016,4,22,13,0,0.0,68.0,2.4,15.0,68.0,60.51,44.26
2016,4,22,13,15,4.5,147.0,2.4,15.0,151.5,134.39,104.61
2016,4,22,13,30,9.0,226.0,2.4,15.0,235.0,207.41,163.0
2016,4,22,13,45,10.0,235.0,2.4,15.0,244.5,214.95,168.94
2016,4,22,14,0,11.0,244.0,2.4,15.0,254.0,222.16,174.81
2016,4,22,14,15,14.0,254.5,2.3,15.0,266.0,231.44,182.31
2016,4,22,14,30,17.0,265.0,2.2,15.0,278.0,239.98,189.21
2016,4,22,14,45,417.0,193.0,2.15,15.0,484.5,360.96,283.76
2016,4,22,15,0,817.0,121.0,2.1,15.0,691.0,440.81,337.58
2016,4,22,15,15,802.0,118.0,2.1,15.0,648.0,381.59,285.62
2016,4,22,15,30,787.0,115.0,2.1,15.0,605.0,323.16,233.98
2016,4,22,15,45,776.5,108.0,2.1,15.0,559.5,263.52,181.03
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,204.67,130.3
2016,4,22,16,15,738.5,97.0,2.1,14.5,463.0,142.05,82.54
2016,4,22,16,30,711.0,93.0,2.1,14.0,412.0,87.66,52.9
2016,4,22,16,45,676.5,87.0,2.1,14.0,359.5,60.17,48.07
2016,4,22,17,0,642.0,81.0,2.1,14.0,307.0,57.73,46.05
2016,4,22,17,15,587.0,74.0,1.95,13.5,254.5,54.26,43.09
2016,4,22,17,30,532.0,67.0,1.8,13.0,202.0,50.66,39.87
2016,4,22,17,45,446.0,58.0,1.7,13.0,152.5,45.09,34.62
2016,4,22,18,0,360.0,49.0,1.6,13.0,103.0,39.39,29.0
2016,4,22,18,15,230.5,34.5,1.5,12.5,64.0,26.88,16.85
2016,4,22,18,30,101.0,20.0,1.4,12.0,25.0,15.74,0.0
