Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,50.5,10.0,1.35,12.0,12.5,9.1,0.0
2016,4,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,130.0,20.0,1.05,11.5,35.0,83.13,38.37
2016,4,23,6,0,260.0,40.0,1.1,12.0,70.0,174.27,134.12
2016,4,23,6,15,357.5,52.0,1.15,12.0,116.0,248.38,200.57
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,337.23,277.21
2016,4,23,6,45,516.5,72.5,1.3,12.5,213.0,408.58,337.4
2016,4,23,7,0,578.0,81.0,1.4,13.0,264.0,484.94,399.35
2016,4,23,7,15,622.0,87.5,1.35,13.0,317.0,551.54,451.34
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,620.4,503.01
2016,4,23,7,45,699.0,98.5,1.3,13.5,422.0,680.15,544.22
2016,4,23,8,0,732.0,103.0,1.3,14.0,474.0,740.25,584.34
2016,4,23,8,15,755.5,107.0,1.3,14.5,523.5,787.43,614.17
2016,4,23,8,30,779.0,111.0,1.3,15.0,573.0,837.7,645.59
2016,4,23,8,45,800.0,112.5,1.3,15.5,619.5,881.26,671.71
2016,4,23,9,0,821.0,114.0,1.3,16.0,666.0,922.77,696.04
2016,4,23,9,15,834.5,116.5,1.25,16.0,706.5,955.85,714.98
2016,4,23,9,30,848.0,119.0,1.2,16.0,747.0,985.99,731.85
2016,4,23,9,45,869.5,114.5,1.2,16.5,784.5,1002.4,739.3
2016,4,23,10,0,891.0,110.0,1.2,17.0,822.0,1026.35,751.78
2016,4,23,10,15,897.5,111.5,1.2,17.0,850.0,1038.33,757.98
2016,4,23,10,30,904.0,113.0,1.2,17.0,878.0,1046.56,762.08
2016,4,23,10,45,909.0,113.5,1.25,17.5,899.0,1048.36,761.84
2016,4,23,11,0,914.0,114.0,1.3,18.0,920.0,1046.3,759.37
2016,4,23,11,15,916.5,114.5,1.3,18.0,933.0,1037.86,753.57
2016,4,23,11,30,919.0,115.0,1.3,18.0,946.0,1025.61,745.56
2016,4,23,11,45,919.0,115.5,1.3,18.0,951.0,1007.18,733.79
2016,4,23,12,0,919.0,116.0,1.3,18.0,956.0,985.15,719.85
2016,4,23,12,15,918.0,116.0,1.3,18.0,953.5,958.23,702.83
2016,4,23,12,30,917.0,116.0,1.3,18.0,951.0,928.0,683.7
2016,4,23,12,45,912.5,116.5,1.3,18.0,939.5,892.09,660.79
2016,4,23,13,0,908.0,117.0,1.3,18.0,928.0,853.39,635.93
2016,4,23,13,15,903.5,116.5,1.3,18.0,909.5,811.15,608.5
2016,4,23,13,30,899.0,116.0,1.3,18.0,891.0,766.52,579.16
2016,4,23,13,45,883.0,120.0,1.35,18.0,862.5,715.79,543.89
2016,4,23,14,0,867.0,124.0,1.4,18.0,834.0,664.04,506.43
2016,4,23,14,15,857.5,122.0,1.45,17.5,801.5,610.24,467.29
2016,4,23,14,30,848.0,120.0,1.5,17.0,769.0,555.45,425.85
2016,4,23,14,45,829.5,120.5,1.6,17.0,728.5,495.92,378.71
2016,4,23,15,0,811.0,121.0,1.7,17.0,688.0,437.97,331.03
2016,4,23,15,15,794.0,118.0,1.7,16.5,644.5,378.46,280.9
2016,4,23,15,30,777.0,115.0,1.7,16.0,601.0,320.0,230.31
2016,4,23,15,45,748.5,114.0,1.75,16.0,551.5,257.05,175.92
2016,4,23,16,0,720.0,113.0,1.8,16.0,502.0,201.14,128.77
2016,4,23,16,15,690.5,108.0,1.8,15.5,451.5,145.29,86.79
2016,4,23,16,30,661.0,103.0,1.8,15.0,401.0,93.09,58.24
2016,4,23,16,45,620.5,97.0,1.8,15.0,349.0,67.11,53.98
2016,4,23,17,0,580.0,91.0,1.8,15.0,297.0,65.02,52.3
2016,4,23,17,15,524.5,83.0,1.75,14.5,246.0,61.12,49.0
2016,4,23,17,30,469.0,75.0,1.7,14.0,195.0,57.06,45.41
2016,4,23,17,45,383.0,64.0,1.65,14.0,147.0,48.28,37.31
2016,4,23,18,0,297.0,53.0,1.6,14.0,99.0,40.61,29.98
2016,4,23,18,15,187.5,36.5,1.55,13.5,61.5,28.34,18.13
2016,4,23,18,30,78.0,20.0,1.5,13.0,24.0,16.36,0.0
2016,4,23,18,45,39.0,10.0,1.45,12.5,12.0,9.1,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,47.0,23.5,1.7,12.0,29.5,45.99,21.96
2016,4,24,6,0,94.0,47.0,1.8,12.0,59.0,98.61,75.01
2016,4,24,6,15,160.0,68.5,1.8,12.0,99.5,166.95,134.95
2016,4,24,6,30,226.0,90.0,1.8,12.0,140.0,234.72,194.08
2016,4,24,6,45,276.5,108.5,1.85,12.5,185.5,296.2,246.58
2016,4,24,7,0,327.0,127.0,1.9,13.0,231.0,362.44,301.43
2016,4,24,7,15,409.5,124.5,1.85,13.0,279.5,443.1,367.0
2016,4,24,7,30,492.0,122.0,1.8,13.0,328.0,518.9,426.94
2016,4,24,7,45,553.5,134.5,1.8,13.0,394.5,601.95,490.01
2016,4,24,8,0,615.0,147.0,1.8,13.0,461.0,694.95,558.17
2016,4,24,8,15,643.5,153.0,1.8,13.5,511.0,749.06,594.34
2016,4,24,8,30,672.0,159.0,1.8,14.0,561.0,802.54,629.19
2016,4,24,8,45,719.5,152.5,1.8,14.5,612.0,858.5,664.96
2016,4,24,9,0,767.0,146.0,1.8,15.0,663.0,913.68,699.36
2016,4,24,9,15,783.0,148.5,1.75,15.0,704.5,941.47,715.31
2016,4,24,9,30,799.0,151.0,1.7,15.0,746.0,973.05,733.96
2016,4,24,9,45,833.5,141.0,1.7,15.5,787.0,1006.51,752.95
2016,4,24,10,0,868.0,131.0,1.7,16.0,828.0,1025.45,762.28
2016,4,24,10,15,875.5,132.5,1.65,16.5,856.5,1037.98,766.88
2016,4,24,10,30,883.0,134.0,1.6,17.0,885.0,1046.83,769.24
2016,4,24,10,45,890.5,134.0,1.6,17.5,906.5,1050.37,769.15
2016,4,24,11,0,898.0,134.0,1.6,18.0,928.0,1050.11,766.84
2016,4,24,11,15,900.5,134.5,1.65,18.0,941.0,1041.52,761.65
2016,4,24,11,30,903.0,135.0,1.7,18.0,954.0,1029.17,754.24
2016,4,24,11,45,900.0,137.5,1.8,18.0,958.0,1009.76,743.08
2016,4,24,12,0,897.0,140.0,1.9,18.0,962.0,986.9,729.66
2016,4,24,12,15,896.5,140.0,1.95,18.0,959.5,960.67,713.34
2016,4,24,12,30,896.0,140.0,2.0,18.0,957.0,931.19,694.81
2016,4,24,12,45,884.0,145.0,2.15,18.0,944.0,893.36,671.55
2016,4,24,13,0,872.0,150.0,2.3,18.0,931.0,853.21,646.31
2016,4,24,13,15,668.5,245.5,2.35,17.5,837.0,754.37,576.51
2016,4,24,13,30,465.0,341.0,2.4,17.0,743.0,655.34,503.24
2016,4,24,13,45,644.5,250.5,2.45,17.0,790.0,671.52,518.56
2016,4,24,14,0,824.0,160.0,2.5,17.0,837.0,669.4,518.43
2016,4,24,14,15,814.0,158.0,2.55,16.5,804.5,616.09,478.25
2016,4,24,14,30,804.0,156.0,2.6,16.0,772.0,562.03,436.44
2016,4,24,14,45,766.5,164.5,2.65,16.0,728.5,500.68,386.92
2016,4,24,15,0,729.0,173.0,2.7,16.0,685.0,443.87,339.67
2016,4,24,15,15,689.0,165.0,2.7,15.5,624.5,375.84,283.44
2016,4,24,15,30,649.0,157.0,2.7,15.0,564.0,311.92,229.54
2016,4,24,15,45,622.5,164.0,2.75,14.5,529.5,267.48,190.63
2016,4,24,16,0,596.0,171.0,2.8,14.0,495.0,224.51,154.49
2016,4,24,16,15,510.5,161.0,2.75,13.5,419.5,166.12,112.34
2016,4,24,16,30,425.0,151.0,2.7,13.0,344.0,118.53,85.34
2016,4,24,16,45,437.5,141.0,2.7,13.0,318.0,97.02,80.86
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,92.48,77.07
2016,4,24,17,15,392.0,117.0,2.65,12.5,241.0,84.28,70.03
2016,4,24,17,30,334.0,103.0,2.6,12.0,190.0,75.71,62.42
2016,4,24,17,45,272.0,84.0,2.6,12.0,144.0,64.33,51.9
2016,4,24,18,0,210.0,65.0,2.6,12.0,98.0,50.45,38.9
2016,4,24,18,15,124.0,43.0,2.55,11.5,60.5,34.01,23.21
2016,4,24,18,30,38.0,21.0,2.5,11.0,23.0,17.68,0.0
2016,4,24,18,45,19.0,10.5,2.5,11.0,11.5,9.55,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,22.5,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,45.0,10.0,1.5,9.0,11.0,22.61,0.0
2016,4,25,5,45,199.5,24.0,1.55,9.5,46.0,117.66,69.84
2016,4,25,6,0,354.0,38.0,1.6,10.0,81.0,212.82,166.86
2016,4,25,6,15,448.0,47.5,1.65,10.0,129.5,289.59,236.49
2016,4,25,6,30,542.0,57.0,1.7,10.0,178.0,376.23,312.35
2016,4,25,6,45,610.0,62.0,1.75,10.5,232.0,451.42,376.17
2016,4,25,7,0,678.0,67.0,1.8,11.0,286.0,532.12,441.8
2016,4,25,7,15,718.0,72.0,1.8,11.5,341.0,595.74,491.23
2016,4,25,7,30,758.0,77.0,1.8,12.0,396.0,664.13,540.93
2016,4,25,7,45,787.0,80.5,1.85,12.5,449.5,723.37,582.04
2016,4,25,8,0,816.0,84.0,1.9,13.0,503.0,782.37,621.93
2016,4,25,8,15,837.5,87.0,1.9,13.0,553.5,833.75,656.14
2016,4,25,8,30,859.0,90.0,1.9,13.0,604.0,875.33,682.91
2016,4,25,8,45,874.0,92.5,1.9,13.5,651.0,916.33,707.72
2016,4,25,9,0,889.0,95.0,1.9,14.0,698.0,954.81,730.42
2016,4,25,9,15,901.5,97.0,1.9,14.0,739.5,987.53,750.34
2016,4,25,9,30,914.0,99.0,1.9,14.0,781.0,1017.1,768.13
2016,4,25,9,45,921.0,102.0,1.95,14.5,816.5,1038.97,780.06
2016,4,25,10,0,928.0,105.0,2.0,15.0,852.0,1057.12,789.68
2016,4,25,10,15,935.0,106.0,2.0,15.0,881.0,1069.26,796.26
2016,4,25,10,30,942.0,107.0,2.0,15.0,910.0,1077.51,800.51
2016,4,25,10,45,946.0,108.5,2.05,15.5,931.5,1079.27,799.95
2016,4,25,11,0,950.0,110.0,2.1,16.0,953.0,1077.01,797.0
2016,4,25,11,15,952.5,110.5,2.1,16.0,966.0,1068.19,790.79
2016,4,25,11,30,955.0,111.0,2.1,16.0,979.0,1055.42,782.22
2016,4,25,11,45,954.5,112.0,2.15,16.0,984.0,1036.37,770.34
2016,4,25,12,0,954.0,113.0,2.2,16.0,989.0,1013.59,756.09
2016,4,25,12,15,953.0,113.0,2.2,16.0,986.0,985.78,737.96
2016,4,25,12,30,952.0,113.0,2.2,16.0,983.0,954.55,717.56
2016,4,25,12,45,937.5,119.5,2.2,16.0,968.5,914.66,691.26
2016,4,25,13,0,923.0,126.0,2.2,16.0,954.0,872.4,663.23
2016,4,25,13,15,918.5,125.0,2.2,16.0,935.0,829.05,634.2
2016,4,25,13,30,914.0,124.0,2.2,16.0,916.0,783.28,603.19
2016,4,25,13,45,908.0,122.0,2.2,16.0,890.0,733.38,566.96
2016,4,25,14,0,902.0,120.0,2.2,16.0,864.0,681.6,528.21
2016,4,25,14,15,893.0,118.5,2.15,16.0,830.5,626.87,485.88
2016,4,25,14,30,884.0,117.0,2.1,16.0,797.0,571.01,441.47
2016,4,25,14,45,873.0,114.5,2.1,16.0,757.5,512.51,393.89
2016,4,25,15,0,862.0,112.0,2.1,16.0,718.0,450.6,342.18
2016,4,25,15,15,846.0,109.0,2.1,15.5,673.0,388.66,289.46
2016,4,25,15,30,830.0,106.0,2.1,15.0,628.0,327.55,236.04
2016,4,25,15,45,810.0,102.5,2.1,15.0,579.0,266.24,181.84
2016,4,25,16,0,790.0,99.0,2.1,15.0,530.0,206.81,130.91
2016,4,25,16,15,762.5,95.0,2.05,14.5,478.0,148.36,86.65
2016,4,25,16,30,735.0,91.0,2.0,14.0,426.0,87.36,51.8
2016,4,25,16,45,697.5,86.0,2.0,14.0,372.0,59.25,47.24
2016,4,25,17,0,660.0,81.0,2.0,14.0,318.0,57.5,45.84
2016,4,25,17,15,606.0,74.0,1.95,13.5,264.5,54.01,42.87
2016,4,25,17,30,552.0,67.0,1.9,13.0,211.0,50.38,39.64
2016,4,25,17,45,469.5,58.0,1.85,12.5,161.0,44.79,34.48
2016,4,25,18,0,387.0,49.0,1.8,12.0,111.0,39.03,28.93
2016,4,25,18,15,263.0,35.5,1.7,11.5,70.5,27.63,17.95
2016,4,25,18,30,139.0,22.0,1.6,11.0,30.0,17.3,1.25
2016,4,25,18,45,69.5,11.0,1.55,11.0,15.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.8,10.0,11.0,10.01,0.0
2016,4,26,5,45,106.0,28.5,0.8,10.5,42.0,81.2,49.82
2016,4,26,6,0,212.0,46.0,0.8,11.0,73.0,161.32,126.04
2016,4,26,6,15,288.5,61.0,0.8,11.0,116.0,226.74,184.15
2016,4,26,6,30,365.0,76.0,0.8,11.0,159.0,300.59,247.95
2016,4,26,6,45,440.5,80.0,0.85,11.5,206.0,368.22,304.89
2016,4,26,7,0,516.0,84.0,0.9,12.0,253.0,449.41,370.4
2016,4,26,7,15,406.5,122.5,0.9,12.5,270.0,438.51,359.47
2016,4,26,7,30,297.0,161.0,0.9,13.0,287.0,407.32,332.51
2016,4,26,7,45,332.5,177.0,0.9,13.5,335.5,464.59,376.22
2016,4,26,8,0,368.0,193.0,0.9,14.0,384.0,523.7,419.25
2016,4,26,8,15,553.0,161.5,0.85,14.5,479.0,673.91,529.84
2016,4,26,8,30,738.0,130.0,0.8,15.0,574.0,827.74,632.61
2016,4,26,8,45,752.0,135.5,0.8,15.5,618.0,868.13,654.64
2016,4,26,9,0,766.0,141.0,0.8,16.0,662.0,906.25,676.39
2016,4,26,9,15,780.0,144.0,0.8,16.0,702.0,933.07,691.77
2016,4,26,9,30,794.0,147.0,0.8,16.0,742.0,963.03,709.3
2016,4,26,9,45,664.0,216.0,0.8,16.0,729.5,925.35,683.2
2016,4,26,10,0,534.0,285.0,0.8,16.0,717.0,866.92,641.37
2016,4,26,10,15,520.0,303.5,0.8,16.0,736.0,872.85,644.51
2016,4,26,10,30,506.0,322.0,0.8,16.0,755.0,875.76,644.86
2016,4,26,10,45,510.5,332.5,0.85,16.5,778.0,886.34,650.56
2016,4,26,11,0,515.0,343.0,0.9,17.0,801.0,894.12,654.37
2016,4,26,11,15,668.0,259.0,0.95,17.0,862.5,954.87,698.47
2016,4,26,11,30,821.0,175.0,1.0,17.0,924.0,998.87,726.68
2016,4,26,11,45,814.0,180.5,1.05,17.5,927.0,979.0,712.81
2016,4,26,12,0,807.0,186.0,1.1,18.0,930.0,955.96,697.84
2016,4,26,12,15,583.0,303.0,1.15,17.5,840.0,843.76,623.59
2016,4,26,12,30,359.0,420.0,1.2,17.0,750.0,725.12,540.39
2016,4,26,12,45,354.0,417.0,1.3,17.0,739.0,699.53,524.89
2016,4,26,13,0,349.0,414.0,1.4,17.0,728.0,673.05,507.42
2016,4,26,13,15,442.0,368.5,1.4,17.0,757.5,687.21,519.52
2016,4,26,13,30,535.0,323.0,1.4,17.0,787.0,689.19,522.26
2016,4,26,13,45,663.5,243.5,1.45,17.0,803.0,677.01,515.95
2016,4,26,14,0,792.0,164.0,1.5,17.0,819.0,651.54,499.2
2016,4,26,14,15,782.0,162.0,1.55,16.5,787.0,599.94,461.27
2016,4,26,14,30,772.0,160.0,1.6,16.0,755.0,547.69,421.63
2016,4,26,14,45,760.0,156.0,1.65,16.0,717.5,489.61,375.48
2016,4,26,15,0,748.0,152.0,1.7,16.0,680.0,433.6,329.32
2016,4,26,15,15,730.0,148.0,1.7,15.5,637.0,375.82,280.87
2016,4,26,15,30,712.0,144.0,1.7,15.0,594.0,319.35,232.3
2016,4,26,15,45,695.5,137.0,1.75,15.0,548.0,262.4,182.68
2016,4,26,16,0,679.0,130.0,1.8,15.0,502.0,207.12,135.79
2016,4,26,16,15,649.0,124.5,1.8,14.5,452.0,153.47,95.49
2016,4,26,16,30,619.0,119.0,1.8,14.0,402.0,103.6,67.93
2016,4,26,16,45,444.0,126.5,1.8,14.0,317.0,86.91,71.62
2016,4,26,17,0,269.0,134.0,1.8,14.0,232.0,97.77,81.38
2016,4,26,17,15,232.0,118.0,1.75,13.5,193.0,87.34,72.42
2016,4,26,17,30,195.0,102.0,1.7,13.0,154.0,76.51,62.88
2016,4,26,17,45,161.5,81.5,1.65,12.5,117.5,62.24,50.0
2016,4,26,18,0,128.0,61.0,1.6,12.0,81.0,47.47,36.39
2016,4,26,18,15,72.5,41.0,1.55,11.5,51.5,33.52,23.09
2016,4,26,18,30,17.0,21.0,1.5,11.0,22.0,18.2,3.1
2016,4,26,18,45,8.5,10.5,1.45,11.0,11.0,9.55,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,0.8,11.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,0.8,11.0,4.0,3.64,0.0
2016,4,27,5,45,0.0,16.0,0.85,11.5,16.0,14.08,4.62
2016,4,27,6,0,0.0,28.0,0.9,12.0,28.0,24.68,15.05
2016,4,27,6,15,0.0,45.0,0.9,12.0,45.0,40.29,28.84
2016,4,27,6,30,0.0,62.0,0.9,12.0,62.0,56.51,43.07
2016,4,27,6,45,0.0,80.5,0.9,12.5,80.5,74.2,58.25
2016,4,27,7,0,0.0,99.0,0.9,13.0,99.0,91.79,73.01
2016,4,27,7,15,45.5,137.5,0.9,13.0,157.0,171.27,140.42
2016,4,27,7,30,91.0,176.0,0.9,13.0,215.0,248.61,204.03
2016,4,27,7,45,243.5,182.5,0.95,13.5,305.0,401.81,327.55
2016,4,27,8,0,396.0,189.0,1.0,14.0,395.0,557.04,445.68
2016,4,27,8,15,207.0,203.5,1.05,14.0,312.0,410.24,328.96
2016,4,27,8,30,18.0,218.0,1.1,14.0,229.0,220.67,175.5
2016,4,27,8,45,82.5,268.0,1.2,14.5,324.0,346.8,276.75
2016,4,27,9,0,147.0,318.0,1.3,15.0,419.0,479.65,377.18
2016,4,27,9,15,79.5,279.0,1.4,15.0,334.5,355.12,280.17
2016,4,27,9,30,12.0,240.0,1.5,15.0,250.0,233.8,183.91
2016,4,27,9,45,13.0,252.0,1.6,15.5,263.0,245.92,193.3
2016,4,27,10,0,14.0,264.0,1.7,16.0,276.0,257.98,202.09
2016,4,27,10,15,15.5,279.5,1.8,15.5,293.0,273.88,214.62
2016,4,27,10,30,17.0,295.0,1.9,15.0,310.0,289.63,227.04
2016,4,27,10,45,247.0,324.5,2.0,15.0,545.0,595.64,464.74
2016,4,27,11,0,477.0,354.0,2.1,15.0,780.0,866.27,658.08
2016,4,27,11,15,341.5,406.5,2.15,15.0,714.0,762.38,579.64
2016,4,27,11,30,206.0,459.0,2.2,15.0,648.0,659.56,503.65
2016,4,27,11,45,537.0,309.5,2.25,15.0,804.5,844.23,644.56
2016,4,27,12,0,868.0,160.0,2.3,15.0,961.0,986.99,744.31
2016,4,27,12,15,868.5,160.0,2.35,15.0,959.5,961.35,726.09
2016,4,27,12,30,869.0,160.0,2.4,15.0,958.0,932.43,707.42
2016,4,27,12,45,849.0,170.5,2.45,15.0,943.0,892.88,681.36
2016,4,27,13,0,829.0,181.0,2.5,15.0,928.0,851.43,653.81
2016,4,27,13,15,824.5,180.0,2.5,14.5,910.5,810.11,626.46
2016,4,27,13,30,820.0,179.0,2.5,14.0,893.0,766.68,596.07
2016,4,27,13,45,821.0,172.5,2.5,14.0,869.5,720.23,561.82
2016,4,27,14,0,822.0,166.0,2.5,14.0,846.0,671.61,525.1
2016,4,27,14,15,811.5,163.5,2.5,14.0,813.5,617.78,483.38
2016,4,27,14,30,801.0,161.0,2.5,14.0,781.0,563.29,439.95
2016,4,27,14,45,797.5,153.0,2.55,14.0,744.5,507.02,394.01
2016,4,27,15,0,794.0,145.0,2.6,14.0,708.0,449.86,345.78
2016,4,27,15,15,776.5,141.5,2.55,13.5,663.5,386.64,291.94
2016,4,27,15,30,759.0,138.0,2.5,13.0,619.0,328.04,240.53
2016,4,27,15,45,621.5,159.5,2.5,13.0,533.5,263.07,187.89
2016,4,27,16,0,484.0,181.0,2.5,13.0,448.0,212.84,150.27
2016,4,27,16,15,444.0,177.0,2.45,13.0,403.5,170.45,118.76
2016,4,27,16,30,404.0,173.0,2.4,13.0,359.0,132.88,97.53
2016,4,27,16,45,479.0,140.5,2.4,13.0,334.5,96.63,80.44
2016,4,27,17,0,554.0,108.0,2.4,13.0,310.0,77.97,64.19
2016,4,27,17,15,495.5,98.5,2.3,12.5,257.5,71.26,58.44
2016,4,27,17,30,437.0,89.0,2.2,12.0,205.0,65.58,53.42
2016,4,27,17,45,345.5,76.5,2.15,12.0,155.5,57.3,45.73
2016,4,27,18,0,254.0,64.0,2.1,12.0,106.0,48.75,37.56
2016,4,27,18,15,156.5,44.5,2.05,11.5,67.5,35.26,24.68
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,20.22,5.42
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,11.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,16.5,6.5,1.5,10.0,7.0,5.91,0.0
2016,4,28,5,30,33.0,13.0,1.5,10.0,14.0,21.82,0.0
2016,4,28,5,45,150.5,30.0,1.55,10.5,48.0,108.17,73.18
2016,4,28,6,0,268.0,47.0,1.6,11.0,82.0,185.59,146.4
2016,4,28,6,15,356.5,59.0,1.6,11.0,128.5,256.41,209.6
2016,4,28,6,30,445.0,71.0,1.6,11.0,175.0,340.41,282.36
2016,4,28,6,45,505.0,79.5,1.6,11.5,226.0,410.47,341.25
2016,4,28,7,0,565.0,88.0,1.6,12.0,277.0,485.29,401.67
2016,4,28,7,15,608.5,94.5,1.55,12.5,329.5,550.84,452.19
2016,4,28,7,30,652.0,101.0,1.5,13.0,382.0,618.57,502.31
2016,4,28,7,45,691.5,103.5,1.45,13.5,435.0,680.2,544.99
2016,4,28,8,0,731.0,106.0,1.4,14.0,488.0,742.65,586.43
2016,4,28,8,15,754.5,109.5,1.35,14.5,537.0,788.98,615.14
2016,4,28,8,30,778.0,113.0,1.3,15.0,586.0,838.31,645.31
2016,4,28,8,45,800.5,114.0,1.3,15.5,633.0,882.31,671.74
2016,4,28,9,0,823.0,115.0,1.3,16.0,680.0,924.34,696.42
2016,4,28,9,15,836.5,117.0,1.25,16.5,720.5,956.57,713.46
2016,4,28,9,30,850.0,119.0,1.2,17.0,761.0,985.87,728.43
2016,4,28,9,45,873.5,113.5,1.2,17.5,799.5,1003.07,736.39
2016,4,28,10,0,897.0,108.0,1.2,18.0,838.0,1027.74,749.29
2016,4,28,10,15,904.5,109.5,1.2,18.0,866.0,1040.55,755.99
2016,4,28,10,30,912.0,111.0,1.2,18.0,894.0,1049.6,760.6
2016,4,28,10,45,915.0,113.0,1.2,18.5,914.5,1050.77,759.01
2016,4,28,11,0,918.0,115.0,1.2,19.0,935.0,1048.05,755.23
2016,4,28,11,15,921.0,115.5,1.2,19.0,948.5,1039.91,749.7
2016,4,28,11,30,924.0,116.0,1.2,19.0,962.0,1027.95,741.96
2016,4,28,11,45,922.0,118.0,1.25,19.0,966.5,1008.9,730.8
2016,4,28,12,0,920.0,120.0,1.3,19.0,971.0,986.3,717.47
2016,4,28,12,15,919.5,120.0,1.3,19.0,968.5,959.76,700.79
2016,4,28,12,30,919.0,120.0,1.3,19.0,966.0,929.92,681.99
2016,4,28,12,45,920.0,118.0,1.35,19.0,956.5,896.31,661.41
2016,4,28,13,0,921.0,116.0,1.4,19.0,947.0,859.6,638.58
2016,4,28,13,15,917.0,115.0,1.45,19.0,929.0,816.95,611.49
2016,4,28,13,30,913.0,114.0,1.5,19.0,911.0,771.85,582.37
2016,4,28,13,45,908.0,112.5,1.55,19.0,886.0,723.37,548.75
2016,4,28,14,0,903.0,111.0,1.6,19.0,861.0,672.92,512.24
2016,4,28,14,15,895.5,109.5,1.6,18.5,828.5,619.29,472.77
2016,4,28,14,30,888.0,108.0,1.6,18.0,796.0,564.38,430.89
2016,4,28,14,45,875.5,107.0,1.6,18.0,757.5,506.52,384.48
2016,4,28,15,0,863.0,106.0,1.6,18.0,719.0,448.41,336.32
2016,4,28,15,15,849.0,103.5,1.6,17.5,675.0,384.45,282.81
2016,4,28,15,30,835.0,101.0,1.6,17.0,631.0,324.44,230.88
2016,4,28,15,45,811.0,99.5,1.65,17.0,582.0,263.8,178.03
2016,4,28,16,0,787.0,98.0,1.7,17.0,533.0,205.49,128.73
2016,4,28,16,15,760.5,94.0,1.7,16.5,481.5,147.54,85.19
2016,4,28,16,30,734.0,90.0,1.7,16.0,430.0,87.01,50.73
2016,4,28,16,45,691.5,87.0,1.7,15.5,376.0,59.61,47.24
2016,4,28,17,0,649.0,84.0,1.7,15.0,322.0,59.37,47.29
2016,4,28,17,15,597.0,77.0,1.65,14.5,269.5,55.99,44.46
2016,4,28,17,30,545.0,70.0,1.6,14.0,217.0,52.47,41.37
2016,4,28,17,45,458.5,62.0,1.6,13.5,166.5,47.84,37.1
2016,4,28,18,0,372.0,54.0,1.6,13.0,116.0,41.36,30.96
2016,4,28,18,15,255.0,40.0,1.55,12.5,75.5,31.02,21.05
2016,4,28,18,30,138.0,26.0,1.5,12.0,35.0,20.41,6.6
2016,4,28,18,45,69.0,13.0,1.45,11.5,17.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.36,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,29,5,45,0.0,11.0,0.9,11.0,11.0,9.66,1.79
2016,4,29,6,0,0.0,19.0,0.9,11.0,19.0,16.71,8.49
2016,4,29,6,15,0.0,29.5,0.9,11.0,29.5,25.98,16.76
2016,4,29,6,30,0.0,40.0,0.9,11.0,40.0,35.27,24.99
2016,4,29,6,45,0.0,52.5,0.9,11.5,52.5,46.34,34.6
2016,4,29,7,0,0.0,65.0,0.9,12.0,65.0,57.44,44.04
2016,4,29,7,15,0.0,75.0,0.9,12.0,75.0,66.41,51.59
2016,4,29,7,30,0.0,85.0,0.9,12.0,85.0,75.59,59.21
2016,4,29,7,45,0.0,110.0,0.95,12.5,110.0,99.25,78.78
2016,4,29,8,0,0.0,135.0,1.0,13.0,135.0,123.09,98.11
2016,4,29,8,15,0.0,146.5,1.0,13.0,146.5,133.67,106.42
2016,4,29,8,30,0.0,158.0,1.0,13.0,158.0,144.27,114.73
2016,4,29,8,45,4.0,184.5,1.0,13.5,187.5,173.23,137.77
2016,4,29,9,0,8.0,211.0,1.0,14.0,217.0,202.43,160.54
2016,4,29,9,15,11.5,233.5,1.0,14.0,242.5,227.34,179.88
2016,4,29,9,30,15.0,256.0,1.0,14.0,268.0,252.3,199.07
2016,4,29,9,45,54.5,321.0,1.0,14.5,365.5,373.19,292.28
2016,4,29,10,0,94.0,386.0,1.0,15.0,463.0,480.87,371.16
2016,4,29,10,15,116.0,405.5,1.0,15.0,504.0,538.62,411.93
2016,4,29,10,30,138.0,425.0,1.0,15.0,545.0,578.31,439.72
2016,4,29,10,45,115.5,429.5,1.0,15.5,531.5,556.25,421.61
2016,4,29,11,0,93.0,434.0,1.0,16.0,518.0,518.22,392.91
2016,4,29,11,15,99.0,443.5,1.05,16.0,534.0,529.58,401.54
2016,4,29,11,30,105.0,453.0,1.1,16.0,550.0,540.09,409.14
2016,4,29,11,45,274.5,418.5,1.15,16.5,673.0,687.06,516.66
2016,4,29,12,0,444.0,384.0,1.2,17.0,796.0,809.45,601.68
2016,4,29,12,15,655.0,266.5,1.2,17.0,872.0,873.4,648.66
2016,4,29,12,30,866.0,149.0,1.2,17.0,948.0,909.21,673.11
2016,4,29,12,45,866.5,147.0,1.3,17.5,938.5,876.67,651.66
2016,4,29,13,0,867.0,145.0,1.4,18.0,929.0,841.26,628.89
2016,4,29,13,15,863.5,144.0,1.4,17.5,911.5,800.86,603.59
2016,4,29,13,30,860.0,143.0,1.4,17.0,894.0,758.15,575.77
2016,4,29,13,45,853.0,142.0,1.45,17.0,869.0,713.63,544.2
2016,4,29,14,0,846.0,141.0,1.5,17.0,844.0,663.67,507.92
2016,4,29,14,15,837.0,139.0,1.5,16.5,812.0,610.3,468.58
2016,4,29,14,30,828.0,137.0,1.5,16.0,780.0,556.03,427.16
2016,4,29,14,45,816.5,134.0,1.55,16.0,742.0,499.09,381.7
2016,4,29,15,0,805.0,131.0,1.6,16.0,704.0,442.04,334.56
2016,4,29,15,15,789.0,128.0,1.6,15.5,660.5,383.55,285.28
2016,4,29,15,30,773.0,125.0,1.6,15.0,617.0,326.02,235.49
2016,4,29,15,45,744.5,123.5,1.65,15.0,568.0,262.78,180.98
2016,4,29,16,0,716.0,122.0,1.7,15.0,519.0,207.02,133.99
2016,4,29,16,15,584.0,136.0,1.7,14.5,439.5,155.59,99.8
2016,4,29,16,30,452.0,150.0,1.7,14.0,360.0,119.13,84.36
2016,4,29,16,45,406.0,137.5,1.7,14.0,309.0,93.8,77.6
2016,4,29,17,0,360.0,125.0,1.7,14.0,258.0,87.11,71.96
2016,4,29,17,15,309.0,114.0,1.7,13.5,215.5,85.12,70.46
2016,4,29,17,30,258.0,103.0,1.7,13.0,173.0,77.51,63.8
2016,4,29,17,45,208.0,84.5,1.7,13.0,133.0,64.53,52.0
2016,4,29,18,0,158.0,66.0,1.7,13.0,93.0,51.15,39.59
2016,4,29,18,15,96.0,45.5,1.7,12.5,60.5,35.91,25.33
2016,4,29,18,30,34.0,25.0,1.7,12.0,28.0,20.92,7.83
2016,4,29,18,45,17.0,12.5,1.7,12.0,14.0,11.37,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,1.4,11.5,9.5,19.98,0.0
2016,4,30,5,30,106.0,15.0,1.4,12.0,19.0,57.3,0.0
2016,4,30,5,45,231.5,29.0,1.45,12.5,56.0,137.52,96.96
2016,4,30,6,0,357.0,43.0,1.5,13.0,93.0,220.17,173.11
2016,4,30,6,15,443.5,53.0,1.45,13.5,142.0,294.43,238.33
2016,4,30,6,30,530.0,63.0,1.4,14.0,191.0,377.58,308.8
2016,4,30,6,45,584.0,71.0,1.35,14.5,243.5,447.57,366.2
2016,4,30,7,0,638.0,79.0,1.3,15.0,296.0,521.69,424.25
2016,4,30,7,15,678.0,84.5,1.3,15.0,350.0,586.84,474.13
2016,4,30,7,30,718.0,90.0,1.3,15.0,404.0,653.72,523.04
2016,4,30,7,45,747.5,94.0,1.3,15.5,456.5,708.43,559.51
2016,4,30,8,0,777.0,98.0,1.3,16.0,509.0,766.66,597.51
2016,4,30,8,15,798.5,101.5,1.3,16.5,559.0,816.95,628.91
2016,4,30,8,30,820.0,105.0,1.3,17.0,609.0,865.78,658.65
2016,4,30,8,45,835.0,108.5,1.3,17.5,654.5,906.86,682.6
2016,4,30,9,0,850.0,112.0,1.3,18.0,700.0,945.47,704.6
2016,4,30,9,15,862.5,114.0,1.3,18.0,740.0,967.26,716.73
2016,4,30,9,30,875.0,116.0,1.3,18.0,780.0,995.64,733.36
2016,4,30,9,45,891.0,114.0,1.3,18.5,816.5,1019.94,745.83
2016,4,30,10,0,907.0,112.0,1.3,19.0,853.0,1040.98,756.24
2016,4,30,10,15,913.0,113.0,1.3,19.0,881.0,1051.66,761.63
2016,4,30,10,30,919.0,114.0,1.3,19.0,909.0,1058.55,764.9
2016,4,30,10,45,922.0,116.0,1.35,19.5,929.0,1059.59,764.17
2016,4,30,11,0,925.0,118.0,1.4,20.0,949.0,1056.72,761.18
2016,4,30,11,15,927.0,118.5,1.4,20.0,961.5,1047.43,754.92
2016,4,30,11,30,929.0,119.0,1.4,20.0,974.0,1034.33,746.47
2016,4,30,11,45,929.5,119.0,1.4,20.5,978.5,1015.55,733.18
2016,4,30,12,0,930.0,119.0,1.4,21.0,983.0,993.18,717.79
2016,4,30,12,15,929.0,119.0,1.4,21.0,980.0,965.96,700.77
2016,4,30,12,30,928.0,119.0,1.4,21.0,977.0,935.44,681.66
2016,4,30,12,45,926.5,117.5,1.4,21.0,966.0,899.95,659.27
2016,4,30,13,0,925.0,116.0,1.4,21.0,955.0,861.5,634.84
2016,4,30,13,15,920.5,115.0,1.4,21.0,936.0,818.39,607.11
2016,4,30,13,30,916.0,114.0,1.4,21.0,917.0,772.87,577.49
2016,4,30,13,45,910.5,112.5,1.4,21.0,891.0,724.01,543.52
2016,4,30,14,0,905.0,111.0,1.4,21.0,865.0,673.25,506.86
2016,4,30,14,15,896.0,109.5,1.4,21.0,832.0,618.76,466.43
2016,4,30,14,30,887.0,108.0,1.4,21.0,799.0,563.18,423.89
2016,4,30,14,45,876.5,105.5,1.45,21.0,760.0,505.2,378.38
2016,4,30,15,0,866.0,103.0,1.5,21.0,721.0,446.8,330.85
2016,4,30,15,15,851.0,100.5,1.5,20.5,677.0,386.65,280.86
2016,4,30,15,30,836.0,98.0,1.5,20.0,633.0,322.1,226.2
2016,4,30,15,45,817.5,94.5,1.5,20.0,584.5,261.23,173.57
2016,4,30,16,0,799.0,91.0,1.5,20.0,536.0,202.03,123.85
2016,4,30,16,15,773.5,87.5,1.45,19.5,484.5,144.02,80.66
2016,4,30,16,30,748.0,84.0,1.4,19.0,433.0,89.05,51.16
2016,4,30,16,45,715.5,79.0,1.4,19.0,380.5,59.26,46.24
2016,4,30,17,0,683.0,74.0,1.4,19.0,328.0,51.92,40.0
2016,4,30,17,15,634.5,68.0,1.35,18.0,275.5,48.98,37.67
2016,4,30,17,30,586.0,62.0,1.3,17.0,223.0,45.92,35.11
2016,4,30,17,45,515.0,54.0,1.3,16.5,173.0,41.01,30.67
2016,4,30,18,0,444.0,46.0,1.3,16.0,123.0,35.93,25.9
2016,4,30,18,15,329.0,35.0,1.25,15.5,81.0,27.88,18.24
2016,4,30,18,30,214.0,24.0,1.2,15.0,39.0,19.52,7.51
2016,4,30,18,45,107.0,12.0,1.15,15.0,19.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.9,12.5,11.0,23.7,0.0
2016,5,1,5,30,132.0,16.0,0.8,13.0,22.0,67.02,0.0
2016,5,1,5,45,264.5,28.0,0.7,13.5,59.5,148.47,105.68
2016,5,1,6,0,397.0,40.0,0.6,14.0,97.0,234.02,182.52
2016,5,1,6,15,479.0,48.5,0.6,14.5,145.5,306.47,245.23
2016,5,1,6,30,561.0,57.0,0.6,15.0,194.0,387.28,312.45
2016,5,1,6,45,615.0,63.0,0.6,15.5,246.5,456.27,367.85
2016,5,1,7,0,669.0,69.0,0.6,16.0,299.0,529.37,423.86
2016,5,1,7,15,706.0,73.5,0.6,16.5,352.5,589.9,468.13
2016,5,1,7,30,743.0,78.0,0.6,17.0,406.0,654.59,512.35
2016,5,1,7,45,770.5,82.0,0.6,18.0,458.0,712.23,548.52
2016,5,1,8,0,798.0,86.0,0.6,19.0,510.0,769.56,583.25
2016,5,1,8,15,818.0,89.0,0.65,19.5,559.0,818.6,613.31
2016,5,1,8,30,838.0,92.0,0.7,20.0,608.0,866.05,641.84
2016,5,1,8,45,852.5,94.5,0.75,20.5,653.5,897.41,659.5
2016,5,1,9,0,867.0,97.0,0.8,21.0,699.0,934.48,680.89
2016,5,1,9,15,878.5,99.0,0.8,21.0,739.5,965.38,698.41
2016,5,1,9,30,890.0,101.0,0.8,21.0,780.0,993.19,713.99
2016,5,1,9,45,894.5,105.0,0.85,21.5,813.0,1012.98,724.28
2016,5,1,10,0,899.0,109.0,0.9,22.0,846.0,1029.1,732.45
2016,5,1,10,15,905.5,110.0,0.95,22.0,873.5,1040.24,739.11
2016,5,1,10,30,912.0,111.0,1.0,22.0,901.0,1047.63,743.66
2016,5,1,10,45,914.0,113.5,1.05,22.0,921.0,1048.22,744.21
2016,5,1,11,0,916.0,116.0,1.1,22.0,941.0,1044.93,742.58
2016,5,1,11,15,918.5,116.5,1.1,22.0,954.0,1036.24,736.8
2016,5,1,11,30,921.0,117.0,1.1,22.0,967.0,1023.78,728.89
2016,5,1,11,45,919.0,119.0,1.15,22.0,971.0,1004.74,717.96
2016,5,1,12,0,917.0,121.0,1.2,22.0,975.0,982.2,704.9
2016,5,1,12,15,916.5,121.0,1.2,22.0,972.5,955.76,688.53
2016,5,1,12,30,916.0,121.0,1.2,22.0,970.0,926.04,670.1
2016,5,1,12,45,910.0,122.5,1.2,22.0,958.0,889.92,647.49
2016,5,1,13,0,904.0,124.0,1.2,22.0,946.0,851.14,623.06
2016,5,1,13,15,900.5,123.5,1.2,22.0,928.0,810.03,596.89
2016,5,1,13,30,897.0,123.0,1.2,22.0,910.0,766.49,568.83
2016,5,1,13,45,887.0,124.0,1.2,22.0,883.5,717.58,534.71
2016,5,1,14,0,877.0,125.0,1.2,22.0,857.0,667.18,498.61
2016,5,1,14,15,868.5,123.0,1.15,22.0,825.0,613.9,459.07
2016,5,1,14,30,860.0,121.0,1.1,22.0,793.0,559.54,417.58
2016,5,1,14,45,710.0,174.0,1.1,22.0,710.5,479.29,356.74
2016,5,1,15,0,560.0,227.0,1.1,22.0,628.0,415.38,307.81
2016,5,1,15,15,679.0,171.0,1.05,21.5,627.0,375.22,273.04
2016,5,1,15,30,798.0,115.0,1.0,21.0,626.0,324.88,227.39
2016,5,1,15,45,516.5,177.0,1.0,21.0,498.5,251.86,175.77
2016,5,1,16,0,235.0,239.0,1.0,21.0,371.0,222.64,162.81
2016,5,1,16,15,244.0,214.0,0.95,20.5,339.5,180.3,130.52
2016,5,1,16,30,253.0,189.0,0.9,20.0,308.0,143.18,105.9
2016,5,1,16,45,232.0,170.5,0.9,19.5,269.5,119.92,98.0
2016,5,1,17,0,211.0,152.0,0.9,19.0,231.0,108.79,89.02
2016,5,1,17,15,358.5,114.5,0.85,18.5,224.0,81.57,65.89
2016,5,1,17,30,506.0,77.0,0.8,18.0,217.0,57.76,45.3
2016,5,1,17,45,428.0,67.0,0.8,17.5,168.0,51.68,39.9
2016,5,1,18,0,350.0,57.0,0.8,17.0,119.0,43.44,32.35
2016,5,1,18,15,243.0,42.5,0.85,16.5,78.5,32.83,22.44
2016,5,1,18,30,136.0,28.0,0.9,16.0,38.0,21.91,9.71
2016,5,1,18,45,68.0,14.0,0.95,15.5,19.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,30.5,8.5,0.6,12.0,10.0,15.34,0.0
2016,5,2,5,30,61.0,17.0,0.5,12.0,20.0,41.95,0.0
2016,5,2,5,45,167.0,34.0,0.4,12.5,55.5,117.91,85.06
2016,5,2,6,0,273.0,51.0,0.3,13.0,91.0,191.9,150.48
2016,5,2,6,15,136.5,48.0,0.25,13.5,68.0,125.58,100.15
2016,5,2,6,30,0.0,45.0,0.2,14.0,45.0,39.7,28.36
2016,5,2,6,45,0.0,57.5,0.2,14.5,57.5,50.78,38.0
2016,5,2,7,0,0.0,70.0,0.2,15.0,70.0,61.99,47.36
2016,5,2,7,15,0.0,92.5,0.2,15.5,92.5,83.32,64.97
2016,5,2,7,30,0.0,115.0,0.2,16.0,115.0,104.76,82.27
2016,5,2,7,45,11.0,156.0,0.2,16.5,162.0,153.56,121.71
2016,5,2,8,0,22.0,197.0,0.2,17.0,209.0,203.68,160.9
2016,5,2,8,15,32.0,223.5,0.2,17.5,242.5,252.4,197.88
2016,5,2,8,30,42.0,250.0,0.2,18.0,276.0,289.34,224.99
2016,5,2,8,45,87.5,287.0,0.25,18.5,346.5,370.78,286.09
2016,5,2,9,0,133.0,324.0,0.3,19.0,417.0,470.74,357.9
2016,5,2,9,15,192.5,340.0,0.3,19.5,483.0,545.81,409.89
2016,5,2,9,30,252.0,356.0,0.3,20.0,549.0,639.42,472.76
2016,5,2,9,45,307.5,361.0,0.35,20.5,606.5,700.62,512.76
2016,5,2,10,0,363.0,366.0,0.4,21.0,664.0,761.66,552.21
2016,5,2,10,15,447.5,344.0,0.45,21.5,724.0,837.42,601.13
2016,5,2,10,30,532.0,322.0,0.5,22.0,784.0,897.87,639.34
2016,5,2,10,45,698.5,230.0,0.55,22.5,851.5,970.82,686.83
2016,5,2,11,0,865.0,138.0,0.6,23.0,919.0,1015.35,712.06
2016,5,2,11,15,868.0,138.5,0.65,23.0,931.5,1007.36,707.21
2016,5,2,11,30,871.0,139.0,0.7,23.0,944.0,995.78,701.06
2016,5,2,11,45,659.0,262.5,0.75,23.0,874.0,913.43,650.24
2016,5,2,12,0,447.0,386.0,0.8,23.0,804.0,811.85,581.27
2016,5,2,12,15,330.0,426.0,0.8,23.0,734.0,717.44,518.05
2016,5,2,12,30,213.0,466.0,0.8,23.0,664.0,628.29,456.51
2016,5,2,12,45,178.5,461.0,0.85,23.0,626.0,581.54,425.4
2016,5,2,13,0,144.0,456.0,0.9,23.0,588.0,536.61,394.57
2016,5,2,13,15,111.0,436.0,0.95,22.5,536.5,481.8,357.18
2016,5,2,13,30,78.0,416.0,1.0,22.0,485.0,426.92,319.0
2016,5,2,13,45,53.0,371.5,1.05,22.0,418.0,363.74,273.68
2016,5,2,14,0,28.0,327.0,1.1,22.0,351.0,303.96,230.0
2016,5,2,14,15,22.5,300.0,1.1,21.5,319.0,274.73,209.06
2016,5,2,14,30,17.0,273.0,1.1,21.0,287.0,246.31,188.29
2016,5,2,14,45,16.5,259.5,1.1,21.0,272.5,232.37,178.03
2016,5,2,15,0,16.0,246.0,1.1,21.0,258.0,218.54,167.73
2016,5,2,15,15,13.0,227.5,1.05,20.5,237.0,199.89,153.93
2016,5,2,15,30,10.0,209.0,1.0,20.0,216.0,181.76,140.45
2016,5,2,15,45,7.5,193.0,1.0,20.0,198.0,166.24,128.7
2016,5,2,16,0,5.0,177.0,1.0,20.0,180.0,151.12,117.21
2016,5,2,16,15,7.0,168.5,0.95,19.5,172.5,142.55,110.91
2016,5,2,16,30,9.0,160.0,0.9,19.0,165.0,133.47,104.26
2016,5,2,16,45,6.0,143.0,0.85,18.5,146.0,118.77,97.41
2016,5,2,17,0,3.0,126.0,0.8,18.0,127.0,105.06,86.14
2016,5,2,17,15,1.5,106.0,0.75,17.5,106.5,89.08,72.67
