Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,0.0,86.0,0.7,17.0,86.0,72.95,58.77
2016,5,2,17,45,0.0,66.5,0.7,16.5,66.5,57.04,44.76
2016,5,2,18,0,0.0,47.0,0.7,16.0,47.0,40.94,30.33
2016,5,2,18,15,0.0,31.0,0.65,15.5,31.0,27.34,17.92
2016,5,2,18,30,0.0,15.0,0.6,15.0,15.0,13.19,3.98
2016,5,2,18,45,0.0,7.5,0.55,14.5,7.5,6.82,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.5,12.0,7.0,6.37,0.0
2016,5,3,5,30,0.0,14.0,0.5,12.0,14.0,12.33,0.0
2016,5,3,5,45,23.5,34.0,0.5,12.5,38.0,44.19,29.59
2016,5,3,6,0,47.0,54.0,0.5,13.0,62.0,76.8,58.64
2016,5,3,6,15,71.0,76.5,0.45,13.0,92.5,122.4,98.11
2016,5,3,6,30,95.0,99.0,0.4,13.0,123.0,163.39,133.28
2016,5,3,6,45,121.0,118.5,0.4,13.5,156.5,203.93,167.14
2016,5,3,7,0,147.0,138.0,0.4,14.0,190.0,246.86,202.02
2016,5,3,7,15,119.0,161.0,0.35,14.5,207.5,259.03,210.17
2016,5,3,7,30,91.0,184.0,0.3,15.0,225.0,255.69,205.81
2016,5,3,7,45,94.0,207.5,0.25,15.5,254.0,285.66,228.15
2016,5,3,8,0,97.0,231.0,0.2,16.0,283.0,315.49,249.53
2016,5,3,8,15,149.5,255.0,0.2,16.5,344.0,402.71,314.93
2016,5,3,8,30,202.0,279.0,0.2,17.0,405.0,478.7,369.34
2016,5,3,8,45,137.5,294.5,0.25,17.5,383.0,440.54,337.72
2016,5,3,9,0,73.0,310.0,0.3,18.0,361.0,381.76,292.13
2016,5,3,9,15,45.0,287.5,0.35,18.5,319.5,329.33,252.31
2016,5,3,9,30,17.0,265.0,0.4,19.0,278.0,262.66,201.14
2016,5,3,9,45,39.5,318.5,0.45,19.5,351.0,354.39,269.98
2016,5,3,10,0,62.0,372.0,0.5,20.0,424.0,432.05,325.25
2016,5,3,10,15,149.5,398.5,0.5,20.0,528.0,562.85,418.65
2016,5,3,10,30,237.0,425.0,0.5,20.0,632.0,676.04,495.71
2016,5,3,10,45,516.5,300.5,0.55,20.5,764.5,854.69,618.64
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,996.28,707.65
2016,5,3,11,15,645.5,274.5,0.6,20.5,864.5,942.12,671.62
2016,5,3,11,30,495.0,373.0,0.6,20.0,832.0,875.98,626.86
2016,5,3,11,45,466.5,381.5,0.65,20.0,816.0,841.85,605.97
2016,5,3,12,0,438.0,390.0,0.7,20.0,800.0,806.43,583.49
2016,5,3,12,15,424.0,394.0,0.7,20.0,790.0,779.17,565.66
2016,5,3,12,30,410.0,398.0,0.7,20.0,780.0,750.75,546.83
2016,5,3,12,45,443.0,382.5,0.75,20.0,790.5,743.82,543.96
2016,5,3,13,0,476.0,367.0,0.8,20.0,801.0,733.32,538.27
2016,5,3,13,15,456.0,363.0,0.85,19.5,772.5,688.43,509.26
2016,5,3,13,30,436.0,359.0,0.9,19.0,744.0,643.89,480.15
2016,5,3,13,45,444.5,344.0,0.95,19.0,726.5,610.07,457.36
2016,5,3,14,0,453.0,329.0,1.0,19.0,709.0,574.66,432.67
2016,5,3,14,15,439.0,321.5,1.0,18.5,678.0,530.8,401.4
2016,5,3,14,30,425.0,314.0,1.0,18.0,647.0,487.61,369.88
2016,5,3,14,45,471.5,278.5,1.0,18.0,631.5,451.55,342.06
2016,5,3,15,0,518.0,243.0,1.0,18.0,616.0,410.2,308.75
2016,5,3,15,15,530.5,221.0,0.95,17.5,583.0,361.96,269.48
2016,5,3,15,30,543.0,199.0,0.9,17.0,550.0,312.11,227.76
2016,5,3,15,45,529.5,187.0,0.9,17.0,507.5,262.17,185.88
2016,5,3,16,0,516.0,175.0,0.9,17.0,465.0,213.72,146.12
2016,5,3,16,15,414.5,178.5,0.85,16.5,397.5,168.49,115.9
2016,5,3,16,30,313.0,182.0,0.8,16.0,330.0,141.56,104.67
2016,5,3,16,45,291.5,162.0,0.8,16.0,287.0,115.03,95.09
2016,5,3,17,0,270.0,142.0,0.8,16.0,244.0,102.79,84.86
2016,5,3,17,15,229.0,127.0,0.75,15.5,204.5,93.16,76.82
2016,5,3,17,30,188.0,112.0,0.7,15.0,165.0,83.16,68.21
2016,5,3,17,45,226.5,89.0,0.7,15.0,139.5,67.74,54.45
2016,5,3,18,0,265.0,66.0,0.7,15.0,114.0,49.93,38.36
2016,5,3,18,15,179.5,48.0,0.65,14.5,75.5,38.03,27.25
2016,5,3,18,30,94.0,30.0,0.6,14.0,37.0,24.16,12.54
2016,5,3,18,45,47.0,15.0,0.55,14.0,18.5,13.64,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.7,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,0.7,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,25.0,0.7,12.5,25.0,22.04,12.23
2016,5,4,6,0,0.0,41.0,0.7,13.0,41.0,37.03,25.67
2016,5,4,6,15,0.0,61.5,0.65,13.0,61.5,57.12,43.22
2016,5,4,6,30,0.0,82.0,0.6,13.0,82.0,76.95,60.37
2016,5,4,6,45,5.5,102.5,0.6,13.5,104.5,99.85,79.74
2016,5,4,7,0,11.0,123.0,0.6,14.0,127.0,123.18,99.07
2016,5,4,7,15,8.0,136.0,0.55,14.0,139.5,133.11,106.89
2016,5,4,7,30,5.0,149.0,0.5,14.0,152.0,142.88,114.43
2016,5,4,7,45,26.0,183.0,0.45,14.0,197.5,192.97,155.29
2016,5,4,8,0,47.0,217.0,0.4,14.0,243.0,258.27,206.88
2016,5,4,8,15,57.0,242.5,0.35,14.5,277.0,294.44,233.57
2016,5,4,8,30,67.0,268.0,0.3,15.0,311.0,330.96,260.08
2016,5,4,8,45,62.5,285.5,0.3,15.5,327.5,345.51,269.3
2016,5,4,9,0,58.0,303.0,0.3,16.0,344.0,359.54,278.23
2016,5,4,9,15,63.5,325.0,0.35,16.0,372.0,387.6,298.63
2016,5,4,9,30,69.0,347.0,0.4,16.0,400.0,415.45,318.57
2016,5,4,9,45,48.5,335.0,0.45,16.5,373.5,380.6,291.29
2016,5,4,10,0,28.0,323.0,0.5,17.0,347.0,345.74,264.42
2016,5,4,10,15,52.0,366.5,0.5,17.0,412.0,413.6,314.85
2016,5,4,10,30,76.0,410.0,0.5,17.0,477.0,480.98,362.82
2016,5,4,10,45,69.5,414.5,0.55,17.5,476.5,476.02,357.67
2016,5,4,11,0,63.0,419.0,0.6,18.0,476.0,470.75,353.1
2016,5,4,11,15,106.0,443.5,0.65,18.0,541.5,534.43,399.52
2016,5,4,11,30,149.0,468.0,0.7,18.0,607.0,609.04,451.78
2016,5,4,11,45,196.0,467.0,0.75,18.5,650.5,645.16,476.46
2016,5,4,12,0,243.0,466.0,0.8,19.0,694.0,678.36,499.26
2016,5,4,12,15,275.0,456.5,0.85,19.0,713.5,695.29,511.47
2016,5,4,12,30,307.0,447.0,0.9,19.0,733.0,699.36,515.32
2016,5,4,12,45,337.5,429.5,0.95,19.5,740.5,691.84,510.55
2016,5,4,13,0,368.0,412.0,1.0,20.0,748.0,681.47,503.83
2016,5,4,13,15,402.5,386.0,1.05,20.0,747.0,666.59,494.95
2016,5,4,13,30,437.0,360.0,1.1,20.0,746.0,644.88,481.12
2016,5,4,13,45,391.5,369.0,1.15,20.0,707.5,593.35,444.64
2016,5,4,14,0,346.0,378.0,1.2,20.0,669.0,547.2,411.59
2016,5,4,14,15,342.0,363.5,1.2,19.5,641.5,509.02,384.72
2016,5,4,14,30,338.0,349.0,1.2,19.0,614.0,470.85,357.07
2016,5,4,14,45,376.5,318.0,1.25,19.0,600.5,439.72,333.4
2016,5,4,15,0,415.0,287.0,1.3,19.0,587.0,401.85,303.42
2016,5,4,15,15,377.5,277.5,1.3,18.5,538.0,354.32,266.43
2016,5,4,15,30,340.0,268.0,1.3,18.0,489.0,308.22,230.33
2016,5,4,15,45,322.5,249.5,1.3,18.0,446.0,264.57,195.16
2016,5,4,16,0,305.0,231.0,1.3,18.0,403.0,223.16,162.35
2016,5,4,16,15,318.5,205.0,1.25,17.5,370.0,182.44,130.81
2016,5,4,16,30,332.0,179.0,1.2,17.0,337.0,140.63,103.11
2016,5,4,16,45,309.5,160.0,1.15,16.5,293.5,113.88,94.02
2016,5,4,17,0,287.0,141.0,1.1,16.0,250.0,102.24,84.44
2016,5,4,17,15,240.5,127.5,1.0,15.5,209.5,93.55,77.19
2016,5,4,17,30,194.0,114.0,0.9,15.0,169.0,84.52,69.43
2016,5,4,17,45,161.0,92.5,0.85,15.0,132.0,69.85,56.33
2016,5,4,18,0,128.0,71.0,0.8,15.0,95.0,56.31,43.96
2016,5,4,18,15,80.0,50.0,0.75,14.5,63.0,40.41,29.35
2016,5,4,18,30,32.0,29.0,0.7,14.0,31.0,24.15,12.94
2016,5,4,18,45,16.0,14.5,0.65,13.5,15.5,13.19,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,4.09,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,7.9,0.0
2016,5,5,5,45,0.0,22.5,0.6,13.5,22.5,19.82,10.48
2016,5,5,6,0,0.0,36.0,0.6,14.0,36.0,31.76,21.17
2016,5,5,6,15,0.0,52.5,0.6,14.0,52.5,47.26,34.72
2016,5,5,6,30,0.0,69.0,0.6,14.0,69.0,62.83,48.2
2016,5,5,6,45,0.0,87.5,0.6,14.0,87.5,80.41,63.15
2016,5,5,7,0,0.0,106.0,0.6,14.0,106.0,97.93,77.77
2016,5,5,7,15,2.0,127.0,0.6,14.0,128.0,119.37,95.44
2016,5,5,7,30,4.0,148.0,0.6,14.0,150.0,140.95,112.92
2016,5,5,7,45,103.0,191.0,0.65,14.5,247.0,286.0,231.76
2016,5,5,8,0,202.0,234.0,0.7,15.0,344.0,417.82,333.72
2016,5,5,8,15,285.5,241.5,0.7,15.5,412.5,517.4,406.94
2016,5,5,8,30,369.0,249.0,0.7,16.0,481.0,607.21,470.8
2016,5,5,8,45,564.5,195.0,0.7,16.5,578.0,751.91,573.42
2016,5,5,9,0,760.0,141.0,0.7,17.0,675.0,890.89,662.7
2016,5,5,9,15,579.0,230.5,0.7,17.0,651.0,829.36,617.45
2016,5,5,9,30,398.0,320.0,0.7,17.0,627.0,741.02,552.96
2016,5,5,9,45,602.5,236.0,0.7,17.5,724.0,879.51,649.44
2016,5,5,10,0,807.0,152.0,0.7,18.0,821.0,991.91,717.76
2016,5,5,10,15,689.0,231.0,0.7,18.0,815.5,966.51,699.05
2016,5,5,10,30,571.0,310.0,0.7,18.0,810.0,922.71,667.72
2016,5,5,10,45,701.5,234.5,0.75,18.0,862.5,976.1,705.72
2016,5,5,11,0,832.0,159.0,0.8,18.0,915.0,1013.37,728.75
2016,5,5,11,15,835.0,160.0,0.8,18.0,927.5,1005.65,722.91
2016,5,5,11,30,838.0,161.0,0.8,18.0,940.0,994.35,715.63
2016,5,5,11,45,682.0,266.5,0.8,18.5,903.0,936.79,677.3
2016,5,5,12,0,526.0,372.0,0.8,19.0,866.0,870.19,629.13
2016,5,5,12,15,427.0,406.5,0.8,19.0,807.0,791.84,576.49
2016,5,5,12,30,328.0,441.0,0.8,19.0,748.0,711.52,521.63
2016,5,5,12,45,380.0,410.5,0.8,19.0,762.5,709.58,522.67
2016,5,5,13,0,432.0,380.0,0.8,19.0,777.0,707.93,522.68
2016,5,5,13,15,291.0,410.5,0.8,18.5,675.5,599.37,446.42
2016,5,5,13,30,150.0,441.0,0.8,18.0,574.0,502.48,377.21
2016,5,5,13,45,109.0,414.0,0.85,18.0,509.0,437.53,331.26
2016,5,5,14,0,68.0,387.0,0.9,18.0,444.0,379.34,289.0
2016,5,5,14,15,93.0,381.5,0.9,18.0,457.0,381.47,291.39
2016,5,5,14,30,118.0,376.0,0.9,18.0,470.0,378.76,289.47
2016,5,5,14,45,100.5,352.0,0.9,18.0,429.5,342.29,262.19
2016,5,5,15,0,83.0,328.0,0.9,18.0,389.0,306.25,235.27
2016,5,5,15,15,60.0,293.5,0.9,17.5,336.5,262.83,203.02
2016,5,5,15,30,37.0,259.0,0.9,17.0,284.0,222.85,173.2
2016,5,5,15,45,18.5,175.0,0.95,17.0,187.5,154.55,120.23
2016,5,5,16,0,0.0,91.0,1.0,17.0,91.0,80.62,61.44
2016,5,5,16,15,0.0,49.0,1.0,16.5,49.0,43.29,30.83
2016,5,5,16,30,0.0,7.0,1.0,16.0,7.0,6.16,0.0
2016,5,5,16,45,0.0,21.0,1.0,16.0,21.0,18.5,10.84
2016,5,5,17,0,0.0,35.0,1.0,16.0,35.0,30.85,21.88
2016,5,5,17,15,0.0,29.5,0.95,15.5,29.5,25.98,17.63
2016,5,5,17,30,0.0,24.0,0.9,15.0,24.0,21.12,13.32
2016,5,5,17,45,0.0,18.5,0.85,15.0,18.5,16.26,8.92
2016,5,5,18,0,0.0,13.0,0.8,15.0,13.0,11.41,4.49
2016,5,5,18,15,0.0,8.5,0.75,14.5,8.5,7.46,0.85
2016,5,5,18,30,0.0,4.0,0.7,14.0,4.0,3.5,0.0
2016,5,5,18,45,0.0,2.0,0.7,13.5,2.0,1.82,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.5,0.65,12.0,7.5,6.82,0.0
2016,5,6,5,30,0.0,15.0,0.6,12.0,15.0,13.2,0.43
2016,5,6,5,45,7.0,35.0,0.6,12.5,36.0,35.43,23.29
2016,5,6,6,0,14.0,55.0,0.6,13.0,57.0,62.82,47.36
2016,5,6,6,15,29.0,77.0,0.6,13.0,83.5,93.92,74.42
2016,5,6,6,30,44.0,99.0,0.6,13.0,110.0,126.19,102.24
2016,5,6,6,45,58.5,120.0,0.6,13.5,138.5,158.22,129.14
2016,5,6,7,0,73.0,141.0,0.6,14.0,167.0,191.5,156.43
2016,5,6,7,15,113.5,165.5,0.6,14.0,213.5,259.47,211.76
2016,5,6,7,30,154.0,190.0,0.6,14.0,260.0,320.21,259.78
2016,5,6,7,45,81.5,185.5,0.6,14.5,223.0,249.69,201.16
2016,5,6,8,0,9.0,181.0,0.6,15.0,186.0,175.89,139.55
2016,5,6,8,15,155.0,224.0,0.6,15.0,321.5,370.91,296.75
2016,5,6,8,30,301.0,267.0,0.6,15.0,457.0,566.97,442.41
2016,5,6,8,45,322.0,283.5,0.6,15.5,499.5,611.46,470.19
2016,5,6,9,0,343.0,300.0,0.6,16.0,542.0,655.66,498.93
2016,5,6,9,15,261.5,335.0,0.6,16.0,526.0,621.29,470.84
2016,5,6,9,30,180.0,370.0,0.6,16.0,510.0,565.15,428.43
2016,5,6,9,45,114.5,366.0,0.65,16.0,456.5,495.52,377.28
2016,5,6,10,0,49.0,362.0,0.7,16.0,403.0,407.32,311.51
2016,5,6,10,15,132.0,397.0,0.7,16.0,512.0,542.18,411.79
2016,5,6,10,30,215.0,432.0,0.7,16.0,621.0,659.53,493.76
2016,5,6,10,45,128.5,412.5,0.75,16.5,526.5,548.18,411.87
2016,5,6,11,0,42.0,393.0,0.8,17.0,432.0,422.59,319.74
2016,5,6,11,15,51.5,412.0,0.8,17.0,460.0,447.99,339.2
2016,5,6,11,30,61.0,431.0,0.8,17.0,488.0,472.44,356.58
2016,5,6,11,45,30.5,271.5,0.85,17.0,300.0,283.91,217.76
2016,5,6,12,0,0.0,112.0,0.9,17.0,112.0,100.13,75.25
2016,5,6,12,15,0.0,83.0,0.9,16.5,83.0,74.04,54.83
2016,5,6,12,30,0.0,54.0,0.9,16.0,54.0,48.1,33.9
2016,5,6,12,45,0.0,87.0,0.95,16.0,87.0,77.55,57.91
2016,5,6,13,0,0.0,120.0,1.0,16.0,120.0,106.94,81.59
2016,5,6,13,15,0.0,87.0,1.0,16.0,87.0,77.46,57.82
2016,5,6,13,30,0.0,54.0,1.0,16.0,54.0,48.02,33.93
2016,5,6,13,45,0.0,71.5,1.0,16.0,71.5,63.59,46.75
2016,5,6,14,0,0.0,89.0,1.0,16.0,89.0,79.14,59.46
2016,5,6,14,15,5.5,165.0,0.95,15.5,170.0,148.83,115.94
2016,5,6,14,30,11.0,241.0,0.9,15.0,251.0,216.05,169.29
2016,5,6,14,45,5.5,146.0,0.9,15.0,151.0,131.18,101.88
2016,5,6,15,0,0.0,51.0,0.9,15.0,51.0,45.19,32.04
2016,5,6,15,15,8.0,138.5,0.9,15.0,144.0,124.39,97.22
2016,5,6,15,30,16.0,226.0,0.9,15.0,237.0,197.07,155.37
2016,5,6,15,45,11.0,203.5,0.9,15.0,210.5,175.37,138.2
2016,5,6,16,0,6.0,181.0,0.9,15.0,184.0,154.51,122.05
2016,5,6,16,15,3.0,155.5,0.85,14.5,157.0,132.44,104.86
2016,5,6,16,30,0.0,130.0,0.8,14.0,130.0,111.01,87.91
2016,5,6,16,45,0.0,104.0,0.8,14.0,104.0,89.89,74.01
2016,5,6,17,0,0.0,78.0,0.8,14.0,78.0,68.66,55.61
2016,5,6,17,15,0.0,65.5,0.7,14.0,65.5,57.89,46.22
2016,5,6,17,30,0.0,53.0,0.6,14.0,53.0,46.79,36.37
2016,5,6,17,45,0.0,41.5,0.55,14.0,41.5,36.6,27.18
2016,5,6,18,0,0.0,30.0,0.5,14.0,30.0,26.42,17.89
2016,5,6,18,15,0.0,20.0,0.45,13.5,20.0,17.59,9.77
2016,5,6,18,30,0.0,10.0,0.4,13.0,10.0,8.78,1.39
2016,5,6,18,45,0.0,5.0,0.4,13.0,5.0,4.38,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,0.6,12.0,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,0.6,12.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,4.5,0.6,12.5,4.5,3.94,0.0
2016,5,7,6,0,0.0,7.0,0.6,13.0,7.0,6.14,0.0
2016,5,7,6,15,0.0,11.0,0.6,13.0,11.0,9.66,2.68
2016,5,7,6,30,0.0,15.0,0.6,13.0,15.0,13.18,5.79
2016,5,7,6,45,0.0,18.5,0.6,13.5,18.5,16.27,8.46
2016,5,7,7,0,0.0,22.0,0.6,14.0,22.0,19.36,11.08
2016,5,7,7,15,76.0,106.5,0.6,14.0,141.0,165.17,135.75
2016,5,7,7,30,152.0,191.0,0.6,14.0,260.0,319.52,259.91
2016,5,7,7,45,97.0,204.5,0.65,14.5,250.5,283.04,227.86
2016,5,7,8,0,42.0,218.0,0.7,15.0,241.0,254.37,202.92
2016,5,7,8,15,119.5,251.0,0.7,15.0,325.0,370.91,294.99
2016,5,7,8,30,197.0,284.0,0.7,15.0,409.0,478.1,375.48
2016,5,7,8,45,126.0,294.0,0.7,15.5,376.0,427.72,333.49
2016,5,7,9,0,55.0,304.0,0.7,16.0,343.0,356.79,277.27
2016,5,7,9,15,40.5,299.5,0.7,16.0,329.0,336.8,261.69
2016,5,7,9,30,26.0,295.0,0.7,16.0,315.0,316.58,245.5
2016,5,7,9,45,77.5,349.5,0.7,16.5,414.0,423.85,326.27
2016,5,7,10,0,129.0,404.0,0.7,17.0,513.0,548.59,414.88
2016,5,7,10,15,72.0,342.5,0.7,17.0,403.5,407.73,310.84
2016,5,7,10,30,15.0,281.0,0.7,17.0,294.0,273.1,209.58
2016,5,7,10,45,24.5,328.5,0.7,17.5,350.5,341.84,261.53
2016,5,7,11,0,34.0,376.0,0.7,18.0,407.0,397.1,301.0
2016,5,7,11,15,26.0,345.5,0.7,18.0,369.0,356.07,270.19
2016,5,7,11,30,18.0,315.0,0.7,18.0,331.0,304.74,232.18
2016,5,7,11,45,28.0,357.5,0.7,18.5,383.5,364.39,276.28
2016,5,7,12,0,38.0,400.0,0.7,19.0,436.0,411.48,309.55
2016,5,7,12,15,37.5,398.0,0.7,19.0,433.5,404.97,304.43
2016,5,7,12,30,37.0,396.0,0.7,19.0,431.0,398.29,299.66
2016,5,7,12,45,79.0,426.5,0.75,19.0,500.0,457.21,343.5
2016,5,7,13,0,121.0,457.0,0.8,19.0,569.0,516.85,386.44
2016,5,7,13,15,89.5,429.5,0.8,19.0,511.5,453.88,340.7
2016,5,7,13,30,58.0,402.0,0.8,19.0,454.0,398.99,301.15
2016,5,7,13,45,33.0,307.0,0.85,19.0,336.5,293.58,223.94
2016,5,7,14,0,8.0,212.0,0.9,19.0,219.0,191.98,147.07
2016,5,7,14,15,25.0,272.0,0.9,18.5,292.5,251.03,193.63
2016,5,7,14,30,42.0,332.0,0.9,18.0,366.0,305.24,235.08
2016,5,7,14,45,40.5,314.5,0.9,18.0,345.5,284.57,219.27
2016,5,7,15,0,39.0,297.0,0.9,18.0,325.0,264.27,204.06
2016,5,7,15,15,53.5,290.0,0.85,18.0,326.5,257.84,199.02
2016,5,7,15,30,68.0,283.0,0.8,18.0,328.0,249.33,192.0
2016,5,7,15,45,112.5,267.5,0.8,18.0,335.0,234.16,178.61
2016,5,7,16,0,157.0,252.0,0.8,18.0,342.0,218.36,164.34
2016,5,7,16,15,105.0,222.5,0.75,17.5,280.5,184.2,140.56
2016,5,7,16,30,53.0,193.0,0.7,17.0,219.0,151.19,117.97
2016,5,7,16,45,26.5,147.0,0.7,17.0,160.0,116.55,95.9
2016,5,7,17,0,0.0,101.0,0.7,17.0,101.0,86.81,70.64
2016,5,7,17,15,0.0,85.0,0.65,16.5,85.0,73.57,59.45
2016,5,7,17,30,0.0,69.0,0.6,16.0,69.0,60.22,47.89
2016,5,7,17,45,0.0,54.5,0.6,15.5,54.5,47.94,37.02
2016,5,7,18,0,0.0,40.0,0.6,15.0,40.0,35.29,25.63
2016,5,7,18,15,0.0,27.5,0.6,14.5,27.5,24.23,15.51
2016,5,7,18,30,0.0,15.0,0.6,14.0,15.0,13.19,5.01
2016,5,7,18,45,0.0,7.5,0.6,14.0,7.5,6.58,0.0
2016,5,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.0,0.6,12.5,9.0,8.19,0.0
2016,5,8,5,30,0.0,18.0,0.5,13.0,18.0,15.86,3.57
2016,5,8,5,45,15.0,37.5,0.45,13.5,40.0,43.86,30.23
2016,5,8,6,0,30.0,57.0,0.4,14.0,62.0,71.51,54.46
2016,5,8,6,15,46.0,78.5,0.4,14.0,89.5,103.28,82.03
2016,5,8,6,30,62.0,100.0,0.4,14.0,117.0,136.37,110.39
2016,5,8,6,45,75.0,122.0,0.4,14.5,146.5,169.67,138.07
2016,5,8,7,0,88.0,144.0,0.4,15.0,176.0,203.99,165.84
2016,5,8,7,15,45.0,145.5,0.4,15.5,162.0,176.96,142.4
2016,5,8,7,30,2.0,147.0,0.4,16.0,148.0,138.04,109.16
2016,5,8,7,45,17.5,179.5,0.4,16.5,189.5,181.99,144.61
2016,5,8,8,0,33.0,212.0,0.4,17.0,231.0,240.0,189.78
2016,5,8,8,15,41.5,237.5,0.4,17.0,262.5,274.33,215.6
2016,5,8,8,30,50.0,263.0,0.4,17.0,294.0,308.97,241.38
2016,5,8,8,45,121.0,297.0,0.45,17.5,380.5,426.1,329.61
2016,5,8,9,0,192.0,331.0,0.5,18.0,467.0,530.96,404.73
2016,5,8,9,15,493.5,234.0,0.5,18.0,611.0,749.44,562.13
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,946.4,688.94
2016,5,8,9,45,815.0,133.0,0.55,18.5,790.5,971.08,699.84
2016,5,8,10,0,835.0,129.0,0.6,19.0,826.0,981.75,704.83
2016,5,8,10,15,628.0,246.5,0.65,19.0,780.5,918.75,664.56
2016,5,8,10,30,421.0,364.0,0.7,19.0,735.0,824.19,598.48
2016,5,8,10,45,473.5,359.0,0.75,19.5,784.5,867.08,627.76
2016,5,8,11,0,526.0,354.0,0.8,20.0,834.0,907.11,652.96
2016,5,8,11,15,695.5,245.0,0.85,20.0,889.5,958.72,690.59
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,982.52,705.45
2016,5,8,11,45,865.0,137.0,0.95,20.0,949.5,965.2,695.0
2016,5,8,12,0,865.0,138.0,1.0,20.0,954.0,944.58,683.04
2016,5,8,12,15,864.5,138.0,1.0,20.0,951.0,919.42,667.3
2016,5,8,12,30,864.0,138.0,1.0,20.0,948.0,891.24,649.65
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,858.77,629.95
2016,5,8,13,0,865.0,133.0,1.1,20.0,929.0,823.5,608.2
2016,5,8,13,15,861.0,132.0,1.1,19.5,911.5,783.38,583.42
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,741.04,556.38
2016,5,8,13,45,850.0,130.0,1.1,19.0,869.0,694.6,523.5
2016,5,8,14,0,843.0,129.0,1.1,19.0,844.0,646.57,488.65
2016,5,8,14,15,834.0,127.5,1.1,19.0,812.5,595.58,450.66
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,542.32,409.86
2016,5,8,14,45,814.5,123.0,1.1,19.0,743.5,486.77,366.03
2016,5,8,15,0,804.0,120.0,1.1,19.0,706.0,431.01,320.56
2016,5,8,15,15,789.0,117.5,1.05,18.5,664.0,374.11,273.23
2016,5,8,15,30,774.0,115.0,1.0,18.0,622.0,318.0,225.36
2016,5,8,15,45,757.5,110.5,1.0,18.0,576.0,260.99,176.21
2016,5,8,16,0,741.0,106.0,1.0,18.0,530.0,205.49,129.58
2016,5,8,16,15,716.0,101.5,1.0,17.5,481.0,145.11,83.96
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,92.89,54.56
2016,5,8,16,45,659.5,91.5,1.0,17.0,381.5,61.52,48.53
2016,5,8,17,0,628.0,86.0,1.0,17.0,331.0,59.62,47.06
2016,5,8,17,15,582.0,79.5,0.95,16.5,280.5,56.72,44.72
2016,5,8,17,30,536.0,73.0,0.9,16.0,230.0,53.69,42.16
2016,5,8,17,45,471.5,64.0,0.9,16.0,182.0,48.35,37.32
2016,5,8,18,0,407.0,55.0,0.9,16.0,134.0,42.78,32.09
2016,5,8,18,15,309.5,43.0,0.85,15.5,92.5,33.11,23.15
2016,5,8,18,30,212.0,31.0,0.8,15.0,51.0,24.18,14.0
2016,5,8,18,45,106.0,15.5,0.8,14.5,25.5,12.19,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,73.5,12.5,0.8,11.0,17.5,29.92,0.0
2016,5,9,5,30,147.0,25.0,0.8,11.0,35.0,87.18,46.21
2016,5,9,5,45,254.5,38.5,0.8,11.5,74.0,153.75,116.59
2016,5,9,6,0,362.0,52.0,0.8,12.0,113.0,232.14,184.92
2016,5,9,6,15,181.0,46.0,0.8,12.0,76.5,153.18,124.55
2016,5,9,6,30,0.0,40.0,0.8,12.0,40.0,35.26,24.83
2016,5,9,6,45,0.0,49.5,0.85,12.5,49.5,43.68,32.17
2016,5,9,7,0,0.0,59.0,0.9,13.0,59.0,52.11,39.26
2016,5,9,7,15,0.0,75.5,0.9,13.5,75.5,66.78,51.52
2016,5,9,7,30,0.0,92.0,0.9,14.0,92.0,82.03,64.04
2016,5,9,7,45,0.0,122.0,0.9,14.5,122.0,110.45,87.28
2016,5,9,8,0,0.0,152.0,0.9,15.0,152.0,139.15,110.24
2016,5,9,8,15,8.5,188.5,0.9,15.0,194.0,181.72,144.49
2016,5,9,8,30,17.0,225.0,0.9,15.0,236.0,225.0,178.62
2016,5,9,8,45,38.5,267.0,0.95,15.5,293.5,301.62,238.09
2016,5,9,9,0,60.0,309.0,1.0,16.0,351.0,366.3,286.61
2016,5,9,9,15,67.0,331.5,1.0,16.0,381.5,396.29,308.17
2016,5,9,9,30,74.0,354.0,1.0,16.0,412.0,426.09,329.6
2016,5,9,9,45,50.5,339.0,1.0,16.5,379.5,385.32,297.24
2016,5,9,10,0,27.0,324.0,1.0,17.0,347.0,344.54,265.26
2016,5,9,10,15,42.0,360.5,1.0,17.5,397.5,395.76,303.11
2016,5,9,10,30,57.0,397.0,1.0,18.0,448.0,446.49,339.18
2016,5,9,10,45,98.5,427.5,1.05,18.5,517.0,516.78,389.73
2016,5,9,11,0,140.0,458.0,1.1,19.0,586.0,600.31,447.93
2016,5,9,11,15,142.5,465.0,1.1,19.0,597.0,604.01,449.38
2016,5,9,11,30,145.0,472.0,1.1,19.0,608.0,606.64,450.91
2016,5,9,11,45,216.0,465.5,1.15,19.0,669.0,660.18,490.14
2016,5,9,12,0,287.0,459.0,1.2,19.0,730.0,719.57,532.04
2016,5,9,12,15,187.5,458.0,1.2,19.0,635.0,606.23,451.27
2016,5,9,12,30,88.0,457.0,1.2,19.0,540.0,499.55,374.46
2016,5,9,12,45,147.5,459.0,1.2,19.5,596.0,550.46,412.23
2016,5,9,13,0,207.0,461.0,1.2,20.0,652.0,588.78,439.16
2016,5,9,13,15,240.0,445.0,1.2,20.0,662.5,585.65,437.37
2016,5,9,13,30,273.0,429.0,1.2,20.0,673.0,581.31,434.91
2016,5,9,13,45,242.0,421.5,1.25,20.0,633.0,534.61,401.65
2016,5,9,14,0,211.0,414.0,1.3,20.0,593.0,490.65,370.22
2016,5,9,14,15,185.5,399.0,1.25,19.5,552.0,447.16,339.02
2016,5,9,14,30,160.0,384.0,1.2,19.0,511.0,406.17,309.25
2016,5,9,14,45,161.5,364.0,1.2,19.0,487.5,376.67,287.3
2016,5,9,15,0,163.0,344.0,1.2,19.0,464.0,347.12,264.8
2016,5,9,15,15,145.0,322.0,1.2,18.5,423.5,309.19,236.35
2016,5,9,15,30,127.0,300.0,1.2,18.0,383.0,273.62,209.49
2016,5,9,15,45,125.0,276.5,1.2,18.0,353.5,243.19,185.61
2016,5,9,16,0,123.0,253.0,1.2,18.0,324.0,213.36,162.24
2016,5,9,16,15,83.0,222.0,1.15,17.5,268.0,181.76,139.85
2016,5,9,16,30,43.0,191.0,1.1,17.0,212.0,149.76,117.25
2016,5,9,16,45,38.5,169.0,1.1,17.0,186.0,130.62,108.05
2016,5,9,17,0,34.0,147.0,1.1,17.0,160.0,115.16,95.16
2016,5,9,17,15,27.5,126.5,1.1,16.5,136.0,100.29,82.71
2016,5,9,17,30,21.0,106.0,1.1,16.0,112.0,88.03,72.25
2016,5,9,17,45,239.5,79.5,1.1,15.5,127.5,61.3,48.79
2016,5,9,18,0,458.0,53.0,1.1,15.0,143.0,41.09,30.75
2016,5,9,18,15,356.5,42.5,1.05,14.5,99.5,33.72,23.81
2016,5,9,18,30,255.0,32.0,1.0,14.0,56.0,26.08,15.8
2016,5,9,18,45,127.5,16.0,1.0,13.5,28.0,12.59,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,59.5,13.5,0.5,12.0,18.0,27.31,0.0
2016,5,10,5,30,119.0,27.0,0.5,12.0,36.0,81.56,45.69
2016,5,10,5,45,229.5,42.0,0.5,12.0,75.5,148.76,112.9
2016,5,10,6,0,340.0,57.0,0.5,12.0,115.0,226.16,179.93
2016,5,10,6,15,170.0,59.5,0.5,12.0,88.5,154.6,125.41
2016,5,10,6,30,0.0,62.0,0.5,12.0,62.0,55.28,41.97
2016,5,10,6,45,0.0,77.0,0.5,12.5,77.0,69.26,54.05
2016,5,10,7,0,0.0,92.0,0.5,13.0,92.0,83.22,65.66
2016,5,10,7,15,7.5,127.5,0.45,13.5,131.0,123.05,98.77
2016,5,10,7,30,15.0,163.0,0.4,14.0,170.0,163.88,131.73
2016,5,10,7,45,25.5,189.5,0.4,14.5,203.0,198.29,158.86
2016,5,10,8,0,36.0,216.0,0.4,15.0,236.0,246.37,196.14
2016,5,10,8,15,46.5,242.5,0.4,15.5,270.5,283.57,224.01
2016,5,10,8,30,57.0,269.0,0.4,16.0,305.0,321.19,251.66
2016,5,10,8,45,58.5,289.5,0.4,16.5,329.0,344.25,267.55
2016,5,10,9,0,60.0,310.0,0.4,17.0,353.0,367.07,283.14
2016,5,10,9,15,68.5,333.5,0.4,17.5,385.0,399.56,305.85
2016,5,10,9,30,77.0,357.0,0.4,18.0,417.0,431.92,327.97
2016,5,10,9,45,57.0,351.0,0.4,19.0,396.5,404.21,305.24
2016,5,10,10,0,37.0,345.0,0.4,20.0,376.0,376.23,282.98
2016,5,10,10,15,58.5,381.0,0.4,20.5,432.0,433.45,323.89
2016,5,10,10,30,80.0,417.0,0.4,21.0,488.0,490.12,362.63
2016,5,10,10,45,82.0,428.5,0.45,21.5,503.0,500.91,368.86
2016,5,10,11,0,84.0,440.0,0.5,22.0,518.0,511.08,375.16
2016,5,10,11,15,78.5,442.5,0.55,22.0,516.0,504.09,370.17
2016,5,10,11,30,73.0,445.0,0.6,22.0,514.0,496.76,365.16
2016,5,10,11,45,82.0,453.5,0.7,22.5,531.5,508.84,373.74
2016,5,10,12,0,91.0,462.0,0.8,23.0,549.0,519.85,381.35
2016,5,10,12,15,75.0,448.0,0.85,23.0,519.5,485.66,357.4
2016,5,10,12,30,59.0,434.0,0.9,23.0,490.0,452.37,334.22
2016,5,10,12,45,51.5,418.5,0.95,23.0,467.0,425.96,315.93
2016,5,10,13,0,44.0,403.0,1.0,23.0,444.0,400.25,297.91
2016,5,10,13,15,83.0,421.5,1.05,23.0,496.5,441.07,328.49
2016,5,10,13,30,122.0,440.0,1.1,23.0,549.0,479.7,356.58
2016,5,10,13,45,97.0,416.5,1.15,23.0,501.5,430.45,321.18
2016,5,10,14,0,72.0,393.0,1.2,23.0,454.0,385.99,289.38
2016,5,10,14,15,44.0,332.0,1.2,22.5,369.0,311.75,235.64
2016,5,10,14,30,16.0,271.0,1.2,22.0,284.0,243.88,185.53
2016,5,10,14,45,11.5,240.5,1.25,22.0,249.5,214.07,163.39
2016,5,10,15,0,7.0,210.0,1.3,22.0,215.0,185.08,141.47
2016,5,10,15,15,8.5,210.5,1.3,21.5,216.0,184.51,141.64
2016,5,10,15,30,10.0,211.0,1.3,21.0,217.0,183.46,141.35
2016,5,10,15,45,21.5,217.0,1.3,21.0,229.5,188.41,145.13
2016,5,10,16,0,33.0,223.0,1.3,21.0,242.0,183.94,141.41
2016,5,10,16,15,28.5,201.5,1.3,20.5,217.0,162.53,125.41
2016,5,10,16,30,24.0,180.0,1.3,20.0,192.0,149.09,115.97
2016,5,10,16,45,15.0,156.5,1.3,19.5,163.5,128.93,105.63
2016,5,10,17,0,6.0,133.0,1.3,19.0,135.0,110.66,90.6
2016,5,10,17,15,3.0,113.5,1.25,18.5,114.5,95.09,77.6
2016,5,10,17,30,0.0,94.0,1.2,18.0,94.0,79.39,64.19
2016,5,10,17,45,0.0,74.5,1.2,17.5,74.5,63.56,50.38
2016,5,10,18,0,0.0,55.0,1.2,17.0,55.0,47.55,36.15
2016,5,10,18,15,0.0,38.0,1.15,16.5,38.0,33.3,23.26
2016,5,10,18,30,0.0,21.0,1.1,16.0,21.0,18.49,9.58
2016,5,10,18,45,0.0,10.5,1.05,15.5,10.5,9.23,0.0
2016,5,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,85.5,13.0,0.7,12.0,19.5,33.45,0.0
2016,5,11,5,30,171.0,26.0,0.7,12.0,39.0,96.73,57.08
2016,5,11,5,45,281.5,38.5,0.7,12.5,79.0,163.18,123.88
2016,5,11,6,0,392.0,51.0,0.7,13.0,119.0,243.95,193.63
2016,5,11,6,15,196.0,44.5,0.65,13.5,78.5,158.04,127.82
2016,5,11,6,30,0.0,38.0,0.6,14.0,38.0,33.49,23.09
2016,5,11,6,45,0.0,47.0,0.6,14.5,47.0,41.46,30.01
2016,5,11,7,0,0.0,56.0,0.6,15.0,56.0,49.45,36.68
2016,5,11,7,15,0.0,74.5,0.55,15.5,74.5,65.89,50.35
2016,5,11,7,30,0.0,93.0,0.5,16.0,93.0,82.94,64.24
2016,5,11,7,45,9.0,145.5,0.45,16.5,150.5,140.45,111.2
2016,5,11,8,0,18.0,198.0,0.4,17.0,208.0,199.94,158.03
2016,5,11,8,15,27.0,226.0,0.4,17.5,242.5,248.46,194.97
2016,5,11,8,30,36.0,254.0,0.4,18.0,277.0,285.79,222.53
2016,5,11,8,45,19.0,213.0,0.4,18.5,225.5,213.95,165.84
2016,5,11,9,0,2.0,172.0,0.4,19.0,174.0,158.15,121.52
2016,5,11,9,15,4.0,183.5,0.4,19.0,187.0,170.74,131.44
2016,5,11,9,30,6.0,195.0,0.4,19.0,200.0,183.38,141.01
2016,5,11,9,45,9.5,228.0,0.45,19.5,236.5,218.04,167.24
2016,5,11,10,0,13.0,261.0,0.5,20.0,273.0,252.77,192.97
2016,5,11,10,15,13.0,265.5,0.55,20.0,277.5,256.55,195.45
2016,5,11,10,30,13.0,270.0,0.6,20.0,282.0,260.28,198.11
2016,5,11,10,45,11.5,251.5,0.65,20.5,262.0,240.73,182.91
2016,5,11,11,0,10.0,233.0,0.7,21.0,242.0,221.44,168.01
2016,5,11,11,15,20.5,306.5,0.75,21.5,325.5,299.98,226.77
2016,5,11,11,30,31.0,380.0,0.8,22.0,409.0,391.47,292.59
2016,5,11,11,45,33.0,387.5,0.85,22.5,419.0,397.47,295.78
2016,5,11,12,0,35.0,395.0,0.9,23.0,429.0,402.95,299.26
2016,5,11,12,15,41.0,406.0,0.95,23.0,445.5,414.81,308.02
2016,5,11,12,30,47.0,417.0,1.0,23.0,462.0,425.76,316.09
2016,5,11,12,45,54.5,422.0,1.05,23.0,473.0,431.47,320.54
2016,5,11,13,0,62.0,427.0,1.1,23.0,484.0,436.2,324.33
2016,5,11,13,15,73.0,426.5,1.15,23.0,493.0,437.65,325.91
2016,5,11,13,30,84.0,426.0,1.2,23.0,502.0,437.81,326.55
2016,5,11,13,45,86.5,411.5,1.25,23.0,488.0,418.91,313.38
2016,5,11,14,0,89.0,397.0,1.3,23.0,474.0,399.82,300.03
2016,5,11,14,15,49.5,314.0,1.3,22.5,357.0,299.89,227.06
2016,5,11,14,30,10.0,231.0,1.3,22.0,240.0,206.97,157.55
2016,5,11,14,45,8.5,221.0,1.3,22.0,228.5,196.34,149.93
2016,5,11,15,0,7.0,211.0,1.3,22.0,217.0,185.91,142.16
2016,5,11,15,15,15.5,229.0,1.25,21.5,240.0,202.02,155.06
2016,5,11,15,30,24.0,247.0,1.2,21.0,263.0,216.0,166.13
2016,5,11,15,45,39.0,242.5,1.15,21.0,266.5,205.19,157.33
2016,5,11,16,0,54.0,238.0,1.1,21.0,270.0,197.83,151.18
2016,5,11,16,15,39.5,209.5,1.05,20.5,231.5,169.11,129.96
2016,5,11,16,30,25.0,181.0,1.0,20.0,193.0,149.94,116.45
2016,5,11,16,45,13.5,155.5,1.0,20.0,162.0,128.3,104.77
2016,5,11,17,0,2.0,130.0,1.0,20.0,131.0,108.56,88.37
2016,5,11,17,15,1.0,111.0,1.0,19.0,111.5,93.34,75.9
2016,5,11,17,30,0.0,92.0,1.0,18.0,92.0,77.98,62.96
2016,5,11,17,45,213.0,74.0,1.0,17.5,117.0,57.32,44.94
2016,5,11,18,0,426.0,56.0,1.0,17.0,142.0,43.37,32.52
2016,5,11,18,15,330.0,44.5,0.95,16.5,99.5,35.22,24.97
2016,5,11,18,30,234.0,33.0,0.9,16.0,57.0,25.7,15.65
2016,5,11,18,45,117.0,16.5,0.85,15.5,28.5,12.95,0.0
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.0,14.0,0.9,12.0,19.0,29.7,0.0
2016,5,12,5,30,134.0,28.0,0.9,12.0,38.0,88.28,53.97
2016,5,12,5,45,228.0,43.0,0.95,12.5,76.5,148.9,113.56
2016,5,12,6,0,322.0,58.0,1.0,13.0,115.0,219.23,174.8
2016,5,12,6,15,161.0,47.0,1.0,13.0,75.5,144.18,116.89
2016,5,12,6,30,0.0,36.0,1.0,13.0,36.0,31.72,21.7
2016,5,12,6,45,0.0,44.5,1.05,13.5,44.5,39.25,28.22
2016,5,12,7,0,0.0,53.0,1.1,14.0,53.0,46.79,34.54
2016,5,12,7,15,0.0,74.0,1.1,14.5,74.0,65.45,50.17
2016,5,12,7,30,0.0,95.0,1.1,15.0,95.0,84.82,66.1
2016,5,12,7,45,0.0,104.5,1.1,15.5,104.5,93.53,72.92
2016,5,12,8,0,0.0,114.0,1.1,16.0,114.0,102.25,79.7
2016,5,12,8,15,0.0,130.0,1.05,16.5,130.0,117.16,91.42
2016,5,12,8,30,0.0,146.0,1.0,17.0,146.0,132.09,102.99
2016,5,12,8,45,0.5,155.0,0.95,17.5,155.0,140.81,109.44
2016,5,12,9,0,1.0,164.0,0.9,18.0,164.0,149.56,115.89
2016,5,12,9,15,2.0,169.0,0.85,18.0,170.0,155.03,119.94
2016,5,12,9,30,3.0,174.0,0.8,18.0,176.0,160.54,124.04
2016,5,12,9,45,5.0,190.5,0.75,18.5,195.0,177.9,137.18
2016,5,12,10,0,7.0,207.0,0.7,19.0,214.0,195.25,150.1
2016,5,12,10,15,10.5,242.5,0.7,19.5,253.0,232.06,177.83
2016,5,12,10,30,14.0,278.0,0.7,20.0,292.0,268.84,204.94
2016,5,12,10,45,15.0,288.5,0.7,20.5,303.0,279.16,211.85
2016,5,12,11,0,16.0,299.0,0.7,21.0,314.0,289.32,218.77
2016,5,12,11,15,17.5,312.0,0.75,21.0,328.5,302.13,228.21
2016,5,12,11,30,19.0,325.0,0.8,21.0,343.0,314.68,237.44
2016,5,12,11,45,21.5,342.0,0.85,21.5,363.0,331.6,249.42
2016,5,12,12,0,24.0,359.0,0.9,22.0,383.0,348.08,260.99
2016,5,12,12,15,60.5,411.0,0.9,22.0,469.0,436.91,325.82
2016,5,12,12,30,97.0,463.0,0.9,22.0,555.0,512.14,378.82
2016,5,12,12,45,124.5,464.0,0.95,22.5,580.5,534.55,394.01
2016,5,12,13,0,152.0,465.0,1.0,23.0,606.0,547.02,402.68
2016,5,12,13,15,227.5,444.0,1.0,22.5,650.5,574.14,423.87
2016,5,12,13,30,303.0,423.0,1.0,22.0,695.0,596.52,441.18
2016,5,12,13,45,340.5,397.0,1.05,22.0,694.5,579.37,429.92
2016,5,12,14,0,378.0,371.0,1.1,22.0,694.0,558.54,415.94
2016,5,12,14,15,478.0,316.0,1.1,22.0,709.0,545.56,407.19
2016,5,12,14,30,578.0,261.0,1.1,22.0,724.0,522.49,389.86
2016,5,12,14,45,688.5,196.0,1.1,22.0,721.5,484.81,360.42
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,438.05,321.92
2016,5,12,15,15,783.5,128.0,1.1,21.5,676.5,381.03,275.38
2016,5,12,15,30,768.0,125.0,1.1,21.0,634.0,324.9,228.34
2016,5,12,15,45,751.5,120.5,1.1,20.5,588.0,268.46,180.64
2016,5,12,16,0,735.0,116.0,1.1,20.0,542.0,207.81,130.7
2016,5,12,16,15,709.5,111.5,1.1,19.5,492.5,153.04,89.72
2016,5,12,16,30,684.0,107.0,1.1,19.0,443.0,101.31,60.33
2016,5,12,16,45,534.0,120.0,1.15,19.0,364.5,81.1,65.0
2016,5,12,17,0,384.0,133.0,1.2,19.0,286.0,91.48,74.19
2016,5,12,17,15,346.0,120.5,1.2,18.0,243.5,84.7,68.77
2016,5,12,17,30,308.0,108.0,1.2,17.0,201.0,81.14,66.0
2016,5,12,17,45,345.0,85.5,1.25,16.5,171.0,62.97,50.09
2016,5,12,18,0,382.0,63.0,1.3,16.0,141.0,47.57,36.35
2016,5,12,18,15,289.5,50.0,1.25,15.5,99.0,38.29,27.77
2016,5,12,18,30,197.0,37.0,1.2,15.0,57.0,28.74,18.37
2016,5,12,18,45,98.5,18.5,1.2,14.5,28.5,14.5,0.0
2016,5,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
