Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,0.95,11.0,3.0,2.73,0.0
2016,5,13,5,30,0.0,6.0,1.0,11.0,6.0,5.26,0.0
2016,5,13,5,45,0.0,12.5,1.05,11.5,12.5,10.98,3.57
2016,5,13,6,0,0.0,19.0,1.1,12.0,19.0,16.7,8.67
2016,5,13,6,15,0.0,26.5,1.1,12.0,26.5,23.32,14.54
2016,5,13,6,30,0.0,34.0,1.1,12.0,34.0,29.95,20.36
2016,5,13,6,45,0.0,42.5,1.15,12.5,42.5,37.47,26.81
2016,5,13,7,0,0.0,51.0,1.2,13.0,51.0,45.01,33.16
2016,5,13,7,15,0.0,70.5,1.15,13.5,70.5,62.33,47.72
2016,5,13,7,30,0.0,90.0,1.1,14.0,90.0,80.06,62.36
2016,5,13,7,45,0.0,111.5,1.1,14.5,111.5,100.18,78.74
2016,5,13,8,0,0.0,133.0,1.1,15.0,133.0,120.4,94.93
2016,5,13,8,15,0.0,136.5,1.05,15.0,136.5,123.34,96.95
2016,5,13,8,30,0.0,140.0,1.0,15.0,140.0,126.35,99.09
2016,5,13,8,45,3.5,174.0,1.0,15.5,176.5,161.69,127.25
2016,5,13,9,0,7.0,208.0,1.0,16.0,213.0,197.4,155.05
2016,5,13,9,15,13.5,246.0,0.95,16.5,256.5,240.14,187.84
2016,5,13,9,30,20.0,284.0,0.9,17.0,300.0,283.15,220.06
2016,5,13,9,45,25.0,308.5,0.9,17.5,329.0,327.04,252.3
2016,5,13,10,0,30.0,333.0,0.9,18.0,358.0,355.99,272.84
2016,5,13,10,15,31.0,345.0,0.95,18.0,372.0,367.67,281.08
2016,5,13,10,30,32.0,357.0,1.0,18.0,386.0,379.05,289.24
2016,5,13,10,45,41.5,384.0,1.05,18.5,422.5,413.82,314.21
2016,5,13,11,0,51.0,411.0,1.1,19.0,459.0,447.85,338.16
2016,5,13,11,15,42.0,398.5,1.1,19.0,438.5,423.21,319.6
2016,5,13,11,30,33.0,386.0,1.1,19.0,418.0,398.88,301.66
2016,5,13,11,45,59.5,423.5,1.15,19.0,480.5,457.24,344.96
2016,5,13,12,0,86.0,461.0,1.2,19.0,543.0,513.32,385.36
2016,5,13,12,15,98.5,465.0,1.2,19.0,558.5,522.17,391.46
2016,5,13,12,30,111.0,469.0,1.2,19.0,574.0,529.68,397.0
2016,5,13,12,45,149.5,467.5,1.3,19.0,607.0,558.34,418.76
2016,5,13,13,0,188.0,466.0,1.4,19.0,640.0,576.44,432.77
2016,5,13,13,15,168.5,456.0,1.4,19.0,610.0,539.26,405.92
2016,5,13,13,30,149.0,446.0,1.4,19.0,580.0,503.38,380.2
2016,5,13,13,45,251.5,414.0,1.45,19.0,632.5,533.27,404.04
2016,5,13,14,0,354.0,382.0,1.5,19.0,685.0,552.3,418.71
2016,5,13,14,15,361.5,360.5,1.5,18.5,660.0,515.07,391.86
2016,5,13,14,30,369.0,339.0,1.5,18.0,635.0,476.84,363.93
2016,5,13,14,45,614.0,222.5,1.55,18.0,687.5,471.37,358.61
2016,5,13,15,0,859.0,106.0,1.6,18.0,740.0,445.94,334.18
2016,5,13,15,15,846.0,104.0,1.6,17.5,697.0,388.26,285.38
2016,5,13,15,30,833.0,102.0,1.6,17.0,654.0,325.65,231.7
2016,5,13,15,45,818.5,98.0,1.6,17.0,608.0,266.43,179.77
2016,5,13,16,0,804.0,94.0,1.6,17.0,562.0,208.39,130.15
2016,5,13,16,15,781.5,90.5,1.55,16.5,512.0,151.26,86.42
2016,5,13,16,30,759.0,87.0,1.5,16.0,462.0,96.75,55.13
2016,5,13,16,45,734.5,81.0,1.5,16.0,411.0,59.79,47.18
2016,5,13,17,0,710.0,75.0,1.5,16.0,360.0,56.83,44.77
2016,5,13,17,15,668.5,70.0,1.5,15.5,308.0,49.6,38.58
2016,5,13,17,30,627.0,65.0,1.5,15.0,256.0,47.35,36.7
2016,5,13,17,45,572.0,57.5,1.5,14.5,206.5,42.95,32.78
2016,5,13,18,0,517.0,50.0,1.5,14.0,157.0,38.36,28.54
2016,5,13,18,15,422.0,41.0,1.45,13.5,112.0,32.17,22.68
2016,5,13,18,30,327.0,32.0,1.4,13.0,67.0,25.78,16.17
2016,5,13,18,45,163.5,16.0,1.35,13.0,33.5,12.63,0.0
2016,5,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,7.5,13.5,0.6,12.5,14.0,14.18,0.0
2016,5,14,5,30,15.0,27.0,0.6,13.0,28.0,32.15,17.85
2016,5,14,5,45,48.0,46.0,0.65,13.5,54.0,71.13,52.79
2016,5,14,6,0,81.0,65.0,0.7,14.0,80.0,108.24,85.06
2016,5,14,6,15,98.5,86.5,0.7,14.0,110.0,144.28,116.46
2016,5,14,6,30,116.0,108.0,0.7,14.0,140.0,181.79,148.51
2016,5,14,6,45,129.0,129.5,0.7,14.5,172.5,218.11,178.44
2016,5,14,7,0,142.0,151.0,0.7,15.0,205.0,255.34,208.24
2016,5,14,7,15,186.5,171.5,0.7,15.5,253.0,313.87,254.61
2016,5,14,7,30,231.0,192.0,0.7,16.0,301.0,388.72,311.85
2016,5,14,7,45,509.0,141.5,0.7,16.5,417.0,569.78,451.03
2016,5,14,8,0,787.0,91.0,0.7,17.0,533.0,761.75,584.62
2016,5,14,8,15,806.5,93.5,0.7,17.5,581.0,808.67,610.97
2016,5,14,8,30,826.0,96.0,0.7,18.0,629.0,854.0,637.66
2016,5,14,8,45,530.5,213.0,0.7,18.5,564.5,735.98,553.31
2016,5,14,9,0,235.0,330.0,0.7,19.0,500.0,567.19,428.16
2016,5,14,9,15,558.0,216.5,0.7,19.0,648.5,795.02,594.0
2016,5,14,9,30,881.0,103.0,0.7,19.0,797.0,978.52,709.69
2016,5,14,9,45,879.5,110.5,0.75,19.5,828.0,995.58,716.03
2016,5,14,10,0,878.0,118.0,0.8,20.0,859.0,1008.81,722.64
2016,5,14,10,15,715.5,221.0,0.8,20.0,837.5,975.96,701.02
2016,5,14,10,30,553.0,324.0,0.8,20.0,816.0,912.38,656.81
2016,5,14,10,45,729.0,221.0,0.85,20.5,885.0,982.83,704.98
2016,5,14,11,0,905.0,118.0,0.9,21.0,954.0,1026.28,730.0
2016,5,14,11,15,907.5,119.0,0.95,21.0,966.0,1018.18,724.96
2016,5,14,11,30,910.0,120.0,1.0,21.0,978.0,1006.39,718.46
2016,5,14,11,45,909.5,121.0,1.05,21.5,982.5,988.13,706.65
2016,5,14,12,0,909.0,122.0,1.1,22.0,987.0,966.46,692.81
2016,5,14,12,15,908.5,122.0,1.1,21.5,984.0,940.57,678.09
2016,5,14,12,30,908.0,122.0,1.1,21.0,981.0,911.55,661.31
2016,5,14,12,45,898.0,126.0,1.15,21.0,968.5,875.11,639.16
2016,5,14,13,0,888.0,130.0,1.2,21.0,956.0,836.33,615.26
2016,5,14,13,15,884.0,129.5,1.2,21.0,938.0,796.13,589.47
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,753.63,561.53
2016,5,14,13,45,873.5,128.0,1.25,21.0,894.5,706.9,529.18
2016,5,14,14,0,867.0,127.0,1.3,21.0,869.0,658.48,494.66
2016,5,14,14,15,858.5,125.5,1.3,21.0,837.5,607.02,456.48
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,554.51,416.32
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,496.39,371.07
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,439.78,325.32
2016,5,14,15,15,810.0,117.5,1.4,20.5,687.0,382.09,277.69
2016,5,14,15,30,795.0,115.0,1.4,20.0,644.0,325.17,229.39
2016,5,14,15,45,777.5,111.0,1.45,20.0,597.5,267.48,179.83
2016,5,14,16,0,760.0,107.0,1.5,20.0,551.0,211.37,132.78
2016,5,14,16,15,735.0,103.0,1.5,19.5,501.5,156.26,91.28
2016,5,14,16,30,710.0,99.0,1.5,19.0,452.0,97.8,56.35
2016,5,14,16,45,676.0,94.5,1.5,18.5,400.5,63.17,49.62
2016,5,14,17,0,642.0,90.0,1.5,18.0,349.0,62.06,48.96
2016,5,14,17,15,596.5,84.0,1.45,17.5,297.5,59.65,47.08
2016,5,14,17,30,551.0,78.0,1.4,17.0,246.0,57.15,45.02
2016,5,14,17,45,484.5,70.0,1.35,16.5,197.0,52.77,41.18
2016,5,14,18,0,418.0,62.0,1.3,16.0,148.0,48.26,37.01
2016,5,14,18,15,324.0,50.0,1.2,15.5,105.5,38.31,27.85
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,29.52,19.26
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,14.88,0.96
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,21.5,31.55,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,43.0,93.85,61.68
2016,5,15,5,45,238.0,46.5,1.2,13.5,83.5,156.15,119.54
2016,5,15,6,0,342.0,61.0,1.3,14.0,124.0,230.68,183.87
2016,5,15,6,15,414.0,71.5,1.3,14.0,171.5,296.42,240.98
2016,5,15,6,30,486.0,82.0,1.3,14.0,219.0,373.71,305.9
2016,5,15,6,45,539.0,89.0,1.35,14.5,270.0,439.51,359.34
2016,5,15,7,0,592.0,96.0,1.4,15.0,321.0,509.14,413.87
2016,5,15,7,15,629.0,101.5,1.3,15.5,372.0,569.51,458.46
2016,5,15,7,30,666.0,107.0,1.2,16.0,423.0,631.33,502.23
2016,5,15,7,45,698.5,110.0,1.15,16.5,474.0,687.83,540.04
2016,5,15,8,0,731.0,113.0,1.1,17.0,525.0,744.56,576.3
2016,5,15,8,15,752.0,116.5,1.05,17.0,572.5,788.09,603.46
2016,5,15,8,30,773.0,120.0,1.0,17.0,620.0,834.18,631.91
2016,5,15,8,45,794.5,120.0,1.0,17.5,665.0,875.14,655.9
2016,5,15,9,0,816.0,120.0,1.0,18.0,710.0,914.12,678.22
2016,5,15,9,15,828.0,122.0,1.0,18.5,748.5,943.99,694.34
2016,5,15,9,30,840.0,124.0,1.0,19.0,787.0,960.67,701.98
2016,5,15,9,45,863.5,118.0,1.0,19.5,824.0,987.13,716.04
2016,5,15,10,0,887.0,112.0,1.0,20.0,861.0,1010.68,728.03
2016,5,15,10,15,893.0,113.0,1.0,20.0,888.0,1020.92,733.13
2016,5,15,10,30,899.0,114.0,1.0,20.0,915.0,1027.52,736.27
2016,5,15,10,45,903.5,115.0,1.05,20.5,934.5,1028.9,735.95
2016,5,15,11,0,908.0,116.0,1.1,21.0,954.0,1026.53,733.47
2016,5,15,11,15,910.5,116.5,1.15,21.0,967.0,1017.95,728.68
2016,5,15,11,30,913.0,117.0,1.2,21.0,980.0,1005.69,721.73
2016,5,15,11,45,913.5,117.5,1.25,21.0,984.5,987.92,711.4
2016,5,15,12,0,914.0,118.0,1.3,21.0,989.0,966.7,698.94
2016,5,15,12,15,914.0,118.0,1.35,21.0,986.5,941.24,683.74
2016,5,15,12,30,914.0,118.0,1.4,21.0,984.0,912.58,666.43
2016,5,15,12,45,917.0,114.0,1.5,21.0,975.0,879.75,646.89
2016,5,15,13,0,920.0,110.0,1.6,21.0,966.0,843.81,624.98
2016,5,15,13,15,916.5,109.5,1.65,21.0,948.5,803.01,598.95
2016,5,15,13,30,913.0,109.0,1.7,21.0,931.0,759.78,570.93
2016,5,15,13,45,908.0,108.0,1.75,21.0,906.5,712.86,538.13
2016,5,15,14,0,903.0,107.0,1.8,21.0,882.0,664.02,502.67
2016,5,15,14,15,896.0,105.5,1.8,20.5,850.5,611.9,464.32
2016,5,15,14,30,889.0,104.0,1.8,20.0,819.0,558.5,423.64
2016,5,15,14,45,879.5,102.0,1.8,20.0,782.0,502.48,378.76
2016,5,15,15,0,870.0,100.0,1.8,20.0,745.0,445.92,331.99
2016,5,15,15,15,857.5,98.0,1.8,19.5,702.5,388.02,283.35
2016,5,15,15,30,845.0,96.0,1.8,19.0,660.0,330.41,233.65
2016,5,15,15,45,827.5,93.5,1.85,19.0,613.0,265.67,177.78
2016,5,15,16,0,810.0,91.0,1.9,19.0,566.0,207.92,128.69
2016,5,15,16,15,788.0,88.0,1.9,18.5,516.0,151.02,85.22
2016,5,15,16,30,766.0,85.0,1.9,18.0,466.0,96.64,53.92
2016,5,15,16,45,730.5,82.0,1.9,17.5,413.5,60.36,47.38
2016,5,15,17,0,695.0,79.0,1.9,17.0,361.0,54.33,42.38
2016,5,15,17,15,652.0,74.0,1.85,16.5,309.0,52.3,40.8
2016,5,15,17,30,609.0,69.0,1.8,16.0,257.0,50.19,39.06
2016,5,15,17,45,542.0,62.5,1.8,15.5,206.5,46.69,35.97
2016,5,15,18,0,475.0,56.0,1.8,15.0,156.0,43.11,32.63
2016,5,15,18,15,380.5,46.0,1.7,14.5,112.0,36.27,26.21
2016,5,15,18,30,286.0,36.0,1.6,14.0,68.0,29.18,19.15
2016,5,15,18,45,143.0,18.0,1.55,14.0,34.0,14.1,1.55
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,74.0,16.0,1.15,13.0,22.5,42.77,0.0
2016,5,16,5,30,148.0,32.0,1.1,13.0,45.0,97.86,65.3
2016,5,16,5,45,243.0,46.5,1.1,13.5,84.5,157.74,120.88
2016,5,16,6,0,338.0,61.0,1.1,14.0,124.0,228.72,182.21
2016,5,16,6,15,169.0,63.5,1.05,14.0,95.0,157.75,127.76
2016,5,16,6,30,0.0,66.0,1.0,14.0,66.0,58.98,44.83
2016,5,16,6,45,0.0,81.5,0.95,14.5,81.5,73.42,57.13
2016,5,16,7,0,0.0,97.0,0.9,15.0,97.0,87.86,69.01
2016,5,16,7,15,5.0,129.5,0.85,15.5,132.5,122.8,97.77
2016,5,16,7,30,10.0,162.0,0.8,16.0,168.0,158.38,126.34
2016,5,16,7,45,8.5,171.5,0.75,16.5,176.5,165.78,131.43
2016,5,16,8,0,7.0,181.0,0.7,17.0,185.0,173.18,136.53
2016,5,16,8,15,17.0,213.0,0.7,17.5,224.0,212.85,167.51
2016,5,16,8,30,27.0,245.0,0.7,18.0,263.0,266.89,208.72
2016,5,16,8,45,50.0,283.5,0.7,18.5,319.0,328.22,254.75
2016,5,16,9,0,73.0,322.0,0.7,19.0,375.0,390.47,300.1
2016,5,16,9,15,108.5,350.5,0.7,19.5,434.0,454.26,345.83
2016,5,16,9,30,144.0,379.0,0.7,20.0,493.0,535.12,402.12
2016,5,16,9,45,268.5,368.5,0.75,20.5,592.0,661.97,491.45
2016,5,16,10,0,393.0,358.0,0.8,21.0,691.0,774.32,567.19
2016,5,16,10,15,641.0,237.0,0.85,21.0,800.0,916.41,664.92
2016,5,16,10,30,889.0,116.0,0.9,21.0,909.0,1018.85,727.56
2016,5,16,10,45,893.0,117.0,0.95,21.5,928.0,1019.73,725.55
2016,5,16,11,0,897.0,118.0,1.0,22.0,947.0,1016.92,722.86
2016,5,16,11,15,899.5,118.5,1.05,22.0,959.5,1008.43,718.2
2016,5,16,11,30,902.0,119.0,1.1,22.0,972.0,996.32,711.42
2016,5,16,11,45,902.0,119.5,1.15,22.5,976.5,978.28,699.65
2016,5,16,12,0,902.0,120.0,1.2,23.0,981.0,956.86,685.86
2016,5,16,12,15,902.0,120.0,1.2,23.0,978.5,931.72,670.26
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,903.44,652.67
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,870.01,633.1
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,833.81,611.4
2016,5,16,13,15,894.5,118.5,1.4,23.0,938.5,793.85,585.72
2016,5,16,13,30,891.0,118.0,1.4,23.0,921.0,751.52,558.21
2016,5,16,13,45,888.5,115.0,1.45,23.0,897.5,705.54,526.36
2016,5,16,14,0,886.0,112.0,1.5,23.0,874.0,657.5,492.09
2016,5,16,14,15,879.0,110.5,1.5,22.5,843.0,606.26,454.92
2016,5,16,14,30,872.0,109.0,1.5,22.0,812.0,553.77,415.5
2016,5,16,14,45,865.0,106.0,1.55,22.0,775.5,499.05,372.44
2016,5,16,15,0,858.0,103.0,1.6,22.0,739.0,443.57,327.24
2016,5,16,15,15,845.5,100.5,1.6,21.5,697.0,386.0,279.46
2016,5,16,15,30,833.0,98.0,1.6,21.0,655.0,328.75,230.63
2016,5,16,15,45,814.0,96.5,1.6,21.0,608.5,265.23,176.34
2016,5,16,16,0,795.0,95.0,1.6,21.0,562.0,208.85,128.9
2016,5,16,16,15,772.5,91.5,1.55,20.5,512.5,152.45,86.19
2016,5,16,16,30,750.0,88.0,1.5,20.0,463.0,98.66,55.27
2016,5,16,16,45,712.0,85.5,1.45,19.5,410.5,62.83,49.1
2016,5,16,17,0,674.0,83.0,1.4,19.0,358.0,56.97,44.32
2016,5,16,17,15,631.5,77.5,1.3,18.5,306.5,54.71,42.56
2016,5,16,17,30,589.0,72.0,1.2,18.0,255.0,52.34,40.63
2016,5,16,17,45,523.0,65.0,1.2,17.5,205.0,48.55,37.32
2016,5,16,18,0,457.0,58.0,1.2,17.0,155.0,44.66,33.74
2016,5,16,18,15,364.0,47.5,1.15,16.5,111.5,37.45,27.05
2016,5,16,18,30,271.0,37.0,1.1,16.0,68.0,28.76,18.71
2016,5,16,18,45,135.5,18.5,1.1,15.5,34.0,14.47,2.47
2016,5,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,112.0,15.0,0.65,12.5,25.0,51.27,0.0
2016,5,17,5,30,224.0,30.0,0.6,13.0,50.0,118.62,80.08
2016,5,17,5,45,331.5,41.0,0.6,13.5,92.0,186.19,142.27
2016,5,17,6,0,439.0,52.0,0.6,14.0,134.0,264.55,209.4
2016,5,17,6,15,219.5,68.0,0.55,14.5,109.0,187.45,151.25
2016,5,17,6,30,0.0,84.0,0.5,15.0,84.0,77.24,59.89
2016,5,17,6,45,0.0,103.0,0.5,16.0,103.0,95.22,74.95
2016,5,17,7,0,0.0,122.0,0.5,17.0,122.0,113.15,89.24
2016,5,17,7,15,15.0,151.0,0.5,17.5,158.5,151.71,120.55
2016,5,17,7,30,30.0,180.0,0.5,18.0,195.0,202.22,160.54
2016,5,17,7,45,105.5,214.0,0.55,19.0,272.5,310.29,245.22
2016,5,17,8,0,181.0,248.0,0.6,20.0,350.0,411.82,320.95
2016,5,17,8,15,218.0,266.5,0.65,20.5,401.0,467.99,360.82
2016,5,17,8,30,255.0,285.0,0.7,21.0,452.0,541.16,412.01
2016,5,17,8,45,283.5,301.0,0.75,22.0,497.5,590.17,444.02
2016,5,17,9,0,312.0,317.0,0.8,23.0,543.0,639.41,475.68
2016,5,17,9,15,341.5,327.5,0.8,23.5,587.5,683.49,503.67
2016,5,17,9,30,371.0,338.0,0.8,24.0,632.0,727.15,530.87
2016,5,17,9,45,344.0,363.0,0.8,24.5,644.5,729.86,529.2
2016,5,17,10,0,317.0,388.0,0.8,25.0,657.0,729.95,526.38
2016,5,17,10,15,374.0,376.0,0.8,25.0,703.5,772.87,555.23
2016,5,17,10,30,431.0,364.0,0.8,25.0,750.0,828.32,590.86
2016,5,17,10,45,455.5,369.0,0.85,25.5,784.0,852.85,605.14
2016,5,17,11,0,480.0,374.0,0.9,26.0,818.0,874.75,618.07
2016,5,17,11,15,491.0,379.0,0.9,26.0,838.5,880.49,621.05
2016,5,17,11,30,502.0,384.0,0.9,26.0,859.0,883.42,622.53
2016,5,17,11,45,492.5,389.5,0.95,26.5,858.0,864.48,609.64
2016,5,17,12,0,483.0,395.0,1.0,27.0,857.0,843.5,595.68
2016,5,17,12,15,442.0,402.5,1.05,27.0,824.0,794.14,564.14
2016,5,17,12,30,401.0,410.0,1.1,27.0,791.0,739.9,529.29
2016,5,17,12,45,360.5,425.0,1.15,27.0,765.0,700.22,503.16
2016,5,17,13,0,320.0,440.0,1.2,27.0,739.0,661.48,477.15
2016,5,17,13,15,622.5,274.0,1.2,26.5,841.0,729.91,530.83
2016,5,17,13,30,925.0,108.0,1.2,26.0,943.0,767.03,560.62
2016,5,17,13,45,918.5,107.5,1.25,26.0,917.5,719.13,527.65
2016,5,17,14,0,912.0,107.0,1.3,26.0,892.0,669.43,492.94
2016,5,17,14,15,904.0,105.5,1.3,26.0,860.0,616.43,454.41
2016,5,17,14,30,896.0,104.0,1.3,26.0,828.0,562.24,413.79
2016,5,17,14,45,885.0,103.0,1.35,26.0,789.5,506.1,370.63
2016,5,17,15,0,874.0,102.0,1.4,26.0,751.0,449.57,325.58
2016,5,17,15,15,860.5,99.5,1.4,25.5,708.0,390.8,277.84
2016,5,17,15,30,847.0,97.0,1.4,25.0,665.0,332.46,229.09
2016,5,17,15,45,830.5,94.5,1.4,25.0,618.0,267.94,174.86
2016,5,17,16,0,814.0,92.0,1.4,25.0,571.0,210.31,127.09
2016,5,17,16,15,791.5,88.5,1.4,24.5,521.0,152.83,84.2
2016,5,17,16,30,769.0,85.0,1.4,24.0,471.0,97.94,52.99
2016,5,17,16,45,740.0,80.5,1.4,23.5,419.0,59.13,45.13
2016,5,17,17,0,711.0,76.0,1.4,23.0,367.0,57.31,43.86
2016,5,17,17,15,670.0,71.0,1.3,22.0,315.0,50.04,37.89
2016,5,17,17,30,629.0,66.0,1.2,21.0,263.0,47.81,36.17
2016,5,17,17,45,568.5,59.5,1.15,20.5,212.5,44.21,33.07
2016,5,17,18,0,508.0,53.0,1.1,20.0,162.0,40.49,29.71
2016,5,17,18,15,418.0,44.0,1.0,19.0,117.5,34.41,24.17
2016,5,17,18,30,328.0,35.0,0.9,18.0,73.0,28.13,18.09
2016,5,17,18,45,191.0,22.0,0.85,17.5,41.5,17.81,5.05
2016,5,17,19,0,54.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,5,17,19,15,27.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,97.5,16.0,0.8,13.5,25.0,49.01,0.0
2016,5,18,5,30,195.0,32.0,0.8,14.0,50.0,111.88,76.13
2016,5,18,5,45,296.5,44.5,0.8,15.0,91.0,174.56,133.05
2016,5,18,6,0,398.0,57.0,0.8,16.0,132.0,251.99,198.71
2016,5,18,6,15,218.0,82.0,0.75,16.5,125.0,203.56,163.38
2016,5,18,6,30,38.0,107.0,0.7,17.0,118.0,129.01,102.68
2016,5,18,6,45,47.5,128.0,0.65,17.5,144.5,157.67,126.48
2016,5,18,7,0,57.0,149.0,0.6,18.0,171.0,187.09,149.95
2016,5,18,7,15,60.0,171.5,0.6,18.5,197.5,214.5,171.13
2016,5,18,7,30,63.0,194.0,0.6,19.0,224.0,241.94,191.83
2016,5,18,7,45,55.0,211.5,0.6,20.0,240.0,255.25,200.45
2016,5,18,8,0,47.0,229.0,0.6,21.0,256.0,267.77,208.32
2016,5,18,8,15,56.5,254.5,0.6,21.5,289.5,303.2,234.29
2016,5,18,8,30,66.0,280.0,0.6,22.0,323.0,338.95,259.81
2016,5,18,8,45,100.5,309.5,0.6,22.5,380.5,401.95,305.48
2016,5,18,9,0,135.0,339.0,0.6,23.0,438.0,482.1,361.62
2016,5,18,9,15,240.5,342.5,0.6,23.5,529.5,603.01,446.02
2016,5,18,9,30,346.0,346.0,0.6,24.0,621.0,710.94,517.79
2016,5,18,9,45,332.5,367.0,0.65,24.5,640.0,722.25,522.04
2016,5,18,10,0,319.0,388.0,0.7,25.0,659.0,731.38,526.1
2016,5,18,10,15,209.0,410.0,0.75,25.5,590.0,627.57,453.65
2016,5,18,10,30,99.0,432.0,0.8,26.0,521.0,522.11,379.14
2016,5,18,10,45,125.5,448.0,0.85,26.5,563.5,576.6,416.92
2016,5,18,11,0,152.0,464.0,0.9,27.0,606.0,614.35,441.57
2016,5,18,11,15,117.0,460.0,0.9,27.0,570.0,570.17,410.31
2016,5,18,11,30,82.0,456.0,0.9,27.0,534.0,514.07,371.49
2016,5,18,11,45,114.5,469.5,0.95,27.0,578.5,563.94,406.85
2016,5,18,12,0,147.0,483.0,1.0,27.0,623.0,599.16,431.15
2016,5,18,12,15,128.0,477.5,1.05,27.0,599.0,567.47,409.31
2016,5,18,12,30,109.0,472.0,1.1,27.0,575.0,529.42,383.58
2016,5,18,12,45,137.5,470.5,1.15,27.0,600.0,549.37,398.52
2016,5,18,13,0,166.0,469.0,1.2,27.0,625.0,559.87,406.5
2016,5,18,13,15,153.0,459.0,1.2,26.5,600.5,528.63,385.55
2016,5,18,13,30,140.0,449.0,1.2,26.0,576.0,498.18,365.23
2016,5,18,13,45,119.0,431.0,1.2,26.0,536.5,456.62,336.09
2016,5,18,14,0,98.0,413.0,1.2,26.0,497.0,417.81,308.66
2016,5,18,14,15,99.0,397.5,1.2,26.0,480.0,396.25,293.58
2016,5,18,14,30,100.0,382.0,1.2,26.0,463.0,374.59,278.13
2016,5,18,14,45,135.0,366.5,1.25,26.0,470.5,365.25,271.5
2016,5,18,15,0,170.0,351.0,1.3,26.0,478.0,354.65,263.24
2016,5,18,15,15,194.0,327.5,1.3,25.5,464.5,330.36,244.79
2016,5,18,15,30,218.0,304.0,1.3,25.0,451.0,303.5,223.74
2016,5,18,15,45,253.0,275.0,1.3,24.5,434.0,266.73,194.21
2016,5,18,16,0,288.0,246.0,1.3,24.0,417.0,231.83,165.73
2016,5,18,16,15,281.0,226.0,1.25,23.5,380.5,194.32,138.0
2016,5,18,16,30,274.0,206.0,1.2,23.0,344.0,157.96,114.38
2016,5,18,16,45,264.0,184.0,1.15,22.5,305.5,127.84,103.27
2016,5,18,17,0,254.0,162.0,1.1,22.0,267.0,114.97,93.03
2016,5,18,17,15,421.0,117.5,1.05,21.0,262.5,82.55,66.0
2016,5,18,17,30,588.0,73.0,1.0,20.0,258.0,52.94,40.77
2016,5,18,17,45,527.0,65.5,0.95,19.5,208.5,48.79,37.22
2016,5,18,18,0,466.0,58.0,0.9,19.0,159.0,44.48,33.33
2016,5,18,18,15,376.5,47.5,0.8,18.0,115.0,37.27,26.78
2016,5,18,18,30,287.0,37.0,0.7,17.0,71.0,29.78,19.64
2016,5,18,18,45,165.0,23.0,0.65,16.5,40.5,18.03,5.89
2016,5,18,19,0,43.0,9.0,0.6,16.0,10.0,8.19,0.0
2016,5,18,19,15,21.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,82.5,18.0,1.35,12.0,26.0,47.9,0.0
2016,5,19,5,30,165.0,36.0,1.4,12.0,52.0,107.33,74.57
2016,5,19,5,45,270.5,49.5,1.45,12.5,93.5,170.8,132.1
2016,5,19,6,0,376.0,63.0,1.5,13.0,135.0,246.58,197.71
2016,5,19,6,15,446.0,73.0,1.6,13.0,183.5,312.58,255.45
2016,5,19,6,30,516.0,83.0,1.7,13.0,232.0,389.98,321.01
2016,5,19,6,45,567.0,89.5,1.8,13.5,283.5,455.37,374.61
2016,5,19,7,0,618.0,96.0,1.9,14.0,335.0,524.31,429.2
2016,5,19,7,15,652.5,101.5,1.9,14.0,386.0,583.96,475.21
2016,5,19,7,30,687.0,107.0,1.9,14.0,437.0,644.78,520.73
2016,5,19,7,45,718.5,109.0,1.9,14.5,488.0,700.01,558.91
2016,5,19,8,0,750.0,111.0,1.9,15.0,539.0,751.71,593.14
2016,5,19,8,15,769.5,114.5,1.8,15.5,586.0,798.38,622.11
2016,5,19,8,30,789.0,118.0,1.7,16.0,633.0,843.53,649.24
2016,5,19,8,45,810.5,118.0,1.6,16.5,678.0,884.79,672.94
2016,5,19,9,0,832.0,118.0,1.5,17.0,723.0,924.02,694.68
2016,5,19,9,15,845.0,120.0,1.5,17.0,763.0,955.1,713.31
2016,5,19,9,30,858.0,122.0,1.5,17.0,803.0,973.19,723.44
2016,5,19,9,45,863.0,127.0,1.55,17.5,836.5,993.27,734.46
2016,5,19,10,0,868.0,132.0,1.6,18.0,870.0,1009.82,743.2
2016,5,19,10,15,711.0,229.5,1.6,18.0,846.5,976.52,720.45
2016,5,19,10,30,554.0,327.0,1.6,18.0,823.0,913.03,674.5
2016,5,19,10,45,734.0,227.0,1.6,18.5,899.5,990.28,727.74
2016,5,19,11,0,914.0,127.0,1.6,19.0,976.0,1040.62,757.06
2016,5,19,11,15,792.0,210.0,1.6,19.0,952.5,1001.8,731.2
2016,5,19,11,30,670.0,293.0,1.6,19.0,929.0,957.33,701.18
2016,5,19,11,45,691.0,276.0,1.6,19.0,935.0,944.06,693.48
2016,5,19,12,0,712.0,259.0,1.6,19.0,941.0,927.2,683.04
2016,5,19,12,15,820.5,193.5,1.65,19.0,977.0,933.85,688.66
2016,5,19,12,30,929.0,128.0,1.7,19.0,1013.0,932.72,688.62
2016,5,19,12,45,929.0,126.5,1.75,19.0,1003.0,899.27,667.4
2016,5,19,13,0,929.0,125.0,1.8,19.0,993.0,862.85,644.35
2016,5,19,13,15,924.5,124.0,1.85,18.5,974.5,820.6,618.26
2016,5,19,13,30,920.0,123.0,1.9,18.0,956.0,776.0,590.06
2016,5,19,13,45,917.0,120.5,1.95,18.0,931.5,728.97,556.5
2016,5,19,14,0,914.0,118.0,2.0,18.0,907.0,679.86,520.44
2016,5,19,14,15,718.5,202.0,2.1,17.5,808.5,588.69,452.18
2016,5,19,14,30,523.0,286.0,2.2,17.0,710.0,512.89,394.55
2016,5,19,14,45,525.0,268.0,2.3,17.0,677.0,465.74,357.82
2016,5,19,15,0,527.0,250.0,2.4,17.0,644.0,417.92,319.19
2016,5,19,15,15,592.5,209.0,2.4,16.5,628.0,374.38,281.97
2016,5,19,15,30,658.0,168.0,2.4,16.0,612.0,322.76,236.3
2016,5,19,15,45,727.0,138.0,2.4,16.0,596.0,273.01,189.81
2016,5,19,16,0,796.0,108.0,2.4,16.0,580.0,220.64,141.26
2016,5,19,16,15,741.0,103.5,2.4,15.5,513.0,159.73,95.17
2016,5,19,16,30,686.0,99.0,2.4,15.0,446.0,99.18,57.92
2016,5,19,16,45,530.5,119.5,2.45,14.5,370.5,79.64,64.89
2016,5,19,17,0,375.0,140.0,2.5,14.0,295.0,95.52,79.24
2016,5,19,17,15,332.5,129.5,2.5,13.5,253.0,95.24,79.33
2016,5,19,17,30,290.0,119.0,2.5,13.0,211.0,88.32,73.46
2016,5,19,17,45,250.0,101.5,2.5,13.0,170.5,76.46,62.87
2016,5,19,18,0,210.0,84.0,2.5,13.0,130.0,64.19,51.68
2016,5,19,18,15,159.5,64.5,2.4,12.5,94.5,50.1,38.73
2016,5,19,18,30,109.0,45.0,2.3,12.0,59.0,35.59,25.13
2016,5,19,18,45,54.5,27.0,2.25,12.0,34.0,22.47,9.65
2016,5,19,19,0,0.0,9.0,2.2,12.0,9.0,8.19,0.0
2016,5,19,19,15,0.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,54.5,18.5,2.3,11.0,23.5,37.53,0.0
2016,5,20,5,30,109.0,37.0,2.3,11.0,47.0,84.29,58.66
2016,5,20,5,45,185.5,53.5,2.3,11.5,84.0,136.58,106.07
2016,5,20,6,0,262.0,70.0,2.3,12.0,121.0,205.67,166.27
2016,5,20,6,15,312.0,86.0,2.3,12.0,164.0,262.52,216.41
2016,5,20,6,30,362.0,102.0,2.3,12.0,207.0,324.33,269.62
2016,5,20,6,45,427.0,105.0,2.3,12.5,253.5,384.83,320.2
2016,5,20,7,0,492.0,108.0,2.3,13.0,300.0,450.77,373.66
2016,5,20,7,15,525.0,118.0,2.25,13.0,348.5,514.25,423.48
2016,5,20,7,30,558.0,128.0,2.2,13.0,397.0,573.44,468.65
2016,5,20,7,45,655.5,121.0,2.2,13.5,470.5,664.64,537.12
2016,5,20,8,0,753.0,114.0,2.2,14.0,544.0,760.66,604.39
2016,5,20,8,15,773.0,117.5,2.15,14.0,592.0,804.02,632.53
2016,5,20,8,30,793.0,121.0,2.1,14.0,640.0,849.71,662.28
2016,5,20,8,45,809.5,123.5,2.1,14.5,684.0,889.33,686.5
2016,5,20,9,0,826.0,126.0,2.1,15.0,728.0,926.67,708.86
2016,5,20,9,15,837.5,128.0,2.1,15.0,767.0,956.17,726.99
2016,5,20,9,30,849.0,130.0,2.1,15.0,806.0,982.7,743.14
2016,5,20,9,45,869.0,126.0,2.1,15.5,842.0,997.4,750.01
2016,5,20,10,0,889.0,122.0,2.1,16.0,878.0,1019.57,762.0
2016,5,20,10,15,895.0,123.0,2.1,16.0,905.0,1029.7,767.42
2016,5,20,10,30,901.0,124.0,2.1,16.0,932.0,1036.18,770.7
2016,5,20,10,45,906.5,124.5,2.15,16.0,952.0,1037.96,771.71
2016,5,20,11,0,912.0,125.0,2.2,16.0,972.0,1035.99,770.44
2016,5,20,11,15,914.5,125.5,2.2,16.0,984.5,1027.33,764.33
2016,5,20,11,30,917.0,126.0,2.2,16.0,997.0,1015.0,755.99
2016,5,20,11,45,920.0,125.0,2.2,16.0,1002.5,998.13,744.79
2016,5,20,12,0,923.0,124.0,2.2,16.0,1008.0,977.77,731.39
2016,5,20,12,15,922.5,123.5,2.2,16.0,1005.5,951.3,713.97
2016,5,20,12,30,922.0,123.0,2.2,16.0,1003.0,921.69,694.49
2016,5,20,12,45,717.5,247.5,2.2,16.0,928.0,842.59,639.65
2016,5,20,13,0,513.0,372.0,2.2,16.0,853.0,758.2,575.94
2016,5,20,13,15,711.5,246.5,2.15,16.0,899.5,772.85,591.16
2016,5,20,13,30,910.0,121.0,2.1,16.0,946.0,766.92,590.17
2016,5,20,13,45,907.0,118.0,2.1,16.0,921.5,720.01,555.48
2016,5,20,14,0,904.0,115.0,2.1,16.0,897.0,671.05,518.75
2016,5,20,14,15,896.0,114.0,2.1,16.0,865.0,619.0,478.66
2016,5,20,14,30,888.0,113.0,2.1,16.0,833.0,565.77,436.46
2016,5,20,14,45,875.5,112.0,2.1,16.0,794.5,509.47,390.61
2016,5,20,15,0,863.0,111.0,2.1,16.0,756.0,452.95,343.15
2016,5,20,15,15,849.5,108.5,2.1,15.5,713.5,394.92,293.74
2016,5,20,15,30,836.0,106.0,2.1,15.0,671.0,332.0,239.26
2016,5,20,15,45,812.0,105.5,2.1,15.0,622.5,273.55,187.7
2016,5,20,16,0,788.0,105.0,2.1,15.0,574.0,217.37,139.38
2016,5,20,16,15,764.0,101.5,2.05,14.5,523.5,161.38,95.77
2016,5,20,16,30,740.0,98.0,2.0,14.0,473.0,102.03,58.67
2016,5,20,16,45,701.5,95.5,2.0,14.0,420.5,63.5,50.8
2016,5,20,17,0,663.0,93.0,2.0,14.0,368.0,63.82,51.29
2016,5,20,17,15,618.5,87.0,1.95,13.5,316.0,61.48,49.45
2016,5,20,17,30,574.0,81.0,1.9,13.0,264.0,59.04,47.44
2016,5,20,17,45,503.0,74.0,1.85,13.0,213.5,55.54,44.28
2016,5,20,18,0,432.0,67.0,1.8,13.0,163.0,51.98,40.88
2016,5,20,18,15,340.0,55.5,1.7,12.5,119.0,42.33,31.93
2016,5,20,18,30,248.0,44.0,1.6,12.0,75.0,34.04,23.88
2016,5,20,18,45,135.0,28.0,1.55,12.0,43.5,21.91,9.85
2016,5,20,19,0,22.0,12.0,1.5,12.0,12.0,10.91,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.85,12.0,13.0,11.44,0.0
2016,5,21,5,30,0.0,26.0,0.9,12.0,26.0,23.04,12.73
2016,5,21,5,45,1.0,45.5,0.95,12.0,45.5,42.65,30.35
2016,5,21,6,0,2.0,65.0,1.0,12.0,65.0,61.96,47.37
2016,5,21,6,15,11.0,85.0,1.0,12.5,88.0,85.54,67.77
2016,5,21,6,30,20.0,105.0,1.0,13.0,111.0,109.92,88.55
2016,5,21,6,45,27.5,125.5,1.05,13.5,135.0,142.32,115.63
2016,5,21,7,0,35.0,146.0,1.1,14.0,159.0,168.93,137.35
2016,5,21,7,15,134.0,171.5,1.1,14.0,234.5,275.62,225.8
2016,5,21,7,30,233.0,197.0,1.1,14.0,310.0,393.19,319.29
2016,5,21,7,45,480.5,156.5,1.1,14.5,421.5,561.57,450.21
2016,5,21,8,0,728.0,116.0,1.1,15.0,533.0,742.15,580.1
2016,5,21,8,15,748.5,119.5,1.1,15.0,580.0,784.91,606.09
2016,5,21,8,30,769.0,123.0,1.1,15.0,627.0,830.23,635.09
2016,5,21,8,45,780.5,128.0,1.15,15.5,669.5,867.36,657.62
2016,5,21,9,0,792.0,133.0,1.2,16.0,712.0,902.05,678.36
2016,5,21,9,15,686.5,194.5,1.2,16.0,715.5,889.93,668.39
2016,5,21,9,30,581.0,256.0,1.2,16.0,719.0,857.17,643.57
2016,5,21,9,45,432.5,327.5,1.25,16.5,680.0,791.78,593.96
2016,5,21,10,0,284.0,399.0,1.3,17.0,641.0,706.67,530.59
2016,5,21,10,15,311.0,404.5,1.3,17.0,677.5,737.62,552.69
2016,5,21,10,30,338.0,410.0,1.3,17.0,714.0,767.16,572.44
2016,5,21,10,45,326.5,424.0,1.3,17.0,723.0,765.27,569.75
2016,5,21,11,0,315.0,438.0,1.3,17.0,732.0,761.52,566.24
2016,5,21,11,15,370.0,418.5,1.3,17.0,768.0,787.78,585.31
2016,5,21,11,30,425.0,399.0,1.3,17.0,804.0,820.99,608.31
2016,5,21,11,45,651.0,270.5,1.35,17.0,893.5,899.89,667.52
2016,5,21,12,0,877.0,142.0,1.4,17.0,983.0,951.25,702.06
2016,5,21,12,15,876.0,142.0,1.4,17.0,980.5,925.78,684.78
2016,5,21,12,30,875.0,142.0,1.4,17.0,978.0,897.36,666.51
2016,5,21,12,45,866.5,145.5,1.45,17.0,965.5,862.86,644.8
2016,5,21,13,0,858.0,149.0,1.5,17.0,953.0,826.08,621.35
2016,5,21,13,15,853.5,148.0,1.5,17.0,935.5,786.49,595.19
2016,5,21,13,30,849.0,147.0,1.5,17.0,918.0,744.78,566.32
2016,5,21,13,45,845.5,143.5,1.55,17.0,893.5,699.73,534.3
2016,5,21,14,0,842.0,140.0,1.6,17.0,869.0,652.83,500.02
2016,5,21,14,15,833.0,138.5,1.6,16.5,838.0,602.62,462.76
2016,5,21,14,30,824.0,137.0,1.6,16.0,807.0,550.54,422.84
2016,5,21,14,45,815.0,133.5,1.6,16.0,770.5,496.15,379.08
2016,5,21,15,0,806.0,130.0,1.6,16.0,734.0,441.4,333.62
2016,5,21,15,15,437.5,212.0,1.55,16.0,537.5,321.98,243.55
2016,5,21,15,30,69.0,294.0,1.5,16.0,341.0,257.91,200.62
2016,5,21,15,45,408.5,203.5,1.5,16.0,450.0,247.78,180.78
2016,5,21,16,0,748.0,113.0,1.5,16.0,559.0,217.07,140.04
2016,5,21,16,15,566.0,148.0,1.45,15.5,469.0,167.5,108.59
2016,5,21,16,30,384.0,183.0,1.4,15.0,379.0,143.14,102.49
2016,5,21,16,45,515.0,137.5,1.4,15.0,370.5,92.47,75.82
2016,5,21,17,0,646.0,92.0,1.4,15.0,362.0,62.86,50.19
2016,5,21,17,15,604.0,86.0,1.35,14.5,311.0,60.52,48.4
2016,5,21,17,30,562.0,80.0,1.3,14.0,260.0,58.06,46.38
2016,5,21,17,45,509.5,71.0,1.3,14.0,212.0,52.94,41.8
2016,5,21,18,0,457.0,62.0,1.3,14.0,164.0,47.57,36.83
2016,5,21,18,15,371.0,51.5,1.2,13.5,120.0,40.51,30.23
2016,5,21,18,30,285.0,41.0,1.1,13.0,76.0,31.75,21.87
2016,5,21,18,45,169.5,26.5,1.05,12.5,44.5,20.74,9.46
2016,5,21,19,0,54.0,12.0,1.0,12.0,13.0,10.91,0.0
2016,5,21,19,15,27.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,18.0,0.7,11.0,28.5,53.43,0.0
2016,5,22,5,30,206.0,36.0,0.7,11.0,57.0,119.23,84.63
2016,5,22,5,45,301.0,49.0,0.75,11.5,98.5,180.69,140.13
2016,5,22,6,0,396.0,62.0,0.8,12.0,140.0,253.09,202.83
2016,5,22,6,15,462.0,71.0,0.8,12.5,188.0,320.84,260.78
2016,5,22,6,30,528.0,80.0,0.8,13.0,236.0,392.39,319.91
2016,5,22,6,45,572.5,88.0,0.8,13.5,286.5,455.89,370.51
2016,5,22,7,0,617.0,96.0,0.8,14.0,337.0,522.41,421.4
2016,5,22,7,15,651.5,101.5,0.75,14.0,388.0,581.85,465.38
2016,5,22,7,30,686.0,107.0,0.7,14.0,439.0,642.47,508.62
2016,5,22,7,45,715.5,110.0,0.7,14.5,489.5,697.15,544.93
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,751.78,579.77
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,794.51,605.56
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,839.41,632.43
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,878.51,654.9
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,915.43,675.64
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,944.75,692.54
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,971.16,707.61
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,987.61,716.16
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,1011.5,729.57
2016,5,22,10,15,900.5,111.0,0.85,18.0,899.5,1021.34,735.49
2016,5,22,10,30,906.0,112.0,0.9,18.0,926.0,1027.53,739.47
2016,5,22,10,45,910.0,113.0,0.95,18.0,945.5,1028.52,740.37
2016,5,22,11,0,914.0,114.0,1.0,18.0,965.0,1025.76,739.11
2016,5,22,11,15,916.5,114.5,1.05,18.0,977.5,1017.31,734.43
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,1005.19,727.57
2016,5,22,11,45,918.5,115.5,1.15,18.0,994.0,986.63,716.71
2016,5,22,12,0,918.0,116.0,1.2,18.0,998.0,964.68,703.74
2016,5,22,12,15,917.5,116.0,1.2,18.0,995.0,939.01,687.54
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,910.21,669.33
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,875.16,648.39
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,837.59,625.41
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,797.38,599.69
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,754.86,571.96
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,708.0,538.75
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,659.38,503.31
2016,5,22,14,15,619.5,235.5,1.6,17.5,763.5,559.21,427.63
2016,5,22,14,30,355.0,355.0,1.6,17.0,644.0,481.24,368.25
2016,5,22,14,45,209.0,342.5,1.65,17.0,510.5,381.66,293.77
2016,5,22,15,0,63.0,330.0,1.7,17.0,377.0,298.98,231.83
2016,5,22,15,15,441.5,217.5,1.7,16.5,519.0,327.73,248.38
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,327.27,234.93
2016,5,22,15,45,800.5,103.0,1.7,16.0,614.5,269.79,184.18
2016,5,22,16,0,781.0,101.0,1.7,16.0,568.0,214.05,136.33
2016,5,22,16,15,610.0,136.0,1.7,15.5,482.0,164.01,103.92
2016,5,22,16,30,439.0,171.0,1.7,15.0,396.0,138.48,96.97
2016,5,22,16,45,555.0,128.5,1.7,15.0,381.5,86.23,70.42
2016,5,22,17,0,671.0,86.0,1.7,15.0,367.0,58.59,46.43
