Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,630.0,80.5,1.7,14.5,316.0,56.43,44.77
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,54.15,42.91
2016,5,22,17,45,533.5,67.0,1.7,14.0,216.0,49.67,38.89
2016,5,22,18,0,478.0,59.0,1.7,14.0,167.0,44.98,34.54
2016,5,22,18,15,394.5,49.5,1.6,13.5,123.0,38.7,28.65
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,32.18,22.28
2016,5,22,18,45,155.5,27.5,1.45,12.5,47.0,21.49,10.4
2016,5,22,19,0,0.0,15.0,1.4,12.0,15.0,13.64,0.0
2016,5,22,19,15,0.0,7.5,1.35,12.0,7.5,6.82,0.0
2016,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,49.57,2.34
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,108.93,77.44
2016,5,23,5,45,261.5,50.5,1.05,12.5,94.5,167.58,129.86
2016,5,23,6,0,353.0,64.0,1.1,13.0,135.0,236.78,189.75
2016,5,23,6,15,417.0,74.5,1.1,13.0,181.5,299.07,243.82
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,372.09,305.03
2016,5,23,6,45,392.5,113.5,1.1,13.5,245.0,373.08,305.89
2016,5,23,7,0,304.0,142.0,1.1,14.0,262.0,356.25,291.71
2016,5,23,7,15,481.5,125.0,1.1,14.0,345.5,484.81,394.51
2016,5,23,7,30,659.0,108.0,1.1,14.0,429.0,623.41,499.57
2016,5,23,7,45,692.0,110.0,1.1,14.5,479.0,678.48,536.43
2016,5,23,8,0,725.0,112.0,1.1,15.0,529.0,733.82,572.67
2016,5,23,8,15,744.5,116.0,1.1,15.0,575.5,776.47,600.22
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,821.26,628.97
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,860.57,652.32
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,897.84,673.99
2016,5,23,9,15,813.5,124.0,1.1,16.0,747.0,926.8,691.2
2016,5,23,9,30,825.0,126.0,1.1,16.0,785.0,952.91,706.58
2016,5,23,9,45,843.0,122.5,1.1,16.5,819.5,966.14,712.28
2016,5,23,10,0,861.0,119.0,1.1,17.0,854.0,986.63,722.88
2016,5,23,10,15,867.5,120.5,1.1,17.0,880.5,997.68,728.72
2016,5,23,10,30,874.0,122.0,1.1,17.0,907.0,1005.21,732.55
2016,5,23,10,45,877.5,123.0,1.1,17.0,926.0,1005.64,732.04
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,1002.47,729.47
2016,5,23,11,15,883.5,124.5,1.05,17.0,957.5,994.23,722.9
2016,5,23,11,30,886.0,125.0,1.0,17.0,970.0,982.46,714.27
2016,5,23,11,45,888.0,125.0,1.0,17.0,975.0,966.28,703.94
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,946.74,691.59
2016,5,23,12,15,704.0,254.0,1.0,17.0,929.0,889.87,654.39
2016,5,23,12,30,518.0,383.0,1.0,17.0,878.0,820.06,603.34
2016,5,23,12,45,412.0,415.0,1.0,17.0,806.5,735.49,545.08
2016,5,23,13,0,306.0,447.0,1.0,17.0,735.0,654.47,488.15
2016,5,23,13,15,563.5,302.5,1.0,17.0,820.0,708.96,532.58
2016,5,23,13,30,821.0,158.0,1.0,17.0,905.0,737.62,556.29
2016,5,23,13,45,822.5,152.0,1.05,17.5,883.0,693.74,524.05
2016,5,23,14,0,824.0,146.0,1.1,18.0,861.0,647.72,490.29
2016,5,23,14,15,815.5,144.0,1.1,17.5,830.5,597.34,453.63
2016,5,23,14,30,807.0,142.0,1.1,17.0,800.0,546.09,415.04
2016,5,23,14,45,802.0,136.5,1.15,17.0,765.0,492.93,373.21
2016,5,23,15,0,797.0,131.0,1.2,17.0,730.0,439.03,329.26
2016,5,23,15,15,782.5,128.0,1.2,17.0,688.5,383.22,282.32
2016,5,23,15,30,768.0,125.0,1.2,17.0,647.0,328.16,234.89
2016,5,23,15,45,755.5,119.0,1.25,17.0,602.5,272.17,186.4
2016,5,23,16,0,743.0,113.0,1.3,17.0,558.0,217.2,139.63
2016,5,23,16,15,719.5,108.5,1.3,17.0,509.5,157.3,93.0
2016,5,23,16,30,696.0,104.0,1.3,17.0,461.0,105.63,61.38
2016,5,23,16,45,546.5,122.0,1.3,17.0,383.5,81.09,65.42
2016,5,23,17,0,397.0,140.0,1.3,17.0,306.0,95.31,78.02
2016,5,23,17,15,480.5,109.5,1.3,16.5,284.0,77.0,62.4
2016,5,23,17,30,564.0,79.0,1.3,16.0,262.0,57.07,45.11
2016,5,23,17,45,511.0,70.5,1.3,15.5,214.0,52.33,41.01
2016,5,23,18,0,458.0,62.0,1.3,15.0,166.0,47.37,36.52
2016,5,23,18,15,375.0,51.5,1.25,14.5,122.5,40.3,29.97
2016,5,23,18,30,292.0,41.0,1.2,14.0,79.0,31.71,21.83
2016,5,23,18,45,177.5,27.0,1.2,13.5,47.0,21.1,10.39
2016,5,23,19,0,63.0,13.0,1.2,13.0,15.0,11.82,0.0
2016,5,23,19,15,31.5,6.5,1.2,13.0,7.5,5.91,0.0
2016,5,23,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.05,12.0,29.0,55.68,6.79
2016,5,24,5,30,228.0,35.0,1.1,12.0,58.0,124.24,88.53
2016,5,24,5,45,324.5,46.0,1.15,12.5,100.0,185.15,143.35
2016,5,24,6,0,421.0,57.0,1.2,13.0,142.0,260.68,208.73
2016,5,24,6,15,485.5,65.5,1.2,13.0,190.0,325.82,265.35
2016,5,24,6,30,550.0,74.0,1.2,13.0,238.0,396.96,325.2
2016,5,24,6,45,490.0,98.0,1.2,13.5,264.5,412.3,337.92
2016,5,24,7,0,430.0,122.0,1.2,14.0,291.0,425.64,347.8
2016,5,24,7,15,569.0,109.0,1.2,14.0,366.0,532.85,432.18
2016,5,24,7,30,708.0,96.0,1.2,14.0,441.0,644.56,516.22
2016,5,24,7,45,732.5,100.0,1.2,14.5,490.5,694.36,548.65
2016,5,24,8,0,757.0,104.0,1.2,15.0,540.0,746.65,582.67
2016,5,24,8,15,554.0,186.0,1.15,15.0,519.5,689.61,537.71
2016,5,24,8,30,351.0,268.0,1.1,15.0,499.0,603.19,469.65
2016,5,24,8,45,588.5,192.0,1.1,15.5,610.0,766.65,590.1
2016,5,24,9,0,826.0,116.0,1.1,16.0,721.0,912.68,685.11
2016,5,24,9,15,617.5,220.0,1.1,16.0,686.0,848.96,638.65
2016,5,24,9,30,409.0,324.0,1.1,16.0,651.0,759.77,571.86
2016,5,24,9,45,446.5,323.5,1.1,16.5,693.5,799.74,598.91
2016,5,24,10,0,484.0,323.0,1.1,17.0,736.0,838.38,623.09
2016,5,24,10,15,680.0,226.0,1.1,17.0,826.5,938.66,692.79
2016,5,24,10,30,876.0,129.0,1.1,17.0,917.0,1013.63,738.73
2016,5,24,10,45,881.5,129.0,1.1,17.5,937.0,1014.98,736.43
2016,5,24,11,0,887.0,129.0,1.1,18.0,957.0,1012.72,733.05
2016,5,24,11,15,890.0,129.5,1.1,18.0,969.5,1004.86,727.69
2016,5,24,11,30,893.0,130.0,1.1,18.0,982.0,993.43,720.26
2016,5,24,11,45,895.5,129.5,1.15,18.0,987.5,977.09,710.75
2016,5,24,12,0,898.0,129.0,1.2,18.0,993.0,957.38,699.13
2016,5,24,12,15,897.5,128.5,1.2,18.0,990.5,931.69,682.85
2016,5,24,12,30,897.0,128.0,1.2,18.0,988.0,902.97,664.64
2016,5,24,12,45,899.5,125.0,1.2,18.0,979.0,871.63,644.67
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,837.31,622.63
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.0,796.86,596.34
2016,5,24,13,30,894.0,120.0,1.2,18.0,934.0,754.12,568.19
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.0,708.32,536.17
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,660.55,501.75
2016,5,24,14,15,879.0,113.5,1.3,18.0,854.5,609.23,463.23
2016,5,24,14,30,871.0,112.0,1.3,18.0,823.0,556.77,422.67
2016,5,24,14,45,863.0,109.0,1.3,18.0,786.5,502.19,379.21
2016,5,24,15,0,855.0,106.0,1.3,18.0,750.0,446.96,333.77
2016,5,24,15,15,842.0,104.0,1.3,18.0,708.0,390.3,285.88
2016,5,24,15,30,829.0,102.0,1.3,18.0,666.0,328.49,232.94
2016,5,24,15,45,814.5,98.0,1.35,18.0,620.5,270.26,182.34
2016,5,24,16,0,800.0,94.0,1.4,18.0,575.0,213.18,133.64
2016,5,24,16,15,778.5,90.5,1.4,17.5,526.0,157.03,90.07
2016,5,24,16,30,757.0,87.0,1.4,17.0,477.0,103.32,57.4
2016,5,24,16,45,589.0,111.5,1.4,17.0,395.0,73.57,58.9
2016,5,24,17,0,421.0,136.0,1.4,17.0,313.0,92.68,75.75
2016,5,24,17,15,395.0,121.5,1.4,16.5,270.5,84.68,69.11
2016,5,24,17,30,369.0,107.0,1.4,16.0,228.0,76.22,61.96
2016,5,24,17,45,444.0,81.0,1.45,15.5,201.0,59.45,47.28
2016,5,24,18,0,519.0,55.0,1.5,15.0,174.0,41.63,31.43
2016,5,24,18,15,436.0,46.5,1.45,14.5,129.5,36.03,26.23
2016,5,24,18,30,353.0,38.0,1.4,14.0,85.0,30.26,20.62
2016,5,24,18,45,226.0,26.0,1.4,13.5,51.0,20.97,10.57
2016,5,24,19,0,99.0,14.0,1.4,13.0,17.0,12.73,0.0
2016,5,24,19,15,49.5,7.0,1.35,12.5,8.5,6.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,122.5,17.5,1.0,12.0,30.0,57.88,10.36
2016,5,25,5,30,245.0,35.0,1.0,12.0,60.0,129.26,92.38
2016,5,25,5,45,340.0,45.5,1.05,12.5,102.0,192.65,149.18
2016,5,25,6,0,435.0,56.0,1.1,13.0,144.0,265.35,212.26
2016,5,25,6,15,498.5,64.0,1.1,13.0,192.0,330.12,268.52
2016,5,25,6,30,562.0,72.0,1.1,13.0,240.0,400.76,327.84
2016,5,25,6,45,281.0,91.0,1.1,13.5,175.0,281.15,231.73
2016,5,25,7,0,0.0,110.0,1.1,14.0,110.0,100.4,79.32
2016,5,25,7,15,0.0,128.5,1.1,14.5,128.5,117.79,93.79
2016,5,25,7,30,0.0,147.0,1.1,15.0,147.0,135.16,107.55
2016,5,25,7,45,51.0,198.5,1.1,15.5,228.5,236.3,190.17
2016,5,25,8,0,102.0,250.0,1.1,16.0,310.0,333.97,266.59
2016,5,25,8,15,71.5,258.0,1.1,16.0,301.5,318.09,252.06
2016,5,25,8,30,41.0,266.0,1.1,16.0,293.0,300.17,236.6
2016,5,25,8,45,26.0,248.5,1.1,16.5,266.0,267.29,209.82
2016,5,25,9,0,11.0,231.0,1.1,17.0,239.0,222.8,174.01
2016,5,25,9,15,16.5,261.5,1.1,17.0,274.5,257.24,200.73
2016,5,25,9,30,22.0,292.0,1.1,17.0,310.0,291.79,226.84
2016,5,25,9,45,28.0,320.0,1.15,17.5,344.0,339.81,262.39
2016,5,25,10,0,34.0,348.0,1.2,18.0,378.0,373.18,286.35
2016,5,25,10,15,57.5,386.5,1.2,18.0,438.0,434.38,331.54
2016,5,25,10,30,81.0,425.0,1.2,18.0,498.0,495.05,375.22
2016,5,25,10,45,252.0,406.5,1.3,18.5,641.0,671.61,503.91
2016,5,25,11,0,423.0,388.0,1.4,19.0,784.0,827.47,611.39
2016,5,25,11,15,470.0,384.0,1.4,19.0,829.0,860.31,631.93
2016,5,25,11,30,517.0,380.0,1.4,19.0,874.0,889.74,651.42
2016,5,25,11,45,718.0,245.0,1.45,19.0,935.0,937.02,688.38
2016,5,25,12,0,919.0,110.0,1.5,19.0,996.0,958.67,702.47
2016,5,25,12,15,717.5,246.5,1.5,19.0,937.0,894.21,659.83
2016,5,25,12,30,516.0,383.0,1.5,19.0,878.0,817.61,603.42
2016,5,25,12,45,541.5,352.5,1.5,19.0,867.5,788.4,585.41
2016,5,25,13,0,567.0,322.0,1.5,19.0,857.0,756.23,564.55
2016,5,25,13,15,730.0,219.5,1.55,19.0,894.0,762.05,572.83
2016,5,25,13,30,893.0,117.0,1.6,19.0,931.0,750.79,568.26
2016,5,25,13,45,890.0,114.5,1.65,19.0,907.5,705.47,535.82
2016,5,25,14,0,887.0,112.0,1.7,19.0,884.0,658.13,501.3
2016,5,25,14,15,879.5,110.5,1.7,19.0,853.0,607.2,462.75
2016,5,25,14,30,872.0,109.0,1.7,19.0,822.0,555.08,422.16
2016,5,25,14,45,863.5,106.5,1.75,19.0,785.5,500.72,378.78
2016,5,25,15,0,855.0,104.0,1.8,19.0,749.0,445.75,333.43
2016,5,25,15,15,842.5,101.5,1.8,18.5,707.5,388.97,285.72
2016,5,25,15,30,830.0,99.0,1.8,18.0,666.0,332.51,236.97
2016,5,25,15,45,814.0,96.0,1.8,18.0,620.0,269.13,182.04
2016,5,25,16,0,798.0,93.0,1.8,18.0,574.0,212.66,133.6
2016,5,25,16,15,776.5,90.0,1.8,17.5,525.5,157.06,90.24
2016,5,25,16,30,755.0,87.0,1.8,17.0,477.0,103.9,57.71
2016,5,25,16,45,727.5,83.0,1.85,17.0,426.5,60.32,47.37
2016,5,25,17,0,700.0,79.0,1.9,17.0,376.0,58.98,46.4
2016,5,25,17,15,661.5,74.0,1.9,16.5,325.0,51.6,40.13
2016,5,25,17,30,623.0,69.0,1.9,16.0,274.0,49.47,38.41
2016,5,25,17,45,565.5,63.5,1.9,15.5,224.5,46.76,36.07
2016,5,25,18,0,508.0,58.0,1.9,15.0,175.0,44.0,33.55
2016,5,25,18,15,425.0,49.0,1.8,14.5,130.5,38.08,28.04
2016,5,25,18,30,342.0,40.0,1.7,14.0,86.0,31.95,22.11
2016,5,25,18,45,210.0,27.5,1.65,14.0,52.0,21.5,11.19
2016,5,25,19,0,78.0,15.0,1.6,14.0,18.0,11.81,0.0
2016,5,25,19,15,39.0,7.5,1.6,13.5,9.0,6.82,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.1,13.0,29.0,52.44,11.43
2016,5,26,5,30,181.0,39.0,1.1,13.0,58.0,114.0,81.69
2016,5,26,5,45,272.0,52.5,1.1,13.0,99.0,173.02,134.1
2016,5,26,6,0,363.0,66.0,1.1,13.0,140.0,242.47,194.35
2016,5,26,6,15,181.5,71.0,1.05,13.0,108.0,170.65,139.01
2016,5,26,6,30,0.0,76.0,1.0,13.0,76.0,68.56,53.16
2016,5,26,6,45,0.0,92.5,1.0,13.5,92.5,83.96,66.24
2016,5,26,7,0,0.0,109.0,1.0,14.0,109.0,99.36,78.87
2016,5,26,7,15,0.0,123.5,1.0,14.5,123.5,112.76,89.59
2016,5,26,7,30,0.0,138.0,1.0,15.0,138.0,126.17,100.13
2016,5,26,7,45,9.5,172.5,1.0,15.5,178.0,166.77,132.94
2016,5,26,8,0,19.0,207.0,1.0,16.0,218.0,208.25,165.63
2016,5,26,8,15,19.5,222.5,0.95,16.5,234.5,223.58,176.7
2016,5,26,8,30,20.0,238.0,0.9,17.0,251.0,238.89,187.7
2016,5,26,8,45,18.0,244.0,0.9,17.5,256.0,242.46,189.48
2016,5,26,9,0,16.0,250.0,0.9,18.0,261.0,245.98,191.28
2016,5,26,9,15,28.5,291.5,0.9,18.0,314.0,312.87,242.26
2016,5,26,9,30,41.0,333.0,0.9,18.0,367.0,367.22,282.36
2016,5,26,9,45,39.0,343.5,0.9,18.5,376.5,374.84,286.48
2016,5,26,10,0,37.0,354.0,0.9,19.0,386.0,382.18,290.72
2016,5,26,10,15,37.5,365.5,0.9,19.0,399.0,392.73,297.96
2016,5,26,10,30,38.0,377.0,0.9,19.0,412.0,402.95,304.96
2016,5,26,10,45,50.0,403.0,0.95,19.5,450.0,438.84,330.48
2016,5,26,11,0,62.0,429.0,1.0,20.0,488.0,473.93,354.9
2016,5,26,11,15,58.0,430.5,1.0,20.0,486.5,468.02,350.01
2016,5,26,11,30,54.0,432.0,1.0,20.0,485.0,461.83,345.32
2016,5,26,11,45,57.0,432.0,1.05,20.5,487.5,460.53,344.02
2016,5,26,12,0,60.0,432.0,1.1,21.0,490.0,458.73,342.35
2016,5,26,12,15,119.0,458.0,1.1,21.0,572.5,539.09,400.61
2016,5,26,12,30,178.0,484.0,1.1,21.0,655.0,605.21,446.98
2016,5,26,12,45,187.0,470.5,1.15,21.5,649.0,588.83,434.91
2016,5,26,13,0,196.0,457.0,1.2,22.0,643.0,571.52,422.89
2016,5,26,13,15,527.5,299.0,1.2,22.0,784.0,677.95,504.04
2016,5,26,13,30,859.0,141.0,1.2,22.0,925.0,746.58,555.14
2016,5,26,13,45,565.0,277.0,1.25,22.0,787.0,626.63,466.68
2016,5,26,14,0,271.0,413.0,1.3,22.0,649.0,523.34,390.15
2016,5,26,14,15,342.5,372.0,1.3,21.5,659.5,511.83,383.81
2016,5,26,14,30,414.0,331.0,1.3,21.0,670.0,491.1,369.15
2016,5,26,14,45,616.0,228.5,1.35,21.0,707.5,477.49,357.9
2016,5,26,15,0,818.0,126.0,1.4,21.0,745.0,444.68,329.21
2016,5,26,15,15,804.5,123.5,1.4,20.5,703.5,388.66,282.94
2016,5,26,15,30,791.0,121.0,1.4,20.0,662.0,333.22,236.02
2016,5,26,15,45,772.5,118.0,1.45,20.0,616.5,276.99,187.8
2016,5,26,16,0,754.0,115.0,1.5,20.0,571.0,222.44,141.89
2016,5,26,16,15,731.0,111.0,1.5,19.5,522.0,162.31,95.49
2016,5,26,16,30,708.0,107.0,1.5,19.0,473.0,110.41,63.68
2016,5,26,16,45,678.0,102.0,1.55,18.5,423.0,67.31,53.11
2016,5,26,17,0,648.0,97.0,1.6,18.0,373.0,66.07,52.37
2016,5,26,17,15,606.5,90.5,1.6,17.5,322.0,63.49,50.38
2016,5,26,17,30,565.0,84.0,1.6,17.0,271.0,60.77,48.19
2016,5,26,17,45,505.0,76.5,1.6,16.5,222.0,56.98,44.94
2016,5,26,18,0,445.0,69.0,1.6,16.0,173.0,53.07,41.41
2016,5,26,18,15,361.0,58.0,1.55,15.5,128.5,44.07,33.19
2016,5,26,18,30,277.0,47.0,1.5,15.0,84.0,36.24,25.75
2016,5,26,18,45,162.5,31.5,1.5,14.5,51.0,24.56,13.79
2016,5,26,19,0,48.0,16.0,1.5,14.0,18.0,13.17,0.0
2016,5,26,19,15,24.0,8.0,1.45,13.5,9.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,92.5,20.0,0.8,12.0,30.0,53.64,14.0
2016,5,27,5,30,185.0,40.0,0.8,12.0,60.0,116.2,83.82
2016,5,27,5,45,283.0,53.0,0.85,12.5,102.0,177.4,137.65
2016,5,27,6,0,381.0,66.0,0.9,13.0,144.0,249.81,199.88
2016,5,27,6,15,447.0,75.5,0.85,13.5,192.0,313.3,254.02
2016,5,27,6,30,513.0,85.0,0.8,14.0,240.0,387.82,314.99
2016,5,27,6,45,256.5,92.5,0.8,14.5,170.0,267.95,219.3
2016,5,27,7,0,0.0,100.0,0.8,15.0,100.0,90.41,70.62
2016,5,27,7,15,1.5,128.0,0.75,15.5,129.0,118.22,93.75
2016,5,27,7,30,3.0,156.0,0.7,16.0,158.0,146.27,116.11
2016,5,27,7,45,6.0,173.0,0.65,16.5,176.5,164.53,130.17
2016,5,27,8,0,9.0,190.0,0.6,17.0,195.0,183.01,144.19
2016,5,27,8,15,32.5,234.5,0.55,17.5,255.5,259.33,203.73
2016,5,27,8,30,56.0,279.0,0.5,18.0,316.0,327.03,254.27
2016,5,27,8,45,94.5,311.0,0.5,19.0,379.0,395.74,304.19
2016,5,27,9,0,133.0,343.0,0.5,20.0,442.0,481.46,364.35
2016,5,27,9,15,278.0,330.5,0.45,20.5,549.5,621.58,463.26
2016,5,27,9,30,423.0,318.0,0.4,21.0,657.0,765.61,558.42
2016,5,27,9,45,650.5,220.0,0.4,21.5,766.0,895.77,643.73
2016,5,27,10,0,878.0,122.0,0.4,22.0,875.0,1003.94,706.25
2016,5,27,10,15,884.0,123.5,0.4,22.5,901.5,1014.61,708.64
2016,5,27,10,30,890.0,125.0,0.4,23.0,928.0,1021.71,710.58
2016,5,27,10,45,897.0,124.5,0.45,24.0,948.5,1024.15,709.7
2016,5,27,11,0,904.0,124.0,0.5,25.0,969.0,1022.93,706.83
2016,5,27,11,15,906.5,124.5,0.55,25.0,981.0,1014.59,702.63
2016,5,27,11,30,909.0,125.0,0.6,25.0,993.0,1002.64,696.43
2016,5,27,11,45,910.5,124.5,0.65,25.5,998.5,985.27,685.71
2016,5,27,12,0,912.0,124.0,0.7,26.0,1004.0,964.52,673.03
2016,5,27,12,15,911.5,124.0,0.75,26.0,1001.0,939.15,658.84
2016,5,27,12,30,911.0,124.0,0.8,26.0,998.0,910.71,642.67
2016,5,27,12,45,907.0,124.5,0.9,26.0,987.0,876.81,623.78
2016,5,27,13,0,903.0,125.0,1.0,26.0,976.0,840.27,602.84
2016,5,27,13,15,899.0,124.0,1.05,25.5,958.5,799.97,579.49
2016,5,27,13,30,895.0,123.0,1.1,25.0,941.0,757.36,554.03
2016,5,27,13,45,887.0,123.0,1.15,25.0,915.5,710.76,522.42
2016,5,27,14,0,879.0,123.0,1.2,25.0,890.0,662.57,488.76
2016,5,27,14,15,870.5,121.5,1.2,24.5,858.5,611.48,452.49
2016,5,27,14,30,862.0,120.0,1.2,24.0,827.0,559.32,414.14
2016,5,27,14,45,850.5,118.5,1.25,24.0,790.0,504.89,372.26
2016,5,27,15,0,839.0,117.0,1.3,24.0,753.0,450.16,328.66
2016,5,27,15,15,825.5,114.5,1.3,23.5,710.5,389.4,279.63
2016,5,27,15,30,812.0,112.0,1.3,23.0,668.0,332.87,232.37
2016,5,27,15,45,795.0,108.5,1.35,23.0,622.0,275.49,183.64
2016,5,27,16,0,778.0,105.0,1.4,23.0,576.0,219.57,136.98
2016,5,27,16,15,755.5,101.5,1.35,22.5,527.5,164.67,95.11
2016,5,27,16,30,733.0,98.0,1.3,22.0,479.0,112.36,63.45
2016,5,27,16,45,704.0,93.5,1.3,21.5,428.0,61.53,47.49
2016,5,27,17,0,675.0,89.0,1.3,21.0,377.0,60.37,46.81
2016,5,27,17,15,635.0,83.0,1.25,20.5,326.0,57.91,44.93
2016,5,27,17,30,595.0,77.0,1.2,20.0,275.0,55.31,42.85
2016,5,27,17,45,539.5,70.0,1.15,19.5,226.0,51.7,39.78
2016,5,27,18,0,484.0,63.0,1.1,19.0,177.0,47.94,36.44
2016,5,27,18,15,403.0,53.0,1.0,18.0,132.5,41.33,30.49
2016,5,27,18,30,322.0,43.0,0.9,17.0,88.0,34.46,24.05
2016,5,27,18,45,205.5,29.5,0.85,16.5,54.0,23.03,12.66
2016,5,27,19,0,89.0,16.0,0.8,16.0,20.0,12.59,0.0
2016,5,27,19,15,44.5,8.0,0.75,15.5,10.0,7.28,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,101.5,19.5,0.5,13.5,30.5,55.28,16.19
2016,5,28,5,30,203.0,39.0,0.4,14.0,61.0,120.31,86.1
2016,5,28,5,45,299.0,51.0,0.35,14.5,102.5,180.63,138.52
2016,5,28,6,0,395.0,63.0,0.3,15.0,144.0,251.92,198.68
2016,5,28,6,15,459.5,72.0,0.25,15.5,191.5,318.86,254.23
2016,5,28,6,30,524.0,81.0,0.2,16.0,239.0,389.1,310.33
2016,5,28,6,45,574.5,86.5,0.2,17.0,290.0,452.86,358.93
2016,5,28,7,0,625.0,92.0,0.2,18.0,341.0,520.12,407.98
2016,5,28,7,15,658.5,97.5,0.2,18.5,392.0,578.9,449.49
2016,5,28,7,30,692.0,103.0,0.2,19.0,443.0,638.8,490.28
2016,5,28,7,45,719.0,106.5,0.25,20.0,493.0,692.12,523.88
2016,5,28,8,0,746.0,110.0,0.3,21.0,543.0,741.96,553.89
2016,5,28,8,15,765.5,113.5,0.3,21.5,589.5,788.21,581.1
2016,5,28,8,30,785.0,117.0,0.3,22.0,636.0,833.0,606.79
2016,5,28,8,45,800.5,119.5,0.35,23.0,679.5,871.32,627.61
2016,5,28,9,0,816.0,122.0,0.4,24.0,723.0,907.4,646.77
2016,5,28,9,15,827.5,124.5,0.45,24.5,761.5,937.2,663.1
2016,5,28,9,30,839.0,127.0,0.5,25.0,800.0,964.11,677.69
2016,5,28,9,45,846.5,129.5,0.55,25.5,832.5,973.59,681.68
2016,5,28,10,0,854.0,132.0,0.6,26.0,865.0,989.92,690.19
2016,5,28,10,15,860.5,133.5,0.65,26.0,891.5,1000.85,696.75
2016,5,28,10,30,867.0,135.0,0.7,26.0,918.0,1008.28,701.4
2016,5,28,10,45,870.0,137.0,0.8,26.0,937.0,1009.17,703.32
2016,5,28,11,0,873.0,139.0,0.9,26.0,956.0,1006.45,703.19
2016,5,28,11,15,875.5,140.0,0.95,26.0,968.0,998.71,699.1
2016,5,28,11,30,878.0,141.0,1.0,26.0,980.0,987.46,692.99
2016,5,28,11,45,877.0,142.0,1.05,26.5,984.5,969.47,681.47
2016,5,28,12,0,876.0,143.0,1.1,27.0,989.0,948.29,668.08
2016,5,28,12,15,875.0,143.0,1.1,26.5,986.0,923.18,654.05
2016,5,28,12,30,874.0,143.0,1.1,26.0,983.0,895.17,638.14
2016,5,28,12,45,868.5,144.5,1.15,26.0,972.0,861.89,618.27
2016,5,28,13,0,863.0,146.0,1.2,26.0,961.0,826.19,596.66
2016,5,28,13,15,858.5,145.0,1.2,26.0,943.5,786.91,571.85
2016,5,28,13,30,854.0,144.0,1.2,26.0,926.0,745.48,544.56
2016,5,28,13,45,846.0,144.0,1.3,26.0,901.0,700.54,514.46
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,655.24,483.04
2016,5,28,14,15,829.0,142.0,1.4,25.5,845.0,604.23,446.82
2016,5,28,14,30,820.0,140.0,1.4,25.0,814.0,552.36,408.75
2016,5,28,14,45,808.0,138.5,1.4,25.0,777.0,498.85,367.38
2016,5,28,15,0,796.0,137.0,1.4,25.0,740.0,445.28,324.65
2016,5,28,15,15,781.5,134.0,1.35,24.5,698.5,389.76,279.7
2016,5,28,15,30,767.0,131.0,1.3,24.0,657.0,334.99,234.19
2016,5,28,15,45,749.0,127.0,1.3,23.5,612.0,279.54,187.88
2016,5,28,16,0,731.0,123.0,1.3,23.0,567.0,219.75,138.96
2016,5,28,16,15,707.0,118.5,1.25,22.5,518.5,166.07,98.14
2016,5,28,16,30,683.0,114.0,1.2,22.0,470.0,115.19,66.98
2016,5,28,16,45,653.0,108.0,1.2,22.0,420.0,71.17,55.59
2016,5,28,17,0,623.0,102.0,1.2,22.0,370.0,69.38,54.32
2016,5,28,17,15,581.5,95.5,1.1,21.0,319.5,66.98,52.64
2016,5,28,17,30,540.0,89.0,1.0,20.0,269.0,64.44,50.77
2016,5,28,17,45,484.5,80.0,0.95,19.5,221.0,59.61,46.67
2016,5,28,18,0,429.0,71.0,0.9,19.0,173.0,53.01,40.86
2016,5,28,18,15,348.5,59.5,0.8,18.0,129.0,45.09,33.77
2016,5,28,18,30,268.0,48.0,0.7,17.0,85.0,36.92,26.21
2016,5,28,18,45,165.5,32.0,0.65,16.5,52.0,24.91,14.34
2016,5,28,19,0,63.0,16.0,0.6,16.0,19.0,13.21,0.0
2016,5,28,19,15,31.5,8.0,0.55,15.5,9.5,7.28,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.0,19.0,0.65,12.5,31.0,56.77,18.35
2016,5,29,5,30,220.0,38.0,0.6,13.0,62.0,124.1,89.26
2016,5,29,5,45,315.0,49.5,0.55,13.5,104.0,184.44,142.15
2016,5,29,6,0,410.0,61.0,0.5,14.0,146.0,258.69,205.24
2016,5,29,6,15,205.0,46.0,0.45,14.5,88.5,160.52,129.37
2016,5,29,6,30,0.0,31.0,0.4,15.0,31.0,27.3,17.72
2016,5,29,6,45,0.0,38.0,0.4,15.5,38.0,33.49,23.1
2016,5,29,7,0,0.0,45.0,0.4,16.0,45.0,39.7,28.24
2016,5,29,7,15,0.0,57.0,0.4,16.5,57.0,50.35,37.05
2016,5,29,7,30,0.0,69.0,0.4,17.0,69.0,61.02,45.72
2016,5,29,7,45,0.0,87.0,0.45,17.5,87.0,77.05,58.67
2016,5,29,8,0,0.0,105.0,0.5,18.0,105.0,93.61,71.85
2016,5,29,8,15,2.5,149.0,0.55,18.5,151.0,137.02,106.47
2016,5,29,8,30,5.0,193.0,0.6,19.0,197.0,181.2,140.8
2016,5,29,8,45,8.0,212.5,0.65,19.5,219.0,202.34,156.57
2016,5,29,9,0,11.0,232.0,0.7,20.0,241.0,223.58,172.33
2016,5,29,9,15,14.0,252.5,0.7,20.5,264.0,245.86,188.6
2016,5,29,9,30,17.0,273.0,0.7,21.0,287.0,268.15,204.65
2016,5,29,9,45,20.5,297.0,0.75,21.5,314.5,294.28,223.49
2016,5,29,10,0,24.0,321.0,0.8,22.0,342.0,320.32,242.02
2016,5,29,10,15,21.5,318.5,0.85,22.0,338.0,314.65,237.42
2016,5,29,10,30,19.0,316.0,0.9,22.0,334.0,309.0,233.05
2016,5,29,10,45,27.0,351.5,0.95,22.5,377.5,363.9,272.87
2016,5,29,11,0,35.0,387.0,1.0,23.0,421.0,404.92,301.62
2016,5,29,11,15,39.0,401.5,1.0,23.0,439.5,420.4,312.26
2016,5,29,11,30,43.0,416.0,1.0,23.0,458.0,435.21,322.59
2016,5,29,11,45,36.5,402.0,1.05,23.0,437.5,411.92,305.83
2016,5,29,12,0,30.0,388.0,1.1,23.0,417.0,388.94,289.48
2016,5,29,12,15,40.5,409.5,1.1,23.0,449.0,414.81,308.42
2016,5,29,12,30,51.0,431.0,1.1,23.0,481.0,439.28,325.9
2016,5,29,12,45,74.0,446.0,1.15,23.0,517.0,466.73,346.01
2016,5,29,13,0,97.0,461.0,1.2,23.0,553.0,491.79,364.25
2016,5,29,13,15,128.5,458.5,1.2,23.0,578.0,507.62,375.95
2016,5,29,13,30,160.0,456.0,1.2,23.0,603.0,516.83,382.91
2016,5,29,13,45,188.0,441.0,1.2,23.0,609.0,510.13,378.62
2016,5,29,14,0,216.0,426.0,1.2,23.0,615.0,500.71,372.27
2016,5,29,14,15,260.0,400.0,1.2,23.0,619.5,486.46,362.41
2016,5,29,14,30,304.0,374.0,1.2,23.0,624.0,469.44,349.94
2016,5,29,14,45,286.5,359.5,1.2,23.0,587.0,427.52,318.84
2016,5,29,15,0,269.0,345.0,1.2,23.0,550.0,387.29,288.68
2016,5,29,15,15,327.5,309.5,1.15,22.5,545.0,361.05,267.6
2016,5,29,15,30,386.0,274.0,1.1,22.0,540.0,328.57,240.34
2016,5,29,15,45,364.0,258.5,1.1,22.0,495.5,284.13,205.16
2016,5,29,16,0,342.0,243.0,1.1,22.0,451.0,242.27,172.52
2016,5,29,16,15,355.0,217.5,1.1,21.5,418.0,200.86,140.55
2016,5,29,16,30,368.0,192.0,1.1,21.0,385.0,158.41,111.45
2016,5,29,16,45,344.5,179.0,1.1,21.0,344.5,125.09,101.42
2016,5,29,17,0,321.0,166.0,1.1,21.0,304.0,117.7,95.6
2016,5,29,17,15,305.0,145.5,1.05,20.0,263.5,105.23,85.63
2016,5,29,17,30,289.0,125.0,1.0,19.0,223.0,92.2,74.95
2016,5,29,17,45,370.5,98.0,0.95,18.5,201.0,71.15,56.88
2016,5,29,18,0,452.0,71.0,0.9,18.0,179.0,54.52,42.35
2016,5,29,18,15,369.5,59.5,0.85,17.0,134.0,45.13,33.97
2016,5,29,18,30,287.0,48.0,0.8,16.0,89.0,36.94,26.37
2016,5,29,18,45,178.0,33.0,0.75,15.5,55.0,25.69,15.2
2016,5,29,19,0,69.0,18.0,0.7,15.0,21.0,14.77,0.0
2016,5,29,19,15,34.5,9.0,0.7,14.5,10.5,8.19,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,19.0,0.65,12.5,32.5,60.17,21.07
2016,5,30,5,30,247.0,38.0,0.6,13.0,65.0,132.21,95.2
2016,5,30,5,45,345.5,48.5,0.6,13.5,108.0,196.52,151.45
2016,5,30,6,0,444.0,59.0,0.6,14.0,151.0,270.79,214.8
2016,5,30,6,15,222.0,72.0,0.55,14.5,118.0,190.39,153.69
2016,5,30,6,30,0.0,85.0,0.5,15.0,85.0,77.49,60.11
2016,5,30,6,45,0.0,102.5,0.5,15.5,102.5,93.88,73.94
2016,5,30,7,0,0.0,120.0,0.5,16.0,120.0,110.25,87.13
2016,5,30,7,15,0.0,130.0,0.5,16.5,130.0,119.09,93.88
2016,5,30,7,30,0.0,140.0,0.5,17.0,140.0,128.01,100.61
2016,5,30,7,45,6.0,168.0,0.5,17.5,172.0,159.39,125.47
2016,5,30,8,0,12.0,196.0,0.5,18.0,204.0,191.26,150.13
2016,5,30,8,15,15.5,216.5,0.5,18.5,227.0,213.92,167.03
2016,5,30,8,30,19.0,237.0,0.5,19.0,250.0,236.73,183.83
2016,5,30,8,45,23.0,258.5,0.55,20.0,275.0,261.09,201.32
2016,5,30,9,0,27.0,280.0,0.6,21.0,300.0,299.9,229.28
2016,5,30,9,15,52.0,323.0,0.6,21.5,364.0,367.71,278.82
2016,5,30,9,30,77.0,366.0,0.6,22.0,428.0,436.08,327.07
2016,5,30,9,45,88.5,388.0,0.65,22.5,462.0,469.18,349.26
2016,5,30,10,0,100.0,410.0,0.7,23.0,496.0,501.93,371.23
2016,5,30,10,15,135.5,429.0,0.75,23.0,549.5,570.11,418.73
2016,5,30,10,30,171.0,448.0,0.8,23.0,603.0,621.89,454.07
2016,5,30,10,45,175.0,458.5,0.85,23.5,620.0,632.59,459.9
2016,5,30,11,0,179.0,469.0,0.9,24.0,637.0,642.13,465.38
2016,5,30,11,15,169.0,476.0,0.9,24.0,636.5,633.29,458.68
2016,5,30,11,30,159.0,483.0,0.9,24.0,636.0,623.58,451.63
2016,5,30,11,45,179.5,485.0,0.95,24.5,658.5,637.02,460.68
2016,5,30,12,0,200.0,487.0,1.0,25.0,681.0,648.61,468.2
2016,5,30,12,15,204.0,485.0,1.0,25.0,682.0,639.67,462.11
2016,5,30,12,30,208.0,483.0,1.0,25.0,683.0,629.62,455.48
2016,5,30,12,45,190.5,479.0,1.05,25.5,661.0,598.75,433.89
2016,5,30,13,0,173.0,475.0,1.1,26.0,639.0,568.42,412.72
2016,5,30,13,15,234.0,454.5,1.1,26.0,672.0,584.41,425.25
2016,5,30,13,30,295.0,434.0,1.1,26.0,705.0,595.87,433.94
2016,5,30,13,45,246.0,431.5,1.15,26.0,653.0,540.84,395.5
2016,5,30,14,0,197.0,429.0,1.2,26.0,601.0,491.19,360.8
2016,5,30,14,15,253.0,401.0,1.2,25.5,614.5,483.22,356.62
2016,5,30,14,30,309.0,373.0,1.2,25.0,628.0,471.37,348.63
2016,5,30,14,45,285.5,360.5,1.2,25.0,587.5,427.91,316.63
2016,5,30,15,0,262.0,348.0,1.2,25.0,547.0,386.71,286.07
2016,5,30,15,15,283.5,322.0,1.2,24.5,527.0,354.43,261.52
2016,5,30,15,30,305.0,296.0,1.2,24.0,507.0,319.95,234.36
2016,5,30,15,45,219.0,283.5,1.2,24.0,429.5,272.83,200.16
2016,5,30,16,0,133.0,271.0,1.2,24.0,352.0,229.51,170.05
2016,5,30,16,15,135.5,247.5,1.15,23.5,324.5,200.58,148.46
2016,5,30,16,30,138.0,224.0,1.1,23.0,297.0,171.75,128.15
2016,5,30,16,45,100.5,197.5,1.1,22.5,248.0,149.68,121.23
2016,5,30,17,0,63.0,171.0,1.1,22.0,199.0,131.7,106.91
2016,5,30,17,15,55.5,150.0,1.05,21.0,172.5,116.87,95.13
2016,5,30,17,30,48.0,129.0,1.0,20.0,146.0,101.72,82.78
2016,5,30,17,45,271.5,97.0,0.95,19.5,165.0,73.53,58.69
2016,5,30,18,0,495.0,65.0,0.9,19.0,184.0,49.42,37.74
2016,5,30,18,15,413.5,55.5,0.8,18.0,138.5,43.3,32.26
2016,5,30,18,30,332.0,46.0,0.7,17.0,93.0,36.96,26.31
2016,5,30,18,45,216.0,32.0,0.6,16.5,58.0,24.95,14.67
2016,5,30,19,0,100.0,18.0,0.5,16.0,23.0,14.15,0.0
2016,5,30,19,15,50.0,9.0,0.5,15.5,11.5,8.19,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,142.5,18.0,0.55,13.5,34.0,63.57,23.48
2016,5,31,5,30,285.0,36.0,0.5,14.0,68.0,142.85,102.41
2016,5,31,5,45,380.0,46.0,0.45,14.5,111.5,206.43,158.05
2016,5,31,6,0,475.0,56.0,0.4,15.0,155.0,280.45,220.76
2016,5,31,6,15,237.5,73.0,0.4,15.5,122.5,208.56,167.36
2016,5,31,6,30,0.0,90.0,0.4,16.0,90.0,82.56,64.0
2016,5,31,6,45,0.0,108.5,0.4,16.5,108.5,99.96,78.64
2016,5,31,7,0,0.0,127.0,0.4,17.0,127.0,117.32,92.52
2016,5,31,7,15,20.0,159.0,0.4,18.0,169.0,162.08,128.53
2016,5,31,7,30,40.0,191.0,0.4,19.0,211.0,219.34,173.2
2016,5,31,7,45,47.5,215.0,0.45,20.0,241.0,250.86,196.37
2016,5,31,8,0,55.0,239.0,0.5,21.0,271.0,282.74,219.45
2016,5,31,8,15,73.0,267.0,0.5,21.5,313.0,328.09,252.68
2016,5,31,8,30,91.0,295.0,0.5,22.0,355.0,374.24,285.62
2016,5,31,8,45,91.5,315.5,0.55,22.5,379.5,397.1,300.77
2016,5,31,9,0,92.0,336.0,0.6,23.0,404.0,419.53,315.65
2016,5,31,9,15,129.0,361.0,0.65,23.5,461.5,496.44,369.81
2016,5,31,9,30,166.0,386.0,0.7,24.0,519.0,558.51,411.95
2016,5,31,9,45,205.0,398.5,0.75,24.5,570.0,609.4,445.95
2016,5,31,10,0,244.0,411.0,0.8,25.0,621.0,675.47,489.29
2016,5,31,10,15,231.5,427.5,0.85,25.0,632.0,663.38,480.13
2016,5,31,10,30,219.0,444.0,0.9,25.0,643.0,665.16,480.86
2016,5,31,10,45,201.5,456.5,0.95,25.5,643.0,656.55,473.59
2016,5,31,11,0,184.0,469.0,1.0,26.0,643.0,646.81,465.71
2016,5,31,11,15,180.5,476.0,1.0,26.0,648.5,644.27,463.63
2016,5,31,11,30,177.0,483.0,1.0,26.0,654.0,640.66,460.8
2016,5,31,11,45,169.0,486.0,1.05,26.5,649.5,627.89,451.42
2016,5,31,12,0,161.0,489.0,1.1,27.0,645.0,614.4,441.65
2016,5,31,12,15,147.5,486.5,1.1,27.0,629.5,590.28,425.15
2016,5,31,12,30,134.0,484.0,1.1,27.0,614.0,566.21,408.71
2016,5,31,12,45,169.5,478.5,1.1,27.5,641.0,580.64,418.77
2016,5,31,13,0,205.0,473.0,1.1,28.0,668.0,592.17,426.35
2016,5,31,13,15,194.0,465.0,1.1,28.0,646.5,562.92,406.28
2016,5,31,13,30,183.0,457.0,1.1,28.0,625.0,534.12,386.7
2016,5,31,13,45,165.0,443.5,1.15,28.0,592.5,496.59,361.13
2016,5,31,14,0,147.0,430.0,1.2,28.0,560.0,460.56,336.32
2016,5,31,14,15,152.5,414.5,1.2,28.0,544.5,438.19,320.86
2016,5,31,14,30,158.0,399.0,1.2,28.0,529.0,415.22,304.6
2016,5,31,14,45,157.5,380.0,1.2,28.0,505.0,386.14,283.69
2016,5,31,15,0,157.0,361.0,1.2,28.0,481.0,357.19,262.56
2016,5,31,15,15,141.0,339.0,1.2,27.5,442.0,320.61,236.26
2016,5,31,15,30,125.0,317.0,1.2,27.0,403.0,286.1,211.25
2016,5,31,15,45,86.5,283.0,1.2,27.0,341.0,246.46,182.65
2016,5,31,16,0,48.0,249.0,1.2,27.0,279.0,206.08,153.78
2016,5,31,16,15,40.5,225.0,1.15,26.5,248.5,181.56,136.11
2016,5,31,16,30,33.0,201.0,1.1,26.0,218.0,158.38,119.54
2016,5,31,16,45,16.5,157.5,1.1,25.5,166.0,130.92,104.39
2016,5,31,17,0,0.0,114.0,1.1,25.0,114.0,97.6,77.26
2016,5,31,17,15,0.0,99.0,1.05,24.0,99.0,85.25,67.42
2016,5,31,17,30,0.0,84.0,1.0,23.0,84.0,72.79,57.23
2016,5,31,17,45,263.5,72.5,0.95,22.5,137.0,52.07,39.58
2016,5,31,18,0,527.0,61.0,0.9,22.0,190.0,46.1,34.42
2016,5,31,18,15,446.5,52.5,0.8,21.0,143.5,40.7,29.61
2016,5,31,18,30,366.0,44.0,0.7,20.0,97.0,35.12,24.41
2016,5,31,18,45,243.5,31.5,0.65,19.0,61.0,24.58,14.3
2016,5,31,19,0,121.0,19.0,0.6,18.0,25.0,14.96,0.0
2016,5,31,19,15,60.5,9.5,0.65,17.5,12.5,8.64,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.0,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,26.0,9.0,0.9,13.0,9.0,13.23,0.0
2016,6,1,5,15,151.0,23.5,0.9,13.5,39.0,72.89,29.14
2016,6,1,5,30,276.0,38.0,0.9,14.0,69.0,140.63,101.09
2016,6,1,5,45,370.0,48.5,0.95,14.5,112.5,204.99,157.67
2016,6,1,6,0,464.0,59.0,1.0,15.0,156.0,278.58,220.81
2016,6,1,6,15,232.0,56.5,0.95,15.5,105.0,185.87,150.03
2016,6,1,6,30,0.0,54.0,0.9,16.0,54.0,47.67,34.9
2016,6,1,6,45,0.0,65.5,0.85,16.5,65.5,57.89,43.58
2016,6,1,7,0,0.0,77.0,0.8,17.0,77.0,68.2,52.01
2016,6,1,7,15,0.0,97.5,0.8,17.5,97.5,87.3,67.57
2016,6,1,7,30,0.0,118.0,0.8,18.0,118.0,106.5,82.91
2016,6,1,7,45,0.0,138.5,0.85,19.0,138.5,125.75,97.84
2016,6,1,8,0,0.0,159.0,0.9,20.0,159.0,145.02,112.5
2016,6,1,8,15,5.5,187.0,0.9,20.5,191.0,176.24,136.72
2016,6,1,8,30,11.0,215.0,0.9,21.0,223.0,207.85,160.75
2016,6,1,8,45,11.0,222.0,0.9,21.5,230.5,214.18,164.76
2016,6,1,9,0,11.0,229.0,0.9,22.0,238.0,220.54,168.89
2016,6,1,9,15,14.0,252.5,0.9,22.5,264.5,245.72,187.38
2016,6,1,9,30,17.0,276.0,0.9,23.0,291.0,270.91,205.52
2016,6,1,9,45,21.0,301.0,0.9,23.5,319.5,298.49,225.21
2016,6,1,10,0,25.0,326.0,0.9,24.0,348.0,340.82,255.34
2016,6,1,10,15,29.5,347.5,0.9,24.5,374.0,365.65,272.29
2016,6,1,10,30,34.0,369.0,0.9,25.0,400.0,390.09,288.85
2016,6,1,10,45,56.5,408.0,0.95,25.5,460.5,449.46,330.62
2016,6,1,11,0,79.0,447.0,1.0,26.0,521.0,507.79,370.51
2016,6,1,11,15,57.0,422.0,1.0,26.0,476.0,457.81,334.59
2016,6,1,11,30,35.0,397.0,1.0,26.0,431.0,408.74,299.73
2016,6,1,11,45,111.5,443.0,1.05,26.0,550.5,532.27,388.42
2016,6,1,12,0,188.0,489.0,1.1,26.0,670.0,639.11,461.57
2016,6,1,12,15,125.0,468.0,1.1,26.0,588.5,552.82,400.76
2016,6,1,12,30,62.0,447.0,1.1,26.0,507.0,463.34,338.13
2016,6,1,12,45,62.5,442.5,1.15,26.0,503.0,453.72,332.36
2016,6,1,13,0,63.0,438.0,1.2,26.0,499.0,443.87,325.82
2016,6,1,13,15,64.5,431.0,1.2,26.0,492.0,432.38,317.94
2016,6,1,13,30,66.0,424.0,1.2,26.0,485.0,420.66,309.88
2016,6,1,13,45,66.5,413.0,1.2,26.0,473.0,404.63,298.73
2016,6,1,14,0,67.0,402.0,1.2,26.0,461.0,388.53,287.48
