Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,15,56.5,377.5,1.15,25.5,426.0,355.04,263.9
2016,6,1,14,30,46.0,353.0,1.1,25.0,391.0,323.0,241.24
2016,6,1,14,45,89.5,356.5,1.1,25.0,426.0,339.93,253.91
2016,6,1,15,0,133.0,360.0,1.1,25.0,461.0,346.48,258.07
2016,6,1,15,15,130.0,341.0,1.05,25.0,436.0,318.15,236.67
2016,6,1,15,30,127.0,322.0,1.0,25.0,411.0,290.29,215.61
2016,6,1,15,45,77.5,277.0,0.95,25.0,330.0,240.23,179.32
2016,6,1,16,0,28.0,232.0,0.9,25.0,249.0,190.8,143.83
2016,6,1,16,15,22.5,209.0,0.85,24.5,222.0,176.28,133.7
2016,6,1,16,30,17.0,186.0,0.8,24.0,195.0,155.04,118.24
2016,6,1,16,45,13.5,168.0,0.8,23.5,175.0,138.35,111.25
2016,6,1,17,0,10.0,150.0,0.8,23.0,155.0,124.11,100.03
2016,6,1,17,15,6.0,131.5,0.75,22.0,134.5,109.39,88.35
2016,6,1,17,30,2.0,113.0,0.7,21.0,114.0,94.55,76.28
2016,6,1,17,45,1.0,93.5,0.65,20.5,94.0,78.89,63.05
2016,6,1,18,0,0.0,74.0,0.6,20.0,74.0,63.08,49.41
2016,6,1,18,15,0.0,56.0,0.6,19.0,56.0,48.26,36.44
2016,6,1,18,30,0.0,38.0,0.6,18.0,38.0,33.29,23.1
2016,6,1,18,45,0.0,24.0,0.65,17.5,24.0,21.15,11.72
2016,6,1,19,0,0.0,10.0,0.7,17.0,10.0,8.79,0.0
2016,6,1,19,15,0.0,5.0,0.7,16.5,5.0,4.55,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,12.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,25.0,9.0,0.7,12.0,9.0,13.02,0.0
2016,6,2,5,15,146.0,24.0,0.65,12.5,39.0,72.22,30.07
2016,6,2,5,30,267.0,39.0,0.6,13.0,69.0,138.79,100.21
2016,6,2,5,45,362.5,49.5,0.55,13.5,112.5,202.93,156.29
2016,6,2,6,0,458.0,60.0,0.5,14.0,156.0,276.7,219.03
2016,6,2,6,15,521.5,68.0,0.45,14.5,206.0,342.43,274.12
2016,6,2,6,30,585.0,76.0,0.4,15.0,256.0,413.92,331.56
2016,6,2,6,45,292.5,85.5,0.4,15.5,175.5,278.97,226.02
2016,6,2,7,0,0.0,95.0,0.4,16.0,95.0,85.42,65.96
2016,6,2,7,15,2.5,127.0,0.35,16.5,128.0,117.71,92.83
2016,6,2,7,30,5.0,159.0,0.3,17.0,161.0,150.47,118.76
2016,6,2,7,45,6.5,173.5,0.3,18.0,177.0,165.14,129.47
2016,6,2,8,0,8.0,188.0,0.3,19.0,193.0,179.93,140.15
2016,6,2,8,15,22.5,225.5,0.3,19.5,240.5,228.62,177.61
2016,6,2,8,30,37.0,263.0,0.3,20.0,288.0,292.28,225.11
2016,6,2,8,45,34.5,276.5,0.35,21.0,301.0,303.64,231.72
2016,6,2,9,0,32.0,290.0,0.4,22.0,314.0,314.73,238.46
2016,6,2,9,15,39.0,315.5,0.45,22.5,346.5,347.11,261.47
2016,6,2,9,30,46.0,341.0,0.5,23.0,379.0,379.4,283.92
2016,6,2,9,45,468.0,234.0,0.55,24.0,635.5,723.1,531.85
2016,6,2,10,0,890.0,127.0,0.6,25.0,892.0,1017.39,713.37
2016,6,2,10,15,732.5,223.0,0.65,25.5,866.0,982.55,686.55
2016,6,2,10,30,575.0,319.0,0.7,26.0,840.0,918.32,643.46
2016,6,2,10,45,593.5,318.5,0.75,26.5,866.5,931.57,651.91
2016,6,2,11,0,612.0,318.0,0.8,27.0,893.0,941.73,657.4
2016,6,2,11,15,535.5,358.5,0.8,27.0,866.0,896.62,626.92
2016,6,2,11,30,459.0,399.0,0.8,27.0,839.0,849.0,595.36
2016,6,2,11,45,469.0,391.0,0.85,27.0,843.0,837.0,589.29
2016,6,2,12,0,479.0,383.0,0.9,27.0,847.0,822.59,581.19
2016,6,2,12,15,696.5,258.5,0.9,27.0,931.0,884.26,625.88
2016,6,2,12,30,914.0,134.0,0.9,27.0,1015.0,921.27,649.09
2016,6,2,12,45,693.5,261.0,0.9,27.5,926.0,831.38,589.34
2016,6,2,13,0,473.0,388.0,0.9,28.0,837.0,737.25,523.33
2016,6,2,13,15,364.5,417.0,0.9,28.0,759.0,652.92,466.95
2016,6,2,13,30,256.0,446.0,0.9,28.0,681.0,577.78,415.37
2016,6,2,13,45,347.0,398.0,0.95,28.0,708.0,581.34,420.35
2016,6,2,14,0,438.0,350.0,1.0,28.0,735.0,576.16,417.97
2016,6,2,14,15,324.5,373.0,1.0,28.0,652.5,502.56,365.54
2016,6,2,14,30,211.0,396.0,1.0,28.0,570.0,441.09,321.75
2016,6,2,14,45,193.5,378.5,1.0,28.0,533.0,402.33,294.27
2016,6,2,15,0,176.0,361.0,1.0,28.0,496.0,365.41,267.61
2016,6,2,15,15,140.0,337.5,1.0,27.5,441.5,319.43,234.88
2016,6,2,15,30,104.0,314.0,1.0,27.0,387.0,283.85,209.72
2016,6,2,15,45,103.0,293.0,1.0,26.5,361.0,257.68,190.56
2016,6,2,16,0,102.0,272.0,1.0,26.0,335.0,231.83,171.49
2016,6,2,16,15,67.5,237.0,1.0,25.5,277.0,193.08,144.16
2016,6,2,16,30,33.0,202.0,1.0,25.0,219.0,159.27,120.58
2016,6,2,16,45,21.0,175.0,1.0,24.5,186.0,143.32,114.98
2016,6,2,17,0,9.0,148.0,1.0,24.0,153.0,122.74,98.54
2016,6,2,17,15,4.5,130.0,0.95,23.0,133.0,108.36,87.18
2016,6,2,17,30,0.0,112.0,0.9,22.0,113.0,93.87,75.43
2016,6,2,17,45,270.0,87.0,0.85,21.5,154.0,62.43,48.67
2016,6,2,18,0,540.0,62.0,0.8,21.0,195.0,46.85,35.22
2016,6,2,18,15,461.5,53.5,0.75,20.0,148.5,41.46,30.44
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,35.9,25.25
2016,6,2,18,45,264.5,32.5,0.65,18.0,65.0,26.34,16.01
2016,6,2,19,0,146.0,20.0,0.6,17.0,28.0,15.75,0.0
2016,6,2,19,15,73.0,10.0,0.55,16.5,14.0,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,23.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,47.0,9.0,0.1,15.0,10.0,17.25,0.0
2016,6,3,5,15,181.0,22.5,0.1,15.5,41.0,79.01,33.43
2016,6,3,5,30,315.0,36.0,0.1,16.0,72.0,151.42,107.51
2016,6,3,5,45,406.0,45.5,0.1,16.5,116.0,214.52,162.09
2016,6,3,6,0,497.0,55.0,0.1,17.0,160.0,287.52,223.25
2016,6,3,6,15,446.0,76.5,0.1,17.5,190.0,311.26,245.33
2016,6,3,6,30,395.0,98.0,0.1,18.0,220.0,332.47,263.62
2016,6,3,6,45,435.5,107.0,0.1,18.5,264.0,386.55,305.94
2016,6,3,7,0,476.0,116.0,0.1,19.0,308.0,443.69,348.66
2016,6,3,7,15,464.5,138.0,0.1,20.0,346.0,482.89,375.19
2016,6,3,7,30,453.0,160.0,0.1,21.0,384.0,519.52,398.9
2016,6,3,7,45,522.5,156.0,0.1,22.0,440.5,586.78,444.81
2016,6,3,8,0,592.0,152.0,0.1,23.0,497.0,665.09,495.91
2016,6,3,8,15,718.5,126.0,0.15,24.0,579.0,762.8,557.73
2016,6,3,8,30,845.0,100.0,0.2,25.0,661.0,854.27,611.86
2016,6,3,8,45,858.0,102.0,0.25,26.0,704.5,891.1,630.35
2016,6,3,9,0,871.0,104.0,0.3,27.0,748.0,925.47,647.91
2016,6,3,9,15,881.0,106.0,0.3,27.5,786.0,954.32,662.21
2016,6,3,9,30,891.0,108.0,0.3,28.0,824.0,980.13,674.64
2016,6,3,9,45,905.5,105.0,0.35,29.0,859.0,1001.79,684.32
2016,6,3,10,0,920.0,102.0,0.4,30.0,894.0,1020.26,692.19
2016,6,3,10,15,925.5,103.0,0.45,30.5,920.5,1030.65,696.83
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,1037.34,699.56
2016,6,3,10,45,933.0,105.5,0.55,31.5,966.0,1037.32,698.56
2016,6,3,11,0,935.0,107.0,0.6,32.0,985.0,1033.51,695.58
2016,6,3,11,15,937.5,107.5,0.65,32.0,997.5,1025.44,691.66
2016,6,3,11,30,940.0,108.0,0.7,32.0,1010.0,1013.66,685.7
2016,6,3,11,45,938.5,109.5,0.75,32.0,1014.5,995.41,676.02
2016,6,3,12,0,937.0,111.0,0.8,32.0,1019.0,973.75,664.37
2016,6,3,12,15,936.5,111.0,0.85,32.0,1016.0,948.33,650.44
2016,6,3,12,30,936.0,111.0,0.9,32.0,1013.0,919.76,634.52
2016,6,3,12,45,923.5,117.0,0.95,32.0,1000.0,883.46,613.73
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,844.88,591.3
2016,6,3,13,15,907.0,122.0,1.0,31.5,969.0,804.75,568.06
2016,6,3,13,30,903.0,121.0,1.0,31.0,951.0,762.3,542.98
2016,6,3,13,45,896.5,120.0,1.05,31.0,926.5,716.01,512.56
2016,6,3,14,0,890.0,119.0,1.1,31.0,902.0,667.97,480.03
2016,6,3,14,15,882.5,117.5,1.1,30.5,871.0,617.41,445.18
2016,6,3,14,30,875.0,116.0,1.1,30.0,840.0,565.64,408.22
2016,6,3,14,45,679.0,194.5,1.1,30.0,741.5,482.31,347.36
2016,6,3,15,0,483.0,273.0,1.1,30.0,643.0,420.14,301.87
2016,6,3,15,15,654.5,190.5,1.1,29.5,662.5,386.62,273.52
2016,6,3,15,30,826.0,108.0,1.1,29.0,682.0,338.14,230.46
2016,6,3,15,45,807.5,106.0,1.1,29.0,636.0,281.08,183.12
2016,6,3,16,0,789.0,104.0,1.1,29.0,590.0,225.6,137.81
2016,6,3,16,15,456.0,165.5,1.05,28.5,441.0,173.1,111.15
2016,6,3,16,30,123.0,227.0,1.0,28.0,292.0,173.51,127.22
2016,6,3,16,45,71.0,191.5,1.0,28.0,228.5,146.16,115.6
2016,6,3,17,0,19.0,156.0,1.0,28.0,165.0,128.48,101.63
2016,6,3,17,15,14.0,137.0,0.95,27.0,143.5,113.44,89.94
2016,6,3,17,30,9.0,118.0,0.9,26.0,122.0,98.27,77.86
2016,6,3,17,45,4.5,99.0,0.85,25.0,101.0,83.0,65.37
2016,6,3,18,0,0.0,80.0,0.8,24.0,80.0,67.61,52.45
2016,6,3,18,15,170.5,63.0,0.75,23.0,89.0,49.26,36.67
2016,6,3,18,30,341.0,46.0,0.7,22.0,98.0,36.61,25.52
2016,6,3,18,45,229.5,33.0,0.65,21.0,62.5,25.67,15.32
2016,6,3,19,0,118.0,20.0,0.6,20.0,27.0,15.71,0.0
2016,6,3,19,15,59.0,10.0,0.6,19.5,13.5,9.1,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,19.5,0.55,18.0,19.5,17.22,3.85
2016,6,4,5,30,0.0,35.0,0.5,18.0,35.0,32.22,20.33
2016,6,4,5,45,11.5,54.5,0.5,18.5,56.5,55.4,40.1
2016,6,4,6,0,23.0,74.0,0.5,19.0,78.0,83.97,64.23
2016,6,4,6,15,33.0,94.5,0.5,19.0,103.5,110.63,86.72
2016,6,4,6,30,43.0,115.0,0.5,19.0,129.0,138.17,109.58
2016,6,4,6,45,51.0,136.0,0.55,19.5,155.0,165.99,131.99
2016,6,4,7,0,59.0,157.0,0.6,20.0,181.0,194.44,154.4
2016,6,4,7,15,207.5,169.5,0.6,20.0,269.5,331.13,263.46
2016,6,4,7,30,356.0,182.0,0.6,20.0,358.0,460.15,361.48
2016,6,4,7,45,203.5,209.5,0.6,20.5,312.5,375.46,293.22
2016,6,4,8,0,51.0,237.0,0.6,21.0,267.0,276.8,214.27
2016,6,4,8,15,56.0,260.0,0.6,21.0,295.5,305.61,236.18
2016,6,4,8,30,61.0,283.0,0.6,21.0,324.0,334.46,257.0
2016,6,4,8,45,64.5,304.5,0.6,21.5,350.0,360.31,274.77
2016,6,4,9,0,68.0,326.0,0.6,22.0,376.0,385.99,292.15
2016,6,4,9,15,38.5,273.0,0.6,22.0,302.0,302.06,229.15
2016,6,4,9,30,9.0,220.0,0.6,22.0,228.0,209.28,158.68
2016,6,4,9,45,29.5,297.5,0.65,22.5,323.0,317.06,239.88
2016,6,4,10,0,50.0,375.0,0.7,23.0,418.0,415.49,310.08
2016,6,4,10,15,100.5,411.5,0.7,23.0,501.5,501.13,370.71
2016,6,4,10,30,151.0,448.0,0.7,23.0,585.0,600.93,439.03
2016,6,4,10,45,140.0,457.5,0.75,23.5,586.5,595.88,433.33
2016,6,4,11,0,129.0,467.0,0.8,24.0,588.0,589.96,428.21
2016,6,4,11,15,196.5,468.5,0.85,24.5,656.0,651.71,470.98
2016,6,4,11,30,264.0,470.0,0.9,25.0,724.0,721.34,517.12
2016,6,4,11,45,209.0,479.5,0.95,25.5,681.5,658.75,473.14
2016,6,4,12,0,154.0,489.0,1.0,26.0,639.0,607.44,437.38
2016,6,4,12,15,229.0,475.5,1.0,26.5,697.0,652.64,469.12
2016,6,4,12,30,304.0,462.0,1.0,27.0,755.0,698.55,499.59
2016,6,4,12,45,356.0,432.5,1.0,27.5,772.5,699.02,499.73
2016,6,4,13,0,408.0,403.0,1.0,28.0,790.0,697.96,499.14
2016,6,4,13,15,237.0,414.0,1.0,28.0,638.0,553.14,399.41
2016,6,4,13,30,66.0,425.0,1.0,28.0,486.0,421.47,306.33
2016,6,4,13,45,61.0,408.5,1.05,28.5,463.5,397.1,289.82
2016,6,4,14,0,56.0,392.0,1.1,29.0,441.0,373.36,272.9
2016,6,4,14,15,71.0,388.5,1.1,28.5,449.0,372.43,273.22
2016,6,4,14,30,86.0,385.0,1.1,28.0,457.0,369.65,271.92
2016,6,4,14,45,90.5,369.0,1.1,28.0,442.0,350.25,258.0
2016,6,4,15,0,95.0,353.0,1.1,28.0,427.0,330.37,243.61
2016,6,4,15,15,75.0,324.0,1.1,27.5,380.0,291.54,215.94
2016,6,4,15,30,55.0,295.0,1.1,27.0,333.0,255.49,190.21
2016,6,4,15,45,70.5,281.5,1.1,27.0,327.0,241.98,179.79
2016,6,4,16,0,86.0,268.0,1.1,27.0,321.0,226.5,167.61
2016,6,4,16,15,82.0,245.0,1.05,26.5,292.5,200.41,148.62
2016,6,4,16,30,78.0,222.0,1.0,26.0,264.0,175.15,130.87
2016,6,4,16,45,68.5,198.0,1.0,25.5,232.0,150.12,120.02
2016,6,4,17,0,59.0,174.0,1.0,25.0,200.0,133.79,107.26
2016,6,4,17,15,53.0,153.0,0.95,24.0,174.0,119.02,95.71
2016,6,4,17,30,47.0,132.0,0.9,23.0,148.0,103.94,83.61
2016,6,4,17,45,275.5,98.0,0.85,22.5,169.0,74.22,58.55
2016,6,4,18,0,504.0,64.0,0.8,22.0,190.0,48.21,36.24
2016,6,4,18,15,429.5,55.0,0.7,21.0,145.0,42.5,31.22
2016,6,4,18,30,355.0,46.0,0.6,20.0,100.0,36.57,25.76
2016,6,4,18,45,245.5,33.0,0.55,19.0,64.0,25.69,15.57
2016,6,4,19,0,136.0,20.0,0.5,18.0,28.0,15.71,0.0
2016,6,4,19,15,68.0,10.0,0.45,17.5,14.0,9.1,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.65,13.5,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.6,14.0,10.0,19.5,0.0
2016,6,5,5,15,186.0,22.0,0.55,14.0,40.5,81.17,36.13
2016,6,5,5,30,313.0,35.0,0.5,14.0,71.0,149.3,107.15
2016,6,5,5,45,402.0,45.0,0.45,14.5,115.0,211.87,162.01
2016,6,5,6,0,491.0,55.0,0.4,15.0,159.0,284.18,223.43
2016,6,5,6,15,245.5,56.5,0.4,15.5,108.5,191.31,153.52
2016,6,5,6,30,0.0,58.0,0.4,16.0,58.0,51.23,37.82
2016,6,5,6,45,0.0,69.5,0.4,17.0,69.5,61.44,46.48
2016,6,5,7,0,0.0,81.0,0.4,18.0,81.0,71.97,54.91
2016,6,5,7,15,0.0,95.5,0.4,18.5,95.5,85.37,65.64
2016,6,5,7,30,0.0,110.0,0.4,19.0,110.0,98.79,76.2
2016,6,5,7,45,0.0,128.5,0.45,19.5,128.5,116.05,89.7
2016,6,5,8,0,0.0,147.0,0.5,20.0,147.0,133.35,103.01
2016,6,5,8,15,0.5,158.0,0.5,20.5,158.5,143.86,110.75
2016,6,5,8,30,1.0,169.0,0.5,21.0,170.0,154.42,118.47
2016,6,5,8,45,2.5,174.5,0.55,21.5,176.5,160.66,122.85
2016,6,5,9,0,4.0,180.0,0.6,22.0,183.0,167.01,127.32
2016,6,5,9,15,9.5,222.5,0.6,22.5,230.5,212.4,161.75
2016,6,5,9,30,15.0,265.0,0.6,23.0,278.0,258.17,195.48
2016,6,5,9,45,34.5,322.5,0.65,23.5,353.0,347.49,260.9
2016,6,5,10,0,54.0,380.0,0.7,24.0,428.0,424.5,315.13
2016,6,5,10,15,59.5,398.0,0.75,24.0,451.5,446.57,330.02
2016,6,5,10,30,65.0,416.0,0.8,24.0,475.0,468.15,344.97
2016,6,5,10,45,123.0,443.0,0.85,24.5,558.0,564.26,412.05
2016,6,5,11,0,181.0,470.0,0.9,25.0,641.0,643.89,465.46
2016,6,5,11,15,305.5,436.5,0.95,25.0,728.5,737.72,530.35
2016,6,5,11,30,430.0,403.0,1.0,25.0,816.0,824.27,588.66
2016,6,5,11,45,681.0,258.0,1.05,25.5,916.0,911.01,649.2
2016,6,5,12,0,932.0,113.0,1.1,26.0,1016.0,970.78,685.28
2016,6,5,12,15,705.0,257.5,1.1,26.0,940.0,890.63,633.7
2016,6,5,12,30,478.0,402.0,1.1,26.0,864.0,799.4,569.83
2016,6,5,12,45,449.0,400.0,1.15,26.0,831.0,751.13,539.49
2016,6,5,13,0,420.0,398.0,1.2,26.0,798.0,703.33,508.36
2016,6,5,13,15,355.0,418.0,1.2,26.0,752.0,646.58,469.32
2016,6,5,13,30,290.0,438.0,1.2,26.0,706.0,595.6,433.73
2016,6,5,13,45,290.0,425.5,1.2,26.0,687.5,565.74,413.55
2016,6,5,14,0,290.0,413.0,1.2,26.0,669.0,535.45,392.56
2016,6,5,14,15,313.5,390.5,1.2,25.5,658.5,510.5,375.91
2016,6,5,14,30,337.0,368.0,1.2,25.0,648.0,483.11,356.84
2016,6,5,14,45,237.5,365.0,1.2,25.0,558.0,409.28,303.27
2016,6,5,15,0,138.0,362.0,1.2,25.0,468.0,350.5,260.82
2016,6,5,15,15,151.0,341.5,1.2,25.0,451.5,326.73,242.99
2016,6,5,15,30,164.0,321.0,1.2,25.0,435.0,301.65,223.51
2016,6,5,15,45,93.5,274.0,1.2,25.0,338.0,242.65,180.92
2016,6,5,16,0,23.0,227.0,1.2,25.0,241.0,194.07,146.79
2016,6,5,16,15,15.0,200.0,1.15,24.5,209.0,168.98,128.51
2016,6,5,16,30,7.0,173.0,1.1,24.0,177.0,145.19,110.96
2016,6,5,16,45,3.5,136.0,1.1,23.5,138.0,115.32,92.23
2016,6,5,17,0,0.0,99.0,1.1,23.0,99.0,86.08,68.15
2016,6,5,17,15,0.0,86.5,1.05,22.5,86.5,75.58,59.6
2016,6,5,17,30,0.0,74.0,1.0,22.0,74.0,65.0,50.79
2016,6,5,17,45,0.0,61.5,0.95,21.5,61.5,54.34,41.73
2016,6,5,18,0,0.0,49.0,0.9,21.0,49.0,43.25,32.12
2016,6,5,18,15,0.0,37.5,0.8,20.0,37.5,33.06,23.19
2016,6,5,18,30,0.0,26.0,0.7,19.0,26.0,22.89,14.14
2016,6,5,18,45,0.0,16.5,0.65,18.0,16.5,14.51,6.44
2016,6,5,19,0,0.0,7.0,0.6,17.0,7.0,6.14,0.0
2016,6,5,19,15,0.0,3.5,0.6,16.5,3.5,3.18,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.0,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,10.0,18.89,0.0
2016,6,6,5,15,181.5,22.0,0.8,13.5,40.5,79.96,36.15
2016,6,6,5,30,307.0,35.0,0.8,14.0,71.0,147.19,105.8
2016,6,6,5,45,396.5,44.5,0.85,14.5,114.0,208.99,160.34
2016,6,6,6,0,486.0,54.0,0.9,15.0,157.0,280.57,221.93
2016,6,6,6,15,243.0,56.0,0.85,15.5,107.5,189.27,152.6
2016,6,6,6,30,0.0,58.0,0.8,16.0,58.0,51.23,37.88
2016,6,6,6,45,0.0,69.5,0.8,16.5,69.5,61.44,46.57
2016,6,6,7,0,0.0,81.0,0.8,17.0,81.0,71.97,55.15
2016,6,6,7,15,0.0,98.5,0.75,17.5,98.5,88.22,68.31
2016,6,6,7,30,0.0,116.0,0.7,18.0,116.0,104.52,81.26
2016,6,6,7,45,0.0,135.5,0.7,18.5,135.5,122.78,95.58
2016,6,6,8,0,0.0,155.0,0.7,19.0,155.0,141.06,109.67
2016,6,6,8,15,0.5,162.5,0.7,19.5,163.0,148.17,114.72
2016,6,6,8,30,1.0,170.0,0.7,20.0,171.0,155.36,119.83
2016,6,6,8,45,3.5,186.0,0.75,20.5,189.0,172.52,132.82
2016,6,6,9,0,6.0,202.0,0.8,21.0,207.0,189.79,145.72
2016,6,6,9,15,8.0,216.5,0.8,21.5,223.5,205.23,156.99
2016,6,6,9,30,10.0,231.0,0.8,22.0,240.0,220.69,168.18
2016,6,6,9,45,48.5,318.0,0.85,22.5,360.5,356.38,269.97
2016,6,6,10,0,87.0,405.0,0.9,23.0,481.0,482.79,359.67
2016,6,6,10,15,86.0,418.0,0.95,23.0,494.5,493.27,365.64
2016,6,6,10,30,85.0,431.0,1.0,23.0,508.0,503.19,372.25
2016,6,6,10,45,149.0,449.0,1.05,23.5,587.5,595.87,437.22
2016,6,6,11,0,213.0,467.0,1.1,24.0,667.0,672.18,488.69
2016,6,6,11,15,263.5,461.5,1.1,24.0,712.5,721.32,521.47
2016,6,6,11,30,314.0,456.0,1.1,24.0,758.0,755.41,544.37
2016,6,6,11,45,385.5,432.5,1.1,24.5,805.5,789.01,566.53
2016,6,6,12,0,457.0,409.0,1.1,25.0,853.0,825.47,589.98
2016,6,6,12,15,377.0,437.0,1.1,25.0,803.0,756.04,542.52
2016,6,6,12,30,297.0,465.0,1.1,25.0,753.0,695.09,500.95
2016,6,6,12,45,214.5,470.0,1.15,25.0,676.5,610.29,443.32
2016,6,6,13,0,132.0,475.0,1.2,25.0,600.0,535.22,391.07
2016,6,6,13,15,117.0,462.0,1.2,25.0,571.5,501.5,368.05
2016,6,6,13,30,102.0,449.0,1.2,25.0,543.0,468.05,344.7
2016,6,6,13,45,134.5,441.5,1.2,25.0,562.0,474.37,350.04
2016,6,6,14,0,167.0,434.0,1.2,25.0,581.0,476.6,351.98
2016,6,6,14,15,142.5,415.5,1.2,24.5,538.0,433.49,321.7
2016,6,6,14,30,118.0,397.0,1.2,24.0,495.0,392.91,293.15
2016,6,6,14,45,76.5,352.5,1.2,24.0,415.5,330.97,248.16
2016,6,6,15,0,35.0,308.0,1.2,24.0,336.0,271.02,204.3
2016,6,6,15,15,77.5,314.0,1.15,23.5,370.0,285.3,215.09
2016,6,6,15,30,120.0,320.0,1.1,23.0,404.0,287.51,215.77
2016,6,6,15,45,138.0,298.0,1.1,23.0,388.5,263.96,196.93
2016,6,6,16,0,156.0,276.0,1.1,23.0,373.0,238.55,176.59
2016,6,6,16,15,94.0,239.5,1.1,22.5,297.0,198.82,149.24
2016,6,6,16,30,32.0,203.0,1.1,22.0,221.0,160.34,122.87
2016,6,6,16,45,20.0,176.0,1.1,21.5,187.0,144.34,117.22
2016,6,6,17,0,8.0,149.0,1.1,21.0,153.0,123.62,100.47
2016,6,6,17,15,4.0,131.0,1.1,20.5,133.0,109.26,88.83
2016,6,6,17,30,0.0,113.0,1.1,20.0,113.0,94.78,76.84
2016,6,6,17,45,252.0,88.5,1.1,19.5,152.5,67.55,53.55
2016,6,6,18,0,504.0,64.0,1.1,19.0,192.0,48.07,36.61
2016,6,6,18,15,429.5,55.0,1.1,18.0,147.0,42.35,31.52
2016,6,6,18,30,355.0,46.0,1.1,17.0,102.0,36.42,26.01
2016,6,6,18,45,248.5,33.5,1.1,16.5,66.0,26.05,16.18
2016,6,6,19,0,142.0,21.0,1.1,16.0,30.0,16.49,1.95
2016,6,6,19,15,71.0,10.5,1.1,15.5,15.0,9.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,4.5,0.7,14.0,5.0,0.0,0.0
2016,6,7,5,0,42.0,9.0,0.7,14.0,10.0,16.19,0.0
2016,6,7,5,15,157.5,23.0,0.7,14.0,39.0,73.35,33.23
2016,6,7,5,30,273.0,37.0,0.7,14.0,68.0,136.76,98.34
2016,6,7,5,45,364.5,46.5,0.7,14.5,110.5,199.12,152.78
2016,6,7,6,0,456.0,56.0,0.7,15.0,153.0,269.74,213.15
2016,6,7,6,15,228.0,65.5,0.65,15.5,114.0,193.38,155.6
2016,6,7,6,30,0.0,75.0,0.6,16.0,75.0,67.35,51.4
2016,6,7,6,45,0.0,90.5,0.6,16.5,90.5,81.73,63.55
2016,6,7,7,0,0.0,106.0,0.6,17.0,106.0,96.12,75.17
2016,6,7,7,15,6.5,138.0,0.6,17.5,141.5,131.28,103.71
2016,6,7,7,30,13.0,170.0,0.6,18.0,177.0,167.17,132.13
2016,6,7,7,45,11.0,179.5,0.6,18.5,185.5,174.41,136.99
2016,6,7,8,0,9.0,189.0,0.6,19.0,194.0,181.57,141.84
2016,6,7,8,15,10.0,201.0,0.6,19.5,207.5,193.59,150.56
2016,6,7,8,30,11.0,213.0,0.6,20.0,221.0,205.69,159.21
2016,6,7,8,45,14.0,233.5,0.65,21.0,243.5,227.93,175.37
2016,6,7,9,0,17.0,254.0,0.7,22.0,266.0,250.25,191.27
2016,6,7,9,15,20.0,276.0,0.7,22.0,291.5,274.07,208.72
2016,6,7,9,30,23.0,298.0,0.7,22.0,317.0,297.87,225.98
2016,6,7,9,45,32.0,330.0,0.75,22.5,357.5,352.64,265.61
2016,6,7,10,0,41.0,362.0,0.8,23.0,398.0,392.96,293.84
2016,6,7,10,15,65.5,397.5,0.85,23.0,456.5,451.79,336.04
2016,6,7,10,30,90.0,433.0,0.9,23.0,515.0,510.09,376.96
2016,6,7,10,45,125.0,451.5,0.95,23.5,568.0,574.57,421.02
2016,6,7,11,0,160.0,470.0,1.0,24.0,621.0,623.0,453.39
2016,6,7,11,15,209.0,471.0,1.0,24.0,670.5,665.94,482.8
2016,6,7,11,30,258.0,472.0,1.0,24.0,720.0,717.1,517.1
2016,6,7,11,45,267.0,472.5,1.05,24.0,730.5,715.61,516.08
2016,6,7,12,0,276.0,473.0,1.1,24.0,741.0,712.37,514.49
2016,6,7,12,15,262.5,475.5,1.1,24.0,730.0,689.05,498.55
2016,6,7,12,30,249.0,478.0,1.1,24.0,719.0,665.2,482.41
2016,6,7,12,45,261.5,469.5,1.15,24.0,720.5,653.02,475.19
2016,6,7,13,0,274.0,461.0,1.2,24.0,722.0,639.35,466.72
2016,6,7,13,15,269.0,453.5,1.2,24.0,706.0,611.62,447.83
2016,6,7,13,30,264.0,446.0,1.2,24.0,690.0,583.69,428.73
2016,6,7,13,45,256.5,435.0,1.2,24.0,667.0,551.04,406.12
2016,6,7,14,0,249.0,424.0,1.2,24.0,644.0,518.67,383.45
2016,6,7,14,15,157.0,399.0,1.2,23.5,536.0,429.0,319.69
2016,6,7,14,30,65.0,374.0,1.2,23.0,428.0,349.99,262.8
2016,6,7,14,45,64.0,356.5,1.2,23.0,408.0,328.16,247.27
2016,6,7,15,0,63.0,339.0,1.2,23.0,388.0,306.57,231.42
2016,6,7,15,15,76.0,326.0,1.2,22.5,381.5,293.68,222.13
2016,6,7,15,30,89.0,313.0,1.2,22.0,375.0,279.19,211.25
2016,6,7,15,45,106.5,294.5,1.2,22.0,364.0,260.4,196.25
2016,6,7,16,0,124.0,276.0,1.2,22.0,353.0,232.61,174.14
2016,6,7,16,15,65.0,223.0,1.2,21.5,263.5,184.33,139.82
2016,6,7,16,30,6.0,170.0,1.2,21.0,174.0,143.01,110.57
2016,6,7,16,45,4.5,156.5,1.2,20.5,159.5,130.48,106.13
2016,6,7,17,0,3.0,143.0,1.2,20.0,145.0,119.34,97.3
2016,6,7,17,15,1.5,125.5,1.2,19.5,126.5,105.31,85.84
2016,6,7,17,30,0.0,108.0,1.2,19.0,108.0,91.17,74.06
2016,6,7,17,45,236.0,90.0,1.2,18.5,150.0,68.5,54.6
2016,6,7,18,0,472.0,72.0,1.2,18.0,192.0,54.62,42.51
2016,6,7,18,15,395.5,62.0,1.15,17.5,147.0,46.82,35.5
2016,6,7,18,30,319.0,52.0,1.1,17.0,102.0,39.85,28.99
2016,6,7,18,45,212.0,38.0,1.05,16.5,66.0,29.48,19.11
2016,6,7,19,0,105.0,24.0,1.0,16.0,30.0,18.82,3.75
2016,6,7,19,15,52.5,12.0,1.0,15.5,15.0,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,32.5,5.5,1.1,13.5,6.0,0.0,0.0
2016,6,8,5,0,65.0,11.0,1.1,14.0,12.0,22.34,0.0
2016,6,8,5,15,194.0,23.5,1.1,14.0,43.0,84.3,38.97
2016,6,8,5,30,323.0,36.0,1.1,14.0,74.0,152.51,109.73
2016,6,8,5,45,414.0,44.5,1.15,14.5,117.5,214.64,164.8
2016,6,8,6,0,505.0,53.0,1.2,15.0,161.0,286.59,227.0
2016,6,8,6,15,386.5,82.5,1.2,15.0,178.0,287.93,232.69
2016,6,8,6,30,268.0,112.0,1.2,15.0,195.0,269.64,220.04
2016,6,8,6,45,290.0,128.5,1.2,15.5,233.0,313.7,256.28
2016,6,8,7,0,312.0,145.0,1.2,16.0,271.0,359.32,292.28
2016,6,8,7,15,156.0,129.5,1.2,16.5,192.5,250.36,203.29
2016,6,8,7,30,0.0,114.0,1.2,17.0,114.0,102.59,79.75
2016,6,8,7,45,11.5,163.5,1.25,17.5,170.5,158.83,125.74
2016,6,8,8,0,23.0,213.0,1.3,18.0,227.0,216.75,171.44
2016,6,8,8,15,77.0,257.5,1.3,18.0,308.0,319.94,252.75
2016,6,8,8,30,131.0,302.0,1.3,18.0,389.0,429.57,335.76
2016,6,8,8,45,97.5,312.5,1.3,18.5,380.0,397.95,309.07
2016,6,8,9,0,64.0,323.0,1.3,19.0,371.0,378.64,292.42
2016,6,8,9,15,95.5,353.0,1.3,19.0,428.5,439.36,337.8
2016,6,8,9,30,127.0,383.0,1.3,19.0,486.0,516.21,393.21
2016,6,8,9,45,86.5,376.5,1.3,19.5,448.0,453.83,345.1
2016,6,8,10,0,46.0,370.0,1.3,20.0,410.0,406.04,308.16
2016,6,8,10,15,155.5,402.5,1.35,20.0,543.0,560.79,423.08
2016,6,8,10,30,265.0,435.0,1.4,20.0,676.0,713.93,530.28
2016,6,8,10,45,398.5,398.5,1.45,20.0,769.5,804.42,593.57
2016,6,8,11,0,532.0,362.0,1.5,20.0,863.0,904.9,662.07
2016,6,8,11,15,716.0,244.5,1.55,20.0,927.5,961.61,703.17
2016,6,8,11,30,900.0,127.0,1.6,20.0,992.0,992.54,722.76
2016,6,8,11,45,898.5,128.5,1.65,20.5,996.5,974.93,710.21
2016,6,8,12,0,897.0,130.0,1.7,21.0,1001.0,954.07,696.19
2016,6,8,12,15,896.5,130.0,1.7,21.0,999.0,929.66,680.6
2016,6,8,12,30,896.0,130.0,1.7,21.0,997.0,902.26,663.08
2016,6,8,12,45,707.0,253.0,1.75,21.0,933.0,835.75,618.46
2016,6,8,13,0,518.0,376.0,1.8,21.0,869.0,763.23,565.23
2016,6,8,13,15,675.0,268.0,1.8,21.0,898.5,762.52,569.1
2016,6,8,13,30,832.0,160.0,1.8,21.0,928.0,748.95,562.74
2016,6,8,13,45,638.0,255.0,1.85,21.0,835.0,659.13,496.28
2016,6,8,14,0,444.0,350.0,1.9,21.0,742.0,580.96,437.79
2016,6,8,14,15,484.0,322.5,1.85,20.5,736.5,554.49,419.41
2016,6,8,14,30,524.0,295.0,1.8,20.0,731.0,523.6,396.53
2016,6,8,14,45,656.0,219.5,1.8,20.0,741.0,493.49,372.71
2016,6,8,15,0,788.0,144.0,1.8,20.0,751.0,453.18,338.77
2016,6,8,15,15,774.0,141.0,1.8,19.5,710.5,398.72,293.79
2016,6,8,15,30,760.0,138.0,1.8,19.0,670.0,344.92,248.21
2016,6,8,15,45,745.5,133.0,1.8,19.0,626.0,284.78,196.73
2016,6,8,16,0,731.0,128.0,1.8,19.0,582.0,230.76,150.61
2016,6,8,16,15,565.0,160.0,1.75,18.5,493.5,185.46,121.06
2016,6,8,16,30,399.0,192.0,1.7,18.0,405.0,157.5,109.94
2016,6,8,16,45,469.5,155.0,1.7,18.0,382.0,105.12,85.63
2016,6,8,17,0,540.0,118.0,1.7,18.0,359.0,79.71,64.09
2016,6,8,17,15,489.5,115.0,1.65,17.5,312.5,79.92,64.63
2016,6,8,17,30,439.0,112.0,1.6,17.0,266.0,79.28,64.36
2016,6,8,17,45,407.0,97.5,1.6,16.5,222.5,70.46,56.8
2016,6,8,18,0,375.0,83.0,1.6,16.0,179.0,61.19,48.65
2016,6,8,18,15,314.5,69.0,1.55,15.5,137.5,51.75,40.14
2016,6,8,18,30,254.0,55.0,1.5,15.0,96.0,41.94,31.08
2016,6,8,18,45,174.0,39.5,1.45,15.0,63.0,30.55,20.2
2016,6,8,19,0,94.0,24.0,1.4,15.0,30.0,19.51,4.78
2016,6,8,19,15,47.0,12.0,1.3,14.5,15.0,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,17.5,5.0,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,35.0,10.0,1.5,14.0,11.0,15.72,0.0
2016,6,9,5,15,145.5,25.0,1.5,14.0,40.5,72.65,33.54
2016,6,9,5,30,256.0,40.0,1.5,14.0,70.0,134.72,97.28
2016,6,9,5,45,349.0,50.5,1.55,14.0,112.5,194.6,150.23
2016,6,9,6,0,442.0,61.0,1.6,14.0,155.0,268.31,214.22
2016,6,9,6,15,221.0,68.5,1.55,14.0,115.5,193.16,157.18
2016,6,9,6,30,0.0,76.0,1.5,14.0,76.0,68.32,52.76
2016,6,9,6,45,0.0,91.0,1.5,14.5,91.0,82.22,64.51
2016,6,9,7,0,0.0,106.0,1.5,15.0,106.0,96.11,75.86
2016,6,9,7,15,2.0,131.5,1.45,15.5,132.5,121.72,96.76
2016,6,9,7,30,4.0,157.0,1.4,16.0,159.0,147.57,117.43
2016,6,9,7,45,11.0,181.5,1.4,16.5,188.0,176.37,140.29
2016,6,9,8,0,18.0,206.0,1.4,17.0,217.0,205.68,163.14
2016,6,9,8,15,29.5,237.0,1.3,17.5,256.5,258.21,203.83
2016,6,9,8,30,41.0,268.0,1.2,18.0,296.0,300.47,235.47
2016,6,9,8,45,48.0,292.5,1.2,18.5,327.0,332.15,258.49
2016,6,9,9,0,55.0,317.0,1.2,19.0,358.0,363.89,281.22
2016,6,9,9,15,100.5,351.0,1.2,19.0,430.5,441.81,339.51
2016,6,9,9,30,146.0,385.0,1.2,19.0,503.0,536.36,407.68
2016,6,9,9,45,149.5,402.5,1.2,19.5,527.5,557.7,420.51
2016,6,9,10,0,153.0,420.0,1.2,20.0,552.0,578.2,433.25
2016,6,9,10,15,249.0,416.5,1.2,20.0,639.0,682.02,507.01
2016,6,9,10,30,345.0,413.0,1.2,20.0,726.0,770.44,567.54
2016,6,9,10,45,629.0,262.5,1.2,20.5,848.5,911.55,666.08
2016,6,9,11,0,913.0,112.0,1.2,21.0,971.0,1015.28,729.4
2016,6,9,11,15,915.5,112.5,1.2,21.0,983.5,1007.65,722.75
2016,6,9,11,30,918.0,113.0,1.2,21.0,996.0,996.39,715.48
2016,6,9,11,45,920.0,112.5,1.3,21.5,1001.5,980.17,705.54
2016,6,9,12,0,922.0,112.0,1.4,22.0,1007.0,960.54,693.42
2016,6,9,12,15,921.5,112.0,1.45,22.0,1005.0,935.83,678.6
2016,6,9,12,30,921.0,112.0,1.5,22.0,1003.0,908.02,661.73
2016,6,9,12,45,679.0,253.5,1.55,22.0,907.0,812.9,598.47
2016,6,9,13,0,437.0,395.0,1.6,22.0,811.0,714.66,527.23
2016,6,9,13,15,673.5,252.5,1.65,21.5,880.5,748.31,557.9
2016,6,9,13,30,910.0,110.0,1.7,21.0,950.0,759.75,570.79
2016,6,9,13,45,904.0,109.5,1.75,21.0,926.5,714.37,538.71
2016,6,9,14,0,898.0,109.0,1.8,21.0,903.0,667.17,504.54
2016,6,9,14,15,891.0,108.0,1.8,20.5,873.0,617.35,468.05
2016,6,9,14,30,884.0,107.0,1.8,20.0,843.0,566.24,429.34
2016,6,9,14,45,874.5,105.5,1.85,20.0,807.0,512.46,386.71
2016,6,9,15,0,865.0,104.0,1.9,20.0,771.0,458.1,342.19
2016,6,9,15,15,853.0,102.0,1.9,19.5,730.0,402.1,295.48
2016,6,9,15,30,841.0,100.0,1.9,19.0,689.0,346.28,247.59
2016,6,9,15,45,824.5,98.0,1.95,19.0,644.0,283.47,193.37
2016,6,9,16,0,808.0,96.0,2.0,19.0,599.0,227.58,145.19
2016,6,9,16,15,788.5,93.0,2.0,18.5,551.0,172.05,100.73
2016,6,9,16,30,769.0,90.0,2.0,18.0,503.0,118.65,65.29
2016,6,9,16,45,658.5,103.5,2.0,17.5,432.5,71.66,57.02
2016,6,9,17,0,548.0,117.0,2.0,17.0,362.0,78.92,63.71
2016,6,9,17,15,511.5,110.0,1.95,16.5,316.0,76.62,62.02
2016,6,9,17,30,475.0,103.0,1.9,16.0,270.0,73.15,59.24
2016,6,9,17,45,439.0,90.5,1.9,16.0,225.5,65.56,52.61
2016,6,9,18,0,403.0,78.0,1.9,16.0,181.0,57.6,45.51
2016,6,9,18,15,350.0,64.5,1.8,15.5,140.0,48.47,37.26
2016,6,9,18,30,297.0,51.0,1.7,15.0,99.0,38.97,28.5
2016,6,9,18,45,210.5,37.0,1.65,14.5,65.5,28.65,18.68
2016,6,9,19,0,124.0,23.0,1.6,14.0,32.0,18.02,4.55
2016,6,9,19,15,62.0,11.5,1.55,14.0,16.0,10.46,0.0
2016,6,9,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,6,10,5,15,152.5,23.5,1.15,13.5,41.5,72.34,33.37
2016,6,10,5,30,305.0,35.0,1.2,14.0,71.0,145.46,104.6
2016,6,10,5,45,386.0,45.0,1.3,14.5,113.0,204.33,157.01
2016,6,10,6,0,467.0,55.0,1.4,15.0,155.0,272.05,215.94
2016,6,10,6,15,519.5,63.0,1.4,15.5,201.5,332.43,268.01
2016,6,10,6,30,572.0,71.0,1.4,16.0,248.0,397.49,322.07
2016,6,10,6,45,624.5,71.5,1.45,16.5,296.5,458.1,371.08
2016,6,10,7,0,677.0,72.0,1.5,17.0,345.0,520.61,419.93
2016,6,10,7,15,680.5,83.5,1.5,17.0,389.5,569.99,457.11
2016,6,10,7,30,684.0,95.0,1.5,17.0,434.0,616.1,490.77
2016,6,10,7,45,469.5,170.5,1.5,17.5,414.5,559.36,442.87
2016,6,10,8,0,255.0,246.0,1.5,18.0,395.0,474.99,374.0
2016,6,10,8,15,409.5,220.5,1.5,18.5,483.0,597.98,467.16
2016,6,10,8,30,564.0,195.0,1.5,19.0,571.0,716.63,552.1
2016,6,10,8,45,561.0,213.5,1.5,19.5,608.0,749.58,571.26
2016,6,10,9,0,558.0,232.0,1.5,20.0,645.0,779.98,589.17
2016,6,10,9,15,723.0,164.5,1.5,20.0,728.5,880.31,657.27
2016,6,10,9,30,888.0,97.0,1.5,20.0,812.0,961.84,708.43
2016,6,10,9,45,898.5,96.5,1.5,20.5,845.0,982.56,718.26
2016,6,10,10,0,909.0,96.0,1.5,21.0,878.0,1000.03,726.74
2016,6,10,10,15,914.0,97.0,1.55,21.0,904.5,1010.23,732.84
2016,6,10,10,30,919.0,98.0,1.6,21.0,931.0,1016.81,736.84
2016,6,10,10,45,921.5,99.0,1.65,21.5,950.5,1017.22,735.67
2016,6,10,11,0,924.0,100.0,1.7,22.0,970.0,1013.92,732.32
2016,6,10,11,15,926.5,100.5,1.7,22.0,982.5,1006.43,727.16
2016,6,10,11,30,929.0,101.0,1.7,22.0,995.0,995.28,719.84
2016,6,10,11,45,928.5,102.5,1.75,22.0,1000.0,978.66,709.82
2016,6,10,12,0,928.0,104.0,1.8,22.0,1005.0,958.64,697.68
2016,6,10,12,15,928.0,104.0,1.85,22.0,1003.5,934.39,682.8
2016,6,10,12,30,928.0,104.0,1.9,22.0,1002.0,907.0,665.82
2016,6,10,12,45,908.0,115.5,1.95,22.0,987.5,870.1,642.46
2016,6,10,13,0,888.0,127.0,2.0,22.0,973.0,831.22,617.61
2016,6,10,13,15,885.0,126.5,2.0,21.5,957.0,793.53,594.01
2016,6,10,13,30,882.0,126.0,2.0,21.0,941.0,753.49,568.37
2016,6,10,13,45,876.0,125.5,2.0,21.0,917.5,709.22,536.5
2016,6,10,14,0,870.0,125.0,2.0,21.0,894.0,663.2,502.64
2016,6,10,14,15,863.5,123.5,2.0,20.5,865.0,614.51,466.85
2016,6,10,14,30,857.0,122.0,2.0,20.0,836.0,564.54,428.9
2016,6,10,14,45,846.5,121.0,2.05,20.0,800.5,511.97,387.11
2016,6,10,15,0,836.0,120.0,2.1,20.0,765.0,458.95,343.61
2016,6,10,15,15,824.0,117.5,2.1,19.5,724.5,399.59,294.53
2016,6,10,15,30,812.0,115.0,2.1,19.0,684.0,344.17,247.07
2016,6,10,15,45,795.0,112.5,2.1,19.0,639.5,288.05,198.13
2016,6,10,16,0,778.0,110.0,2.1,19.0,595.0,233.32,151.03
2016,6,10,16,15,585.0,152.0,2.05,18.5,500.0,183.22,118.46
2016,6,10,16,30,392.0,194.0,2.0,18.0,405.0,159.23,111.44
2016,6,10,16,45,561.0,132.5,2.0,17.5,401.5,91.74,74.32
2016,6,10,17,0,730.0,71.0,2.0,17.0,398.0,52.21,40.37
2016,6,10,17,15,668.0,77.0,1.95,16.5,348.0,52.88,41.21
2016,6,10,17,30,606.0,83.0,1.9,16.0,298.0,59.02,46.82
2016,6,10,17,45,553.5,76.5,1.9,16.0,248.5,55.98,44.17
2016,6,10,18,0,501.0,70.0,1.9,16.0,199.0,52.83,41.3
2016,6,10,18,15,427.0,60.5,1.8,15.5,153.5,46.87,35.87
2016,6,10,18,30,353.0,51.0,1.7,15.0,108.0,39.11,28.65
2016,6,10,18,45,247.0,38.0,1.65,15.0,71.0,29.49,19.4
2016,6,10,19,0,141.0,25.0,1.6,15.0,34.0,19.62,5.9
2016,6,10,19,15,70.5,12.5,1.55,14.5,17.0,11.37,0.0
2016,6,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.0,0.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,0.0,10.0,0.9,12.0,10.0,9.1,0.0
2016,6,11,5,15,113.0,26.0,0.8,12.5,39.5,65.61,30.52
2016,6,11,5,30,226.0,42.0,0.7,13.0,69.0,127.51,92.41
2016,6,11,5,45,320.0,54.0,0.65,13.5,111.5,187.63,144.62
2016,6,11,6,0,414.0,66.0,0.6,14.0,154.0,258.33,204.79
2016,6,11,6,15,477.0,74.5,0.55,14.5,202.0,324.21,260.09
2016,6,11,6,30,540.0,83.0,0.5,15.0,250.0,393.34,315.99
2016,6,11,6,45,590.5,88.5,0.45,16.0,301.5,457.35,365.04
2016,6,11,7,0,641.0,94.0,0.4,17.0,353.0,524.86,414.36
2016,6,11,7,15,674.0,99.0,0.35,17.5,404.0,583.13,455.39
2016,6,11,7,30,707.0,104.0,0.3,18.0,455.0,642.46,495.51
2016,6,11,7,45,735.5,107.0,0.25,19.0,505.5,696.75,528.87
2016,6,11,8,0,764.0,110.0,0.2,20.0,556.0,747.86,558.26
2016,6,11,8,15,783.0,113.5,0.2,20.5,603.0,794.28,585.47
2016,6,11,8,30,802.0,117.0,0.2,21.0,650.0,839.21,611.17
2016,6,11,8,45,819.0,118.5,0.2,22.0,694.0,878.35,631.48
2016,6,11,9,0,836.0,120.0,0.2,23.0,738.0,915.32,650.05
2016,6,11,9,15,847.0,122.0,0.3,23.5,776.5,944.78,666.94
2016,6,11,9,30,858.0,124.0,0.4,24.0,815.0,961.58,676.34
2016,6,11,9,45,866.5,125.5,0.5,24.5,848.0,981.83,688.17
2016,6,11,10,0,875.0,127.0,0.6,25.0,881.0,998.8,698.02
2016,6,11,10,15,762.0,202.5,0.65,25.0,874.0,987.05,690.85
2016,6,11,10,30,649.0,278.0,0.7,25.0,867.0,950.16,667.57
2016,6,11,10,45,771.5,205.0,0.75,25.5,920.0,985.88,690.24
2016,6,11,11,0,894.0,132.0,0.8,26.0,973.0,1015.91,707.04
2016,6,11,11,15,896.5,132.5,0.85,26.0,985.5,1008.24,702.59
2016,6,11,11,30,899.0,133.0,0.9,26.0,998.0,997.03,696.6
2016,6,11,11,45,897.5,134.5,1.0,26.0,1002.5,979.49,687.75
2016,6,11,12,0,896.0,136.0,1.1,26.0,1007.0,958.7,676.84
2016,6,11,12,15,895.0,136.0,1.1,26.0,1004.5,933.94,661.72
2016,6,11,12,30,894.0,136.0,1.1,26.0,1002.0,906.24,644.77
2016,6,11,12,45,894.0,133.5,1.1,26.0,992.5,874.38,625.16
2016,6,11,13,0,894.0,131.0,1.1,26.0,983.0,839.76,603.7
2016,6,11,13,15,717.5,239.5,1.15,25.5,915.5,771.22,558.94
2016,6,11,13,30,541.0,348.0,1.2,25.0,848.0,702.81,511.26
2016,6,11,13,45,702.0,240.5,1.25,24.5,872.5,691.46,508.31
2016,6,11,14,0,863.0,133.0,1.3,24.0,897.0,665.77,493.72
2016,6,11,14,15,854.5,131.0,1.35,23.5,866.0,615.82,458.36
