Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,846.0,129.0,1.4,23.0,835.0,564.8,421.09
2016,6,11,14,45,832.0,129.0,1.45,23.0,798.0,509.42,378.48
2016,6,11,15,0,818.0,129.0,1.5,23.0,761.0,455.61,335.58
2016,6,11,15,15,804.0,126.0,1.45,22.5,720.0,399.68,290.03
2016,6,11,15,30,790.0,123.0,1.4,22.0,679.0,344.33,243.72
2016,6,11,15,45,770.5,121.0,1.4,22.0,633.5,289.21,196.77
2016,6,11,16,0,751.0,119.0,1.4,22.0,588.0,235.8,151.81
2016,6,11,16,15,686.0,123.0,1.35,21.5,525.0,176.14,106.84
2016,6,11,16,30,621.0,127.0,1.3,21.0,462.0,129.66,78.06
2016,6,11,16,45,525.5,135.5,1.3,20.5,400.0,94.92,76.1
2016,6,11,17,0,430.0,144.0,1.3,20.0,338.0,96.83,78.21
2016,6,11,17,15,397.0,133.0,1.25,19.5,295.0,91.43,73.96
2016,6,11,17,30,364.0,122.0,1.2,19.0,252.0,85.7,69.35
2016,6,11,17,45,417.0,97.5,1.15,18.5,223.5,70.39,56.26
2016,6,11,18,0,470.0,73.0,1.1,18.0,195.0,55.17,43.01
2016,6,11,18,15,399.0,62.5,1.05,17.5,150.5,47.11,35.79
2016,6,11,18,30,328.0,52.0,1.0,17.0,106.0,39.78,29.01
2016,6,11,18,45,231.0,38.0,0.95,16.5,70.0,29.44,19.28
2016,6,11,19,0,134.0,24.0,0.9,16.0,34.0,18.8,5.79
2016,6,11,19,15,67.0,12.0,0.9,15.5,17.0,10.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.5,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,21.0,10.0,0.9,13.0,10.0,13.02,0.0
2016,6,12,5,15,118.5,26.0,0.95,13.5,39.0,66.81,30.87
2016,6,12,5,30,216.0,42.0,1.0,14.0,68.0,124.26,89.73
2016,6,12,5,45,304.0,54.5,1.05,14.5,109.5,182.16,140.2
2016,6,12,6,0,392.0,67.0,1.1,15.0,151.0,249.96,198.37
2016,6,12,6,15,196.0,65.0,1.1,15.5,107.0,167.11,134.65
2016,6,12,6,30,0.0,63.0,1.1,16.0,63.0,55.69,41.7
2016,6,12,6,45,0.0,76.5,1.1,16.5,76.5,68.11,52.17
2016,6,12,7,0,0.0,90.0,1.1,17.0,90.0,80.55,62.31
2016,6,12,7,15,0.0,103.5,1.1,17.5,103.5,93.0,72.28
2016,6,12,7,30,0.0,117.0,1.1,18.0,117.0,105.46,82.1
2016,6,12,7,45,0.0,130.0,1.1,18.5,130.0,117.46,91.38
2016,6,12,8,0,0.0,143.0,1.1,19.0,143.0,129.47,100.55
2016,6,12,8,15,6.0,180.0,1.05,19.0,184.0,169.62,132.45
2016,6,12,8,30,12.0,217.0,1.0,19.0,225.0,210.39,164.14
2016,6,12,8,45,9.5,213.5,1.0,19.5,220.5,204.31,158.42
2016,6,12,9,0,7.0,210.0,1.0,20.0,216.0,198.3,153.0
2016,6,12,9,15,12.0,242.0,1.0,20.5,252.0,233.39,179.59
2016,6,12,9,30,17.0,274.0,1.0,21.0,288.0,268.64,205.65
2016,6,12,9,45,21.5,301.0,1.05,21.5,319.5,298.6,227.41
2016,6,12,10,0,26.0,328.0,1.1,22.0,351.0,343.17,259.64
2016,6,12,10,15,26.0,337.0,1.1,22.0,360.5,350.88,264.66
2016,6,12,10,30,26.0,346.0,1.1,22.0,370.0,358.35,269.74
2016,6,12,10,45,45.0,390.0,1.15,22.5,432.5,419.23,313.65
2016,6,12,11,0,64.0,434.0,1.2,23.0,495.0,479.18,355.6
2016,6,12,11,15,67.5,443.5,1.2,23.0,508.0,488.56,361.57
2016,6,12,11,30,71.0,453.0,1.2,23.0,521.0,497.25,367.45
2016,6,12,11,45,120.5,471.5,1.3,23.5,588.5,567.33,417.14
2016,6,12,12,0,170.0,490.0,1.4,24.0,656.0,622.82,455.46
2016,6,12,12,15,182.0,488.5,1.4,24.0,665.5,622.45,454.94
2016,6,12,12,30,194.0,487.0,1.4,24.0,675.0,620.6,453.9
2016,6,12,12,45,247.5,470.0,1.45,24.0,708.0,642.0,470.14
2016,6,12,13,0,301.0,453.0,1.5,24.0,741.0,654.4,479.92
2016,6,12,13,15,333.0,431.5,1.5,23.5,744.5,642.16,473.02
2016,6,12,13,30,365.0,410.0,1.5,23.0,748.0,627.04,464.09
2016,6,12,13,45,420.0,375.5,1.5,23.0,755.5,613.3,455.36
2016,6,12,14,0,475.0,341.0,1.5,23.0,763.0,594.43,442.48
2016,6,12,14,15,421.5,351.0,1.5,23.0,715.5,541.7,403.92
2016,6,12,14,30,368.0,361.0,1.5,23.0,668.0,495.87,370.08
2016,6,12,14,45,347.5,349.0,1.5,23.0,629.5,451.49,337.13
2016,6,12,15,0,327.0,337.0,1.5,23.0,591.0,408.92,304.95
2016,6,12,15,15,301.5,323.0,1.45,22.5,547.0,364.96,271.79
2016,6,12,15,30,276.0,309.0,1.4,22.0,503.0,323.71,240.32
2016,6,12,15,45,256.0,290.5,1.35,22.0,461.5,283.6,209.04
2016,6,12,16,0,236.0,272.0,1.3,22.0,420.0,253.14,185.47
2016,6,12,16,15,201.5,252.0,1.25,21.5,371.0,215.42,158.14
2016,6,12,16,30,167.0,232.0,1.2,21.0,322.0,182.03,135.59
2016,6,12,16,45,160.5,210.5,1.2,21.0,290.0,152.67,117.54
2016,6,12,17,0,154.0,189.0,1.2,21.0,258.0,137.07,111.74
2016,6,12,17,15,147.5,166.0,1.15,20.5,225.5,122.49,100.01
2016,6,12,17,30,141.0,143.0,1.1,20.0,193.0,107.41,87.6
2016,6,12,17,45,333.5,104.0,1.05,19.5,197.5,74.56,59.6
2016,6,12,18,0,526.0,65.0,1.0,19.0,202.0,48.64,37.13
2016,6,12,18,15,455.0,56.5,0.9,18.0,156.5,43.38,32.48
2016,6,12,18,30,384.0,48.0,0.8,17.0,111.0,37.92,27.42
2016,6,12,18,45,275.5,36.0,0.75,16.5,73.5,28.94,18.9
2016,6,12,19,0,167.0,24.0,0.7,16.0,36.0,18.83,6.17
2016,6,12,19,15,83.5,12.0,0.7,15.5,18.0,10.91,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,20.5,5.0,0.95,13.0,5.5,0.0,0.0
2016,6,13,5,0,41.0,10.0,1.0,13.0,11.0,16.73,0.0
2016,6,13,5,15,150.0,24.5,1.0,13.0,40.0,72.49,33.36
2016,6,13,5,30,259.0,39.0,1.0,13.0,69.0,133.43,96.31
2016,6,13,5,45,351.0,49.0,1.0,13.5,111.0,194.8,150.12
2016,6,13,6,0,443.0,59.0,1.0,14.0,153.0,265.09,210.62
2016,6,13,6,15,502.0,67.0,0.9,14.5,200.5,327.24,263.54
2016,6,13,6,30,561.0,75.0,0.8,15.0,248.0,394.75,318.69
2016,6,13,6,45,280.5,70.0,0.7,15.5,156.5,250.54,204.48
2016,6,13,7,0,0.0,65.0,0.6,16.0,65.0,57.44,42.84
2016,6,13,7,15,0.0,75.5,0.6,16.5,75.5,66.79,50.76
2016,6,13,7,30,0.0,86.0,0.6,17.0,86.0,76.18,58.26
2016,6,13,7,45,0.0,112.5,0.6,17.5,112.5,100.8,78.12
2016,6,13,8,0,0.0,139.0,0.6,18.0,139.0,125.64,97.74
2016,6,13,8,15,3.0,167.0,0.65,18.5,169.0,154.54,120.37
2016,6,13,8,30,6.0,195.0,0.7,19.0,199.0,183.72,142.81
2016,6,13,8,45,5.5,194.5,0.8,19.5,198.5,182.39,141.08
2016,6,13,9,0,5.0,194.0,0.9,20.0,198.0,181.16,139.59
2016,6,13,9,15,8.5,220.0,0.95,20.0,227.0,208.96,161.02
2016,6,13,9,30,12.0,246.0,1.0,20.0,256.0,236.85,182.2
2016,6,13,9,45,18.0,284.0,1.1,20.5,299.5,278.75,213.52
2016,6,13,10,0,24.0,322.0,1.2,21.0,343.0,320.7,244.3
2016,6,13,10,15,25.0,334.0,1.2,21.0,356.5,346.84,263.08
2016,6,13,10,30,26.0,346.0,1.2,21.0,370.0,358.33,271.08
2016,6,13,10,45,28.5,361.0,1.3,21.0,388.0,373.97,282.52
2016,6,13,11,0,31.0,376.0,1.4,21.0,406.0,389.17,293.62
2016,6,13,11,15,23.0,334.0,1.45,21.0,356.0,338.05,255.79
2016,6,13,11,30,15.0,292.0,1.5,21.0,306.0,279.04,211.86
2016,6,13,11,45,106.0,390.0,1.55,21.0,493.0,475.6,359.41
2016,6,13,12,0,197.0,488.0,1.6,21.0,680.0,645.85,479.52
2016,6,13,12,15,170.0,487.0,1.65,20.5,652.5,610.35,453.81
2016,6,13,12,30,143.0,486.0,1.7,20.0,625.0,575.44,429.97
2016,6,13,12,45,530.0,301.0,1.8,20.0,807.5,732.19,550.78
2016,6,13,13,0,917.0,116.0,1.9,20.0,990.0,845.89,632.71
2016,6,13,13,15,913.5,115.0,1.9,19.5,973.5,806.56,606.43
2016,6,13,13,30,910.0,114.0,1.9,19.0,957.0,764.84,579.73
2016,6,13,13,45,906.0,112.5,1.9,19.0,933.5,720.14,547.91
2016,6,13,14,0,902.0,111.0,1.9,19.0,910.0,673.44,513.47
2016,6,13,14,15,894.5,110.0,1.9,19.0,880.0,623.3,475.57
2016,6,13,14,30,887.0,109.0,1.9,19.0,850.0,571.89,435.62
2016,6,13,14,45,881.0,105.5,1.9,19.0,815.0,518.15,392.7
2016,6,13,15,0,875.0,102.0,1.9,19.0,780.0,463.5,347.66
2016,6,13,15,15,862.5,100.5,1.9,18.5,738.5,407.28,300.67
2016,6,13,15,30,850.0,99.0,1.9,18.0,697.0,351.28,252.5
2016,6,13,15,45,832.0,97.0,1.95,18.0,651.0,293.93,202.35
2016,6,13,16,0,814.0,95.0,2.0,18.0,605.0,231.08,148.49
2016,6,13,16,15,794.0,92.0,2.0,17.5,556.5,175.16,103.28
2016,6,13,16,30,774.0,89.0,2.0,17.0,508.0,121.41,66.8
2016,6,13,16,45,602.5,117.0,2.0,17.0,423.5,82.93,58.6
2016,6,13,17,0,431.0,145.0,2.0,17.0,339.0,97.4,79.71
2016,6,13,17,15,540.5,109.5,1.95,16.5,322.5,76.17,61.59
2016,6,13,17,30,650.0,74.0,1.9,16.0,306.0,52.3,40.86
2016,6,13,17,45,606.0,67.5,1.9,16.0,257.0,48.98,37.98
2016,6,13,18,0,562.0,61.0,1.9,16.0,208.0,45.49,34.84
2016,6,13,18,15,492.0,53.5,1.85,15.5,162.0,40.92,30.65
2016,6,13,18,30,422.0,46.0,1.8,15.0,116.0,36.2,26.15
2016,6,13,18,45,309.0,35.5,1.75,14.5,77.5,28.5,18.72
2016,6,13,19,0,196.0,25.0,1.7,14.0,39.0,19.66,7.09
2016,6,13,19,15,98.0,12.5,1.65,14.0,19.5,11.37,0.0
2016,6,13,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.5,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,13.0,11.0,10.01,0.0
2016,6,14,5,15,130.5,25.0,1.35,13.0,40.5,68.19,31.07
2016,6,14,5,30,261.0,39.0,1.4,13.0,70.0,133.79,96.58
2016,6,14,5,45,355.0,49.0,1.45,13.5,112.5,195.91,151.18
2016,6,14,6,0,449.0,59.0,1.5,14.0,155.0,267.17,212.86
2016,6,14,6,15,509.0,66.5,1.5,14.0,202.5,329.54,267.19
2016,6,14,6,30,569.0,74.0,1.5,14.0,250.0,397.34,324.42
2016,6,14,6,45,619.0,78.0,1.5,14.5,301.0,460.45,375.53
2016,6,14,7,0,669.0,82.0,1.5,15.0,352.0,526.99,427.41
2016,6,14,7,15,699.5,86.5,1.5,15.5,402.0,584.12,470.16
2016,6,14,7,30,730.0,91.0,1.5,16.0,452.0,639.8,510.45
2016,6,14,7,45,758.5,92.5,1.5,16.5,502.5,693.29,546.38
2016,6,14,8,0,787.0,94.0,1.5,17.0,553.0,746.6,581.19
2016,6,14,8,15,804.5,96.5,1.5,17.0,599.0,791.42,610.37
2016,6,14,8,30,822.0,99.0,1.5,17.0,645.0,834.64,638.08
2016,6,14,8,45,838.5,100.0,1.5,17.5,689.0,865.55,655.83
2016,6,14,9,0,855.0,101.0,1.5,18.0,733.0,901.81,677.08
2016,6,14,9,15,865.0,102.5,1.5,18.0,771.0,930.11,694.02
2016,6,14,9,30,875.0,104.0,1.5,18.0,809.0,955.5,709.07
2016,6,14,9,45,888.5,102.5,1.55,18.5,843.0,977.98,721.6
2016,6,14,10,0,902.0,101.0,1.6,19.0,877.0,997.32,732.13
2016,6,14,10,15,907.5,102.0,1.6,19.0,904.0,1008.09,737.88
2016,6,14,10,30,913.0,103.0,1.6,19.0,931.0,1015.27,741.53
2016,6,14,10,45,918.5,103.0,1.65,19.5,951.5,1017.76,741.68
2016,6,14,11,0,924.0,103.0,1.7,20.0,972.0,1016.57,739.63
2016,6,14,11,15,926.0,103.5,1.7,20.0,985.0,1008.75,734.2
2016,6,14,11,30,928.0,104.0,1.7,20.0,998.0,997.29,726.62
2016,6,14,11,45,929.0,104.0,1.75,20.0,1003.5,980.84,716.64
2016,6,14,12,0,930.0,104.0,1.8,20.0,1009.0,960.97,704.5
2016,6,14,12,15,930.0,104.0,1.85,20.0,1007.0,936.89,689.62
2016,6,14,12,30,930.0,104.0,1.9,20.0,1005.0,909.65,672.64
2016,6,14,12,45,926.5,104.5,1.95,20.0,995.5,876.89,651.87
2016,6,14,13,0,923.0,105.0,2.0,20.0,986.0,841.39,629.12
2016,6,14,13,15,920.0,104.5,2.05,19.5,969.5,802.81,605.19
2016,6,14,13,30,917.0,104.0,2.1,19.0,953.0,761.78,579.18
2016,6,14,13,45,912.5,103.0,2.15,19.0,930.0,716.99,547.74
2016,6,14,14,0,908.0,102.0,2.2,19.0,907.0,670.23,513.27
2016,6,14,14,15,901.5,100.5,2.2,18.5,877.5,620.09,475.99
2016,6,14,14,30,895.0,99.0,2.2,18.0,848.0,568.59,436.42
2016,6,14,14,45,887.5,97.0,2.25,18.0,812.5,515.06,393.32
2016,6,14,15,0,880.0,95.0,2.3,18.0,777.0,460.73,348.15
2016,6,14,15,15,869.0,93.5,2.3,17.5,736.5,404.91,300.92
2016,6,14,15,30,858.0,92.0,2.3,17.0,696.0,349.13,252.36
2016,6,14,15,45,844.0,89.0,2.35,17.0,651.5,291.7,201.5
2016,6,14,16,0,830.0,86.0,2.4,17.0,607.0,235.16,151.97
2016,6,14,16,15,811.5,83.5,2.4,16.5,559.0,171.98,100.42
2016,6,14,16,30,793.0,81.0,2.4,16.0,511.0,117.75,63.19
2016,6,14,16,45,721.5,86.0,2.4,16.0,448.0,70.15,46.68
2016,6,14,17,0,650.0,91.0,2.4,16.0,385.0,60.43,47.76
2016,6,14,17,15,662.0,79.0,2.4,15.5,347.0,54.09,42.43
2016,6,14,17,30,674.0,67.0,2.4,15.0,309.0,51.77,40.58
2016,6,14,17,45,620.0,63.0,2.4,14.5,258.5,45.55,35.17
2016,6,14,18,0,566.0,59.0,2.4,14.0,208.0,43.86,33.67
2016,6,14,18,15,496.5,52.0,2.3,13.5,162.0,39.63,29.77
2016,6,14,18,30,427.0,45.0,2.2,13.0,116.0,35.29,25.58
2016,6,14,18,45,304.0,35.5,2.15,13.0,77.5,28.45,18.82
2016,6,14,19,0,181.0,26.0,2.1,13.0,39.0,20.42,7.92
2016,6,14,19,15,90.5,13.0,2.05,12.5,19.5,11.82,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,15.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,15,5,0,30.0,11.0,1.3,12.0,11.0,15.55,0.0
2016,6,15,5,15,143.5,25.5,1.35,12.0,40.5,71.78,32.66
2016,6,15,5,30,257.0,40.0,1.4,12.0,70.0,133.57,96.78
2016,6,15,5,45,360.0,49.0,1.45,12.5,113.0,197.36,152.79
2016,6,15,6,0,463.0,58.0,1.5,13.0,156.0,271.52,216.99
2016,6,15,6,15,523.0,65.0,1.5,13.5,203.5,334.02,271.17
2016,6,15,6,30,583.0,72.0,1.5,14.0,251.0,401.93,328.01
2016,6,15,6,45,632.5,75.5,1.55,14.5,302.0,464.79,379.14
2016,6,15,7,0,682.0,79.0,1.6,15.0,353.0,531.03,431.08
2016,6,15,7,15,712.0,83.0,1.6,15.0,403.5,585.76,473.06
2016,6,15,7,30,742.0,87.0,1.6,15.0,454.0,643.33,515.74
2016,6,15,7,45,767.0,89.0,1.6,15.5,503.5,695.19,550.6
2016,6,15,8,0,792.0,91.0,1.6,16.0,553.0,746.6,584.3
2016,6,15,8,15,809.0,94.0,1.6,16.0,599.0,791.77,613.96
2016,6,15,8,30,826.0,97.0,1.6,16.0,645.0,827.91,636.95
2016,6,15,8,45,841.0,98.0,1.65,16.5,688.5,865.14,659.88
2016,6,15,9,0,856.0,99.0,1.7,17.0,732.0,900.13,681.02
2016,6,15,9,15,866.0,100.5,1.75,17.0,770.0,928.52,698.87
2016,6,15,9,30,876.0,102.0,1.8,17.0,808.0,953.99,714.82
2016,6,15,9,45,888.5,101.0,1.85,17.5,842.0,976.1,727.23
2016,6,15,10,0,901.0,100.0,1.9,18.0,876.0,995.06,737.61
2016,6,15,10,15,907.0,101.0,1.9,18.0,902.5,1006.38,743.82
2016,6,15,10,30,913.0,102.0,1.9,18.0,929.0,1014.11,747.89
2016,6,15,10,45,919.0,101.0,1.95,18.0,950.0,1016.14,749.07
2016,6,15,11,0,925.0,100.0,2.0,18.0,971.0,1014.51,748.06
2016,6,15,11,15,928.0,100.5,2.0,18.0,984.0,1007.76,743.23
2016,6,15,11,30,931.0,101.0,2.0,18.0,997.0,997.34,736.17
2016,6,15,11,45,934.0,100.0,2.0,18.5,1003.5,981.87,724.58
2016,6,15,12,0,937.0,99.0,2.0,19.0,1010.0,962.9,710.86
2016,6,15,12,15,937.0,99.0,2.0,19.0,1009.0,938.77,695.19
2016,6,15,12,30,937.0,99.0,2.0,19.0,1008.0,911.46,677.45
2016,6,15,12,45,929.0,103.5,2.0,19.0,997.5,878.43,655.86
2016,6,15,13,0,921.0,108.0,2.0,19.0,987.0,842.84,632.47
2016,6,15,13,15,918.5,107.5,2.0,19.0,971.5,804.73,607.22
2016,6,15,13,30,916.0,107.0,2.0,19.0,956.0,764.14,580.03
2016,6,15,13,45,914.5,104.5,2.0,19.0,934.0,720.17,548.93
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,673.99,514.77
2016,6,15,14,15,906.5,100.5,1.95,18.5,882.5,623.65,477.27
2016,6,15,14,30,900.0,99.0,1.9,18.0,853.0,571.93,437.54
2016,6,15,14,45,894.0,97.0,1.9,18.0,818.0,518.89,394.9
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,464.88,350.1
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,408.24,301.83
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,351.64,252.43
2016,6,15,15,45,853.0,88.0,1.8,18.0,657.5,294.03,201.77
2016,6,15,16,0,840.0,85.0,1.8,18.0,613.0,237.18,152.28
2016,6,15,16,15,822.0,82.5,1.75,17.5,565.0,180.98,106.63
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,118.68,63.01
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,65.13,41.19
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,53.76,41.73
2016,6,15,17,15,725.0,69.0,1.65,16.5,365.5,52.03,40.45
2016,6,15,17,30,692.0,65.0,1.6,16.0,314.0,50.23,39.05
2016,6,15,17,45,649.0,60.0,1.55,15.5,264.5,47.48,36.74
2016,6,15,18,0,606.0,55.0,1.5,15.0,215.0,40.84,30.86
2016,6,15,18,15,538.0,48.5,1.4,14.5,168.0,36.86,27.21
2016,6,15,18,30,470.0,42.0,1.3,14.0,121.0,32.77,23.29
2016,6,15,18,45,368.5,32.5,1.2,13.5,81.5,25.85,16.6
2016,6,15,19,0,267.0,23.0,1.1,13.0,42.0,18.67,7.01
2016,6,15,19,15,133.5,11.5,1.05,12.5,21.0,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,5.0,0.4,13.0,6.0,0.0,0.0
2016,6,16,5,0,68.0,10.0,0.4,13.0,12.0,21.61,0.0
2016,6,16,5,15,195.5,22.0,0.35,13.5,41.5,81.5,36.32
2016,6,16,5,30,323.0,34.0,0.3,14.0,71.0,148.12,105.43
2016,6,16,5,45,414.0,42.0,0.25,15.0,114.0,208.98,158.33
2016,6,16,6,0,505.0,50.0,0.2,16.0,157.0,279.72,217.73
2016,6,16,6,15,561.5,56.0,0.15,16.5,204.5,341.38,269.12
2016,6,16,6,30,618.0,62.0,0.1,17.0,252.0,408.1,322.39
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,466.31,367.38
2016,6,16,7,0,699.0,70.0,0.1,18.0,352.0,528.79,413.61
2016,6,16,7,15,728.0,74.0,0.15,18.5,402.0,585.64,454.28
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,643.13,493.53
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,693.83,525.91
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,743.87,557.2
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,781.74,580.9
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,824.23,607.57
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,861.13,630.06
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,895.67,650.94
2016,6,16,9,15,869.5,93.5,0.65,21.0,765.0,923.78,667.93
2016,6,16,9,30,879.0,95.0,0.7,21.0,803.0,948.96,683.15
2016,6,16,9,45,893.0,92.5,0.75,21.0,837.0,971.05,696.5
2016,6,16,10,0,907.0,90.0,0.8,21.0,871.0,990.04,708.02
2016,6,16,10,15,912.0,91.0,0.85,21.0,897.5,1000.6,714.42
2016,6,16,10,30,917.0,92.0,0.9,21.0,924.0,1007.56,718.81
2016,6,16,10,45,921.5,92.5,1.0,21.5,944.0,1009.84,720.09
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,1008.42,719.16
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,1000.86,714.94
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,989.65,708.6
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,973.43,699.99
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,953.77,689.16
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,929.89,674.11
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,902.83,657.06
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,870.96,637.48
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,836.2,615.83
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,797.58,590.85
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,756.48,563.98
2016,6,16,13,45,920.5,89.5,1.5,22.0,925.5,711.85,533.59
2016,6,16,14,0,917.0,88.0,1.5,22.0,903.0,665.14,499.78
2016,6,16,14,15,911.0,87.0,1.5,22.0,873.5,615.49,462.91
2016,6,16,14,30,905.0,86.0,1.5,22.0,844.0,564.41,423.86
2016,6,16,14,45,898.5,84.5,1.5,22.0,809.5,511.44,382.14
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,457.54,338.31
2016,6,16,15,15,881.5,81.5,1.45,21.5,735.0,401.44,291.87
2016,6,16,15,30,871.0,80.0,1.4,21.0,695.0,345.31,244.06
2016,6,16,15,45,859.0,77.5,1.4,21.0,651.0,288.22,194.44
2016,6,16,16,0,847.0,75.0,1.4,21.0,607.0,231.77,145.8
2016,6,16,16,15,829.5,72.5,1.4,20.5,559.5,175.41,100.49
2016,6,16,16,30,812.0,70.0,1.4,20.0,512.0,120.77,63.46
2016,6,16,16,45,790.0,67.5,1.4,20.0,462.5,67.95,42.38
2016,6,16,17,0,768.0,65.0,1.4,20.0,413.0,47.93,36.16
2016,6,16,17,15,737.5,61.5,1.3,19.5,363.0,46.36,35.01
2016,6,16,17,30,707.0,58.0,1.2,19.0,313.0,44.72,33.75
2016,6,16,17,45,664.5,53.5,1.2,19.0,263.5,42.15,31.53
2016,6,16,18,0,622.0,49.0,1.2,19.0,214.0,39.49,29.16
2016,6,16,18,15,558.0,43.5,1.05,18.0,167.5,35.82,25.89
2016,6,16,18,30,494.0,38.0,0.9,17.0,121.0,29.43,20.08
2016,6,16,18,45,391.0,30.0,0.8,16.5,82.0,23.67,14.54
2016,6,16,19,0,288.0,22.0,0.7,16.0,43.0,17.76,6.45
2016,6,16,19,15,144.0,11.0,0.65,15.5,21.5,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,48.5,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,97.0,10.0,0.5,15.0,12.0,26.87,0.0
2016,6,17,5,15,226.0,20.5,0.45,15.0,42.0,86.98,37.81
2016,6,17,5,30,355.0,31.0,0.4,15.0,72.0,154.19,108.92
2016,6,17,5,45,438.5,38.5,0.4,15.5,114.0,213.38,161.29
2016,6,17,6,0,522.0,46.0,0.4,16.0,156.0,281.66,219.71
2016,6,17,6,15,576.0,51.0,0.4,16.5,203.0,341.72,270.58
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,405.29,322.3
2016,6,17,6,45,498.5,95.5,0.45,17.5,266.5,409.39,325.95
2016,6,17,7,0,367.0,135.0,0.5,18.0,283.0,391.36,311.46
2016,6,17,7,15,564.5,102.5,0.5,18.5,365.0,510.96,403.43
2016,6,17,7,30,762.0,70.0,0.5,19.0,447.0,636.67,493.85
2016,6,17,7,45,784.0,72.0,0.55,20.0,495.0,681.37,520.68
2016,6,17,8,0,806.0,74.0,0.6,21.0,543.0,730.66,550.99
2016,6,17,8,15,822.0,76.5,0.65,21.0,589.0,774.65,579.13
2016,6,17,8,30,838.0,79.0,0.7,21.0,635.0,816.97,605.88
2016,6,17,8,45,851.0,80.0,0.75,21.5,677.0,852.96,627.04
2016,6,17,9,0,864.0,81.0,0.8,22.0,719.0,886.61,646.53
2016,6,17,9,15,874.0,82.5,0.85,22.0,757.0,915.45,664.07
2016,6,17,9,30,884.0,84.0,0.9,22.0,795.0,941.36,679.79
2016,6,17,9,45,884.5,89.0,0.95,22.5,825.5,958.8,688.9
2016,6,17,10,0,885.0,94.0,1.0,23.0,856.0,972.65,695.91
2016,6,17,10,15,513.5,270.0,1.05,23.0,715.5,805.73,586.03
2016,6,17,10,30,142.0,446.0,1.1,23.0,575.0,588.88,431.05
2016,6,17,10,45,102.0,439.0,1.2,23.5,533.0,524.78,387.13
2016,6,17,11,0,62.0,432.0,1.3,24.0,491.0,475.24,351.07
2016,6,17,11,15,60.0,435.5,1.3,24.0,493.0,473.42,349.82
2016,6,17,11,30,58.0,439.0,1.3,24.0,495.0,471.21,347.99
2016,6,17,11,45,63.5,448.0,1.35,24.0,510.0,480.96,355.07
2016,6,17,12,0,69.0,457.0,1.4,24.0,525.0,489.86,361.48
2016,6,17,12,15,87.5,467.5,1.45,24.0,553.5,510.9,376.83
2016,6,17,12,30,106.0,478.0,1.5,24.0,582.0,530.19,390.8
2016,6,17,12,45,175.0,473.5,1.55,24.0,642.0,581.11,428.06
2016,6,17,13,0,244.0,469.0,1.6,24.0,702.0,623.39,458.54
2016,6,17,13,15,211.5,464.5,1.6,24.0,664.0,576.93,425.42
2016,6,17,13,30,179.0,460.0,1.6,24.0,626.0,534.96,395.8
2016,6,17,13,45,156.5,447.0,1.6,24.0,589.5,495.04,367.58
2016,6,17,14,0,134.0,434.0,1.6,24.0,553.0,456.99,340.4
2016,6,17,14,15,187.5,415.0,1.55,23.5,575.5,461.05,344.59
2016,6,17,14,30,241.0,396.0,1.5,23.0,598.0,456.27,341.58
2016,6,17,14,45,270.5,371.0,1.5,23.0,589.0,432.43,323.66
2016,6,17,15,0,300.0,346.0,1.5,23.0,580.0,405.57,302.89
2016,6,17,15,15,260.0,333.5,1.45,22.5,528.5,358.55,267.77
2016,6,17,15,30,220.0,321.0,1.4,22.0,477.0,322.04,240.49
2016,6,17,15,45,161.5,299.0,1.4,22.0,410.0,272.97,204.17
2016,6,17,16,0,103.0,277.0,1.4,22.0,343.0,238.02,179.3
2016,6,17,16,15,230.0,241.0,1.4,21.5,371.0,206.11,149.78
2016,6,17,16,30,357.0,205.0,1.4,21.0,399.0,174.05,122.24
2016,6,17,16,45,352.5,184.0,1.4,20.5,360.0,134.09,100.26
2016,6,17,17,0,348.0,163.0,1.4,20.0,321.0,115.67,94.15
2016,6,17,17,15,489.5,117.0,1.35,19.5,310.0,80.93,64.88
2016,6,17,17,30,631.0,71.0,1.3,19.0,299.0,49.81,38.16
2016,6,17,17,45,586.5,65.0,1.3,18.5,251.0,46.8,35.68
2016,6,17,18,0,542.0,59.0,1.3,18.0,203.0,43.64,32.93
2016,6,17,18,15,475.0,52.0,1.3,17.5,158.5,39.44,29.13
2016,6,17,18,30,408.0,45.0,1.3,17.0,114.0,35.12,25.03
2016,6,17,18,45,308.5,34.5,1.3,16.5,77.0,27.44,17.74
2016,6,17,19,0,209.0,24.0,1.3,16.0,40.0,19.45,7.77
2016,6,17,19,15,104.5,12.0,1.3,15.5,20.0,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,44.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,89.0,10.0,0.9,13.0,12.0,25.34,0.0
2016,6,18,5,15,220.0,20.5,0.95,13.5,42.0,85.25,36.52
2016,6,18,5,30,351.0,31.0,1.0,14.0,72.0,152.69,108.45
2016,6,18,5,45,437.0,39.0,1.05,14.5,114.5,213.05,162.43
2016,6,18,6,0,523.0,47.0,1.1,15.0,157.0,282.81,223.05
2016,6,18,6,15,434.5,72.5,1.05,15.5,180.5,295.41,237.5
2016,6,18,6,30,346.0,98.0,1.0,16.0,204.0,301.67,244.47
2016,6,18,6,45,364.5,115.0,1.0,16.5,245.0,349.2,283.04
2016,6,18,7,0,383.0,132.0,1.0,17.0,286.0,397.71,320.73
2016,6,18,7,15,331.0,163.0,0.95,17.5,308.5,403.21,323.14
2016,6,18,7,30,279.0,194.0,0.9,18.0,331.0,414.63,329.47
2016,6,18,7,45,546.5,136.0,0.9,18.5,441.5,583.47,458.35
2016,6,18,8,0,814.0,78.0,0.9,19.0,552.0,741.2,567.87
2016,6,18,8,15,696.5,133.0,0.9,19.5,562.0,744.95,565.72
2016,6,18,8,30,579.0,188.0,0.9,20.0,572.0,725.63,548.63
2016,6,18,8,45,726.5,137.5,0.9,20.5,652.0,818.33,610.22
2016,6,18,9,0,874.0,87.0,0.9,21.0,732.0,902.19,661.34
2016,6,18,9,15,884.5,88.5,0.9,21.5,771.0,931.68,676.42
2016,6,18,9,30,895.0,90.0,0.9,22.0,810.0,958.23,690.24
2016,6,18,9,45,899.0,94.0,0.95,22.5,842.0,978.07,700.77
2016,6,18,10,0,903.0,98.0,1.0,23.0,874.0,994.38,709.21
2016,6,18,10,15,673.0,230.0,1.0,23.0,818.5,926.67,665.63
2016,6,18,10,30,443.0,362.0,1.0,23.0,763.0,827.42,595.79
2016,6,18,10,45,486.5,361.0,1.0,23.5,811.0,865.3,620.46
2016,6,18,11,0,530.0,360.0,1.0,24.0,859.0,900.52,641.38
2016,6,18,11,15,493.5,379.0,1.0,24.0,848.5,873.98,622.65
2016,6,18,11,30,457.0,398.0,1.0,24.0,838.0,845.32,603.33
2016,6,18,11,45,697.0,249.0,1.05,24.5,924.5,918.02,656.28
2016,6,18,12,0,937.0,100.0,1.1,25.0,1011.0,964.6,683.95
2016,6,18,12,15,937.0,99.5,1.15,25.0,1009.5,940.14,668.9
2016,6,18,12,30,937.0,99.0,1.2,25.0,1008.0,912.51,652.67
2016,6,18,12,45,937.0,98.0,1.25,25.5,1000.0,881.36,632.85
2016,6,18,13,0,937.0,97.0,1.3,26.0,992.0,847.24,611.02
2016,6,18,13,15,934.5,96.0,1.35,25.5,976.0,808.34,588.22
2016,6,18,13,30,932.0,95.0,1.4,25.0,960.0,766.9,563.33
2016,6,18,13,45,926.0,95.5,1.45,25.0,936.5,721.99,533.67
2016,6,18,14,0,920.0,96.0,1.5,25.0,913.0,675.16,500.67
2016,6,18,14,15,914.0,95.0,1.5,25.0,884.0,625.35,464.23
2016,6,18,14,30,908.0,94.0,1.5,25.0,855.0,574.09,425.63
2016,6,18,14,45,899.0,93.0,1.5,25.0,819.5,520.12,383.83
2016,6,18,15,0,890.0,92.0,1.5,25.0,784.0,465.47,340.12
2016,6,18,15,15,879.5,90.5,1.5,24.5,744.0,409.39,294.56
2016,6,18,15,30,869.0,89.0,1.5,24.0,704.0,353.28,247.54
2016,6,18,15,45,854.0,87.5,1.5,24.0,659.5,296.18,198.62
2016,6,18,16,0,839.0,86.0,1.5,24.0,615.0,240.02,150.92
2016,6,18,16,15,821.5,83.5,1.45,23.5,567.0,183.92,106.29
2016,6,18,16,30,804.0,81.0,1.4,23.0,519.0,121.69,63.32
2016,6,18,16,45,779.0,78.0,1.4,23.0,469.0,68.4,41.29
2016,6,18,17,0,754.0,75.0,1.4,23.0,419.0,55.14,41.85
2016,6,18,17,15,722.0,71.0,1.4,22.5,368.0,53.48,40.67
2016,6,18,17,30,690.0,67.0,1.4,22.0,317.0,51.76,39.38
2016,6,18,17,45,646.5,61.5,1.4,21.5,267.0,44.45,33.18
2016,6,18,18,0,603.0,56.0,1.4,21.0,217.0,41.53,30.67
2016,6,18,18,15,536.0,49.5,1.3,20.0,170.0,37.59,27.2
2016,6,18,18,30,469.0,43.0,1.2,19.0,123.0,33.54,23.45
2016,6,18,18,45,367.5,33.5,1.2,18.5,83.5,26.65,16.93
2016,6,18,19,0,266.0,24.0,1.2,18.0,44.0,19.51,7.86
2016,6,18,19,15,133.0,12.0,1.15,17.5,22.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,45.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,90.0,10.0,0.6,14.0,12.0,25.44,0.0
2016,6,19,5,15,227.0,21.5,0.6,14.5,43.0,87.65,36.62
2016,6,19,5,30,364.0,33.0,0.6,15.0,74.0,158.38,111.81
2016,6,19,5,45,450.5,41.0,0.65,16.0,117.5,219.72,165.96
2016,6,19,6,0,537.0,49.0,0.7,17.0,161.0,290.43,226.23
2016,6,19,6,15,593.0,54.5,0.7,17.5,210.0,352.89,279.16
2016,6,19,6,30,649.0,60.0,0.7,18.0,259.0,418.65,332.74
2016,6,19,6,45,688.0,64.5,0.7,19.0,309.5,479.9,380.0
2016,6,19,7,0,727.0,69.0,0.7,20.0,360.0,543.43,426.72
2016,6,19,7,15,755.5,72.5,0.7,20.5,411.0,600.68,467.66
2016,6,19,7,30,784.0,76.0,0.7,21.0,462.0,658.46,506.77
2016,6,19,7,45,805.0,79.0,0.7,22.0,511.5,710.16,538.34
2016,6,19,8,0,826.0,82.0,0.7,23.0,561.0,754.87,564.24
2016,6,19,8,15,842.0,84.5,0.7,23.5,608.0,799.55,590.61
2016,6,19,8,30,858.0,87.0,0.7,24.0,655.0,842.5,615.28
2016,6,19,8,45,871.5,88.5,0.7,24.5,698.5,880.09,636.05
2016,6,19,9,0,885.0,90.0,0.7,25.0,742.0,915.28,655.04
2016,6,19,9,15,894.5,91.5,0.7,25.0,781.0,944.09,671.14
2016,6,19,9,30,904.0,93.0,0.7,25.0,820.0,969.88,685.38
2016,6,19,9,45,917.5,91.0,0.7,25.5,854.5,992.54,696.35
2016,6,19,10,0,931.0,89.0,0.7,26.0,889.0,1012.0,705.38
2016,6,19,10,15,936.5,89.5,0.75,26.5,916.0,1022.85,710.41
2016,6,19,10,30,942.0,90.0,0.8,27.0,943.0,1030.03,713.44
2016,6,19,10,45,744.5,221.5,0.85,27.5,905.0,984.03,684.64
2016,6,19,11,0,547.0,353.0,0.9,28.0,867.0,910.49,634.86
2016,6,19,11,15,749.5,223.5,0.95,28.0,938.5,973.53,679.51
2016,6,19,11,30,952.0,94.0,1.0,28.0,1010.0,1011.28,702.14
2016,6,19,11,45,949.0,97.0,1.05,28.0,1015.0,993.98,691.88
2016,6,19,12,0,946.0,100.0,1.1,28.0,1020.0,973.21,680.22
2016,6,19,12,15,946.0,100.0,1.15,28.0,1018.5,949.05,666.46
2016,6,19,12,30,946.0,100.0,1.2,28.0,1017.0,921.67,650.64
2016,6,19,12,45,938.5,103.5,1.3,28.5,1006.5,888.04,630.2
2016,6,19,13,0,931.0,107.0,1.4,29.0,996.0,851.81,607.88
2016,6,19,13,15,928.0,106.0,1.45,28.5,980.0,812.69,585.18
2016,6,19,13,30,925.0,105.0,1.5,28.0,964.0,771.09,560.44
2016,6,19,13,45,703.0,223.5,1.55,28.0,867.0,681.38,496.96
2016,6,19,14,0,481.0,342.0,1.6,28.0,770.0,601.61,438.99
2016,6,19,14,15,693.5,220.5,1.6,27.5,814.5,598.28,439.69
2016,6,19,14,30,906.0,99.0,1.6,27.0,859.0,577.85,425.66
2016,6,19,14,45,755.0,166.0,1.65,27.0,781.5,507.41,372.32
2016,6,19,15,0,604.0,233.0,1.7,27.0,704.0,447.52,326.86
2016,6,19,15,15,736.5,162.5,1.7,26.5,705.5,404.39,291.16
2016,6,19,15,30,869.0,92.0,1.7,26.0,707.0,356.37,248.39
2016,6,19,15,45,853.5,90.0,1.75,26.0,661.5,298.71,199.38
2016,6,19,16,0,838.0,88.0,1.8,26.0,616.0,242.06,151.61
2016,6,19,16,15,819.5,85.5,1.8,25.5,568.0,178.41,101.33
2016,6,19,16,30,801.0,83.0,1.8,25.0,520.0,123.64,64.37
2016,6,19,16,45,774.0,80.5,1.8,24.5,469.5,70.81,42.56
2016,6,19,17,0,747.0,78.0,1.8,24.0,419.0,57.31,43.52
2016,6,19,17,15,714.0,73.5,1.75,23.5,368.0,55.36,42.09
2016,6,19,17,30,681.0,69.0,1.7,23.0,317.0,53.3,40.53
2016,6,19,17,45,634.0,64.0,1.7,22.5,266.5,46.25,34.58
2016,6,19,18,0,587.0,59.0,1.7,22.0,216.0,43.8,32.5
2016,6,19,18,15,520.0,52.0,1.65,21.0,169.5,39.56,28.78
2016,6,19,18,30,453.0,45.0,1.6,20.0,123.0,35.2,24.76
2016,6,19,18,45,348.0,35.0,1.55,19.5,83.5,27.92,17.92
2016,6,19,19,0,243.0,25.0,1.5,19.0,44.0,20.38,8.54
2016,6,19,19,15,121.5,12.5,1.45,18.5,22.0,11.37,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,1.2,13.0,12.0,25.37,0.0
2016,6,20,5,15,231.5,21.5,1.15,13.5,43.5,88.4,36.05
2016,6,20,5,30,373.0,33.0,1.1,14.0,75.0,160.72,113.93
2016,6,20,5,45,466.5,40.5,1.1,15.0,120.0,224.43,170.5
2016,6,20,6,0,560.0,48.0,1.1,16.0,165.0,298.26,233.82
2016,6,20,6,15,615.5,53.5,1.05,16.5,214.5,361.69,288.09
2016,6,20,6,30,671.0,59.0,1.0,17.0,264.0,428.42,342.88
2016,6,20,6,45,712.5,62.0,1.0,18.0,315.5,490.47,391.32
2016,6,20,7,0,754.0,65.0,1.0,19.0,367.0,554.94,439.34
2016,6,20,7,15,781.0,68.5,1.0,19.5,418.5,612.42,480.92
2016,6,20,7,30,808.0,72.0,1.0,20.0,470.0,670.25,520.29
2016,6,20,7,45,829.5,74.0,1.05,20.5,520.0,716.5,550.03
2016,6,20,8,0,851.0,76.0,1.1,21.0,570.0,767.22,582.32
2016,6,20,8,15,865.5,78.0,1.1,21.5,616.5,811.06,608.59
2016,6,20,8,30,880.0,80.0,1.1,22.0,663.0,853.01,633.14
2016,6,20,8,45,892.0,81.5,1.15,22.5,706.0,890.01,654.78
2016,6,20,9,0,904.0,83.0,1.2,23.0,749.0,924.47,674.59
2016,6,20,9,15,912.5,84.5,1.2,23.5,787.0,952.88,689.59
2016,6,20,9,30,921.0,86.0,1.2,24.0,825.0,978.18,702.56
2016,6,20,9,45,908.5,98.0,1.25,24.5,852.5,991.28,708.72
2016,6,20,10,0,896.0,110.0,1.3,25.0,880.0,1000.03,712.4
2016,6,20,10,15,901.5,111.0,1.35,25.0,906.5,1010.94,718.97
2016,6,20,10,30,907.0,112.0,1.4,25.0,933.0,1018.28,723.4
2016,6,20,10,45,911.0,112.5,1.45,25.5,953.0,1019.99,723.07
2016,6,20,11,0,915.0,113.0,1.5,26.0,973.0,1018.04,720.64
2016,6,20,11,15,917.5,113.5,1.5,26.0,986.5,1010.94,715.82
2016,6,20,11,30,920.0,114.0,1.5,26.0,1000.0,1000.23,708.92
2016,6,20,11,45,923.5,112.5,1.55,26.5,1006.5,985.0,698.69
2016,6,20,12,0,927.0,111.0,1.6,27.0,1013.0,966.33,686.4
2016,6,20,12,15,500.0,285.0,1.65,27.0,772.0,733.97,533.06
2016,6,20,12,30,73.0,459.0,1.7,27.0,531.0,484.2,352.9
2016,6,20,12,45,249.0,428.5,1.75,27.5,667.5,607.46,443.86
2016,6,20,13,0,425.0,398.0,1.8,28.0,804.0,710.11,515.07
2016,6,20,13,15,444.0,373.5,1.8,27.5,791.5,681.16,496.13
2016,6,20,13,30,463.0,349.0,1.8,27.0,779.0,649.97,476.36
2016,6,20,13,45,692.0,225.5,1.85,27.0,850.0,676.06,498.33
2016,6,20,14,0,921.0,102.0,1.9,27.0,921.0,682.18,504.64
2016,6,20,14,15,625.5,238.0,1.9,26.5,786.0,572.95,424.29
2016,6,20,14,30,330.0,374.0,1.9,26.0,651.0,488.12,361.51
2016,6,20,14,45,611.5,235.5,1.9,26.0,721.5,490.78,363.28
2016,6,20,15,0,893.0,97.0,1.9,26.0,792.0,472.26,345.28
2016,6,20,15,15,882.0,95.5,1.9,25.5,751.5,415.78,299.19
2016,6,20,15,30,871.0,94.0,1.9,25.0,711.0,359.31,251.91
2016,6,20,15,45,857.0,91.5,1.9,25.0,666.0,301.52,202.44
2016,6,20,16,0,843.0,89.0,1.9,25.0,621.0,244.56,154.07
2016,6,20,16,15,824.5,86.5,1.85,24.5,572.5,180.62,103.26
2016,6,20,16,30,806.0,84.0,1.8,24.0,524.0,125.52,65.8
2016,6,20,16,45,781.0,80.5,1.8,23.5,473.5,71.68,42.88
2016,6,20,17,0,756.0,77.0,1.8,23.0,423.0,56.61,43.1
2016,6,20,17,15,723.0,73.0,1.75,22.5,371.5,55.01,41.97
2016,6,20,17,30,690.0,69.0,1.7,22.0,320.0,53.34,40.74
2016,6,20,17,45,642.5,64.0,1.65,21.5,269.5,46.28,34.76
2016,6,20,18,0,595.0,59.0,1.6,21.0,219.0,43.82,32.66
2016,6,20,18,15,528.0,52.0,1.5,20.0,172.0,39.57,28.92
2016,6,20,18,30,461.0,45.0,1.4,19.0,125.0,35.2,24.89
2016,6,20,18,45,355.5,35.0,1.3,18.5,85.0,27.91,18.02
2016,6,20,19,0,250.0,25.0,1.2,18.0,45.0,20.37,8.72
2016,6,20,19,15,125.0,12.5,1.2,17.5,22.5,11.37,0.0
2016,6,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,4,45,43.0,5.0,0.6,14.5,5.5,0.0,0.0
2016,6,21,5,0,86.0,10.0,0.6,15.0,11.0,24.58,0.0
2016,6,21,5,15,222.5,21.0,0.6,15.5,42.0,85.39,33.18
2016,6,21,5,30,359.0,32.0,0.6,16.0,73.0,155.21,108.71
2016,6,21,5,45,452.5,39.5,0.6,16.5,117.0,217.98,163.98
2016,6,21,6,0,546.0,47.0,0.6,17.0,161.0,290.93,226.1
2016,6,21,6,15,602.5,52.5,0.6,17.5,210.0,353.99,279.44
2016,6,21,6,30,659.0,58.0,0.6,18.0,259.0,420.6,333.57
2016,6,21,6,45,702.0,61.5,0.65,18.5,311.0,483.42,383.0
2016,6,21,7,0,745.0,65.0,0.7,19.0,363.0,548.88,432.45
2016,6,21,7,15,772.5,68.5,0.75,19.5,414.0,606.29,474.12
2016,6,21,7,30,800.0,72.0,0.8,20.0,465.0,664.11,513.85
2016,6,21,7,45,822.0,74.0,0.85,21.0,515.0,710.43,542.5
2016,6,21,8,0,844.0,76.0,0.9,22.0,565.0,761.28,573.61
2016,6,21,8,15,859.0,78.5,0.9,22.5,612.0,805.9,600.13
2016,6,21,8,30,874.0,81.0,0.9,23.0,659.0,848.67,624.94
2016,6,21,8,45,886.0,82.5,0.95,23.5,702.0,885.53,646.31
2016,6,21,9,0,898.0,84.0,1.0,24.0,745.0,919.86,665.89
2016,6,21,9,15,906.5,85.5,1.0,24.5,783.0,948.18,680.65
2016,6,21,9,30,915.0,87.0,1.0,25.0,821.0,973.41,693.42
2016,6,21,9,45,914.5,92.0,1.05,25.5,851.5,990.48,702.05
2016,6,21,10,0,914.0,97.0,1.1,26.0,882.0,1003.82,708.52
2016,6,21,10,15,919.0,98.0,1.15,26.5,908.5,1014.59,713.53
2016,6,21,10,30,924.0,99.0,1.2,27.0,935.0,1021.73,716.44
