Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,925.5,100.5,1.25,27.5,954.0,1022.23,715.43
2016,6,21,11,0,927.0,102.0,1.3,28.0,973.0,1018.99,712.33
2016,6,21,11,15,929.0,102.5,1.3,28.0,986.0,1011.53,707.38
2016,6,21,11,30,931.0,103.0,1.3,28.0,999.0,1000.42,700.35
2016,6,21,11,45,930.0,104.0,1.35,28.5,1004.0,983.37,689.22
2016,6,21,12,0,929.0,105.0,1.4,29.0,1009.0,962.92,676.1
2016,6,21,12,15,928.5,105.0,1.4,29.0,1007.5,938.73,661.32
2016,6,21,12,30,928.0,105.0,1.4,29.0,1006.0,911.42,644.62
2016,6,21,12,45,925.0,106.0,1.45,29.0,996.5,879.89,625.84
2016,6,21,13,0,922.0,107.0,1.5,29.0,987.0,845.57,605.12
2016,6,21,13,15,919.0,106.0,1.55,29.0,971.5,806.86,581.34
2016,6,21,13,30,916.0,105.0,1.6,29.0,956.0,765.7,555.64
2016,6,21,13,45,911.5,104.5,1.65,29.0,933.0,721.63,526.58
2016,6,21,14,0,907.0,104.0,1.7,29.0,910.0,675.56,494.45
2016,6,21,14,15,901.0,102.5,1.7,28.5,881.5,625.96,459.52
2016,6,21,14,30,895.0,101.0,1.7,28.0,853.0,574.93,422.35
2016,6,21,14,45,886.5,100.0,1.75,28.0,818.0,521.86,381.8
2016,6,21,15,0,878.0,99.0,1.8,28.0,783.0,468.06,339.28
2016,6,21,15,15,867.5,97.0,1.8,27.5,743.0,412.2,294.32
2016,6,21,15,30,857.0,95.0,1.8,27.0,703.0,356.31,247.97
2016,6,21,15,45,843.5,92.5,1.8,26.5,659.0,299.44,200.09
2016,6,21,16,0,830.0,90.0,1.8,26.0,615.0,243.36,153.04
2016,6,21,16,15,812.0,87.5,1.8,25.5,567.5,180.26,103.08
2016,6,21,16,30,794.0,85.0,1.8,25.0,520.0,125.94,66.15
2016,6,21,16,45,772.0,81.0,1.8,24.5,470.5,72.49,43.01
2016,6,21,17,0,750.0,77.0,1.8,24.0,421.0,56.54,42.85
2016,6,21,17,15,718.0,73.0,1.75,23.0,370.0,54.95,41.83
2016,6,21,17,30,686.0,69.0,1.7,22.0,319.0,53.29,40.69
2016,6,21,17,45,643.5,63.5,1.65,21.5,269.5,45.88,34.41
2016,6,21,18,0,601.0,58.0,1.6,21.0,220.0,43.03,31.98
2016,6,21,18,15,535.0,51.5,1.5,20.0,173.0,39.17,28.57
2016,6,21,18,30,469.0,45.0,1.4,19.0,126.0,35.2,24.9
2016,6,21,18,45,366.5,35.0,1.3,18.5,86.0,27.92,18.04
2016,6,21,19,0,264.0,25.0,1.2,18.0,46.0,20.37,8.82
2016,6,21,19,15,132.0,12.5,1.1,17.5,23.0,11.37,0.0
2016,6,21,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,93.0,10.0,1.2,13.0,12.0,25.77,0.0
2016,6,22,5,15,239.0,21.0,1.2,13.5,44.0,88.95,33.57
2016,6,22,5,30,385.0,32.0,1.2,14.0,76.0,162.56,114.72
2016,6,22,5,45,474.5,39.5,1.3,14.5,120.5,225.35,171.37
2016,6,22,6,0,564.0,47.0,1.4,15.0,165.0,297.84,234.65
2016,6,22,6,15,620.5,52.5,1.4,15.5,214.5,360.16,288.8
2016,6,22,6,30,677.0,58.0,1.4,16.0,264.0,429.4,346.45
2016,6,22,6,45,338.5,90.5,1.4,16.5,193.5,305.72,249.11
2016,6,22,7,0,0.0,123.0,1.4,17.0,123.0,113.16,88.95
2016,6,22,7,15,10.0,149.5,1.35,17.5,154.5,145.23,115.43
2016,6,22,7,30,20.0,176.0,1.3,18.0,186.0,178.19,141.65
2016,6,22,7,45,24.0,196.5,1.3,18.5,209.5,201.29,159.38
2016,6,22,8,0,28.0,217.0,1.3,19.0,233.0,236.13,186.05
2016,6,22,8,15,21.0,219.5,1.3,19.0,232.5,220.98,173.3
2016,6,22,8,30,14.0,222.0,1.3,19.0,232.0,217.05,169.55
2016,6,22,8,45,27.5,261.5,1.35,19.5,282.0,280.77,218.56
2016,6,22,9,0,41.0,301.0,1.4,20.0,332.0,333.83,258.03
2016,6,22,9,15,107.0,341.5,1.4,20.5,426.5,452.58,346.68
2016,6,22,9,30,173.0,382.0,1.4,21.0,521.0,558.2,422.06
2016,6,22,9,45,232.0,389.5,1.4,21.5,584.0,623.21,466.91
2016,6,22,10,0,291.0,397.0,1.4,22.0,647.0,703.73,521.25
2016,6,22,10,15,338.5,392.0,1.4,22.0,691.5,744.33,548.51
2016,6,22,10,30,386.0,387.0,1.4,22.0,736.0,783.92,575.15
2016,6,22,10,45,675.0,238.5,1.4,22.5,866.0,932.94,678.48
2016,6,22,11,0,964.0,90.0,1.4,23.0,996.0,1043.33,744.41
2016,6,22,11,15,966.0,90.5,1.4,23.0,1009.5,1035.8,737.82
2016,6,22,11,30,968.0,91.0,1.4,23.0,1023.0,1024.47,730.52
2016,6,22,11,45,969.5,91.0,1.45,23.0,1029.0,1008.45,721.24
2016,6,22,12,0,971.0,91.0,1.5,23.0,1035.0,988.82,709.75
2016,6,22,12,15,970.5,91.0,1.5,23.0,1034.0,963.88,694.19
2016,6,22,12,30,970.0,91.0,1.5,23.0,1033.0,935.65,676.56
2016,6,22,12,45,959.5,97.0,1.55,23.0,1021.5,901.29,655.59
2016,6,22,13,0,949.0,103.0,1.6,23.0,1010.0,864.36,632.77
2016,6,22,13,15,946.0,102.5,1.6,22.5,994.0,825.16,608.82
2016,6,22,13,30,943.0,102.0,1.6,22.0,978.0,783.41,582.84
2016,6,22,13,45,938.5,101.0,1.6,22.0,954.5,737.8,551.87
2016,6,22,14,0,934.0,100.0,1.6,22.0,931.0,690.14,517.57
2016,6,22,14,15,928.0,99.0,1.6,21.5,901.5,639.72,481.26
2016,6,22,14,30,922.0,98.0,1.6,21.0,872.0,587.79,442.58
2016,6,22,14,45,913.5,96.5,1.6,21.0,836.5,532.95,399.56
2016,6,22,15,0,905.0,95.0,1.6,21.0,801.0,477.33,354.52
2016,6,22,15,15,894.5,93.5,1.55,20.5,760.0,420.41,307.5
2016,6,22,15,30,884.0,92.0,1.5,20.0,719.0,363.42,259.01
2016,6,22,15,45,869.5,90.0,1.5,20.0,673.5,305.14,208.44
2016,6,22,16,0,855.0,88.0,1.5,20.0,628.0,247.73,158.92
2016,6,22,16,15,837.0,85.5,1.5,19.5,579.5,190.54,112.56
2016,6,22,16,30,819.0,83.0,1.5,19.0,531.0,127.31,67.76
2016,6,22,16,45,794.5,79.5,1.55,18.5,480.0,72.66,43.51
2016,6,22,17,0,770.0,76.0,1.6,18.0,429.0,55.93,43.43
2016,6,22,17,15,737.5,72.0,1.6,17.5,377.5,54.29,42.25
2016,6,22,17,30,705.0,68.0,1.6,17.0,326.0,52.58,40.94
2016,6,22,17,45,658.5,63.5,1.6,16.5,275.0,45.95,35.23
2016,6,22,18,0,612.0,59.0,1.6,16.0,224.0,43.86,33.42
2016,6,22,18,15,544.5,52.0,1.55,15.5,176.0,39.6,29.54
2016,6,22,18,30,477.0,45.0,1.5,15.0,128.0,35.21,25.36
2016,6,22,18,45,366.5,35.5,1.45,14.5,87.0,28.35,18.77
2016,6,22,19,0,256.0,26.0,1.4,14.0,46.0,21.27,9.77
2016,6,22,19,15,128.0,13.0,1.35,14.0,23.0,11.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,46.5,5.0,1.2,11.5,5.5,0.0,0.0
2016,6,23,5,0,93.0,10.0,1.2,12.0,11.0,25.7,0.0
2016,6,23,5,15,238.0,20.5,1.2,12.5,42.5,87.83,31.61
2016,6,23,5,30,383.0,31.0,1.2,13.0,74.0,160.59,113.44
2016,6,23,5,45,475.0,38.5,1.3,13.5,118.5,224.01,170.82
2016,6,23,6,0,567.0,46.0,1.4,14.0,163.0,297.46,235.11
2016,6,23,6,15,317.0,80.5,1.4,14.5,149.0,248.68,201.25
2016,6,23,6,30,67.0,115.0,1.4,15.0,135.0,149.95,121.18
2016,6,23,6,45,73.5,136.0,1.4,15.5,162.0,178.01,144.72
2016,6,23,7,0,80.0,157.0,1.4,16.0,189.0,206.51,167.69
2016,6,23,7,15,89.0,180.5,1.35,16.5,220.5,239.87,194.01
2016,6,23,7,30,98.0,204.0,1.3,17.0,252.0,273.74,220.08
2016,6,23,7,45,154.5,226.0,1.3,18.0,311.5,354.17,282.36
2016,6,23,8,0,211.0,248.0,1.3,19.0,371.0,427.15,336.71
2016,6,23,8,15,217.5,270.5,1.3,19.5,406.0,462.91,361.37
2016,6,23,8,30,224.0,293.0,1.3,20.0,441.0,498.24,385.46
2016,6,23,8,45,239.0,312.0,1.3,20.5,479.5,551.57,422.08
2016,6,23,9,0,254.0,331.0,1.3,21.0,518.0,590.17,447.51
2016,6,23,9,15,295.5,340.5,1.3,21.5,569.0,642.82,483.22
2016,6,23,9,30,337.0,350.0,1.3,22.0,620.0,695.81,518.25
2016,6,23,9,45,388.0,343.0,1.3,22.5,666.5,740.45,547.47
2016,6,23,10,0,439.0,336.0,1.3,23.0,713.0,799.14,585.21
2016,6,23,10,15,402.5,366.5,1.3,23.0,721.0,794.02,579.08
2016,6,23,10,30,366.0,397.0,1.3,23.0,729.0,774.52,564.48
2016,6,23,10,45,662.0,245.5,1.35,23.5,861.0,927.25,671.55
2016,6,23,11,0,958.0,94.0,1.4,24.0,993.0,1041.73,740.62
2016,6,23,11,15,959.5,94.0,1.45,24.0,1006.0,1033.26,734.25
2016,6,23,11,30,961.0,94.0,1.5,24.0,1019.0,1021.03,727.21
2016,6,23,11,45,961.0,94.5,1.55,24.5,1024.0,1004.19,715.98
2016,6,23,12,0,961.0,95.0,1.6,25.0,1029.0,983.82,702.62
2016,6,23,12,15,959.5,95.0,1.65,25.0,1026.5,958.2,687.33
2016,6,23,12,30,958.0,95.0,1.7,25.0,1024.0,929.38,669.97
2016,6,23,12,45,953.5,95.5,1.75,25.0,1013.5,895.41,649.16
2016,6,23,13,0,949.0,96.0,1.8,25.0,1003.0,858.67,626.36
2016,6,23,13,15,945.5,95.5,1.8,24.5,986.5,819.18,602.21
2016,6,23,13,30,942.0,95.0,1.8,24.0,970.0,777.18,576.05
2016,6,23,13,45,937.0,93.5,1.85,24.0,946.0,730.93,545.25
2016,6,23,14,0,932.0,92.0,1.9,24.0,922.0,682.68,510.85
2016,6,23,14,15,925.5,91.0,1.9,23.5,892.5,632.15,474.41
2016,6,23,14,30,919.0,90.0,1.9,23.0,863.0,580.18,435.64
2016,6,23,14,45,912.0,88.0,1.95,23.0,827.5,525.91,393.2
2016,6,23,15,0,905.0,86.0,2.0,23.0,792.0,470.72,348.58
2016,6,23,15,15,895.0,84.5,2.0,22.5,752.0,414.11,301.87
2016,6,23,15,30,885.0,83.0,2.0,22.0,712.0,357.38,253.62
2016,6,23,15,45,875.5,79.5,2.0,22.0,668.0,299.33,203.01
2016,6,23,16,0,866.0,76.0,2.0,22.0,624.0,241.61,153.01
2016,6,23,16,15,849.0,74.0,1.95,21.5,576.0,184.49,106.58
2016,6,23,16,30,832.0,72.0,1.9,21.0,528.0,128.98,68.02
2016,6,23,16,45,813.5,68.0,1.9,20.5,478.5,73.82,43.47
2016,6,23,17,0,795.0,64.0,1.9,20.0,429.0,55.06,42.31
2016,6,23,17,15,765.0,61.0,1.85,19.5,377.5,46.08,34.74
2016,6,23,17,30,735.0,58.0,1.8,19.0,326.0,44.79,33.79
2016,6,23,17,45,692.5,53.5,1.75,18.5,275.5,42.19,31.62
2016,6,23,18,0,650.0,49.0,1.7,18.0,225.0,39.5,29.3
2016,6,23,18,15,587.0,44.0,1.6,17.5,177.5,36.24,26.33
2016,6,23,18,30,524.0,39.0,1.5,17.0,130.0,32.96,23.18
2016,6,23,18,45,415.5,31.5,1.45,16.5,89.0,24.91,15.66
2016,6,23,19,0,307.0,24.0,1.4,16.0,48.0,19.47,8.43
2016,6,23,19,15,153.5,12.0,1.3,15.5,24.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.0,1.15,14.0,37.0,71.89,23.16
2016,6,24,5,30,398.0,30.0,1.2,14.0,74.0,163.57,114.76
2016,6,24,5,45,483.5,37.5,1.3,14.5,118.0,225.45,171.04
2016,6,24,6,0,569.0,45.0,1.4,15.0,162.0,296.66,233.47
2016,6,24,6,15,352.5,80.5,1.4,15.5,159.5,264.84,213.38
2016,6,24,6,30,136.0,116.0,1.4,16.0,157.0,194.57,157.73
2016,6,24,6,45,144.5,137.0,1.4,16.5,188.0,228.2,185.71
2016,6,24,7,0,153.0,158.0,1.4,17.0,219.0,262.31,212.93
2016,6,24,7,15,136.0,181.5,1.35,17.5,241.0,282.74,228.0
2016,6,24,7,30,119.0,205.0,1.3,18.0,263.0,301.16,240.97
2016,6,24,7,45,202.0,220.5,1.3,18.5,332.0,383.59,305.4
2016,6,24,8,0,285.0,236.0,1.3,19.0,401.0,485.47,381.74
2016,6,24,8,15,290.5,257.5,1.3,19.0,437.5,522.66,407.35
2016,6,24,8,30,296.0,279.0,1.3,19.0,474.0,559.03,432.44
2016,6,24,8,45,309.0,297.0,1.35,19.5,513.0,597.3,458.22
2016,6,24,9,0,322.0,315.0,1.4,20.0,552.0,634.93,483.1
2016,6,24,9,15,628.0,202.5,1.4,20.5,695.0,828.82,622.26
2016,6,24,9,30,934.0,90.0,1.4,21.0,838.0,994.49,726.12
2016,6,24,9,45,940.5,92.0,1.4,21.5,872.0,1015.45,734.65
2016,6,24,10,0,947.0,94.0,1.4,22.0,906.0,1032.87,742.81
2016,6,24,10,15,952.5,95.0,1.4,22.0,934.0,1044.57,748.91
2016,6,24,10,30,958.0,96.0,1.4,22.0,962.0,1052.51,752.85
2016,6,24,10,45,961.5,97.0,1.45,22.5,983.0,1054.64,752.76
2016,6,24,11,0,965.0,98.0,1.5,23.0,1004.0,1052.91,750.45
2016,6,24,11,15,967.5,98.0,1.5,23.0,1017.5,1045.33,745.29
2016,6,24,11,30,970.0,98.0,1.5,23.0,1031.0,1033.95,737.95
2016,6,24,11,45,970.0,99.0,1.55,23.5,1037.0,1017.43,726.91
2016,6,24,12,0,970.0,100.0,1.6,24.0,1043.0,997.32,713.71
2016,6,24,12,15,969.5,100.0,1.6,24.0,1041.5,972.36,698.18
2016,6,24,12,30,969.0,100.0,1.6,24.0,1040.0,944.12,680.6
2016,6,24,12,45,961.5,103.0,1.65,24.5,1029.0,909.51,658.22
2016,6,24,13,0,954.0,106.0,1.7,25.0,1018.0,872.23,634.03
2016,6,24,13,15,951.0,105.5,1.7,25.0,1001.5,832.88,608.99
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,790.95,582.01
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,744.8,551.42
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,696.62,517.45
2016,6,24,14,15,931.5,102.0,1.8,25.0,908.0,645.71,480.21
2016,6,24,14,30,925.0,101.0,1.8,25.0,878.0,593.33,440.78
2016,6,24,14,45,915.5,99.5,1.8,25.0,841.5,537.83,397.84
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,481.64,352.98
2016,6,24,15,15,895.0,96.5,1.8,24.5,764.0,424.43,306.55
2016,6,24,15,30,884.0,95.0,1.8,24.0,723.0,367.2,258.63
2016,6,24,15,45,868.5,93.0,1.8,24.0,677.0,308.59,208.44
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,250.96,159.38
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,186.39,107.73
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,130.6,69.18
2016,6,24,16,45,789.5,83.0,1.7,22.5,482.5,76.35,45.12
2016,6,24,17,0,763.0,80.0,1.7,22.0,431.0,58.86,45.21
2016,6,24,17,15,730.0,76.0,1.65,21.5,379.0,57.35,44.17
2016,6,24,17,30,697.0,72.0,1.6,21.0,327.0,50.83,38.73
2016,6,24,17,45,649.0,67.0,1.55,20.5,276.0,48.54,36.88
2016,6,24,18,0,601.0,62.0,1.5,20.0,225.0,46.18,34.86
2016,6,24,18,15,532.0,55.0,1.4,19.0,176.5,42.02,31.2
2016,6,24,18,30,463.0,48.0,1.3,18.0,128.0,37.76,27.24
2016,6,24,18,45,353.0,37.5,1.2,17.5,87.5,30.1,20.01
2016,6,24,19,0,243.0,27.0,1.1,17.0,47.0,22.16,10.38
2016,6,24,19,15,121.5,13.5,1.05,16.5,23.5,12.28,0.0
2016,6,24,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,17.5,0.55,13.5,35.0,66.12,19.72
2016,6,25,5,30,325.0,35.0,0.5,14.0,70.0,147.02,103.15
2016,6,25,5,45,426.0,43.0,0.5,15.0,114.5,211.08,159.3
2016,6,25,6,0,527.0,51.0,0.5,16.0,159.0,286.07,222.64
2016,6,25,6,15,586.5,57.0,0.5,16.5,208.5,350.13,276.78
2016,6,25,6,30,646.0,63.0,0.5,17.0,258.0,419.55,333.1
2016,6,25,6,45,528.0,94.0,0.55,17.5,273.0,421.55,335.65
2016,6,25,7,0,410.0,125.0,0.6,18.0,288.0,404.89,322.76
2016,6,25,7,15,425.0,142.0,0.65,19.0,331.0,453.2,358.67
2016,6,25,7,30,440.0,159.0,0.7,20.0,374.0,501.66,392.82
2016,6,25,7,45,642.5,121.0,0.8,21.0,472.0,636.87,491.71
2016,6,25,8,0,845.0,83.0,0.9,22.0,570.0,768.73,579.73
2016,6,25,8,15,861.5,85.0,0.9,22.5,618.0,814.14,605.65
2016,6,25,8,30,878.0,87.0,0.9,23.0,666.0,857.81,630.94
2016,6,25,8,45,892.0,88.5,0.95,23.5,710.5,896.69,653.5
2016,6,25,9,0,906.0,90.0,1.0,24.0,755.0,933.13,674.3
2016,6,25,9,15,915.5,91.5,1.05,24.5,794.5,962.69,690.59
2016,6,25,9,30,925.0,93.0,1.1,25.0,834.0,989.17,704.94
2016,6,25,9,45,927.0,97.5,1.15,25.5,866.5,1008.37,714.79
2016,6,25,10,0,929.0,102.0,1.2,26.0,899.0,1023.87,722.49
2016,6,25,10,15,935.0,103.0,1.2,26.5,926.5,1035.88,727.25
2016,6,25,10,30,941.0,104.0,1.2,27.0,954.0,1044.2,729.88
2016,6,25,10,45,945.0,105.0,1.25,27.5,975.0,1046.77,730.09
2016,6,25,11,0,949.0,106.0,1.3,28.0,996.0,1045.53,728.17
2016,6,25,11,15,951.5,106.5,1.3,28.0,1010.0,1038.51,723.47
2016,6,25,11,30,954.0,107.0,1.3,28.0,1024.0,1027.73,716.68
2016,6,25,11,45,954.5,107.5,1.35,28.5,1030.0,1011.36,706.05
2016,6,25,12,0,955.0,108.0,1.4,29.0,1036.0,991.45,693.35
2016,6,25,12,15,954.5,108.0,1.4,29.0,1035.0,966.77,678.38
2016,6,25,12,30,954.0,108.0,1.4,29.0,1034.0,938.87,661.45
2016,6,25,12,45,953.0,107.5,1.45,29.0,1025.0,906.97,642.65
2016,6,25,13,0,952.0,107.0,1.5,29.0,1016.0,872.11,621.81
2016,6,25,13,15,949.0,106.0,1.55,28.5,1000.0,832.4,598.8
2016,6,25,13,30,946.0,105.0,1.6,28.0,984.0,790.14,573.73
2016,6,25,13,45,940.5,104.5,1.65,28.0,960.5,744.19,543.74
2016,6,25,14,0,935.0,104.0,1.7,28.0,937.0,696.23,510.43
2016,6,25,14,15,928.5,103.0,1.7,27.5,907.0,645.47,474.76
2016,6,25,14,30,922.0,102.0,1.7,27.0,877.0,593.24,436.79
2016,6,25,14,45,913.5,100.0,1.7,27.0,841.0,537.97,394.46
2016,6,25,15,0,905.0,98.0,1.7,27.0,805.0,481.91,350.16
2016,6,25,15,15,894.0,96.5,1.7,26.5,763.5,424.76,304.23
2016,6,25,15,30,883.0,95.0,1.7,26.0,722.0,367.58,256.81
2016,6,25,15,45,868.5,92.5,1.7,26.0,676.5,308.9,206.99
2016,6,25,16,0,854.0,90.0,1.7,26.0,631.0,251.09,158.16
2016,6,25,16,15,835.5,87.0,1.65,25.5,582.5,186.07,106.53
2016,6,25,16,30,817.0,84.0,1.6,25.0,534.0,129.83,67.83
2016,6,25,16,45,793.5,80.5,1.6,24.5,483.0,75.23,43.41
2016,6,25,17,0,770.0,77.0,1.6,24.0,432.0,56.64,42.93
2016,6,25,17,15,737.5,73.0,1.5,23.0,380.0,55.03,41.9
2016,6,25,17,30,705.0,69.0,1.4,22.0,328.0,53.35,40.75
2016,6,25,17,45,660.5,64.0,1.35,21.5,277.0,46.3,34.78
2016,6,25,18,0,616.0,59.0,1.3,21.0,226.0,43.84,32.69
2016,6,25,18,15,549.0,52.0,1.2,20.0,177.5,39.58,28.95
2016,6,25,18,30,482.0,45.0,1.1,19.0,129.0,35.18,24.91
2016,6,25,18,45,378.0,35.5,1.0,18.5,88.5,28.34,18.43
2016,6,25,19,0,274.0,26.0,0.9,18.0,48.0,21.26,9.71
2016,6,25,19,15,137.0,13.0,0.85,17.5,24.0,11.82,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,15.5,0.5,14.5,15.5,13.65,0.0
2016,6,26,5,30,0.0,31.0,0.5,15.0,31.0,28.12,17.01
2016,6,26,5,45,2.5,49.5,0.5,15.5,50.0,46.88,33.53
2016,6,26,6,0,5.0,68.0,0.5,16.0,69.0,65.62,49.71
2016,6,26,6,15,12.0,87.0,0.5,16.5,90.5,87.06,67.91
2016,6,26,6,30,19.0,106.0,0.5,17.0,112.0,109.13,86.33
2016,6,26,6,45,25.0,125.5,0.55,17.5,135.0,138.78,110.6
2016,6,26,7,0,31.0,145.0,0.6,18.0,158.0,162.99,129.92
2016,6,26,7,15,143.5,169.5,0.6,18.5,238.5,274.15,219.78
2016,6,26,7,30,256.0,194.0,0.6,19.0,319.0,397.45,314.55
2016,6,26,7,45,177.0,221.0,0.65,20.0,311.5,365.42,286.27
2016,6,26,8,0,98.0,248.0,0.7,21.0,304.0,325.28,252.76
2016,6,26,8,15,130.5,272.5,0.7,21.5,354.5,393.53,303.38
2016,6,26,8,30,163.0,297.0,0.7,22.0,405.0,450.46,343.65
2016,6,26,8,45,197.0,315.5,0.75,23.0,454.5,503.42,379.9
2016,6,26,9,0,231.0,334.0,0.8,24.0,504.0,557.4,415.98
2016,6,26,9,15,268.0,346.0,0.8,24.5,553.0,623.16,459.52
2016,6,26,9,30,305.0,358.0,0.8,25.0,602.0,674.02,492.05
2016,6,26,9,45,377.0,345.0,0.85,25.5,659.5,732.15,530.71
2016,6,26,10,0,449.0,332.0,0.9,26.0,717.0,805.21,577.8
2016,6,26,10,15,479.5,338.0,0.95,26.0,761.0,841.99,600.88
2016,6,26,10,30,510.0,344.0,1.0,26.0,805.0,876.71,622.94
2016,6,26,10,45,727.5,220.5,1.05,26.5,894.5,967.47,683.1
2016,6,26,11,0,945.0,97.0,1.1,27.0,984.0,1032.83,720.8
2016,6,26,11,15,947.0,97.5,1.15,27.0,997.0,1025.56,715.97
2016,6,26,11,30,949.0,98.0,1.2,27.0,1010.0,1014.55,709.93
2016,6,26,11,45,949.5,98.0,1.25,27.5,1016.0,997.97,699.18
2016,6,26,12,0,950.0,98.0,1.3,28.0,1022.0,977.88,686.37
2016,6,26,12,15,949.0,98.0,1.35,28.0,1020.0,953.05,672.0
2016,6,26,12,30,948.0,98.0,1.4,28.0,1018.0,925.03,655.58
2016,6,26,12,45,934.0,105.5,1.45,28.5,1005.0,889.73,633.19
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,852.12,609.22
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,813.23,585.4
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,771.94,559.69
2016,6,26,13,45,906.0,111.0,1.65,29.0,935.5,726.62,529.82
2016,6,26,14,0,900.0,110.0,1.7,29.0,912.0,679.45,497.07
2016,6,26,14,15,892.5,109.0,1.7,29.0,882.0,629.72,461.24
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,578.7,423.44
2016,6,26,14,45,874.5,106.5,1.75,29.0,816.0,524.72,382.56
2016,6,26,15,0,864.0,105.0,1.8,29.0,780.0,470.22,339.91
2016,6,26,15,15,852.0,103.0,1.8,28.5,739.5,414.48,295.43
2016,6,26,15,30,840.0,101.0,1.8,28.0,699.0,358.88,249.68
2016,6,26,15,45,824.5,99.0,1.8,27.5,654.5,302.71,202.72
2016,6,26,16,0,809.0,97.0,1.8,27.0,610.0,240.85,151.6
2016,6,26,16,15,789.5,94.0,1.75,26.5,562.0,185.12,107.36
2016,6,26,16,30,770.0,91.0,1.7,26.0,514.0,131.46,70.51
2016,6,26,16,45,745.5,87.0,1.7,25.5,464.5,79.18,46.84
2016,6,26,17,0,721.0,83.0,1.7,25.0,415.0,60.77,46.24
2016,6,26,17,15,687.5,78.5,1.65,24.0,364.5,53.64,40.52
2016,6,26,17,30,654.0,74.0,1.6,23.0,314.0,52.0,39.41
2016,6,26,17,45,609.0,68.0,1.55,22.5,265.0,49.06,37.01
2016,6,26,18,0,564.0,62.0,1.5,22.0,216.0,45.98,34.39
2016,6,26,18,15,498.0,54.5,1.4,21.0,169.5,41.44,30.43
2016,6,26,18,30,432.0,47.0,1.3,20.0,123.0,36.76,26.14
2016,6,26,18,45,332.0,36.5,1.2,19.5,84.0,29.13,19.0
2016,6,26,19,0,232.0,26.0,1.1,19.0,45.0,21.19,9.62
2016,6,26,19,15,116.0,13.0,1.05,18.5,22.5,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.0,0.45,14.5,34.5,66.7,15.59
2016,6,27,5,30,361.0,30.0,0.4,15.0,69.0,151.89,105.0
2016,6,27,5,45,450.0,38.0,0.4,15.5,112.5,213.28,159.87
2016,6,27,6,0,539.0,46.0,0.4,16.0,156.0,284.47,220.76
2016,6,27,6,15,596.0,52.0,0.4,16.5,204.5,347.83,274.41
2016,6,27,6,30,653.0,58.0,0.4,17.0,253.0,414.75,328.85
2016,6,27,6,45,354.0,105.0,0.4,18.0,213.0,330.04,263.21
2016,6,27,7,0,55.0,152.0,0.4,19.0,173.0,185.65,146.73
2016,6,27,7,15,69.5,176.0,0.45,19.5,207.0,222.05,176.12
2016,6,27,7,30,84.0,200.0,0.5,20.0,241.0,259.52,204.75
2016,6,27,7,45,129.0,225.0,0.6,21.0,295.5,334.03,261.27
2016,6,27,8,0,174.0,250.0,0.7,22.0,350.0,400.25,309.72
2016,6,27,8,15,218.0,267.5,0.75,22.5,403.5,460.03,352.68
2016,6,27,8,30,262.0,285.0,0.8,23.0,457.0,536.5,406.25
2016,6,27,8,45,253.5,308.5,0.9,24.0,484.0,560.72,420.3
2016,6,27,9,0,245.0,332.0,1.0,25.0,511.0,583.22,433.43
2016,6,27,9,15,247.0,351.5,1.0,25.5,540.5,609.53,449.39
2016,6,27,9,30,249.0,371.0,1.0,26.0,570.0,634.61,464.26
2016,6,27,9,45,269.5,383.5,1.0,27.0,607.5,668.88,484.74
2016,6,27,10,0,290.0,396.0,1.0,28.0,645.0,702.27,504.11
2016,6,27,10,15,378.0,375.0,1.05,28.5,710.0,766.31,546.73
2016,6,27,10,30,466.0,354.0,1.1,29.0,775.0,843.36,596.01
2016,6,27,10,45,686.0,235.5,1.15,29.5,870.5,941.93,661.41
2016,6,27,11,0,906.0,117.0,1.2,30.0,966.0,1014.86,703.59
2016,6,27,11,15,908.5,117.5,1.2,30.0,979.5,1008.13,698.14
2016,6,27,11,30,911.0,118.0,1.2,30.0,993.0,997.8,691.64
2016,6,27,11,45,910.5,119.0,1.25,30.5,999.0,981.56,681.14
2016,6,27,12,0,910.0,120.0,1.3,31.0,1005.0,961.97,668.7
2016,6,27,12,15,910.0,120.0,1.35,31.0,1004.0,938.7,655.36
2016,6,27,12,30,910.0,120.0,1.4,31.0,1003.0,912.35,640.07
2016,6,27,12,45,910.0,118.5,1.45,31.0,995.0,881.68,621.98
2016,6,27,13,0,910.0,117.0,1.5,31.0,987.0,848.14,601.92
2016,6,27,13,15,907.0,116.5,1.55,31.0,971.5,810.38,578.94
2016,6,27,13,30,904.0,116.0,1.6,31.0,956.0,770.16,554.09
2016,6,27,13,45,899.0,115.5,1.65,31.0,933.5,726.28,525.29
2016,6,27,14,0,894.0,115.0,1.7,31.0,911.0,680.45,493.69
2016,6,27,14,15,888.0,113.5,1.75,30.5,882.0,631.45,459.9
2016,6,27,14,30,882.0,112.0,1.8,30.0,853.0,581.01,423.82
2016,6,27,14,45,874.5,110.0,1.85,30.0,818.5,528.22,383.89
2016,6,27,15,0,867.0,108.0,1.9,30.0,784.0,474.6,341.96
2016,6,27,15,15,855.5,106.0,1.9,29.5,744.0,418.84,297.61
2016,6,27,15,30,844.0,104.0,1.9,29.0,704.0,363.15,251.95
2016,6,27,15,45,831.5,100.5,1.9,29.0,660.0,300.27,199.67
2016,6,27,16,0,819.0,97.0,1.9,29.0,616.0,243.57,152.19
2016,6,27,16,15,800.0,94.0,1.85,28.5,568.5,187.29,107.75
2016,6,27,16,30,781.0,91.0,1.8,28.0,521.0,133.01,70.64
2016,6,27,16,45,758.5,86.5,1.8,27.5,471.0,79.73,46.38
2016,6,27,17,0,736.0,82.0,1.8,27.0,421.0,60.13,45.3
2016,6,27,17,15,702.5,77.5,1.7,26.0,370.0,58.3,44.12
2016,6,27,17,30,669.0,73.0,1.6,25.0,319.0,51.35,38.51
2016,6,27,17,45,625.5,67.0,1.55,24.5,269.0,48.38,36.1
2016,6,27,18,0,582.0,61.0,1.5,24.0,219.0,45.26,33.46
2016,6,27,18,15,515.0,54.0,1.35,23.0,172.0,41.09,29.85
2016,6,27,18,30,448.0,47.0,1.2,22.0,125.0,36.8,25.95
2016,6,27,18,45,348.5,36.5,1.1,21.0,85.5,29.16,18.9
2016,6,27,19,0,249.0,26.0,1.0,20.0,46.0,21.22,9.59
2016,6,27,19,15,124.5,13.0,0.95,19.5,23.0,11.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,5,15,133.0,17.0,0.5,15.5,31.5,55.75,10.25
2016,6,28,5,30,266.0,34.0,0.5,16.0,63.0,128.13,88.47
2016,6,28,5,45,359.0,44.0,0.5,16.5,104.5,187.87,140.95
2016,6,28,6,0,452.0,54.0,0.5,17.0,146.0,257.91,200.33
2016,6,28,6,15,512.0,61.5,0.5,17.5,193.0,319.86,252.6
2016,6,28,6,30,572.0,69.0,0.5,18.0,240.0,387.36,307.42
2016,6,28,6,45,377.5,112.0,0.55,18.5,233.5,350.92,279.77
2016,6,28,7,0,183.0,155.0,0.6,19.0,227.0,277.25,221.23
2016,6,28,7,15,205.0,176.0,0.6,19.5,267.5,322.11,256.29
2016,6,28,7,30,227.0,197.0,0.6,20.0,308.0,380.3,299.49
2016,6,28,7,45,299.0,206.5,0.6,21.0,368.5,453.07,352.61
2016,6,28,8,0,371.0,216.0,0.6,22.0,429.0,530.81,407.23
2016,6,28,8,15,396.5,230.5,0.6,22.5,476.0,594.19,449.4
2016,6,28,8,30,422.0,245.0,0.6,23.0,523.0,644.24,481.6
2016,6,28,8,45,631.5,175.0,0.65,24.0,621.5,773.77,570.33
2016,6,28,9,0,841.0,105.0,0.7,25.0,720.0,890.27,641.02
2016,6,28,9,15,851.5,106.5,0.75,25.5,758.5,919.32,655.95
2016,6,28,9,30,862.0,108.0,0.8,26.0,797.0,945.54,670.26
2016,6,28,9,45,874.0,107.5,0.85,26.5,831.5,968.07,682.29
2016,6,28,10,0,886.0,107.0,0.9,27.0,866.0,987.49,692.45
2016,6,28,10,15,892.0,108.5,0.95,27.0,893.0,999.8,699.73
2016,6,28,10,30,898.0,110.0,1.0,27.0,920.0,1008.57,705.05
2016,6,28,10,45,902.5,110.5,1.1,27.5,940.5,1011.22,706.34
2016,6,28,11,0,907.0,111.0,1.2,28.0,961.0,1010.24,705.52
2016,6,28,11,15,909.5,112.0,1.2,28.0,975.0,1004.13,701.36
2016,6,28,11,30,912.0,113.0,1.2,28.0,989.0,994.4,695.16
2016,6,28,11,45,912.5,113.5,1.25,28.5,995.0,978.74,684.93
2016,6,28,12,0,913.0,114.0,1.3,29.0,1001.0,959.7,672.72
2016,6,28,12,15,913.0,114.0,1.35,29.0,1000.0,936.48,659.28
2016,6,28,12,30,913.0,114.0,1.4,29.0,999.0,910.16,643.87
2016,6,28,12,45,902.5,119.5,1.45,29.0,988.0,876.83,623.93
2016,6,28,13,0,892.0,125.0,1.5,29.0,977.0,841.15,602.32
2016,6,28,13,15,888.5,124.0,1.5,28.5,961.5,803.17,579.61
2016,6,28,13,30,885.0,123.0,1.5,28.0,946.0,762.84,555.06
2016,6,28,13,45,881.0,122.0,1.55,28.0,924.0,719.98,526.45
2016,6,28,14,0,877.0,121.0,1.6,28.0,902.0,675.14,495.25
2016,6,28,14,15,870.0,119.5,1.6,27.5,873.0,626.31,460.93
2016,6,28,14,30,863.0,118.0,1.6,27.0,844.0,576.17,424.51
2016,6,28,14,45,855.5,115.5,1.6,27.0,809.5,523.91,384.5
2016,6,28,15,0,848.0,113.0,1.6,27.0,775.0,470.85,342.61
2016,6,28,15,15,836.0,111.0,1.6,26.5,735.0,415.88,298.62
2016,6,28,15,30,824.0,109.0,1.6,26.0,695.0,355.82,249.54
2016,6,28,15,45,811.0,105.5,1.6,26.0,651.5,299.29,201.69
2016,6,28,16,0,798.0,102.0,1.6,26.0,608.0,243.62,154.7
2016,6,28,16,15,778.5,98.5,1.55,25.5,560.5,188.06,110.46
2016,6,28,16,30,759.0,95.0,1.5,25.0,513.0,134.58,73.45
2016,6,28,16,45,736.0,90.5,1.45,25.0,463.5,82.54,49.22
2016,6,28,17,0,713.0,86.0,1.4,25.0,414.0,63.0,48.12
2016,6,28,17,15,679.0,81.5,1.3,24.0,364.0,55.7,42.28
2016,6,28,17,30,645.0,77.0,1.2,23.0,314.0,54.16,41.26
2016,6,28,17,45,601.5,70.5,1.2,22.5,264.5,50.94,38.63
2016,6,28,18,0,558.0,64.0,1.2,22.0,215.0,47.55,35.75
2016,6,28,18,15,491.0,56.0,1.15,21.0,169.0,42.67,31.49
2016,6,28,18,30,424.0,48.0,1.1,20.0,123.0,37.6,26.88
2016,6,28,18,45,326.0,37.5,1.05,19.0,84.0,30.02,19.81
2016,6,28,19,0,228.0,27.0,1.0,18.0,45.0,22.12,10.36
2016,6,28,19,15,114.0,13.5,0.95,17.5,22.5,12.28,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,180.0,15.0,0.8,13.5,34.0,66.0,10.24
2016,6,29,5,30,360.0,30.0,0.8,14.0,68.0,151.07,104.3
2016,6,29,5,45,452.5,38.0,0.8,14.5,111.5,213.5,160.9
2016,6,29,6,0,545.0,46.0,0.8,15.0,155.0,286.15,223.72
2016,6,29,6,15,603.0,51.5,0.8,15.5,204.0,349.68,278.37
2016,6,29,6,30,661.0,57.0,0.8,16.0,253.0,416.9,333.98
2016,6,29,6,45,330.5,76.5,0.85,16.5,174.5,283.55,230.29
2016,6,29,7,0,0.0,96.0,0.9,17.0,96.0,86.52,66.88
2016,6,29,7,15,0.0,114.5,0.9,17.0,114.5,103.85,81.42
2016,6,29,7,30,0.0,133.0,0.9,17.0,133.0,121.18,95.32
2016,6,29,7,45,1.5,152.0,0.95,17.5,153.0,140.12,110.2
2016,6,29,8,0,3.0,171.0,1.0,18.0,173.0,159.19,124.95
2016,6,29,8,15,4.5,182.0,1.0,18.5,185.0,170.5,133.31
2016,6,29,8,30,6.0,193.0,1.0,19.0,197.0,181.94,141.71
2016,6,29,8,45,10.5,219.0,1.05,19.5,227.0,210.71,163.7
2016,6,29,9,0,15.0,245.0,1.1,20.0,257.0,239.68,185.45
2016,6,29,9,15,18.5,268.5,1.1,20.5,283.5,265.4,204.29
2016,6,29,9,30,22.0,292.0,1.1,21.0,310.0,291.13,222.89
2016,6,29,9,45,22.5,303.0,1.15,21.5,322.0,301.73,229.97
2016,6,29,10,0,23.0,314.0,1.2,22.0,334.0,312.24,237.02
2016,6,29,10,15,25.5,332.5,1.2,22.0,355.5,346.33,261.85
2016,6,29,10,30,28.0,351.0,1.2,22.0,377.0,365.9,275.71
2016,6,29,10,45,111.5,408.0,1.25,22.0,513.0,518.05,387.36
2016,6,29,11,0,195.0,465.0,1.3,22.0,649.0,653.59,481.91
2016,6,29,11,15,314.0,432.0,1.3,22.0,732.0,743.26,544.21
2016,6,29,11,30,433.0,399.0,1.3,22.0,815.0,826.21,600.76
2016,6,29,11,45,696.0,249.5,1.35,22.5,923.0,921.58,668.48
2016,6,29,12,0,959.0,100.0,1.4,23.0,1031.0,989.71,709.92
2016,6,29,12,15,959.0,100.0,1.45,22.5,1030.5,965.64,695.94
2016,6,29,12,30,959.0,100.0,1.5,22.0,1030.0,938.28,680.87
2016,6,29,12,45,950.0,105.0,1.55,22.0,1019.5,904.66,660.3
2016,6,29,13,0,941.0,110.0,1.6,22.0,1009.0,868.41,637.85
2016,6,29,13,15,938.5,109.5,1.6,21.5,993.5,829.99,614.35
2016,6,29,13,30,936.0,109.0,1.6,21.0,978.0,788.98,588.8
2016,6,29,13,45,932.0,108.0,1.6,21.0,956.0,744.08,558.26
2016,6,29,14,0,928.0,107.0,1.6,21.0,934.0,697.06,524.4
2016,6,29,14,15,922.0,105.5,1.6,20.5,904.5,646.51,488.02
2016,6,29,14,30,916.0,104.0,1.6,20.0,875.0,594.44,449.28
2016,6,29,14,45,908.5,102.5,1.6,20.0,840.0,540.35,406.82
2016,6,29,15,0,901.0,101.0,1.6,20.0,805.0,485.36,362.25
2016,6,29,15,15,890.5,99.0,1.55,19.5,764.0,428.14,315.03
2016,6,29,15,30,880.0,97.0,1.5,19.0,723.0,370.84,266.31
2016,6,29,15,45,867.0,94.5,1.5,19.0,678.0,312.63,215.65
2016,6,29,16,0,854.0,92.0,1.5,19.0,633.0,255.1,165.75
2016,6,29,16,15,835.5,89.0,1.45,18.5,584.5,190.02,112.61
2016,6,29,16,30,817.0,86.0,1.4,18.0,536.0,133.64,72.42
2016,6,29,16,45,794.0,82.5,1.4,18.0,485.0,78.88,46.41
2016,6,29,17,0,771.0,79.0,1.4,18.0,434.0,58.13,45.33
2016,6,29,17,15,738.5,75.0,1.3,17.5,382.0,56.58,44.25
2016,6,29,17,30,706.0,71.0,1.2,17.0,330.0,54.97,43.05
2016,6,29,17,45,661.0,65.5,1.2,16.5,279.0,47.43,36.54
2016,6,29,18,0,616.0,60.0,1.2,16.0,228.0,44.62,34.1
2016,6,29,18,15,548.0,53.5,1.15,15.5,179.5,40.8,30.62
2016,6,29,18,30,480.0,47.0,1.1,15.0,131.0,36.91,26.88
2016,6,29,18,45,372.0,37.0,1.05,14.5,89.5,29.67,19.94
2016,6,29,19,0,264.0,27.0,1.0,14.0,48.0,22.18,10.63
2016,6,29,19,15,132.0,13.5,0.95,13.5,24.0,12.28,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,16.5,0.9,13.0,33.0,62.06,6.44
2016,6,30,5,30,313.0,33.0,0.9,13.0,66.0,140.27,97.18
2016,6,30,5,45,410.5,42.0,0.95,13.5,109.5,203.04,153.93
2016,6,30,6,0,508.0,51.0,1.0,14.0,153.0,276.55,217.63
2016,6,30,6,15,570.0,57.5,1.0,14.5,202.0,341.23,273.47
2016,6,30,6,30,632.0,64.0,1.0,15.0,251.0,411.6,331.92
2016,6,30,6,45,316.0,65.5,1.0,15.5,159.0,262.06,214.44
2016,6,30,7,0,0.0,67.0,1.0,16.0,67.0,59.22,44.42
2016,6,30,7,15,0.0,86.0,0.95,16.5,86.0,76.46,58.89
2016,6,30,7,30,0.0,105.0,0.9,17.0,105.0,94.12,73.17
2016,6,30,7,45,0.0,131.5,0.9,17.5,131.5,119.07,93.13
2016,6,30,8,0,0.0,158.0,0.9,18.0,158.0,144.14,112.8
2016,6,30,8,15,4.0,179.5,0.9,18.5,182.0,167.68,131.05
2016,6,30,8,30,8.0,201.0,0.9,19.0,206.0,191.48,149.22
2016,6,30,8,45,11.5,222.5,0.9,20.0,230.5,215.04,166.59
2016,6,30,9,0,15.0,244.0,0.9,21.0,255.0,238.74,183.73
2016,6,30,9,15,24.0,280.5,0.9,21.5,299.5,282.35,216.15
2016,6,30,9,30,33.0,317.0,0.9,22.0,344.0,341.64,259.32
2016,6,30,9,45,33.5,330.5,0.9,22.5,358.5,354.92,267.67
2016,6,30,10,0,34.0,344.0,0.9,23.0,373.0,367.95,276.09
2016,6,30,10,15,39.0,365.0,0.9,23.5,399.5,392.8,293.1
2016,6,30,10,30,44.0,386.0,0.9,24.0,426.0,417.24,309.52
2016,6,30,10,45,85.5,424.5,0.95,24.5,504.5,494.93,364.52
2016,6,30,11,0,127.0,463.0,1.0,25.0,583.0,584.93,425.83
2016,6,30,11,15,156.5,472.0,1.0,25.0,621.5,617.57,447.53
2016,6,30,11,30,186.0,481.0,1.0,25.0,660.0,648.5,468.39
2016,6,30,11,45,191.5,479.0,1.05,25.0,664.0,644.02,465.5
2016,6,30,12,0,197.0,477.0,1.1,25.0,668.0,638.36,462.18
2016,6,30,12,15,163.0,480.5,1.1,25.0,638.5,600.93,435.93
2016,6,30,12,30,129.0,484.0,1.1,25.0,609.0,564.26,410.31
2016,6,30,12,45,130.0,480.0,1.15,25.5,605.0,551.67,401.59
2016,6,30,13,0,131.0,476.0,1.2,26.0,601.0,538.57,392.28
2016,6,30,13,15,134.5,468.0,1.2,26.0,595.0,523.48,382.13
2016,6,30,13,30,138.0,460.0,1.2,26.0,589.0,507.85,371.56
2016,6,30,13,45,116.0,442.5,1.25,26.0,549.0,466.12,342.49
2016,6,30,14,0,94.0,425.0,1.3,26.0,509.0,427.46,315.41
2016,6,30,14,15,77.0,399.5,1.3,25.5,466.5,387.49,287.6
2016,6,30,14,30,60.0,374.0,1.3,25.0,424.0,349.6,260.92
2016,6,30,14,45,80.0,368.0,1.35,25.0,432.5,347.46,259.81
2016,6,30,15,0,100.0,362.0,1.4,25.0,441.0,342.83,256.38
2016,6,30,15,15,90.5,339.5,1.4,24.5,408.0,312.06,234.08
2016,6,30,15,30,81.0,317.0,1.4,24.0,375.0,282.62,212.66
2016,6,30,15,45,70.0,291.5,1.4,24.0,339.5,252.06,189.87
2016,6,30,16,0,59.0,266.0,1.4,24.0,304.0,223.2,168.37
2016,6,30,16,15,49.5,240.5,1.35,23.5,270.5,196.31,148.66
2016,6,30,16,30,40.0,215.0,1.3,23.0,237.0,171.03,130.3
2016,6,30,16,45,22.5,182.5,1.3,23.0,194.5,150.5,115.77
2016,6,30,17,0,5.0,150.0,1.3,23.0,152.0,124.83,100.61
2016,6,30,17,15,2.5,133.5,1.25,22.0,134.5,111.57,90.19
2016,6,30,17,30,0.0,117.0,1.2,21.0,117.0,98.2,79.41
2016,6,30,17,45,260.5,95.0,1.2,20.5,166.0,72.01,57.17
2016,6,30,18,0,521.0,73.0,1.2,20.0,215.0,54.81,42.36
2016,6,30,18,15,449.0,64.0,1.1,19.0,168.0,49.39,37.62
2016,6,30,18,30,377.0,55.0,1.0,18.0,121.0,42.05,30.97
2016,6,30,18,45,271.0,42.0,0.95,17.5,82.0,32.5,22.06
2016,6,30,19,0,165.0,29.0,0.9,17.0,43.0,22.71,10.8
2016,6,30,19,15,82.5,14.5,0.85,16.5,21.5,13.19,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,120.0,17.5,0.8,13.5,30.0,52.79,1.69
2016,7,1,5,30,240.0,35.0,0.8,14.0,60.0,120.1,82.68
2016,7,1,5,45,337.5,46.0,0.8,14.5,101.5,181.6,137.33
2016,7,1,6,0,435.0,57.0,0.8,15.0,143.0,253.24,198.65
2016,7,1,6,15,217.5,55.0,0.8,15.5,98.0,171.93,137.75
2016,7,1,6,30,0.0,53.0,0.8,16.0,53.0,46.79,34.15
2016,7,1,6,45,0.0,64.5,0.8,16.5,64.5,57.0,42.85
