Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,0.0,76.0,0.8,17.0,76.0,67.35,51.34
2016,7,1,7,15,0.0,101.0,0.8,17.5,101.0,90.77,70.51
2016,7,1,7,30,0.0,126.0,0.8,18.0,126.0,114.38,89.43
2016,7,1,7,45,1.5,147.5,0.85,18.5,148.5,135.77,106.26
2016,7,1,8,0,3.0,169.0,0.9,19.0,171.0,157.28,122.93
2016,7,1,8,15,5.5,185.5,0.9,19.5,189.0,174.81,136.19
2016,7,1,8,30,8.0,202.0,0.9,20.0,207.0,192.49,149.41
2016,7,1,8,45,8.5,209.5,0.9,20.5,215.5,199.74,154.31
2016,7,1,9,0,9.0,217.0,0.9,21.0,224.0,207.05,159.27
2016,7,1,9,15,7.0,202.0,0.9,21.5,208.0,190.51,145.78
2016,7,1,9,30,5.0,187.0,0.9,22.0,192.0,174.26,132.67
2016,7,1,9,45,8.0,215.0,0.9,22.5,222.5,203.37,154.66
2016,7,1,10,0,11.0,243.0,0.9,23.0,253.0,232.54,176.19
2016,7,1,10,15,30.5,319.0,0.9,23.0,346.5,337.76,254.55
2016,7,1,10,30,50.0,395.0,0.9,23.0,440.0,432.45,322.18
2016,7,1,10,45,58.0,413.5,0.95,23.5,467.0,456.75,338.11
2016,7,1,11,0,66.0,432.0,1.0,24.0,494.0,480.41,353.98
2016,7,1,11,15,97.0,455.0,1.05,24.0,547.5,530.17,389.3
2016,7,1,11,30,128.0,478.0,1.1,24.0,601.0,589.94,430.65
2016,7,1,11,45,521.5,301.0,1.15,24.5,806.5,805.35,584.96
2016,7,1,12,0,915.0,124.0,1.2,25.0,1012.0,972.5,692.08
2016,7,1,12,15,914.5,124.0,1.2,25.0,1011.0,948.73,675.04
2016,7,1,12,30,914.0,124.0,1.2,25.0,1010.0,921.87,658.52
2016,7,1,12,45,910.0,125.5,1.25,25.0,1001.0,890.38,639.75
2016,7,1,13,0,906.0,127.0,1.3,25.0,992.0,856.2,619.1
2016,7,1,13,15,902.5,126.0,1.3,25.0,976.0,817.71,594.81
2016,7,1,13,30,899.0,125.0,1.3,25.0,960.0,776.83,568.76
2016,7,1,13,45,894.0,124.0,1.35,25.0,937.0,732.68,539.41
2016,7,1,14,0,889.0,123.0,1.4,25.0,914.0,686.59,507.35
2016,7,1,14,15,882.0,121.5,1.4,24.5,884.5,637.14,472.52
2016,7,1,14,30,875.0,120.0,1.4,24.0,855.0,586.36,435.53
2016,7,1,14,45,866.0,118.0,1.45,24.0,820.0,533.08,394.88
2016,7,1,15,0,857.0,116.0,1.5,24.0,785.0,479.11,352.27
2016,7,1,15,15,844.5,113.5,1.45,23.5,744.5,422.97,306.92
2016,7,1,15,30,832.0,111.0,1.4,23.0,704.0,361.89,256.59
2016,7,1,15,45,526.5,195.0,1.4,22.5,562.0,288.36,204.57
2016,7,1,16,0,221.0,279.0,1.4,22.0,420.0,259.68,191.41
2016,7,1,16,15,232.5,254.0,1.35,21.5,392.0,226.03,165.03
2016,7,1,16,30,244.0,229.0,1.3,21.0,364.0,183.59,133.22
2016,7,1,16,45,145.0,204.0,1.3,20.5,282.0,152.36,116.18
2016,7,1,17,0,46.0,179.0,1.3,20.0,200.0,137.48,112.49
2016,7,1,17,15,56.0,160.5,1.25,19.5,183.0,124.46,102.04
2016,7,1,17,30,66.0,142.0,1.2,19.0,166.0,111.14,91.14
2016,7,1,17,45,56.0,121.5,1.15,18.5,139.5,96.18,78.56
2016,7,1,18,0,46.0,101.0,1.1,18.0,113.0,80.94,65.47
2016,7,1,18,15,224.0,76.0,1.0,17.5,117.0,58.73,45.99
2016,7,1,18,30,402.0,51.0,0.9,17.0,121.0,40.22,29.51
2016,7,1,18,45,297.5,39.5,0.85,16.5,82.0,31.81,21.57
2016,7,1,19,0,193.0,28.0,0.8,16.0,43.0,21.96,10.27
2016,7,1,19,15,96.5,14.0,0.75,15.5,21.5,12.73,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,109.0,17.0,0.7,14.0,28.0,49.43,0.0
2016,7,2,5,30,218.0,34.0,0.7,14.0,56.0,112.51,77.0
2016,7,2,5,45,306.5,46.0,0.75,14.5,96.0,168.71,127.42
2016,7,2,6,0,395.0,58.0,0.8,15.0,136.0,237.93,186.81
2016,7,2,6,15,197.5,69.0,0.8,15.5,108.0,170.19,136.32
2016,7,2,6,30,0.0,80.0,0.8,16.0,80.0,72.72,55.97
2016,7,2,6,45,0.0,97.5,0.85,16.5,97.5,89.1,69.75
2016,7,2,7,0,0.0,115.0,0.9,17.0,115.0,105.46,83.01
2016,7,2,7,15,4.0,137.0,0.9,17.5,139.0,128.98,101.96
2016,7,2,7,30,8.0,159.0,0.9,18.0,163.0,152.83,120.81
2016,7,2,7,45,9.0,173.5,0.9,18.5,179.0,167.19,131.65
2016,7,2,8,0,10.0,188.0,0.9,19.0,195.0,181.64,142.42
2016,7,2,8,15,14.5,209.5,0.9,19.5,219.5,205.99,160.93
2016,7,2,8,30,19.0,231.0,0.9,20.0,244.0,230.58,179.29
2016,7,2,8,45,51.5,278.5,0.95,20.5,316.0,320.7,248.13
2016,7,2,9,0,84.0,326.0,1.0,21.0,388.0,400.5,306.73
2016,7,2,9,15,137.5,351.5,1.0,21.5,458.5,492.69,373.0
2016,7,2,9,30,191.0,377.0,1.0,22.0,529.0,571.13,427.39
2016,7,2,9,45,150.5,392.0,1.05,22.5,515.0,548.27,408.21
2016,7,2,10,0,110.0,407.0,1.1,23.0,501.0,523.46,388.59
2016,7,2,10,15,65.5,364.5,1.1,23.0,421.0,418.63,313.0
2016,7,2,10,30,21.0,322.0,1.1,23.0,341.0,316.65,237.81
2016,7,2,10,45,29.0,356.0,1.15,23.5,383.0,370.38,277.17
2016,7,2,11,0,37.0,390.0,1.2,24.0,425.0,410.02,304.87
2016,7,2,11,15,41.0,403.5,1.2,24.0,442.5,424.64,314.91
2016,7,2,11,30,45.0,417.0,1.2,24.0,460.0,438.64,324.64
2016,7,2,11,45,81.0,449.5,1.25,24.5,527.5,500.62,368.59
2016,7,2,12,0,117.0,482.0,1.3,25.0,595.0,569.41,415.82
2016,7,2,12,15,93.5,469.0,1.35,25.0,560.0,519.76,380.69
2016,7,2,12,30,70.0,456.0,1.4,25.0,525.0,480.47,353.22
2016,7,2,12,45,57.5,436.5,1.45,25.0,492.5,445.93,329.09
2016,7,2,13,0,45.0,417.0,1.5,25.0,460.0,412.45,305.43
2016,7,2,13,15,58.0,424.5,1.5,24.5,479.0,423.82,314.76
2016,7,2,13,30,71.0,432.0,1.5,24.0,498.0,433.63,322.69
2016,7,2,13,45,82.0,428.0,1.5,24.0,502.5,430.62,320.79
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,426.33,317.99
2016,7,2,14,15,127.0,415.0,1.5,23.5,524.5,428.4,320.61
2016,7,2,14,30,161.0,406.0,1.5,23.0,542.0,427.8,320.9
2016,7,2,14,45,150.5,387.5,1.5,23.0,510.5,394.06,296.03
2016,7,2,15,0,140.0,369.0,1.5,23.0,479.0,361.51,271.96
2016,7,2,15,15,169.5,347.5,1.45,22.5,473.5,343.55,258.38
2016,7,2,15,30,199.0,326.0,1.4,22.0,468.0,322.43,241.62
2016,7,2,15,45,182.5,305.0,1.4,22.0,428.5,285.88,213.52
2016,7,2,16,0,166.0,284.0,1.4,22.0,389.0,251.44,187.2
2016,7,2,16,15,126.5,258.5,1.3,21.5,335.0,212.81,159.25
2016,7,2,16,30,87.0,233.0,1.2,21.0,281.0,186.88,141.88
2016,7,2,16,45,91.0,211.0,1.2,20.5,257.0,162.52,125.16
2016,7,2,17,0,95.0,189.0,1.2,20.0,233.0,143.79,117.74
2016,7,2,17,15,368.5,134.0,1.15,19.5,274.0,91.4,73.79
2016,7,2,17,30,642.0,79.0,1.1,19.0,315.0,55.65,43.23
2016,7,2,17,45,596.0,72.5,1.1,19.0,265.0,52.48,40.57
2016,7,2,18,0,550.0,66.0,1.1,19.0,215.0,49.16,37.63
2016,7,2,18,15,482.0,58.0,1.0,18.0,168.5,44.35,33.39
2016,7,2,18,30,414.0,50.0,0.9,17.0,122.0,39.38,28.78
2016,7,2,18,45,313.5,38.5,0.8,16.5,83.0,30.94,20.82
2016,7,2,19,0,213.0,27.0,0.7,16.0,44.0,21.2,9.66
2016,7,2,19,15,106.5,13.5,0.65,15.5,22.0,12.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,117.5,16.5,0.6,13.5,28.5,50.54,0.0
2016,7,3,5,30,235.0,33.0,0.6,14.0,57.0,116.09,78.88
2016,7,3,5,45,326.0,44.5,0.65,14.5,97.5,175.7,132.43
2016,7,3,6,0,417.0,56.0,0.7,15.0,138.0,244.45,191.48
2016,7,3,6,15,208.5,65.0,0.7,15.5,106.0,170.44,136.36
2016,7,3,6,30,0.0,74.0,0.7,16.0,74.0,66.73,50.93
2016,7,3,6,45,0.0,90.0,0.75,16.5,90.0,81.62,63.5
2016,7,3,7,0,0.0,106.0,0.8,17.0,106.0,96.49,75.59
2016,7,3,7,15,4.0,132.5,0.8,17.5,134.0,124.49,98.29
2016,7,3,7,30,8.0,159.0,0.8,18.0,162.0,152.89,120.83
2016,7,3,7,45,10.5,176.5,0.8,18.5,182.0,171.38,134.98
2016,7,3,8,0,13.0,194.0,0.8,19.0,202.0,190.05,149.07
2016,7,3,8,15,14.0,208.5,0.8,19.5,217.5,204.63,159.71
2016,7,3,8,30,15.0,223.0,0.8,20.0,233.0,219.25,170.26
2016,7,3,8,45,16.5,238.5,0.85,20.5,250.0,235.32,181.9
2016,7,3,9,0,18.0,254.0,0.9,21.0,267.0,251.41,193.44
2016,7,3,9,15,47.0,306.5,0.9,21.5,343.5,345.13,263.74
2016,7,3,9,30,76.0,359.0,0.9,22.0,420.0,427.11,322.59
2016,7,3,9,45,59.0,358.5,0.95,22.5,407.5,409.07,307.44
2016,7,3,10,0,42.0,358.0,1.0,23.0,395.0,390.55,292.72
2016,7,3,10,15,59.5,389.0,1.05,23.5,442.0,438.02,326.59
2016,7,3,10,30,77.0,420.0,1.1,24.0,489.0,485.03,359.06
2016,7,3,10,45,79.0,432.0,1.15,24.5,504.5,496.6,365.96
2016,7,3,11,0,81.0,444.0,1.2,25.0,520.0,507.56,372.7
2016,7,3,11,15,78.0,448.5,1.2,25.0,522.5,505.51,370.78
2016,7,3,11,30,75.0,453.0,1.2,25.0,525.0,503.0,368.7
2016,7,3,11,45,101.0,468.5,1.25,25.0,566.5,538.21,393.93
2016,7,3,12,0,127.0,484.0,1.3,25.0,608.0,580.86,423.64
2016,7,3,12,15,173.0,483.0,1.3,25.0,651.0,613.17,446.48
2016,7,3,12,30,219.0,482.0,1.3,25.0,694.0,642.32,466.97
2016,7,3,12,45,210.5,479.0,1.35,25.0,681.5,619.88,451.61
2016,7,3,13,0,202.0,476.0,1.4,25.0,669.0,597.22,436.44
2016,7,3,13,15,182.5,468.5,1.4,25.0,641.0,562.04,412.04
2016,7,3,13,30,163.0,461.0,1.4,25.0,613.0,527.93,388.26
2016,7,3,13,45,225.5,439.0,1.45,25.0,643.5,539.99,398.36
2016,7,3,14,0,288.0,417.0,1.5,25.0,674.0,545.12,402.83
2016,7,3,14,15,402.0,359.5,1.5,24.5,704.5,545.4,404.74
2016,7,3,14,30,516.0,302.0,1.5,24.0,735.0,536.27,398.83
2016,7,3,14,45,455.0,310.0,1.5,24.0,681.0,479.38,356.32
2016,7,3,15,0,394.0,318.0,1.5,24.0,627.0,431.49,320.23
2016,7,3,15,15,445.0,279.0,1.45,23.5,610.0,390.5,288.26
2016,7,3,15,30,496.0,240.0,1.4,23.0,593.0,347.6,253.12
2016,7,3,15,45,397.5,252.5,1.4,23.0,524.0,295.89,213.78
2016,7,3,16,0,299.0,265.0,1.4,23.0,455.0,260.34,188.21
2016,7,3,16,15,266.0,247.5,1.35,22.5,407.0,219.9,158.22
2016,7,3,16,30,233.0,230.0,1.3,22.0,359.0,183.57,133.09
2016,7,3,16,45,177.0,210.0,1.3,22.0,302.5,157.17,118.66
2016,7,3,17,0,121.0,190.0,1.3,22.0,246.0,137.57,111.68
2016,7,3,17,15,95.0,166.0,1.25,21.5,206.5,128.05,104.27
2016,7,3,17,30,69.0,142.0,1.2,21.0,167.0,111.14,90.41
2016,7,3,17,45,307.5,104.0,1.2,20.5,190.5,74.08,58.94
2016,7,3,18,0,546.0,66.0,1.2,20.0,214.0,49.16,37.44
2016,7,3,18,15,478.5,57.5,1.1,19.0,167.5,43.93,32.87
2016,7,3,18,30,411.0,49.0,1.0,18.0,121.0,38.49,27.88
2016,7,3,18,45,311.5,37.5,0.95,17.5,82.0,30.03,19.94
2016,7,3,19,0,212.0,26.0,0.9,17.0,43.0,21.21,9.53
2016,7,3,19,15,106.0,13.0,0.85,16.5,21.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.0,15.0,0.7,13.5,29.0,54.92,0.0
2016,7,4,5,30,276.0,30.0,0.7,14.0,58.0,125.9,84.86
2016,7,4,5,45,371.5,40.0,0.75,14.5,99.0,186.48,140.11
2016,7,4,6,0,467.0,50.0,0.8,15.0,140.0,257.85,201.65
2016,7,4,6,15,233.5,56.0,0.75,15.5,101.0,180.27,144.3
2016,7,4,6,30,0.0,62.0,0.7,16.0,62.0,54.96,41.02
2016,7,4,6,45,0.0,75.5,0.7,16.5,75.5,67.39,51.6
2016,7,4,7,0,0.0,89.0,0.7,17.0,89.0,79.83,61.76
2016,7,4,7,15,0.0,100.0,0.7,17.5,100.0,89.87,69.74
2016,7,4,7,30,0.0,111.0,0.7,18.0,111.0,99.93,77.61
2016,7,4,7,45,0.0,128.0,0.75,18.5,128.0,115.77,90.06
2016,7,4,8,0,0.0,145.0,0.8,19.0,145.0,131.64,102.33
2016,7,4,8,15,2.0,164.0,0.8,19.5,165.5,151.08,117.33
2016,7,4,8,30,4.0,183.0,0.8,20.0,186.0,170.66,132.2
2016,7,4,8,45,6.0,198.5,0.85,20.5,203.0,186.95,144.35
2016,7,4,9,0,8.0,214.0,0.9,21.0,220.0,203.33,156.44
2016,7,4,9,15,14.5,250.5,0.95,21.5,262.0,244.3,187.36
2016,7,4,9,30,21.0,287.0,1.0,22.0,304.0,285.54,217.78
2016,7,4,9,45,21.5,298.5,1.05,22.5,317.0,296.64,225.13
2016,7,4,10,0,22.0,310.0,1.1,23.0,330.0,307.64,232.53
2016,7,4,10,15,34.0,349.0,1.15,23.0,380.0,371.97,279.79
2016,7,4,10,30,46.0,388.0,1.2,23.0,430.0,421.76,315.44
2016,7,4,10,45,125.0,425.0,1.25,23.5,541.5,549.61,407.03
2016,7,4,11,0,204.0,462.0,1.3,24.0,653.0,660.75,483.11
2016,7,4,11,15,206.0,469.5,1.3,24.0,664.5,664.5,484.19
2016,7,4,11,30,208.0,477.0,1.3,24.0,676.0,666.96,485.46
2016,7,4,11,45,135.0,462.0,1.35,24.0,591.5,575.16,421.27
2016,7,4,12,0,62.0,447.0,1.4,24.0,507.0,475.91,350.93
2016,7,4,12,15,89.0,463.5,1.4,24.0,550.0,510.9,376.87
2016,7,4,12,30,116.0,480.0,1.4,24.0,593.0,550.27,404.55
2016,7,4,12,45,89.0,459.5,1.45,24.0,546.0,493.99,364.66
2016,7,4,13,0,62.0,439.0,1.5,24.0,499.0,446.36,330.94
2016,7,4,13,15,91.0,447.5,1.45,23.5,533.0,470.1,349.36
2016,7,4,13,30,120.0,456.0,1.4,23.0,567.0,492.24,365.99
2016,7,4,13,45,116.0,443.0,1.4,23.0,549.0,467.51,348.28
2016,7,4,14,0,112.0,430.0,1.4,23.0,531.0,443.09,331.0
2016,7,4,14,15,110.5,415.0,1.35,23.0,511.5,418.94,313.62
2016,7,4,14,30,109.0,400.0,1.3,23.0,492.0,397.85,298.29
2016,7,4,14,45,100.5,379.5,1.3,23.0,461.5,367.18,275.97
2016,7,4,15,0,92.0,359.0,1.3,23.0,431.0,337.6,254.28
2016,7,4,15,15,94.5,340.0,1.25,22.5,410.5,314.52,237.47
2016,7,4,15,30,97.0,321.0,1.2,22.0,390.0,291.27,220.19
2016,7,4,15,45,62.0,279.5,1.2,22.0,323.0,241.82,183.53
2016,7,4,16,0,27.0,238.0,1.2,22.0,256.0,197.26,150.74
2016,7,4,16,15,17.5,208.5,1.15,21.5,219.5,176.99,136.07
2016,7,4,16,30,8.0,179.0,1.1,21.0,183.0,150.75,116.48
2016,7,4,16,45,4.0,151.5,1.1,21.0,153.5,127.64,98.7
2016,7,4,17,0,0.0,124.0,1.1,21.0,124.0,105.66,85.23
2016,7,4,17,15,0.0,103.0,1.05,20.5,103.0,88.77,71.3
2016,7,4,17,30,0.0,82.0,1.0,20.0,82.0,71.61,56.88
2016,7,4,17,45,293.5,71.0,1.0,19.5,150.5,50.58,38.8
2016,7,4,18,0,587.0,60.0,1.0,19.0,219.0,44.52,33.57
2016,7,4,18,15,520.0,53.0,0.9,18.0,172.0,40.32,29.86
2016,7,4,18,30,453.0,46.0,0.8,17.0,125.0,36.0,25.85
2016,7,4,18,45,347.5,36.0,0.75,16.5,85.0,28.77,18.96
2016,7,4,19,0,242.0,26.0,0.7,16.0,45.0,21.28,9.54
2016,7,4,19,15,121.0,13.0,0.7,15.5,22.5,11.82,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,15.5,0.8,13.5,28.0,51.58,0.0
2016,7,5,5,30,259.0,31.0,0.8,14.0,56.0,121.86,81.69
2016,7,5,5,45,358.5,41.0,0.85,14.5,97.5,182.86,137.39
2016,7,5,6,0,458.0,51.0,0.9,15.0,139.0,255.08,199.61
2016,7,5,6,15,229.0,73.0,0.85,15.0,117.0,189.18,151.85
2016,7,5,6,30,0.0,95.0,0.8,15.0,95.0,88.42,69.33
2016,7,5,6,45,5.5,113.5,0.8,15.5,115.5,108.83,86.55
2016,7,5,7,0,11.0,132.0,0.8,16.0,136.0,129.76,103.6
2016,7,5,7,15,13.5,150.0,0.8,16.5,156.0,148.68,118.62
2016,7,5,7,30,16.0,168.0,0.8,17.0,176.0,167.8,133.51
2016,7,5,7,45,46.0,203.0,0.8,17.5,228.5,236.24,188.04
2016,7,5,8,0,76.0,238.0,0.8,18.0,281.0,297.8,235.4
2016,7,5,8,15,44.0,225.5,0.8,18.5,251.0,258.5,202.78
2016,7,5,8,30,12.0,213.0,0.8,19.0,221.0,206.89,160.96
2016,7,5,8,45,79.5,274.5,0.85,19.5,332.0,341.51,265.75
2016,7,5,9,0,147.0,336.0,0.9,20.0,443.0,484.28,370.28
2016,7,5,9,15,181.5,354.0,0.9,20.5,493.5,536.99,405.96
2016,7,5,9,30,216.0,372.0,0.9,21.0,544.0,590.22,441.98
2016,7,5,9,45,136.5,374.0,0.95,21.5,485.0,516.33,386.34
2016,7,5,10,0,57.0,376.0,1.0,22.0,426.0,424.2,317.85
2016,7,5,10,15,215.5,382.5,1.05,22.0,575.5,600.87,448.04
2016,7,5,10,30,374.0,389.0,1.1,22.0,725.0,777.19,568.93
2016,7,5,10,45,323.5,418.5,1.15,22.5,714.5,753.67,548.57
2016,7,5,11,0,273.0,448.0,1.2,23.0,704.0,728.1,529.15
2016,7,5,11,15,151.5,415.0,1.2,23.0,557.5,557.48,410.74
2016,7,5,11,30,30.0,382.0,1.2,23.0,411.0,390.43,290.19
2016,7,5,11,45,74.5,431.5,1.25,23.0,504.0,477.56,354.82
2016,7,5,12,0,119.0,481.0,1.3,23.0,597.0,571.14,420.56
2016,7,5,12,15,291.0,442.0,1.3,23.0,724.0,689.78,505.53
2016,7,5,12,30,463.0,403.0,1.3,23.0,851.0,796.22,578.94
2016,7,5,12,45,445.0,399.5,1.35,23.0,827.5,756.69,551.73
2016,7,5,13,0,427.0,396.0,1.4,23.0,804.0,716.84,525.5
2016,7,5,13,15,343.5,422.0,1.4,22.5,747.0,649.71,479.25
2016,7,5,13,30,260.0,448.0,1.4,22.0,690.0,589.98,437.47
2016,7,5,13,45,208.0,442.5,1.45,22.0,632.5,531.37,396.16
2016,7,5,14,0,156.0,437.0,1.5,22.0,575.0,477.65,357.68
2016,7,5,14,15,111.5,408.5,1.5,22.0,506.0,414.58,312.01
2016,7,5,14,30,67.0,380.0,1.5,22.0,437.0,358.91,271.26
2016,7,5,14,45,61.5,359.0,1.55,22.0,409.5,331.88,251.71
2016,7,5,15,0,56.0,338.0,1.6,22.0,382.0,305.71,232.45
2016,7,5,15,15,72.0,328.5,1.6,21.5,382.0,297.37,226.58
2016,7,5,15,30,88.0,319.0,1.6,21.0,382.0,286.96,218.7
2016,7,5,15,45,96.0,299.5,1.6,20.5,364.0,265.24,202.08
2016,7,5,16,0,104.0,280.0,1.6,20.0,346.0,242.71,184.62
2016,7,5,16,15,80.5,251.5,1.55,19.5,300.5,208.65,159.47
2016,7,5,16,30,57.0,223.0,1.5,19.0,255.0,177.98,137.29
2016,7,5,16,45,28.5,181.0,1.5,19.0,197.0,142.15,110.79
2016,7,5,17,0,0.0,139.0,1.5,19.0,139.0,116.81,95.47
2016,7,5,17,15,0.0,111.5,1.5,18.5,111.5,95.27,77.51
2016,7,5,17,30,0.0,84.0,1.5,18.0,84.0,73.19,58.73
2016,7,5,17,45,0.0,71.0,1.5,17.5,71.0,62.2,49.34
2016,7,5,18,0,0.0,58.0,1.5,17.0,58.0,51.13,39.67
2016,7,5,18,15,230.5,51.5,1.45,16.5,91.5,38.11,28.09
2016,7,5,18,30,461.0,45.0,1.4,16.0,125.0,35.18,25.22
2016,7,5,18,45,354.0,35.5,1.4,15.5,85.0,28.36,18.66
2016,7,5,19,0,247.0,26.0,1.4,15.0,45.0,21.31,9.47
2016,7,5,19,15,123.5,13.0,1.35,14.5,22.5,11.82,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,117.0,16.5,1.2,14.0,27.5,49.83,0.0
2016,7,6,5,30,234.0,33.0,1.2,14.0,55.0,115.81,77.19
2016,7,6,5,45,330.0,44.0,1.25,14.5,95.5,175.9,132.42
2016,7,6,6,0,426.0,55.0,1.3,15.0,136.0,246.27,193.33
2016,7,6,6,15,213.0,69.0,1.25,15.0,109.5,177.17,142.45
2016,7,6,6,30,0.0,83.0,1.2,15.0,83.0,75.98,58.98
2016,7,6,6,45,0.0,101.5,1.2,15.5,101.5,93.39,73.66
2016,7,6,7,0,0.0,120.0,1.2,16.0,120.0,110.76,87.8
2016,7,6,7,15,6.0,141.0,1.15,16.5,144.0,134.59,107.12
2016,7,6,7,30,12.0,162.0,1.1,17.0,168.0,158.93,126.47
2016,7,6,7,45,9.0,170.0,1.1,17.5,175.0,163.89,129.66
2016,7,6,8,0,6.0,178.0,1.1,18.0,182.0,168.74,132.75
2016,7,6,8,15,10.5,199.5,1.1,18.0,206.0,192.95,151.73
2016,7,6,8,30,15.0,221.0,1.1,18.0,230.0,217.43,170.62
2016,7,6,8,45,29.0,259.0,1.1,18.5,279.0,280.47,219.02
2016,7,6,9,0,43.0,297.0,1.1,19.0,328.0,332.62,257.72
2016,7,6,9,15,58.0,326.5,1.1,19.5,371.0,376.99,289.91
2016,7,6,9,30,73.0,356.0,1.1,20.0,414.0,421.55,321.61
2016,7,6,9,45,94.0,381.0,1.15,20.5,459.0,467.11,353.89
2016,7,6,10,0,115.0,406.0,1.2,21.0,504.0,528.18,396.45
2016,7,6,10,15,136.0,423.5,1.2,21.0,543.0,565.18,421.93
2016,7,6,10,30,157.0,441.0,1.2,21.0,582.0,601.45,446.8
2016,7,6,10,45,257.5,429.0,1.25,21.5,667.0,699.35,515.35
2016,7,6,11,0,358.0,417.0,1.3,22.0,752.0,781.19,570.75
2016,7,6,11,15,635.5,263.5,1.35,22.0,868.0,908.03,661.34
2016,7,6,11,30,913.0,110.0,1.4,22.0,984.0,996.75,717.78
2016,7,6,11,45,917.0,108.5,1.45,22.0,991.0,982.8,708.36
2016,7,6,12,0,921.0,107.0,1.5,22.0,998.0,965.35,698.04
2016,7,6,12,15,920.5,106.5,1.5,22.0,997.0,941.32,682.84
2016,7,6,12,30,920.0,106.0,1.5,22.0,996.0,914.15,665.68
2016,7,6,12,45,620.5,276.0,1.55,22.0,874.5,795.2,585.65
2016,7,6,13,0,321.0,446.0,1.6,22.0,753.0,672.16,495.81
2016,7,6,13,15,338.0,422.5,1.6,21.5,741.0,646.32,480.51
2016,7,6,13,30,355.0,399.0,1.6,21.0,729.0,618.82,462.84
2016,7,6,13,45,627.5,250.5,1.65,21.0,816.0,661.91,498.57
2016,7,6,14,0,900.0,102.0,1.7,21.0,903.0,679.38,513.98
2016,7,6,14,15,893.5,101.0,1.7,20.5,874.0,630.27,477.84
2016,7,6,14,30,887.0,100.0,1.7,20.0,845.0,579.73,440.0
2016,7,6,14,45,877.5,98.5,1.75,20.0,810.0,526.07,397.97
2016,7,6,15,0,868.0,97.0,1.8,20.0,775.0,471.76,354.0
2016,7,6,15,15,857.0,95.0,1.8,19.5,735.0,416.05,307.96
2016,7,6,15,30,846.0,93.0,1.8,19.0,695.0,360.35,260.45
2016,7,6,15,45,830.5,91.0,1.8,19.0,650.5,303.64,210.89
2016,7,6,16,0,815.0,89.0,1.8,19.0,606.0,247.92,162.32
2016,7,6,16,15,797.0,86.5,1.75,18.5,559.0,185.41,110.82
2016,7,6,16,30,779.0,84.0,1.7,18.0,512.0,131.49,71.76
2016,7,6,16,45,754.0,80.5,1.7,18.0,462.5,78.65,45.63
2016,7,6,17,0,729.0,77.0,1.7,18.0,413.0,56.33,43.77
2016,7,6,17,15,697.0,73.0,1.65,17.5,362.5,54.76,42.66
2016,7,6,17,30,665.0,69.0,1.6,17.0,312.0,48.45,37.31
2016,7,6,17,45,619.5,64.0,1.55,16.5,263.0,46.11,35.38
2016,7,6,18,0,574.0,59.0,1.5,16.0,214.0,43.7,33.27
2016,7,6,18,15,508.0,51.5,1.45,15.5,167.5,39.07,29.06
2016,7,6,18,30,442.0,44.0,1.4,15.0,121.0,34.28,24.54
2016,7,6,18,45,338.5,34.5,1.35,15.0,82.0,27.45,17.92
2016,7,6,19,0,235.0,25.0,1.3,15.0,43.0,20.38,8.68
2016,7,6,19,15,117.5,12.5,1.25,14.5,21.5,11.37,0.0
2016,7,6,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,14.0,0.9,14.0,27.5,54.59,0.0
2016,7,7,5,30,291.0,28.0,0.9,14.0,55.0,127.66,83.91
2016,7,7,5,45,388.5,36.0,0.95,14.5,95.5,187.31,140.1
2016,7,7,6,0,486.0,44.0,1.0,15.0,136.0,257.95,201.53
2016,7,7,6,15,243.0,52.5,0.95,15.0,98.5,180.18,144.6
2016,7,7,6,30,0.0,61.0,0.9,15.0,61.0,54.06,40.44
2016,7,7,6,45,0.0,74.0,0.9,15.5,74.0,66.01,50.65
2016,7,7,7,0,0.0,87.0,0.9,16.0,87.0,77.97,60.48
2016,7,7,7,15,0.0,104.5,0.9,16.5,104.5,94.3,73.75
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,110.66,86.79
2016,7,7,7,45,0.0,134.5,0.95,17.5,134.5,122.15,95.67
2016,7,7,8,0,0.0,147.0,1.0,18.0,147.0,133.65,104.45
2016,7,7,8,15,2.5,168.5,1.0,18.5,170.5,155.95,121.83
2016,7,7,8,30,5.0,190.0,1.0,19.0,194.0,178.42,139.04
2016,7,7,8,45,12.5,224.0,1.05,19.5,233.0,217.7,169.33
2016,7,7,9,0,20.0,258.0,1.1,20.0,272.0,257.41,199.31
2016,7,7,9,15,25.0,283.0,1.15,20.0,302.0,286.17,220.81
2016,7,7,9,30,30.0,308.0,1.2,20.0,332.0,330.16,253.55
2016,7,7,9,45,57.0,351.5,1.25,20.5,399.0,400.41,305.33
2016,7,7,10,0,84.0,395.0,1.3,21.0,466.0,470.86,355.75
2016,7,7,10,15,135.5,417.5,1.3,21.0,537.0,558.72,418.58
2016,7,7,10,30,187.0,440.0,1.3,21.0,608.0,630.45,468.58
2016,7,7,10,45,550.0,269.0,1.35,21.0,778.5,844.4,623.64
2016,7,7,11,0,913.0,98.0,1.4,21.0,949.0,1007.22,728.88
2016,7,7,11,15,915.5,98.5,1.4,21.0,963.5,1001.14,722.43
2016,7,7,11,30,918.0,99.0,1.4,21.0,978.0,991.41,715.98
2016,7,7,11,45,918.5,100.0,1.45,21.0,984.5,976.66,707.26
2016,7,7,12,0,919.0,101.0,1.5,21.0,991.0,958.45,696.39
2016,7,7,12,15,919.0,101.0,1.55,21.0,990.5,935.49,682.47
2016,7,7,12,30,919.0,101.0,1.6,21.0,990.0,909.34,666.47
2016,7,7,12,45,704.5,243.5,1.65,21.0,921.5,838.3,619.54
2016,7,7,13,0,490.0,386.0,1.7,21.0,853.0,760.81,562.36
2016,7,7,13,15,476.0,379.0,1.7,21.0,826.5,718.86,534.15
2016,7,7,13,30,462.0,372.0,1.7,21.0,800.0,676.73,505.04
2016,7,7,13,45,672.5,241.0,1.7,21.0,847.5,685.86,515.64
2016,7,7,14,0,883.0,110.0,1.7,21.0,895.0,675.75,511.03
2016,7,7,14,15,876.5,108.5,1.7,21.0,867.0,626.92,474.47
2016,7,7,14,30,870.0,107.0,1.7,21.0,839.0,576.72,436.16
2016,7,7,14,45,864.0,104.5,1.7,21.0,805.0,524.78,395.37
2016,7,7,15,0,858.0,102.0,1.7,21.0,771.0,471.86,352.48
2016,7,7,15,15,846.5,100.0,1.7,20.5,731.5,416.42,306.97
2016,7,7,15,30,835.0,98.0,1.7,20.0,692.0,361.04,260.07
2016,7,7,15,45,823.5,94.5,1.7,20.0,649.0,304.81,211.11
2016,7,7,16,0,812.0,91.0,1.7,20.0,606.0,242.45,157.49
2016,7,7,16,15,793.5,88.0,1.7,19.5,558.5,186.33,111.27
2016,7,7,16,30,775.0,85.0,1.7,19.0,511.0,132.13,72.12
2016,7,7,16,45,753.5,81.0,1.7,18.5,462.0,79.22,45.91
2016,7,7,17,0,732.0,77.0,1.7,18.0,413.0,56.37,43.8
2016,7,7,17,15,699.5,73.0,1.7,17.5,363.0,54.8,42.69
2016,7,7,17,30,667.0,69.0,1.7,17.0,313.0,48.49,37.34
2016,7,7,17,45,625.5,63.0,1.7,16.5,264.0,45.41,34.75
2016,7,7,18,0,584.0,57.0,1.7,16.0,215.0,42.18,31.92
2016,7,7,18,15,518.0,50.5,1.65,15.5,168.5,38.31,28.38
2016,7,7,18,30,452.0,44.0,1.6,15.0,122.0,34.33,24.58
2016,7,7,18,45,352.5,34.0,1.55,14.5,83.0,27.06,17.61
2016,7,7,19,0,253.0,24.0,1.5,14.0,44.0,19.51,7.95
2016,7,7,19,15,126.5,12.0,1.45,14.0,22.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.0,13.5,1.0,13.0,27.0,54.51,0.0
2016,7,8,5,30,298.0,27.0,1.0,13.0,54.0,128.47,83.85
2016,7,8,5,45,392.5,35.5,1.05,13.5,94.5,187.93,140.93
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,258.14,202.44
2016,7,8,6,15,243.5,64.5,1.1,14.5,110.0,194.94,156.94
2016,7,8,6,30,0.0,85.0,1.1,15.0,85.0,78.19,60.79
2016,7,8,6,45,0.0,103.0,1.1,15.5,103.0,95.08,75.06
2016,7,8,7,0,0.0,121.0,1.1,16.0,121.0,111.93,88.76
2016,7,8,7,15,26.5,153.5,1.05,16.5,166.5,169.68,136.29
2016,7,8,7,30,53.0,186.0,1.0,17.0,212.0,223.21,179.07
2016,7,8,7,45,37.5,194.5,1.0,17.5,214.0,220.94,175.77
2016,7,8,8,0,22.0,203.0,1.0,18.0,216.0,206.52,163.06
2016,7,8,8,15,40.5,237.0,1.0,18.0,262.5,268.42,211.63
2016,7,8,8,30,59.0,271.0,1.0,18.0,309.0,320.39,251.16
2016,7,8,8,45,52.5,285.0,1.0,18.5,320.5,329.36,256.27
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,337.78,261.17
2016,7,8,9,15,57.5,325.5,1.0,19.5,369.5,375.79,288.67
2016,7,8,9,30,69.0,352.0,1.0,20.0,407.0,413.85,315.5
2016,7,8,9,45,483.0,219.5,1.05,20.5,627.5,720.62,543.85
2016,7,8,10,0,897.0,87.0,1.1,21.0,848.0,979.72,711.39
2016,7,8,10,15,902.5,87.5,1.15,21.5,875.0,991.31,713.66
2016,7,8,10,30,908.0,88.0,1.2,22.0,902.0,999.35,717.22
2016,7,8,10,45,914.0,88.0,1.25,22.5,923.5,1003.73,718.62
2016,7,8,11,0,920.0,88.0,1.3,23.0,945.0,1004.43,717.87
2016,7,8,11,15,922.5,88.0,1.35,23.0,958.5,997.98,714.17
2016,7,8,11,30,925.0,88.0,1.4,23.0,972.0,987.86,708.33
2016,7,8,11,45,926.5,88.0,1.45,23.5,979.0,973.18,698.35
2016,7,8,12,0,928.0,88.0,1.5,24.0,986.0,954.99,686.25
2016,7,8,12,15,928.0,88.0,1.55,24.0,985.5,932.03,672.48
2016,7,8,12,30,928.0,88.0,1.6,24.0,985.0,905.82,656.6
2016,7,8,12,45,920.5,92.0,1.65,24.0,975.5,873.81,636.85
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,839.16,615.24
2016,7,8,13,15,910.0,95.5,1.7,24.0,951.0,801.55,590.96
2016,7,8,13,30,907.0,95.0,1.7,24.0,936.0,761.45,564.8
2016,7,8,13,45,903.0,94.0,1.75,24.0,914.0,717.88,536.14
2016,7,8,14,0,899.0,93.0,1.8,24.0,892.0,672.24,503.64
2016,7,8,14,15,892.5,92.0,1.8,23.5,864.0,623.21,468.38
2016,7,8,14,30,886.0,91.0,1.8,23.0,836.0,572.76,430.88
2016,7,8,14,45,709.0,176.0,1.85,23.0,756.0,501.28,375.76
2016,7,8,15,0,532.0,261.0,1.9,23.0,676.0,447.79,334.15
2016,7,8,15,15,477.0,266.0,1.9,22.5,623.5,395.12,293.67
2016,7,8,15,30,422.0,271.0,1.9,22.0,571.0,347.79,256.89
2016,7,8,15,45,623.0,175.5,1.9,22.0,586.5,301.85,213.43
2016,7,8,16,0,824.0,80.0,1.9,22.0,602.0,243.69,156.99
2016,7,8,16,15,806.5,77.5,1.85,21.5,555.0,188.02,111.26
2016,7,8,16,30,789.0,75.0,1.8,21.0,508.0,134.02,72.52
2016,7,8,16,45,767.0,72.0,1.8,21.0,459.5,73.32,40.26
2016,7,8,17,0,745.0,69.0,1.8,21.0,411.0,50.56,38.25
2016,7,8,17,15,714.0,65.5,1.7,20.5,361.0,49.13,37.25
2016,7,8,17,30,683.0,62.0,1.6,20.0,311.0,47.64,36.13
2016,7,8,17,45,641.5,57.0,1.55,19.5,262.0,44.82,33.79
2016,7,8,18,0,600.0,52.0,1.5,19.0,213.0,41.89,31.26
2016,7,8,18,15,535.5,46.0,1.4,18.5,167.0,34.73,24.88
2016,7,8,18,30,471.0,40.0,1.3,18.0,121.0,31.0,21.35
2016,7,8,18,45,372.0,31.0,1.2,17.5,82.0,24.48,15.15
2016,7,8,19,0,273.0,22.0,1.1,17.0,43.0,17.73,6.41
2016,7,8,19,15,136.5,11.0,1.05,16.5,21.5,10.01,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,0.45,14.5,27.0,57.24,0.0
2016,7,9,5,30,341.0,24.0,0.4,15.0,54.0,137.13,87.31
2016,7,9,5,45,433.0,31.0,0.4,16.0,95.0,196.21,144.48
2016,7,9,6,0,525.0,38.0,0.4,17.0,136.0,264.2,202.95
2016,7,9,6,15,406.5,65.5,0.45,17.5,155.5,269.7,212.82
2016,7,9,6,30,288.0,93.0,0.5,18.0,175.0,263.37,210.55
2016,7,9,6,45,297.5,113.5,0.55,18.5,212.5,296.35,237.92
2016,7,9,7,0,307.0,134.0,0.6,19.0,250.0,339.4,271.65
2016,7,9,7,15,344.0,149.0,0.65,19.5,297.0,394.31,313.65
2016,7,9,7,30,381.0,164.0,0.7,20.0,344.0,464.81,365.69
2016,7,9,7,45,599.0,115.0,0.75,20.5,434.0,596.2,463.83
2016,7,9,8,0,817.0,66.0,0.8,21.0,524.0,724.77,551.67
2016,7,9,8,15,833.0,68.0,0.85,21.5,570.5,769.55,578.48
2016,7,9,8,30,849.0,70.0,0.9,22.0,617.0,812.69,604.75
2016,7,9,8,45,861.5,71.5,1.0,22.5,660.0,850.24,627.72
2016,7,9,9,0,874.0,73.0,1.1,23.0,703.0,885.42,648.98
2016,7,9,9,15,884.0,74.0,1.15,23.0,741.5,915.09,667.05
2016,7,9,9,30,894.0,75.0,1.2,23.0,780.0,941.83,683.28
2016,7,9,9,45,894.0,81.0,1.3,23.5,812.0,961.36,694.41
2016,7,9,10,0,894.0,87.0,1.4,24.0,844.0,977.2,703.3
2016,7,9,10,15,900.5,88.0,1.45,24.0,872.0,990.34,711.2
2016,7,9,10,30,907.0,89.0,1.5,24.0,900.0,999.93,716.98
2016,7,9,10,45,912.0,89.0,1.55,24.5,921.5,1003.34,717.64
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,1003.07,716.16
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.0,997.66,712.29
2016,7,9,11,30,923.0,90.0,1.6,25.0,971.0,988.56,706.27
2016,7,9,11,45,925.5,89.5,1.65,25.0,978.5,974.36,697.87
2016,7,9,12,0,928.0,89.0,1.7,25.0,986.0,956.63,687.31
2016,7,9,12,15,928.0,89.0,1.7,25.0,986.0,933.66,672.81
2016,7,9,12,30,928.0,89.0,1.7,25.0,986.0,907.45,656.29
2016,7,9,12,45,926.5,89.5,1.75,25.0,978.0,877.29,637.74
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,844.18,617.14
2016,7,9,13,15,922.0,89.5,1.8,24.5,955.0,806.19,593.79
2016,7,9,13,30,919.0,89.0,1.8,24.0,940.0,765.65,568.47
2016,7,9,13,45,917.0,87.0,1.85,24.0,919.0,722.11,540.03
2016,7,9,14,0,915.0,85.0,1.9,24.0,898.0,676.31,507.36
2016,7,9,14,15,909.5,84.0,1.9,23.5,869.5,627.17,471.94
2016,7,9,14,30,904.0,83.0,1.9,23.0,841.0,576.48,434.16
2016,7,9,14,45,898.5,80.5,1.9,23.0,807.5,523.17,392.35
2016,7,9,15,0,893.0,78.0,1.9,23.0,774.0,468.77,348.32
2016,7,9,15,15,883.0,76.5,1.9,22.5,734.5,412.58,302.11
2016,7,9,15,30,873.0,75.0,1.9,22.0,695.0,356.24,254.29
2016,7,9,15,45,862.0,72.5,1.95,22.0,651.5,298.92,204.34
2016,7,9,16,0,851.0,70.0,2.0,22.0,608.0,242.08,154.84
2016,7,9,16,15,834.5,68.0,1.95,21.5,561.0,185.45,108.09
2016,7,9,16,30,818.0,66.0,1.9,21.0,514.0,130.38,68.43
2016,7,9,16,45,796.0,63.5,1.9,20.5,465.0,76.49,42.37
2016,7,9,17,0,774.0,61.0,1.9,20.0,416.0,52.77,40.33
2016,7,9,17,15,745.0,58.0,1.85,19.5,366.0,43.74,32.71
2016,7,9,17,30,716.0,55.0,1.8,19.0,316.0,42.39,31.69
2016,7,9,17,45,673.5,51.0,1.8,18.5,266.5,40.12,29.81
2016,7,9,18,0,631.0,47.0,1.8,18.0,217.0,37.8,27.79
2016,7,9,18,15,570.0,42.0,1.8,17.5,170.5,34.51,24.79
2016,7,9,18,30,509.0,37.0,1.8,17.0,124.0,31.19,21.6
2016,7,9,18,45,405.0,29.5,1.8,16.5,84.0,23.28,14.17
2016,7,9,19,0,301.0,22.0,1.8,16.0,44.0,17.8,6.28
2016,7,9,19,15,150.5,11.0,1.75,15.5,22.0,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.5,1.25,14.0,27.0,47.29,0.0
2016,7,10,5,30,316.0,27.0,1.3,14.0,54.0,133.28,84.6
2016,7,10,5,45,416.0,35.0,1.4,14.5,96.0,195.01,145.35
2016,7,10,6,0,516.0,43.0,1.5,15.0,138.0,268.08,209.47
2016,7,10,6,15,578.0,49.0,1.5,15.5,186.5,332.3,265.81
2016,7,10,6,30,640.0,55.0,1.5,16.0,235.0,400.65,323.68
2016,7,10,6,45,682.5,59.0,1.55,16.5,286.0,463.04,374.93
2016,7,10,7,0,725.0,63.0,1.6,17.0,337.0,528.17,426.28
2016,7,10,7,15,755.0,66.5,1.6,17.5,388.5,586.85,470.51
2016,7,10,7,30,785.0,70.0,1.6,18.0,440.0,646.3,513.07
2016,7,10,7,45,807.0,73.0,1.6,18.5,490.5,699.58,548.55
2016,7,10,8,0,829.0,76.0,1.6,19.0,541.0,746.1,578.34
2016,7,10,8,15,846.5,78.5,1.6,19.0,589.0,793.1,608.98
2016,7,10,8,30,864.0,81.0,1.6,19.0,637.0,838.52,638.0
2016,7,10,8,45,877.5,82.5,1.65,19.5,681.5,877.35,661.49
2016,7,10,9,0,891.0,84.0,1.7,20.0,726.0,913.8,683.17
2016,7,10,9,15,901.5,85.5,1.7,20.5,766.0,944.82,700.43
2016,7,10,9,30,912.0,87.0,1.7,21.0,806.0,972.85,715.62
2016,7,10,9,45,919.5,89.0,1.7,21.5,840.5,995.34,727.16
2016,7,10,10,0,927.0,91.0,1.7,22.0,875.0,1014.37,736.52
2016,7,10,10,15,933.5,92.0,1.7,22.0,904.0,1027.76,743.78
2016,7,10,10,30,940.0,93.0,1.7,22.0,933.0,1037.45,748.86
2016,7,10,10,45,944.0,94.0,1.7,22.5,955.0,1040.89,748.71
2016,7,10,11,0,948.0,95.0,1.7,23.0,977.0,1040.49,746.34
2016,7,10,11,15,951.0,95.5,1.7,23.0,992.0,1034.76,742.25
2016,7,10,11,30,954.0,96.0,1.7,23.0,1007.0,1025.21,735.94
2016,7,10,11,45,956.0,96.0,1.75,23.5,1014.5,1010.47,725.79
2016,7,10,12,0,958.0,96.0,1.8,24.0,1022.0,992.07,713.44
2016,7,10,12,15,958.5,96.0,1.85,24.0,1022.0,968.76,699.4
2016,7,10,12,30,959.0,96.0,1.9,24.0,1022.0,942.08,683.18
2016,7,10,12,45,952.5,99.0,1.95,24.0,1012.5,908.91,662.67
2016,7,10,13,0,946.0,102.0,2.0,24.0,1003.0,872.97,640.21
2016,7,10,13,15,943.5,101.5,2.0,24.0,988.0,834.44,615.36
2016,7,10,13,30,941.0,101.0,2.0,24.0,973.0,793.27,588.54
2016,7,10,13,45,939.0,99.0,2.0,24.0,951.0,748.66,558.85
2016,7,10,14,0,937.0,97.0,2.0,24.0,929.0,701.73,525.18
2016,7,10,14,15,931.5,95.5,2.0,24.0,900.0,650.95,487.85
2016,7,10,14,30,926.0,94.0,2.0,24.0,871.0,598.57,448.25
2016,7,10,14,45,919.5,92.0,2.0,24.0,836.5,543.87,405.7
2016,7,10,15,0,913.0,90.0,2.0,24.0,802.0,488.14,360.95
2016,7,10,15,15,903.0,88.5,1.95,23.5,761.5,430.63,313.91
2016,7,10,15,30,893.0,87.0,1.9,23.0,721.0,372.93,265.25
2016,7,10,15,45,881.0,84.5,1.9,23.0,676.0,313.95,214.28
2016,7,10,16,0,869.0,82.0,1.9,23.0,631.0,255.51,163.84
2016,7,10,16,15,852.0,79.5,1.85,22.5,582.5,197.07,116.0
2016,7,10,16,30,835.0,77.0,1.8,22.0,534.0,140.23,75.33
2016,7,10,16,45,813.0,73.5,1.8,22.0,483.0,76.29,41.52
2016,7,10,17,0,791.0,70.0,1.8,22.0,432.0,51.72,39.08
2016,7,10,17,15,760.0,66.5,1.75,21.5,380.0,50.28,38.08
2016,7,10,17,30,729.0,63.0,1.7,21.0,328.0,48.79,36.97
2016,7,10,17,45,684.5,58.5,1.65,20.5,276.5,46.36,34.98
2016,7,10,18,0,640.0,54.0,1.6,20.0,225.0,43.88,32.85
2016,7,10,18,15,573.5,47.5,1.5,19.0,176.5,36.15,26.05
2016,7,10,18,30,507.0,41.0,1.4,18.0,128.0,32.02,22.22
2016,7,10,18,45,396.0,32.5,1.35,17.5,86.5,25.92,16.32
2016,7,10,19,0,285.0,24.0,1.3,17.0,45.0,19.66,7.22
2016,7,10,19,15,142.5,12.0,1.25,16.5,22.5,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,0.65,13.5,26.0,45.86,0.0
2016,7,11,5,30,308.0,26.0,0.6,14.0,52.0,129.89,80.98
2016,7,11,5,45,409.0,34.5,0.6,15.0,94.0,191.94,141.94
2016,7,11,6,0,510.0,43.0,0.6,16.0,136.0,265.54,205.14
2016,7,11,6,15,323.0,74.5,0.55,16.5,140.0,242.49,192.48
2016,7,11,6,30,136.0,106.0,0.5,17.0,144.0,183.92,147.39
2016,7,11,6,45,147.0,127.0,0.5,18.0,175.5,219.1,176.27
2016,7,11,7,0,158.0,148.0,0.5,19.0,207.0,255.01,204.24
2016,7,11,7,15,244.0,160.5,0.5,19.5,267.5,342.11,272.35
2016,7,11,7,30,330.0,173.0,0.5,20.0,328.0,426.45,335.76
2016,7,11,7,45,369.5,186.0,0.55,20.5,378.0,483.48,376.72
