Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,0,409.0,199.0,0.6,21.0,428.0,556.9,428.27
2016,7,11,8,15,452.0,204.0,0.65,21.5,477.5,612.73,466.33
2016,7,11,8,30,495.0,209.0,0.7,22.0,527.0,669.86,504.59
2016,7,11,8,45,691.0,146.5,0.75,23.0,624.0,796.9,589.57
2016,7,11,9,0,887.0,84.0,0.8,24.0,721.0,910.45,658.39
2016,7,11,9,15,896.5,85.5,0.85,24.5,760.5,940.49,673.93
2016,7,11,9,30,906.0,87.0,0.9,25.0,800.0,967.52,688.66
2016,7,11,9,45,902.5,94.5,0.95,25.5,831.0,985.34,697.69
2016,7,11,10,0,899.0,102.0,1.0,26.0,862.0,999.26,704.49
2016,7,11,10,15,905.0,103.0,1.05,26.0,890.0,1011.82,711.96
2016,7,11,10,30,911.0,104.0,1.1,26.0,918.0,1020.78,717.36
2016,7,11,10,45,914.5,105.5,1.15,26.5,939.0,1024.1,718.05
2016,7,11,11,0,918.0,107.0,1.2,27.0,960.0,1023.68,716.64
2016,7,11,11,15,921.0,107.5,1.2,27.0,974.5,1018.02,712.71
2016,7,11,11,30,924.0,108.0,1.2,27.0,989.0,1008.66,706.7
2016,7,11,11,45,924.5,108.5,1.25,27.0,995.5,993.27,697.99
2016,7,11,12,0,925.0,109.0,1.3,27.0,1002.0,974.39,687.2
2016,7,11,12,15,925.0,109.0,1.35,27.0,1001.5,951.2,673.74
2016,7,11,12,30,925.0,109.0,1.4,27.0,1001.0,924.8,658.23
2016,7,11,12,45,927.0,106.5,1.45,27.0,994.5,894.71,640.29
2016,7,11,13,0,929.0,104.0,1.5,27.0,988.0,861.53,620.22
2016,7,11,13,15,926.0,103.5,1.55,27.0,973.0,823.2,596.61
2016,7,11,13,30,923.0,103.0,1.6,27.0,958.0,782.32,571.03
2016,7,11,13,45,920.0,101.5,1.65,27.0,936.0,738.17,542.57
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,691.83,510.28
2016,7,11,14,15,911.0,99.0,1.7,26.5,885.5,642.07,475.23
2016,7,11,14,30,905.0,98.0,1.7,26.0,857.0,590.79,437.88
2016,7,11,14,45,898.0,96.5,1.75,26.0,822.5,537.28,396.97
2016,7,11,15,0,891.0,95.0,1.8,26.0,788.0,482.81,353.88
2016,7,11,15,15,880.5,93.0,1.8,25.5,748.5,425.82,307.96
2016,7,11,15,30,870.0,91.0,1.8,25.0,709.0,368.74,260.45
2016,7,11,15,45,858.5,88.5,1.8,24.5,665.0,311.13,211.49
2016,7,11,16,0,847.0,86.0,1.8,24.0,621.0,254.03,162.83
2016,7,11,16,15,637.5,137.5,1.75,23.5,522.0,194.49,122.53
2016,7,11,16,30,428.0,189.0,1.7,23.0,423.0,169.39,114.03
2016,7,11,16,45,414.5,171.0,1.7,22.5,380.0,125.98,89.07
2016,7,11,17,0,401.0,153.0,1.7,22.0,337.0,102.29,82.17
2016,7,11,17,15,555.5,109.0,1.65,21.5,330.0,75.63,59.85
2016,7,11,17,30,710.0,65.0,1.6,21.0,323.0,50.3,38.27
2016,7,11,17,45,669.0,60.0,1.55,20.5,272.5,47.56,36.03
2016,7,11,18,0,628.0,55.0,1.5,20.0,222.0,40.93,30.27
2016,7,11,18,15,561.0,48.5,1.4,19.0,174.0,36.95,26.75
2016,7,11,18,30,494.0,42.0,1.3,18.0,126.0,32.87,22.95
2016,7,11,18,45,388.0,32.5,1.25,17.5,85.0,25.94,16.32
2016,7,11,19,0,282.0,23.0,1.2,17.0,44.0,18.77,6.34
2016,7,11,19,15,141.0,11.5,1.2,16.5,22.0,10.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,1.0,14.0,26.5,47.83,0.0
2016,7,12,5,30,335.0,24.0,1.0,14.0,53.0,134.71,82.35
2016,7,12,5,45,433.5,32.0,1.05,14.5,94.5,197.19,146.04
2016,7,12,6,0,532.0,40.0,1.1,15.0,136.0,268.45,208.78
2016,7,12,6,15,266.0,47.0,1.05,15.5,95.0,183.71,146.99
2016,7,12,6,30,0.0,54.0,1.0,16.0,54.0,47.68,34.88
2016,7,12,6,45,0.0,65.5,1.0,16.5,65.5,57.92,43.64
2016,7,12,7,0,0.0,77.0,1.0,17.0,77.0,68.45,52.3
2016,7,12,7,15,0.0,97.0,1.0,17.5,97.0,87.16,67.61
2016,7,12,7,30,0.0,117.0,1.0,18.0,117.0,105.95,82.67
2016,7,12,7,45,2.0,144.5,1.05,18.5,146.0,133.62,104.75
2016,7,12,8,0,4.0,172.0,1.1,19.0,175.0,161.54,126.61
2016,7,12,8,15,17.0,208.5,1.15,19.0,220.0,207.69,163.15
2016,7,12,8,30,30.0,245.0,1.2,19.0,265.0,268.07,209.98
2016,7,12,8,45,24.0,247.5,1.25,19.5,264.0,251.52,195.86
2016,7,12,9,0,18.0,250.0,1.3,20.0,263.0,248.04,192.24
2016,7,12,9,15,74.5,310.5,1.3,20.0,368.5,376.4,290.91
2016,7,12,9,30,131.0,371.0,1.3,20.0,474.0,510.02,388.51
2016,7,12,9,45,529.5,228.0,1.35,20.5,671.5,782.6,588.51
2016,7,12,10,0,928.0,85.0,1.4,21.0,869.0,1009.79,734.72
2016,7,12,10,15,934.5,86.0,1.4,21.0,897.5,1023.35,739.28
2016,7,12,10,30,941.0,87.0,1.4,21.0,926.0,1033.21,744.42
2016,7,12,10,45,945.5,87.5,1.45,21.5,948.0,1036.77,745.19
2016,7,12,11,0,950.0,88.0,1.5,22.0,970.0,1036.51,743.74
2016,7,12,11,15,953.0,88.5,1.5,22.0,985.0,1030.93,739.74
2016,7,12,11,30,956.0,89.0,1.5,22.0,1000.0,1021.52,733.52
2016,7,12,11,45,958.0,89.0,1.55,22.0,1007.5,1006.88,724.93
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,988.58,714.1
2016,7,12,12,15,960.5,89.0,1.6,22.0,1015.0,965.34,699.45
2016,7,12,12,30,961.0,89.0,1.6,22.0,1015.0,938.69,682.67
2016,7,12,12,45,951.0,94.5,1.65,22.0,1005.0,904.89,661.86
2016,7,12,13,0,941.0,100.0,1.7,22.0,995.0,868.44,639.15
2016,7,12,13,15,939.0,99.5,1.7,22.0,980.5,830.47,614.68
2016,7,12,13,30,937.0,99.0,1.7,22.0,966.0,789.83,588.21
2016,7,12,13,45,935.0,97.5,1.7,22.0,944.5,745.79,558.99
2016,7,12,14,0,933.0,96.0,1.7,22.0,923.0,699.42,525.67
2016,7,12,14,15,927.5,95.0,1.7,22.0,894.5,649.2,488.7
2016,7,12,14,30,922.0,94.0,1.7,22.0,866.0,597.37,449.44
2016,7,12,14,45,916.0,92.0,1.75,22.0,831.5,543.05,407.33
2016,7,12,15,0,910.0,90.0,1.8,22.0,797.0,487.64,362.86
2016,7,12,15,15,900.0,88.0,1.8,21.5,757.0,429.8,315.51
2016,7,12,15,30,890.0,86.0,1.8,21.0,717.0,371.78,266.43
2016,7,12,15,45,878.0,84.0,1.8,21.0,672.5,313.27,215.48
2016,7,12,16,0,866.0,82.0,1.8,21.0,628.0,255.29,165.05
2016,7,12,16,15,849.0,79.5,1.75,20.5,579.5,196.92,116.91
2016,7,12,16,30,832.0,77.0,1.7,20.0,531.0,140.13,75.95
2016,7,12,16,45,810.5,73.5,1.7,20.0,480.5,76.31,41.92
2016,7,12,17,0,789.0,70.0,1.7,20.0,430.0,51.75,39.46
2016,7,12,17,15,758.0,66.5,1.65,19.5,378.0,50.32,38.45
2016,7,12,17,30,727.0,63.0,1.6,19.0,326.0,48.84,37.34
2016,7,12,17,45,683.5,58.5,1.55,18.5,274.5,46.41,35.34
2016,7,12,18,0,640.0,54.0,1.5,18.0,223.0,43.95,33.19
2016,7,12,18,15,572.5,47.5,1.35,17.5,174.5,36.21,26.28
2016,7,12,18,30,505.0,41.0,1.2,17.0,126.0,32.09,22.36
2016,7,12,18,45,394.5,32.0,1.1,16.5,84.5,25.55,16.04
2016,7,12,19,0,284.0,23.0,1.0,16.0,43.0,18.82,6.08
2016,7,12,19,15,142.0,11.5,0.95,15.5,21.5,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,158.5,12.5,0.75,13.5,25.5,46.22,0.0
2016,7,13,5,30,317.0,25.0,0.7,14.0,51.0,130.2,77.92
2016,7,13,5,45,421.5,33.5,0.7,14.5,93.5,194.78,143.81
2016,7,13,6,0,526.0,42.0,0.7,15.0,136.0,270.39,209.46
2016,7,13,6,15,263.0,55.5,0.7,15.5,102.5,193.0,153.98
2016,7,13,6,30,0.0,69.0,0.7,16.0,69.0,62.16,47.03
2016,7,13,6,45,0.0,84.5,0.7,17.0,84.5,76.57,59.18
2016,7,13,7,0,0.0,100.0,0.7,18.0,100.0,90.97,70.77
2016,7,13,7,15,1.0,123.0,0.7,18.5,123.5,113.53,88.95
2016,7,13,7,30,2.0,146.0,0.7,19.0,147.0,136.18,106.82
2016,7,13,7,45,9.0,169.5,0.7,19.5,174.5,163.87,128.56
2016,7,13,8,0,16.0,193.0,0.7,20.0,202.0,192.1,150.28
2016,7,13,8,15,19.5,213.5,0.7,20.5,225.0,214.87,167.26
2016,7,13,8,30,23.0,234.0,0.7,21.0,248.0,237.8,184.1
2016,7,13,8,45,41.0,270.5,0.7,22.0,298.5,304.39,233.63
2016,7,13,9,0,59.0,307.0,0.7,23.0,349.0,359.14,272.6
2016,7,13,9,15,58.0,324.0,0.7,23.5,367.5,375.6,282.92
2016,7,13,9,30,57.0,341.0,0.7,24.0,386.0,391.7,293.16
2016,7,13,9,45,136.0,372.5,0.75,24.5,486.0,516.34,382.52
2016,7,13,10,0,215.0,404.0,0.8,25.0,586.0,626.26,457.4
2016,7,13,10,15,150.0,412.0,0.85,25.5,541.0,569.14,414.65
2016,7,13,10,30,85.0,420.0,0.9,26.0,496.0,495.09,361.49
2016,7,13,10,45,258.5,399.5,0.95,26.5,638.0,673.08,487.06
2016,7,13,11,0,432.0,379.0,1.0,27.0,780.0,831.37,591.01
2016,7,13,11,15,425.0,388.5,1.0,27.5,788.5,825.67,583.58
2016,7,13,11,30,418.0,398.0,1.0,28.0,797.0,817.73,576.78
2016,7,13,11,45,335.0,435.5,1.05,28.5,757.0,753.58,532.94
2016,7,13,12,0,252.0,473.0,1.1,29.0,717.0,699.51,495.45
2016,7,13,12,15,248.0,473.5,1.15,29.0,713.5,683.86,485.99
2016,7,13,12,30,244.0,474.0,1.2,29.0,710.0,667.21,475.44
2016,7,13,12,45,253.0,462.0,1.25,29.0,704.5,649.52,464.59
2016,7,13,13,0,262.0,450.0,1.3,29.0,699.0,630.67,452.82
2016,7,13,13,15,282.0,437.0,1.35,29.0,701.0,618.39,445.53
2016,7,13,13,30,302.0,424.0,1.4,29.0,703.0,604.07,436.6
2016,7,13,13,45,294.0,420.0,1.45,29.0,686.5,575.53,417.26
2016,7,13,14,0,286.0,416.0,1.5,29.0,670.0,546.94,397.7
2016,7,13,14,15,237.5,409.5,1.5,28.5,616.0,491.82,359.54
2016,7,13,14,30,189.0,403.0,1.5,28.0,562.0,443.71,325.93
2016,7,13,14,45,166.5,385.0,1.55,28.0,520.5,402.61,296.67
2016,7,13,15,0,144.0,367.0,1.6,28.0,479.0,363.95,268.78
2016,7,13,15,15,126.0,344.5,1.6,27.5,439.0,326.34,241.78
2016,7,13,15,30,108.0,322.0,1.6,27.0,399.0,296.55,220.31
2016,7,13,15,45,93.5,297.0,1.6,27.0,360.5,263.42,195.76
2016,7,13,16,0,79.0,272.0,1.6,27.0,322.0,232.37,172.81
2016,7,13,16,15,55.5,239.5,1.6,26.5,273.5,197.11,147.46
2016,7,13,16,30,32.0,207.0,1.6,26.0,225.0,165.4,124.84
2016,7,13,16,45,23.0,182.5,1.6,25.5,195.0,150.47,114.72
2016,7,13,17,0,14.0,158.0,1.6,25.0,165.0,130.35,104.51
2016,7,13,17,15,7.0,133.5,1.55,24.0,137.0,111.39,89.39
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,92.14,73.68
2016,7,13,17,45,0.0,91.5,1.45,22.5,91.5,77.89,61.76
2016,7,13,18,0,0.0,74.0,1.4,22.0,74.0,63.52,49.47
2016,7,13,18,15,217.5,60.0,1.3,21.0,96.5,44.5,33.0
2016,7,13,18,30,435.0,46.0,1.2,20.0,119.0,36.29,25.64
2016,7,13,18,45,323.0,35.5,1.1,19.5,79.0,28.62,18.32
2016,7,13,19,0,211.0,25.0,1.0,19.0,39.0,20.67,6.63
2016,7,13,19,15,105.5,12.5,0.9,18.5,19.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,13.5,0.65,14.5,23.5,39.69,0.0
2016,7,14,5,30,250.0,27.0,0.6,15.0,47.0,112.9,65.65
2016,7,14,5,45,364.0,36.5,0.6,16.0,89.0,178.61,131.11
2016,7,14,6,0,478.0,46.0,0.6,17.0,131.0,255.92,196.8
2016,7,14,6,15,545.0,53.0,0.6,17.5,179.5,321.65,252.96
2016,7,14,6,30,612.0,60.0,0.6,18.0,228.0,393.83,312.28
2016,7,14,6,45,306.0,88.0,0.6,18.5,172.0,283.0,227.01
2016,7,14,7,0,0.0,116.0,0.6,19.0,116.0,107.27,83.26
2016,7,14,7,15,10.0,141.0,0.6,19.5,145.5,137.87,108.49
2016,7,14,7,30,20.0,166.0,0.6,20.0,175.0,169.35,133.31
2016,7,14,7,45,36.0,194.5,0.6,21.0,213.5,220.74,173.02
2016,7,14,8,0,52.0,223.0,0.6,22.0,252.0,263.87,205.12
2016,7,14,8,15,43.0,235.5,0.6,22.5,261.0,269.81,208.07
2016,7,14,8,30,34.0,248.0,0.6,23.0,270.0,275.05,210.67
2016,7,14,8,45,41.0,272.5,0.65,24.0,301.0,306.73,233.16
2016,7,14,9,0,48.0,297.0,0.7,25.0,332.0,338.52,255.12
2016,7,14,9,15,62.5,325.5,0.75,25.5,373.5,381.63,285.6
2016,7,14,9,30,77.0,354.0,0.8,26.0,415.0,424.9,315.56
2016,7,14,9,45,81.0,372.5,0.85,26.5,439.0,447.27,330.08
2016,7,14,10,0,85.0,391.0,0.9,27.0,463.0,469.24,344.34
2016,7,14,10,15,109.0,413.0,0.95,27.0,508.5,514.19,375.72
2016,7,14,10,30,133.0,435.0,1.0,27.0,554.0,573.98,416.43
2016,7,14,10,45,108.0,437.5,1.05,27.5,536.0,533.48,386.82
2016,7,14,11,0,83.0,440.0,1.1,28.0,518.0,507.92,368.02
2016,7,14,11,15,70.0,435.5,1.1,28.0,501.5,487.03,353.18
2016,7,14,11,30,57.0,431.0,1.1,28.0,485.0,466.14,338.29
2016,7,14,11,45,59.0,432.0,1.15,28.5,488.5,465.07,337.18
2016,7,14,12,0,61.0,433.0,1.2,29.0,492.0,463.53,335.62
2016,7,14,12,15,93.0,456.0,1.2,29.0,546.0,509.71,368.15
2016,7,14,12,30,125.0,479.0,1.2,29.0,600.0,560.45,402.84
2016,7,14,12,45,119.5,473.5,1.3,29.0,588.5,541.11,389.78
2016,7,14,13,0,114.0,468.0,1.4,29.0,577.0,521.74,377.12
2016,7,14,13,15,90.5,447.0,1.4,28.5,532.5,471.37,342.85
2016,7,14,13,30,67.0,426.0,1.4,28.0,488.0,427.62,312.85
2016,7,14,13,45,71.0,418.5,1.4,28.0,482.5,416.98,305.83
2016,7,14,14,0,75.0,411.0,1.4,28.0,477.0,405.85,298.19
2016,7,14,14,15,67.5,391.0,1.35,27.5,449.0,376.93,278.11
2016,7,14,14,30,60.0,371.0,1.3,27.0,421.0,349.0,258.63
2016,7,14,14,45,45.0,336.5,1.3,27.0,373.5,306.86,228.21
2016,7,14,15,0,30.0,302.0,1.3,27.0,326.0,266.99,199.24
2016,7,14,15,15,26.0,280.0,1.3,26.5,300.0,243.41,182.45
2016,7,14,15,30,22.0,258.0,1.3,26.0,274.0,226.55,170.49
2016,7,14,15,45,16.0,230.5,1.3,26.0,241.5,199.96,150.77
2016,7,14,16,0,10.0,203.0,1.3,26.0,209.0,174.38,131.74
2016,7,14,16,15,5.5,181.5,1.25,25.5,185.0,154.67,117.29
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,135.73,103.27
2016,7,14,16,45,0.5,138.0,1.2,24.5,138.5,117.31,89.29
2016,7,14,17,0,0.0,116.0,1.2,24.0,116.0,99.45,79.08
2016,7,14,17,15,0.0,88.5,1.15,23.0,88.5,77.3,60.88
2016,7,14,17,30,0.0,61.0,1.1,22.0,61.0,53.89,41.2
2016,7,14,17,45,290.5,60.5,1.1,21.5,137.0,43.34,32.22
2016,7,14,18,0,581.0,60.0,1.1,21.0,213.0,44.81,33.51
2016,7,14,18,15,509.0,52.5,1.0,20.0,165.5,40.2,29.44
2016,7,14,18,30,437.0,45.0,0.9,19.0,118.0,35.46,25.04
2016,7,14,18,45,324.5,34.5,0.85,18.5,78.5,27.76,17.66
2016,7,14,19,0,212.0,24.0,0.8,18.0,39.0,19.77,5.65
2016,7,14,19,15,106.0,12.0,0.75,17.5,19.5,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,140.5,12.0,0.9,13.5,23.5,41.66,0.0
2016,7,15,5,30,281.0,24.0,0.9,14.0,47.0,118.03,66.68
2016,7,15,5,45,386.0,33.5,0.95,14.5,88.0,182.69,134.64
2016,7,15,6,0,491.0,43.0,1.0,15.0,129.0,257.58,200.04
2016,7,15,6,15,245.5,48.5,0.95,15.5,91.5,176.56,140.99
2016,7,15,6,30,0.0,54.0,0.9,16.0,54.0,47.68,34.88
2016,7,15,6,45,0.0,66.5,0.9,16.5,66.5,58.94,44.51
2016,7,15,7,0,0.0,79.0,0.9,17.0,79.0,70.43,53.98
2016,7,15,7,15,0.0,100.0,0.85,17.5,100.0,90.17,70.11
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,109.98,85.96
2016,7,15,7,45,13.5,163.0,0.8,19.0,170.5,160.81,126.72
2016,7,15,8,0,27.0,205.0,0.8,20.0,220.0,224.62,176.29
2016,7,15,8,15,22.0,213.0,0.8,20.5,226.0,216.6,168.72
2016,7,15,8,30,17.0,221.0,0.8,21.0,232.0,219.79,170.22
2016,7,15,8,45,18.5,237.5,0.85,21.5,250.5,236.93,182.68
2016,7,15,9,0,20.0,254.0,0.9,22.0,269.0,254.07,194.95
2016,7,15,9,15,30.5,288.0,0.9,22.5,311.5,311.93,237.75
2016,7,15,9,30,41.0,322.0,0.9,23.0,354.0,356.67,269.67
2016,7,15,9,45,45.0,342.0,0.95,23.5,378.5,380.28,285.76
2016,7,15,10,0,49.0,362.0,1.0,24.0,403.0,403.62,301.63
2016,7,15,10,15,58.0,384.5,1.05,24.0,435.0,434.15,323.28
2016,7,15,10,30,67.0,407.0,1.1,24.0,467.0,464.23,344.38
2016,7,15,10,45,52.5,397.0,1.15,24.5,445.0,437.09,323.71
2016,7,15,11,0,38.0,387.0,1.2,25.0,423.0,410.06,303.49
2016,7,15,11,15,38.0,393.5,1.2,25.0,430.0,413.9,306.14
2016,7,15,11,30,38.0,400.0,1.2,25.0,437.0,417.36,308.36
2016,7,15,11,45,60.0,430.5,1.25,25.5,488.5,464.79,341.85
2016,7,15,12,0,82.0,461.0,1.3,26.0,540.0,510.38,373.21
2016,7,15,12,15,65.5,443.5,1.3,25.5,507.0,472.98,347.05
2016,7,15,12,30,49.0,426.0,1.3,25.0,474.0,436.52,321.84
2016,7,15,12,45,76.0,445.0,1.3,25.0,518.0,472.0,347.83
2016,7,15,13,0,103.0,464.0,1.3,25.0,562.0,504.78,371.14
2016,7,15,13,15,90.5,449.5,1.3,25.0,535.0,473.81,349.02
2016,7,15,13,30,78.0,435.0,1.3,25.0,508.0,443.85,327.94
2016,7,15,13,45,80.5,425.5,1.3,25.0,499.0,429.82,318.35
2016,7,15,14,0,83.0,416.0,1.3,25.0,490.0,415.46,308.35
2016,7,15,14,15,85.5,400.5,1.25,24.5,474.5,395.81,294.92
2016,7,15,14,30,88.0,385.0,1.2,24.0,459.0,375.98,281.18
2016,7,15,14,45,88.5,369.0,1.2,24.0,440.5,354.52,265.67
2016,7,15,15,0,89.0,353.0,1.2,24.0,422.0,333.04,249.95
2016,7,15,15,15,56.5,306.5,1.15,23.5,349.5,275.67,208.05
2016,7,15,15,30,24.0,260.0,1.1,23.0,277.0,228.81,173.87
2016,7,15,15,45,23.0,244.0,1.1,23.0,259.5,212.41,161.77
2016,7,15,16,0,22.0,228.0,1.1,23.0,242.0,196.2,149.63
2016,7,15,16,15,30.0,219.0,1.1,22.5,236.5,179.29,136.81
2016,7,15,16,30,38.0,210.0,1.1,22.0,231.0,167.88,128.4
2016,7,15,16,45,23.5,181.0,1.1,22.0,193.5,149.36,115.26
2016,7,15,17,0,9.0,152.0,1.1,22.0,156.0,126.02,102.01
2016,7,15,17,15,4.5,120.5,1.05,21.5,122.5,101.85,82.14
2016,7,15,17,30,0.0,89.0,1.0,21.0,89.0,76.96,61.24
2016,7,15,17,45,0.0,74.5,0.95,20.5,74.5,64.83,50.99
2016,7,15,18,0,0.0,60.0,0.9,20.0,60.0,52.6,40.41
2016,7,15,18,15,224.0,52.5,0.85,19.0,89.5,38.99,28.5
2016,7,15,18,30,448.0,45.0,0.8,18.0,119.0,35.56,25.23
2016,7,15,18,45,327.5,34.5,0.75,17.5,78.5,27.83,17.76
2016,7,15,19,0,207.0,24.0,0.7,17.0,38.0,19.83,5.13
2016,7,15,19,15,103.5,12.0,0.7,16.5,19.0,10.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,116.0,13.0,0.9,14.5,22.0,37.15,0.0
2016,7,16,5,30,232.0,26.0,0.9,15.0,44.0,105.81,57.38
2016,7,16,5,45,345.0,35.5,0.9,15.5,84.5,171.04,125.46
2016,7,16,6,0,458.0,45.0,0.9,16.0,125.0,246.79,190.87
2016,7,16,6,15,229.0,38.5,0.9,16.5,78.5,156.39,124.1
2016,7,16,6,30,0.0,32.0,0.9,17.0,32.0,28.18,18.29
2016,7,16,6,45,0.0,39.5,0.9,17.5,39.5,34.82,23.99
2016,7,16,7,0,0.0,47.0,0.9,18.0,47.0,41.46,29.5
2016,7,16,7,15,0.0,63.0,0.9,18.5,63.0,55.67,41.23
2016,7,16,7,30,0.0,79.0,0.9,19.0,79.0,69.9,52.79
2016,7,16,7,45,14.0,142.5,0.9,19.5,150.0,140.77,110.62
2016,7,16,8,0,28.0,206.0,0.9,20.0,221.0,226.67,178.17
2016,7,16,8,15,38.0,232.5,0.9,20.5,255.5,262.79,205.09
2016,7,16,8,30,48.0,259.0,0.9,21.0,290.0,299.38,232.06
2016,7,16,8,45,63.5,287.5,0.95,21.5,331.5,343.36,264.35
2016,7,16,9,0,79.0,316.0,1.0,22.0,373.0,387.84,296.33
2016,7,16,9,15,65.5,325.5,1.0,22.5,374.5,384.9,292.15
2016,7,16,9,30,52.0,335.0,1.0,23.0,376.0,381.19,287.79
2016,7,16,9,45,54.0,352.5,1.05,23.5,396.5,400.32,300.76
2016,7,16,10,0,56.0,370.0,1.1,24.0,417.0,419.11,313.23
2016,7,16,10,15,52.5,379.0,1.15,24.0,424.5,423.21,315.61
2016,7,16,10,30,49.0,388.0,1.2,24.0,432.0,426.95,317.88
2016,7,16,10,45,52.0,401.5,1.25,24.5,449.5,441.4,327.4
2016,7,16,11,0,55.0,415.0,1.3,25.0,467.0,455.34,336.45
2016,7,16,11,15,52.5,418.0,1.3,25.0,468.0,452.78,334.19
2016,7,16,11,30,50.0,421.0,1.3,25.0,469.0,449.91,331.86
2016,7,16,11,45,48.5,422.5,1.35,25.0,469.5,446.21,329.25
2016,7,16,12,0,47.0,424.0,1.4,25.0,470.0,442.18,326.44
2016,7,16,12,15,50.0,428.5,1.4,25.0,477.5,444.8,328.33
2016,7,16,12,30,53.0,433.0,1.4,25.0,485.0,446.81,329.78
2016,7,16,12,45,40.5,402.0,1.45,25.0,441.5,402.26,298.0
2016,7,16,13,0,28.0,371.0,1.5,25.0,398.0,359.15,267.13
2016,7,16,13,15,31.5,374.5,1.5,25.0,404.5,360.94,268.83
2016,7,16,13,30,35.0,378.0,1.5,25.0,411.0,362.17,269.9
2016,7,16,13,45,56.0,395.0,1.5,25.0,445.5,386.66,288.18
2016,7,16,14,0,77.0,412.0,1.5,25.0,480.0,408.34,304.07
2016,7,16,14,15,76.0,397.0,1.45,24.5,462.5,387.32,289.32
2016,7,16,14,30,75.0,382.0,1.4,24.0,445.0,366.46,274.78
2016,7,16,14,45,61.0,354.0,1.4,24.0,404.0,328.96,247.41
2016,7,16,15,0,47.0,326.0,1.4,24.0,363.0,293.47,221.4
2016,7,16,15,15,34.5,291.0,1.35,23.5,317.5,255.29,193.48
2016,7,16,15,30,22.0,256.0,1.3,23.0,272.0,224.99,171.32
2016,7,16,15,45,11.5,211.5,1.3,23.0,220.0,183.74,140.2
2016,7,16,16,0,1.0,167.0,1.3,23.0,168.0,143.98,109.93
2016,7,16,16,15,0.5,150.5,1.25,22.5,151.0,129.61,99.2
2016,7,16,16,30,0.0,134.0,1.2,22.0,134.0,115.44,88.43
2016,7,16,16,45,0.0,116.5,1.2,22.0,116.5,100.68,76.87
2016,7,16,17,0,0.0,99.0,1.2,22.0,99.0,86.18,68.52
2016,7,16,17,15,0.0,77.0,1.15,21.5,77.0,68.01,53.33
2016,7,16,17,30,0.0,55.0,1.1,21.0,55.0,48.56,36.77
2016,7,16,17,45,297.5,57.0,1.1,20.5,134.5,40.97,30.29
2016,7,16,18,0,595.0,59.0,1.1,20.0,214.0,44.17,33.1
2016,7,16,18,15,522.5,51.5,1.0,19.0,166.0,39.52,28.96
2016,7,16,18,30,450.0,44.0,0.9,18.0,118.0,34.74,24.5
2016,7,16,18,45,334.0,33.5,0.85,17.5,78.0,26.99,17.0
2016,7,16,19,0,218.0,23.0,0.8,17.0,38.0,18.96,3.97
2016,7,16,19,15,109.0,11.5,0.8,16.5,19.0,10.46,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,11.5,0.85,14.0,22.5,43.58,0.0
2016,7,17,5,30,304.0,23.0,0.9,14.0,45.0,122.28,63.65
2016,7,17,5,45,414.5,31.0,0.95,14.5,87.0,189.3,138.64
2016,7,17,6,0,525.0,39.0,1.0,15.0,129.0,266.12,206.06
2016,7,17,6,15,262.5,38.5,0.95,15.5,83.5,177.15,141.33
2016,7,17,6,30,0.0,38.0,0.9,16.0,38.0,33.49,22.86
2016,7,17,6,45,0.0,46.5,0.9,16.5,46.5,41.02,29.36
2016,7,17,7,0,0.0,55.0,0.9,17.0,55.0,48.56,35.62
2016,7,17,7,15,0.0,77.0,0.9,17.5,77.0,68.14,51.84
2016,7,17,7,30,0.0,99.0,0.9,18.0,99.0,88.69,68.55
2016,7,17,7,45,3.5,137.5,0.9,18.5,139.0,128.08,100.38
2016,7,17,8,0,7.0,176.0,0.9,19.0,179.0,168.23,132.03
2016,7,17,8,15,18.5,209.0,0.95,19.5,220.0,209.88,164.48
2016,7,17,8,30,30.0,242.0,1.0,20.0,261.0,265.67,207.12
2016,7,17,8,45,24.5,247.5,1.05,20.5,264.0,252.44,195.65
2016,7,17,9,0,19.0,253.0,1.1,21.0,267.0,252.35,194.64
2016,7,17,9,15,24.5,278.0,1.1,21.0,297.0,281.64,216.62
2016,7,17,9,30,30.0,303.0,1.1,21.0,327.0,326.48,249.82
2016,7,17,9,45,34.0,324.0,1.15,21.5,352.0,351.09,267.07
2016,7,17,10,0,38.0,345.0,1.2,22.0,377.0,375.47,284.08
2016,7,17,10,15,38.0,357.0,1.2,22.0,390.0,386.24,291.32
2016,7,17,10,30,38.0,369.0,1.2,22.0,403.0,396.69,298.43
2016,7,17,10,45,53.5,399.0,1.3,22.5,448.0,440.57,329.85
2016,7,17,11,0,69.0,429.0,1.4,23.0,493.0,483.66,360.04
2016,7,17,11,15,77.5,442.5,1.4,23.0,515.5,502.18,372.74
2016,7,17,11,30,86.0,456.0,1.4,23.0,538.0,519.83,384.96
2016,7,17,11,45,126.0,469.5,1.45,23.0,590.0,578.06,426.55
2016,7,17,12,0,166.0,483.0,1.5,23.0,642.0,621.09,456.9
2016,7,17,12,15,160.5,482.5,1.5,23.0,637.0,606.28,446.08
2016,7,17,12,30,155.0,482.0,1.5,23.0,632.0,590.91,435.36
2016,7,17,12,45,176.0,477.0,1.55,23.0,645.5,593.73,438.27
2016,7,17,13,0,197.0,472.0,1.6,23.0,659.0,594.6,439.62
2016,7,17,13,15,223.5,459.5,1.6,23.0,668.5,591.12,437.83
2016,7,17,13,30,250.0,447.0,1.6,23.0,678.0,586.78,435.31
2016,7,17,13,45,263.5,432.0,1.65,23.0,670.0,565.83,421.12
2016,7,17,14,0,277.0,417.0,1.7,23.0,662.0,543.38,405.68
2016,7,17,14,15,250.5,407.0,1.7,22.5,623.0,499.05,374.35
2016,7,17,14,30,224.0,397.0,1.7,22.0,584.0,459.44,346.07
2016,7,17,14,45,166.5,379.0,1.7,22.0,514.5,398.8,301.35
2016,7,17,15,0,109.0,361.0,1.7,22.0,445.0,348.34,264.06
2016,7,17,15,15,129.5,342.5,1.7,21.5,437.5,326.78,248.16
2016,7,17,15,30,150.0,324.0,1.7,21.0,430.0,306.97,232.8
2016,7,17,15,45,493.5,206.0,1.7,21.0,521.5,291.7,210.49
2016,7,17,16,0,837.0,88.0,1.7,21.0,613.0,253.94,165.16
2016,7,17,16,15,817.5,85.5,1.7,20.5,564.0,189.45,112.35
2016,7,17,16,30,798.0,83.0,1.7,20.0,515.0,133.54,72.06
2016,7,17,16,45,775.5,79.0,1.7,19.5,464.5,78.66,44.98
2016,7,17,17,0,753.0,75.0,1.7,19.0,414.0,55.37,42.79
2016,7,17,17,15,719.0,71.0,1.7,18.5,362.5,53.73,41.6
2016,7,17,17,30,685.0,67.0,1.7,18.0,311.0,52.02,40.3
2016,7,17,17,45,640.5,61.0,1.7,17.5,260.5,44.32,33.64
2016,7,17,18,0,596.0,55.0,1.7,17.0,210.0,41.02,30.74
2016,7,17,18,15,525.0,48.5,1.65,16.5,162.5,37.08,27.11
2016,7,17,18,30,454.0,42.0,1.6,16.0,115.0,33.06,23.22
2016,7,17,18,45,339.5,32.0,1.55,15.5,75.5,25.7,16.01
2016,7,17,19,0,225.0,22.0,1.5,15.0,36.0,18.08,2.82
2016,7,17,19,15,112.5,11.0,1.45,14.5,18.0,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,12.0,1.1,13.0,21.0,38.43,0.0
2016,7,18,5,30,253.0,24.0,1.1,13.0,42.0,108.64,53.65
2016,7,18,5,45,369.5,32.5,1.15,13.5,83.0,175.94,129.31
2016,7,18,6,0,486.0,41.0,1.2,14.0,124.0,253.17,197.16
2016,7,18,6,15,243.0,49.5,1.15,14.5,91.0,177.0,141.9
2016,7,18,6,30,0.0,58.0,1.1,15.0,58.0,51.44,38.2
2016,7,18,6,45,0.0,72.0,1.1,15.5,72.0,64.38,49.29
2016,7,18,7,0,0.0,86.0,1.1,16.0,86.0,77.33,60.01
2016,7,18,7,15,0.0,110.5,1.05,16.5,110.5,100.65,79.13
2016,7,18,7,30,0.0,135.0,1.0,17.0,135.0,124.06,97.91
2016,7,18,7,45,13.5,169.5,1.0,17.5,177.0,167.67,133.09
2016,7,18,8,0,27.0,204.0,1.0,18.0,219.0,224.05,177.49
2016,7,18,8,15,28.5,222.5,1.0,18.5,239.5,244.42,192.32
2016,7,18,8,30,30.0,241.0,1.0,19.0,260.0,264.77,207.07
2016,7,18,8,45,47.5,274.0,1.0,19.5,307.0,314.92,244.82
2016,7,18,9,0,65.0,307.0,1.0,20.0,354.0,365.76,282.04
2016,7,18,9,15,278.0,290.5,1.0,20.0,505.5,578.26,441.83
2016,7,18,9,30,491.0,274.0,1.0,20.0,657.0,784.52,585.45
2016,7,18,9,45,701.5,182.0,1.05,20.5,755.5,904.4,664.15
2016,7,18,10,0,912.0,90.0,1.1,21.0,854.0,1002.95,723.9
2016,7,18,10,15,917.5,91.0,1.15,21.0,882.0,1015.52,730.3
2016,7,18,10,30,923.0,92.0,1.2,21.0,910.0,1024.42,735.72
2016,7,18,10,45,927.5,92.5,1.25,21.5,931.5,1028.05,736.61
2016,7,18,11,0,932.0,93.0,1.3,22.0,953.0,1027.91,735.31
2016,7,18,11,15,934.5,93.5,1.35,22.0,967.5,1021.99,731.97
2016,7,18,11,30,937.0,94.0,1.4,22.0,982.0,1012.3,726.43
2016,7,18,11,45,938.5,94.0,1.45,22.5,989.0,997.44,716.34
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,978.97,704.1
2016,7,18,12,15,940.0,94.0,1.5,23.0,996.0,955.62,689.45
2016,7,18,12,30,940.0,94.0,1.5,23.0,996.0,928.94,672.72
2016,7,18,12,45,941.5,92.0,1.55,23.0,989.0,898.45,654.16
2016,7,18,13,0,943.0,90.0,1.6,23.0,982.0,864.79,633.39
2016,7,18,13,15,940.5,89.5,1.6,22.5,967.0,826.29,609.85
2016,7,18,13,30,938.0,89.0,1.6,22.0,952.0,785.11,584.24
2016,7,18,13,45,936.0,87.0,1.65,22.0,930.5,740.44,555.25
2016,7,18,14,0,934.0,85.0,1.7,22.0,909.0,693.43,522.15
2016,7,18,14,15,928.5,84.0,1.7,22.0,880.5,643.0,484.96
2016,7,18,14,30,923.0,83.0,1.7,22.0,852.0,590.94,445.46
2016,7,18,14,45,917.5,80.5,1.7,22.0,817.5,536.19,402.72
2016,7,18,15,0,912.0,78.0,1.7,22.0,783.0,480.3,357.64
2016,7,18,15,15,902.0,76.5,1.65,21.5,743.0,422.55,310.12
2016,7,18,15,30,892.0,75.0,1.6,21.0,703.0,364.61,260.93
2016,7,18,15,45,881.0,72.5,1.6,21.0,659.0,305.66,209.53
2016,7,18,16,0,870.0,70.0,1.6,21.0,615.0,247.14,158.53
2016,7,18,16,15,853.5,68.0,1.55,20.5,566.5,188.83,110.29
2016,7,18,16,30,837.0,66.0,1.5,20.0,518.0,132.05,69.34
2016,7,18,16,45,816.5,63.0,1.5,20.0,468.0,76.16,42.23
2016,7,18,17,0,796.0,60.0,1.5,20.0,418.0,52.28,39.93
2016,7,18,17,15,766.0,57.0,1.45,19.5,366.5,43.37,32.41
2016,7,18,17,30,736.0,54.0,1.4,19.0,315.0,41.98,31.35
2016,7,18,17,45,694.0,50.0,1.4,18.5,264.5,39.68,29.43
2016,7,18,18,0,652.0,46.0,1.4,18.0,214.0,37.34,27.37
2016,7,18,18,15,586.0,40.5,1.35,17.5,166.0,33.56,23.91
2016,7,18,18,30,520.0,35.0,1.3,17.0,118.0,29.73,20.22
2016,7,18,18,45,408.0,27.0,1.3,16.5,78.0,23.36,13.91
2016,7,18,19,0,296.0,19.0,1.3,16.0,38.0,15.44,0.76
2016,7,18,19,15,148.0,9.5,1.25,15.5,19.0,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.0,1.0,13.0,21.5,44.81,0.0
2016,7,19,5,30,329.0,20.0,1.0,13.0,43.0,122.73,56.37
2016,7,19,5,45,438.5,27.5,1.0,13.5,85.0,190.89,139.24
2016,7,19,6,0,548.0,35.0,1.0,14.0,127.0,268.31,207.98
2016,7,19,6,15,610.5,40.0,0.95,14.5,175.5,333.62,265.59
2016,7,19,6,30,673.0,45.0,0.9,15.0,224.0,404.78,325.66
2016,7,19,6,45,540.0,78.0,0.9,15.5,241.5,407.55,329.61
2016,7,19,7,0,407.0,111.0,0.9,16.0,259.0,386.85,313.44
2016,7,19,7,15,395.0,133.5,0.9,16.5,295.5,424.24,342.05
2016,7,19,7,30,383.0,156.0,0.9,17.0,332.0,459.19,367.18
2016,7,19,7,45,620.0,109.0,0.9,17.5,431.5,606.7,479.13
2016,7,19,8,0,857.0,62.0,0.9,18.0,531.0,752.95,579.37
2016,7,19,8,15,873.0,64.0,0.9,18.5,579.0,799.77,606.67
2016,7,19,8,30,889.0,66.0,0.9,19.0,627.0,844.83,633.42
2016,7,19,8,45,900.5,67.5,0.95,19.5,671.5,883.26,656.12
2016,7,19,9,0,912.0,69.0,1.0,20.0,716.0,919.11,676.95
2016,7,19,9,15,921.0,70.5,1.05,20.5,755.5,949.81,694.3
2016,7,19,9,30,930.0,72.0,1.1,21.0,795.0,977.39,709.6
2016,7,19,9,45,928.0,79.0,1.15,21.5,828.0,997.16,719.97
2016,7,19,10,0,926.0,86.0,1.2,22.0,861.0,1012.97,727.98
2016,7,19,10,15,931.5,87.0,1.2,22.0,889.0,1025.73,734.7
2016,7,19,10,30,937.0,88.0,1.2,22.0,917.0,1034.77,739.25
2016,7,19,10,45,940.0,89.0,1.3,22.5,938.5,1037.52,740.46
2016,7,19,11,0,943.0,90.0,1.4,23.0,960.0,1036.42,739.4
2016,7,19,11,15,945.5,90.5,1.4,23.0,974.5,1030.47,735.2
2016,7,19,11,30,948.0,91.0,1.4,23.0,989.0,1020.71,728.81
2016,7,19,11,45,949.0,91.5,1.45,23.0,996.5,1005.73,720.1
2016,7,19,12,0,950.0,92.0,1.5,23.0,1004.0,987.11,709.18
2016,7,19,12,15,950.0,92.0,1.55,23.0,1003.5,963.54,695.13
2016,7,19,12,30,950.0,92.0,1.6,23.0,1003.0,936.59,678.9
2016,7,19,12,45,944.0,95.0,1.65,23.5,994.0,904.03,657.68
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,868.63,634.54
2016,7,19,13,15,935.0,97.5,1.7,23.5,969.5,829.79,610.85
2016,7,19,13,30,932.0,97.0,1.7,23.0,954.0,788.33,585.11
2016,7,19,13,45,929.5,95.0,1.7,23.0,932.0,743.45,555.59
2016,7,19,14,0,927.0,93.0,1.7,23.0,910.0,696.28,521.91
2016,7,19,14,15,920.5,92.0,1.7,23.0,881.0,645.44,484.63
2016,7,19,14,30,914.0,91.0,1.7,23.0,852.0,593.07,445.14
2016,7,19,14,45,908.5,88.5,1.7,23.0,817.5,538.66,402.88
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,483.11,358.31
2016,7,19,15,15,892.5,84.5,1.65,22.5,742.5,425.51,311.19
2016,7,19,15,30,882.0,83.0,1.6,22.0,702.0,367.77,262.46
2016,7,19,15,45,871.0,80.0,1.6,22.0,658.0,308.83,211.41
2016,7,19,16,0,860.0,77.0,1.6,22.0,614.0,250.33,160.74
2016,7,19,16,15,842.5,74.5,1.6,21.5,565.5,191.89,112.77
2016,7,19,16,30,825.0,72.0,1.6,21.0,517.0,135.11,72.06
2016,7,19,16,45,804.5,68.5,1.6,20.5,467.0,79.38,45.18
2016,7,19,17,0,784.0,65.0,1.6,20.0,417.0,48.28,36.47
2016,7,19,17,15,752.5,61.5,1.55,19.5,365.0,46.71,35.33
2016,7,19,17,30,721.0,58.0,1.5,19.0,313.0,45.07,34.06
2016,7,19,17,45,678.5,53.5,1.5,18.5,262.5,42.51,31.91
2016,7,19,18,0,636.0,49.0,1.5,18.0,212.0,39.89,29.6
2016,7,19,18,15,568.0,43.0,1.4,17.5,164.0,35.78,25.84
2016,7,19,18,30,500.0,37.0,1.3,17.0,116.0,28.98,19.55
2016,7,19,18,45,388.5,28.0,1.25,16.5,76.0,22.34,13.0
2016,7,19,19,0,277.0,19.0,1.2,16.0,36.0,15.47,0.0
2016,7,19,19,15,138.5,9.5,1.15,15.5,18.0,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,0.95,13.5,21.0,44.87,0.0
2016,7,20,5,30,330.0,20.0,1.0,14.0,42.0,122.46,51.28
2016,7,20,5,45,436.5,27.0,1.05,14.5,83.0,189.62,137.35
2016,7,20,6,0,543.0,34.0,1.1,15.0,124.0,265.17,204.77
2016,7,20,6,15,606.0,39.5,1.05,15.5,172.5,331.0,262.75
2016,7,20,6,30,669.0,45.0,1.0,16.0,221.0,402.79,323.31
2016,7,20,6,45,711.5,48.0,1.0,16.5,272.0,465.6,374.66
2016,7,20,7,0,754.0,51.0,1.0,17.0,323.0,526.83,422.66
2016,7,20,7,15,783.0,54.0,1.0,17.5,374.5,585.6,466.58
2016,7,20,7,30,812.0,57.0,1.0,18.0,426.0,645.1,507.82
2016,7,20,7,45,833.5,59.0,1.0,18.5,477.0,698.12,542.44
2016,7,20,8,0,855.0,61.0,1.0,19.0,528.0,750.47,575.65
2016,7,20,8,15,871.5,63.0,1.0,19.5,576.0,797.68,604.49
2016,7,20,8,30,888.0,65.0,1.0,20.0,624.0,843.18,631.57
2016,7,20,8,45,900.0,66.5,1.0,21.0,668.5,882.08,652.53
2016,7,20,9,0,912.0,68.0,1.0,22.0,713.0,918.43,671.45
2016,7,20,9,15,921.5,69.0,1.0,22.5,753.5,949.08,687.72
2016,7,20,9,30,931.0,70.0,1.0,23.0,794.0,976.62,701.94
2016,7,20,9,45,929.5,77.0,1.05,23.5,827.0,996.98,712.57
2016,7,20,10,0,928.0,84.0,1.1,24.0,860.0,1013.38,720.86
2016,7,20,10,15,934.0,85.0,1.15,24.0,889.0,1026.7,728.77
2016,7,20,10,30,940.0,86.0,1.2,24.0,918.0,1036.3,734.54
2016,7,20,10,45,945.5,86.0,1.25,24.5,940.0,1040.53,735.72
2016,7,20,11,0,951.0,86.0,1.3,25.0,962.0,1040.91,734.72
2016,7,20,11,15,954.0,86.5,1.35,25.0,977.0,1035.45,731.72
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,1026.14,726.5
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,1011.52,716.7
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,993.19,704.7
2016,7,20,12,15,962.0,86.0,1.5,26.0,1008.0,969.41,690.01
2016,7,20,12,30,962.0,86.0,1.5,26.0,1008.0,942.2,673.22
2016,7,20,12,45,959.5,87.0,1.55,26.0,999.5,910.46,654.17
2016,7,20,13,0,957.0,88.0,1.6,26.0,991.0,875.66,633.01
2016,7,20,13,15,954.5,87.5,1.6,26.0,976.0,836.57,608.3
2016,7,20,13,30,952.0,87.0,1.6,26.0,961.0,794.76,581.61
2016,7,20,13,45,948.5,86.0,1.65,26.0,939.0,749.24,552.6
2016,7,20,14,0,945.0,85.0,1.7,26.0,917.0,701.46,519.63
2016,7,20,14,15,939.5,84.0,1.7,25.5,888.0,650.38,483.57
2016,7,20,14,30,934.0,83.0,1.7,25.0,859.0,597.63,445.04
2016,7,20,14,45,926.5,81.5,1.7,25.0,824.0,542.02,402.19
2016,7,20,15,0,919.0,80.0,1.7,25.0,789.0,485.43,357.15
2016,7,20,15,15,909.0,78.5,1.7,24.5,748.5,427.13,309.94
2016,7,20,15,30,899.0,77.0,1.7,24.0,708.0,368.62,260.95
2016,7,20,15,45,886.5,75.0,1.7,24.0,663.0,309.07,209.64
2016,7,20,16,0,874.0,73.0,1.7,24.0,618.0,250.11,158.87
2016,7,20,16,15,856.5,71.0,1.7,23.5,569.0,191.2,110.79
2016,7,20,16,30,839.0,69.0,1.7,23.0,520.0,133.94,70.07
2016,7,20,16,45,816.5,66.5,1.7,22.5,469.0,78.01,43.68
2016,7,20,17,0,794.0,64.0,1.7,22.0,418.0,47.67,35.64
2016,7,20,17,15,762.5,60.5,1.65,21.0,366.0,46.06,34.54
2016,7,20,17,30,731.0,57.0,1.6,20.0,314.0,44.38,33.31
2016,7,20,17,45,686.5,52.5,1.6,19.5,263.0,41.77,31.12
2016,7,20,18,0,642.0,48.0,1.6,19.0,212.0,39.1,28.77
2016,7,20,18,15,573.5,42.0,1.55,18.0,163.5,34.96,25.04
2016,7,20,18,30,505.0,36.0,1.5,17.0,115.0,30.74,21.05
2016,7,20,18,45,389.5,27.5,1.45,16.5,75.0,21.95,12.6
2016,7,20,19,0,274.0,19.0,1.4,16.0,35.0,15.53,0.0
2016,7,20,19,15,137.0,9.5,1.35,15.5,17.5,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,1.2,13.5,20.0,42.22,0.0
