Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,306.0,20.0,1.2,14.0,40.0,117.64,43.94
2016,7,21,5,45,417.5,28.0,1.3,14.5,81.0,184.22,133.17
2016,7,21,6,0,529.0,36.0,1.4,15.0,122.0,261.84,202.5
2016,7,21,6,15,355.0,65.5,1.35,15.5,132.0,247.13,197.53
2016,7,21,6,30,181.0,95.0,1.3,16.0,142.0,203.82,165.08
2016,7,21,6,45,191.5,115.5,1.3,16.5,175.5,241.7,197.05
2016,7,21,7,0,202.0,136.0,1.3,17.0,209.0,280.16,228.12
2016,7,21,7,15,116.5,152.5,1.25,17.5,196.0,240.33,194.35
2016,7,21,7,30,31.0,169.0,1.2,18.0,183.0,191.07,152.33
2016,7,21,7,45,115.5,200.0,1.2,18.5,261.5,299.92,240.01
2016,7,21,8,0,200.0,231.0,1.2,19.0,340.0,403.87,319.98
2016,7,21,8,15,540.0,150.0,1.2,19.5,481.0,636.05,496.45
2016,7,21,8,30,880.0,69.0,1.2,20.0,622.0,841.55,635.43
2016,7,21,8,45,892.0,70.5,1.25,20.5,666.5,880.21,656.4
2016,7,21,9,0,904.0,72.0,1.3,21.0,711.0,916.34,677.51
2016,7,21,9,15,913.5,73.5,1.3,21.0,751.0,947.37,695.68
2016,7,21,9,30,923.0,75.0,1.3,21.0,791.0,975.3,711.83
2016,7,21,9,45,929.0,77.0,1.3,21.5,825.0,997.12,722.68
2016,7,21,10,0,935.0,79.0,1.3,22.0,859.0,1015.37,731.35
2016,7,21,10,15,941.0,79.5,1.3,22.5,888.0,1028.3,736.75
2016,7,21,10,30,947.0,80.0,1.3,23.0,917.0,1037.49,739.96
2016,7,21,10,45,951.5,80.5,1.35,23.5,939.0,1041.35,740.9
2016,7,21,11,0,956.0,81.0,1.4,24.0,961.0,1041.33,739.61
2016,7,21,11,15,959.0,81.5,1.45,24.0,976.0,1035.92,736.58
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,1026.63,731.29
2016,7,21,11,45,963.5,82.0,1.55,24.0,998.5,1011.55,722.49
2016,7,21,12,0,965.0,82.0,1.6,24.0,1006.0,992.74,711.43
2016,7,21,12,15,965.5,82.0,1.65,24.0,1006.0,969.39,697.53
2016,7,21,12,30,966.0,82.0,1.7,24.0,1006.0,942.55,681.38
2016,7,21,12,45,956.0,88.0,1.75,24.0,996.0,909.0,660.8
2016,7,21,13,0,946.0,94.0,1.8,24.0,986.0,872.71,638.29
2016,7,21,13,15,943.5,93.5,1.8,23.5,971.5,833.91,614.6
2016,7,21,13,30,941.0,93.0,1.8,23.0,957.0,792.43,588.8
2016,7,21,13,45,939.0,91.0,1.85,23.0,935.0,747.44,559.56
2016,7,21,14,0,937.0,89.0,1.9,23.0,913.0,700.08,526.16
2016,7,21,14,15,931.5,88.0,1.9,22.5,884.5,649.29,489.68
2016,7,21,14,30,926.0,87.0,1.9,22.0,856.0,596.85,450.73
2016,7,21,14,45,921.0,84.5,1.9,22.0,821.5,541.96,407.75
2016,7,21,15,0,916.0,82.0,1.9,22.0,787.0,485.86,362.38
2016,7,21,15,15,906.0,80.5,1.85,21.5,746.5,427.62,314.39
2016,7,21,15,30,896.0,79.0,1.8,21.0,706.0,369.19,264.7
2016,7,21,15,45,886.5,75.5,1.8,21.0,662.0,309.35,212.46
2016,7,21,16,0,877.0,72.0,1.8,21.0,618.0,249.78,160.47
2016,7,21,16,15,860.0,70.0,1.75,20.5,569.0,190.72,111.62
2016,7,21,16,30,843.0,68.0,1.7,20.0,520.0,133.25,70.29
2016,7,21,16,45,824.5,64.0,1.7,20.0,469.5,76.09,42.65
2016,7,21,17,0,806.0,60.0,1.7,20.0,419.0,52.37,40.03
2016,7,21,17,15,775.5,57.0,1.65,19.5,367.0,43.55,32.57
2016,7,21,17,30,745.0,54.0,1.6,19.0,315.0,42.15,31.51
2016,7,21,17,45,704.0,49.5,1.55,18.5,264.0,39.45,29.22
2016,7,21,18,0,663.0,45.0,1.5,18.0,213.0,36.67,26.76
2016,7,21,18,15,596.0,39.5,1.4,17.5,164.5,32.86,23.25
2016,7,21,18,30,529.0,34.0,1.3,17.0,116.0,28.99,19.52
2016,7,21,18,45,415.5,26.0,1.25,16.5,75.5,22.59,13.04
2016,7,21,19,0,302.0,18.0,1.2,16.0,35.0,16.02,0.0
2016,7,21,19,15,151.0,9.0,1.15,15.5,17.5,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,9.5,0.8,13.5,19.5,42.16,0.0
2016,7,22,5,30,310.0,19.0,0.8,14.0,39.0,115.07,36.46
2016,7,22,5,45,421.0,27.5,0.85,15.0,80.0,184.83,132.53
2016,7,22,6,0,532.0,36.0,0.9,16.0,121.0,262.96,201.68
2016,7,22,6,15,598.0,41.5,0.9,16.5,170.0,329.75,260.18
2016,7,22,6,30,664.0,47.0,0.9,17.0,219.0,402.77,321.53
2016,7,22,6,45,708.5,50.5,0.95,17.5,271.0,467.22,374.13
2016,7,22,7,0,753.0,54.0,1.0,18.0,323.0,534.68,426.77
2016,7,22,7,15,783.0,57.0,1.0,18.5,375.0,589.73,467.77
2016,7,22,7,30,813.0,60.0,1.0,19.0,427.0,650.01,509.51
2016,7,22,7,45,835.5,62.5,1.05,19.5,478.5,704.5,545.53
2016,7,22,8,0,858.0,65.0,1.1,20.0,530.0,758.39,580.25
2016,7,22,8,15,874.5,67.0,1.1,20.5,578.5,805.78,609.09
2016,7,22,8,30,891.0,69.0,1.1,21.0,627.0,851.44,636.18
2016,7,22,8,45,904.0,70.5,1.15,22.0,672.5,891.36,658.46
2016,7,22,9,0,917.0,72.0,1.2,23.0,718.0,928.78,678.79
2016,7,22,9,15,926.5,73.5,1.2,23.0,758.5,960.15,696.85
2016,7,22,9,30,936.0,75.0,1.2,23.0,799.0,988.38,712.89
2016,7,22,9,45,927.5,85.5,1.25,23.5,830.0,1005.87,721.67
2016,7,22,10,0,919.0,96.0,1.3,24.0,861.0,1019.03,727.94
2016,7,22,10,15,925.5,97.0,1.35,24.5,890.0,1032.65,734.62
2016,7,22,10,30,932.0,98.0,1.4,25.0,919.0,1042.57,739.08
2016,7,22,10,45,937.0,98.0,1.45,25.5,941.5,1046.15,739.77
2016,7,22,11,0,942.0,98.0,1.5,26.0,964.0,1045.9,738.29
2016,7,22,11,15,743.5,227.0,1.5,26.0,917.5,989.04,702.57
2016,7,22,11,30,545.0,356.0,1.5,26.0,871.0,906.93,646.34
2016,7,22,11,45,519.0,371.5,1.55,26.5,865.0,882.92,630.18
2016,7,22,12,0,493.0,387.0,1.6,27.0,859.0,856.93,612.05
2016,7,22,12,15,512.5,368.5,1.65,27.0,858.5,839.84,602.32
2016,7,22,12,30,532.0,350.0,1.7,27.0,858.0,819.98,590.57
2016,7,22,12,45,742.0,223.0,1.75,27.0,926.0,861.87,623.94
2016,7,22,13,0,952.0,96.0,1.8,27.0,994.0,880.05,636.13
2016,7,22,13,15,949.0,95.5,1.8,27.0,978.0,840.57,610.58
2016,7,22,13,30,946.0,95.0,1.8,27.0,962.0,798.42,583.63
2016,7,22,13,45,941.5,94.0,1.8,27.0,939.5,752.26,553.73
2016,7,22,14,0,937.0,93.0,1.8,27.0,917.0,703.93,519.85
2016,7,22,14,15,930.5,92.0,1.8,26.5,887.0,652.42,483.6
2016,7,22,14,30,924.0,91.0,1.8,26.0,857.0,599.36,444.97
2016,7,22,14,45,916.0,89.5,1.85,25.5,821.5,543.8,403.31
2016,7,22,15,0,908.0,88.0,1.9,25.0,786.0,487.32,359.26
2016,7,22,15,15,896.5,86.5,1.85,24.5,745.0,428.8,311.72
2016,7,22,15,30,885.0,85.0,1.8,24.0,704.0,370.26,262.64
2016,7,22,15,45,847.0,92.0,1.8,24.0,652.5,311.27,212.56
2016,7,22,16,0,809.0,99.0,1.8,24.0,601.0,249.39,160.79
2016,7,22,16,15,788.5,96.0,1.75,23.5,552.5,192.17,114.46
2016,7,22,16,30,768.0,93.0,1.7,23.0,504.0,137.16,75.53
2016,7,22,16,45,720.5,94.5,1.7,22.5,449.5,80.98,48.21
2016,7,22,17,0,673.0,96.0,1.7,22.0,395.0,64.73,50.29
2016,7,22,17,15,635.0,90.0,1.65,21.5,343.5,62.52,48.67
2016,7,22,17,30,597.0,84.0,1.6,21.0,292.0,60.18,46.86
2016,7,22,17,45,540.5,77.0,1.55,20.5,241.5,56.81,44.06
2016,7,22,18,0,484.0,70.0,1.5,20.0,191.0,53.32,41.0
2016,7,22,18,15,408.5,59.5,1.4,19.5,145.5,46.55,34.89
2016,7,22,18,30,333.0,49.0,1.3,19.0,100.0,37.73,26.78
2016,7,22,18,45,221.5,34.5,1.25,18.5,63.0,26.88,16.29
2016,7,22,19,0,110.0,20.0,1.2,18.0,26.0,15.74,0.0
2016,7,22,19,15,55.0,10.0,1.15,17.5,13.0,9.1,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,45.0,11.0,0.65,13.5,14.0,19.73,0.0
2016,7,23,5,30,90.0,22.0,0.6,14.0,28.0,53.75,11.32
2016,7,23,5,45,186.5,39.5,0.6,15.0,64.5,121.87,87.67
2016,7,23,6,0,283.0,57.0,0.6,16.0,101.0,189.95,146.49
2016,7,23,6,15,178.5,78.0,0.6,16.5,109.5,175.1,138.71
2016,7,23,6,30,74.0,99.0,0.6,17.0,118.0,139.24,110.99
2016,7,23,6,45,95.0,119.0,0.6,18.0,149.0,183.48,147.52
2016,7,23,7,0,116.0,139.0,0.6,19.0,180.0,221.79,178.0
2016,7,23,7,15,174.5,158.5,0.6,19.5,231.5,285.86,228.82
2016,7,23,7,30,233.0,178.0,0.6,20.0,283.0,367.19,290.99
2016,7,23,7,45,461.0,151.0,0.6,21.0,389.5,529.69,413.1
2016,7,23,8,0,689.0,124.0,0.6,22.0,496.0,704.68,534.86
2016,7,23,8,15,711.5,128.5,0.65,22.5,544.0,754.19,564.13
2016,7,23,8,30,734.0,133.0,0.7,23.0,592.0,802.75,593.8
2016,7,23,8,45,747.5,138.5,0.75,24.0,635.5,843.18,616.46
2016,7,23,9,0,761.0,144.0,0.8,25.0,679.0,881.5,637.44
2016,7,23,9,15,774.5,147.0,0.85,25.5,719.0,909.22,652.68
2016,7,23,9,30,788.0,150.0,0.9,26.0,759.0,939.73,669.72
2016,7,23,9,45,802.5,150.0,0.95,27.0,794.5,965.21,682.15
2016,7,23,10,0,817.0,150.0,1.0,28.0,830.0,987.7,692.71
2016,7,23,10,15,824.5,152.0,1.05,28.5,858.5,1002.15,699.77
2016,7,23,10,30,832.0,154.0,1.1,29.0,887.0,1013.15,704.9
2016,7,23,10,45,777.0,192.0,1.2,29.5,890.0,994.53,693.08
2016,7,23,11,0,722.0,230.0,1.3,30.0,893.0,980.85,684.62
2016,7,23,11,15,726.5,231.5,1.3,30.0,907.5,977.52,682.26
2016,7,23,11,30,731.0,233.0,1.3,30.0,922.0,970.84,677.84
2016,7,23,11,45,701.5,253.0,1.35,30.0,919.0,946.12,663.2
2016,7,23,12,0,672.0,273.0,1.4,30.0,916.0,918.64,645.92
2016,7,23,12,15,672.0,273.0,1.45,30.0,915.5,897.63,633.44
2016,7,23,12,30,672.0,273.0,1.5,30.0,915.0,874.0,619.08
2016,7,23,12,45,700.5,252.5,1.55,30.5,917.0,853.92,606.43
2016,7,23,13,0,729.0,232.0,1.6,31.0,919.0,829.88,590.99
2016,7,23,13,15,725.0,230.5,1.65,30.5,904.0,793.22,568.68
2016,7,23,13,30,721.0,229.0,1.7,30.0,889.0,754.69,544.65
2016,7,23,13,45,693.5,238.5,1.75,30.0,861.0,707.35,512.62
2016,7,23,14,0,666.0,248.0,1.8,30.0,833.0,660.3,480.15
2016,7,23,14,15,656.5,244.5,1.8,29.5,804.5,614.17,448.48
2016,7,23,14,30,647.0,241.0,1.8,29.0,776.0,567.6,415.52
2016,7,23,14,45,661.0,222.5,1.8,29.0,749.0,520.48,380.49
2016,7,23,15,0,675.0,204.0,1.8,29.0,722.0,470.97,342.47
2016,7,23,15,15,659.0,199.5,1.8,28.5,682.5,418.53,301.84
2016,7,23,15,30,643.0,195.0,1.8,28.0,643.0,367.17,260.9
2016,7,23,15,45,659.5,174.0,1.8,28.0,607.5,313.11,215.86
2016,7,23,16,0,676.0,153.0,1.8,28.0,572.0,256.9,168.76
2016,7,23,16,15,652.0,147.5,1.75,27.5,524.5,204.24,127.58
2016,7,23,16,30,628.0,142.0,1.7,27.0,477.0,154.42,93.22
2016,7,23,16,45,621.5,128.0,1.7,26.5,431.5,101.75,65.88
2016,7,23,17,0,615.0,114.0,1.7,26.0,386.0,77.73,60.37
2016,7,23,17,15,575.0,106.5,1.6,25.0,335.0,74.96,58.5
2016,7,23,17,30,535.0,99.0,1.5,24.0,284.0,72.03,56.38
2016,7,23,17,45,493.5,87.0,1.45,23.5,236.0,65.06,50.56
2016,7,23,18,0,452.0,75.0,1.4,23.0,188.0,55.89,42.67
2016,7,23,18,15,376.5,63.5,1.3,22.0,142.5,48.07,35.8
2016,7,23,18,30,301.0,52.0,1.2,21.0,97.0,40.0,28.43
2016,7,23,18,45,194.5,35.5,1.1,20.0,60.5,27.65,16.65
2016,7,23,19,0,88.0,19.0,1.0,19.0,24.0,14.94,0.0
2016,7,23,19,15,44.0,9.5,0.95,18.5,12.0,8.64,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,28.0,10.0,0.65,13.5,12.0,15.14,0.0
2016,7,24,5,30,56.0,20.0,0.6,14.0,24.0,41.64,4.23
2016,7,24,5,45,137.0,40.5,0.6,15.0,59.5,100.39,71.44
2016,7,24,6,0,218.0,61.0,0.6,16.0,95.0,162.69,125.39
2016,7,24,6,15,287.0,77.0,0.6,16.5,139.5,230.62,182.9
2016,7,24,6,30,356.0,93.0,0.6,17.0,184.0,299.22,239.81
2016,7,24,6,45,178.5,104.5,0.65,17.5,150.0,222.14,179.12
2016,7,24,7,0,1.0,116.0,0.7,18.0,116.0,108.94,85.28
2016,7,24,7,15,15.5,141.0,0.7,18.5,148.0,142.68,113.14
2016,7,24,7,30,30.0,166.0,0.7,19.0,180.0,187.63,148.97
2016,7,24,7,45,28.0,183.0,0.75,20.0,197.0,203.95,160.64
2016,7,24,8,0,26.0,200.0,0.8,21.0,214.0,208.38,162.91
2016,7,24,8,15,28.0,218.5,0.8,21.5,235.0,240.83,187.23
2016,7,24,8,30,30.0,237.0,0.8,22.0,256.0,261.63,202.09
2016,7,24,8,45,38.5,264.0,0.85,23.0,290.0,297.42,227.94
2016,7,24,9,0,47.0,291.0,0.9,24.0,324.0,333.41,253.31
2016,7,24,9,15,71.5,323.5,0.9,24.5,377.0,390.5,294.39
2016,7,24,9,30,96.0,356.0,0.9,25.0,430.0,448.15,334.68
2016,7,24,9,45,86.0,368.5,0.9,25.5,437.0,450.74,334.36
2016,7,24,10,0,76.0,381.0,0.9,26.0,444.0,452.64,334.04
2016,7,24,10,15,72.5,392.5,0.9,26.5,454.5,459.34,337.38
2016,7,24,10,30,69.0,404.0,0.9,27.0,465.0,465.57,340.37
2016,7,24,10,45,136.0,428.5,0.95,27.5,552.0,570.75,413.53
2016,7,24,11,0,203.0,453.0,1.0,28.0,639.0,658.53,471.98
2016,7,24,11,15,205.0,460.5,1.05,28.0,651.0,662.46,473.74
2016,7,24,11,30,207.0,468.0,1.1,28.0,663.0,665.11,475.54
2016,7,24,11,45,198.5,471.5,1.15,28.5,660.0,652.4,466.11
2016,7,24,12,0,190.0,475.0,1.2,29.0,657.0,638.84,456.28
2016,7,24,12,15,374.0,414.0,1.2,29.0,771.5,748.71,533.32
2016,7,24,12,30,558.0,353.0,1.2,29.0,886.0,847.12,599.13
2016,7,24,12,45,596.0,326.0,1.25,29.0,890.5,831.78,589.76
2016,7,24,13,0,634.0,299.0,1.3,29.0,895.0,811.32,578.2
2016,7,24,13,15,628.5,297.0,1.3,29.0,880.0,775.69,554.94
2016,7,24,13,30,623.0,295.0,1.3,29.0,865.0,738.62,530.53
2016,7,24,13,45,578.5,312.5,1.35,29.0,832.0,690.68,498.15
2016,7,24,14,0,534.0,330.0,1.4,29.0,799.0,643.18,465.57
2016,7,24,14,15,523.5,324.0,1.4,28.5,770.5,599.54,436.11
2016,7,24,14,30,513.0,318.0,1.4,28.0,742.0,555.87,405.78
2016,7,24,14,45,507.5,306.0,1.45,28.0,710.5,510.17,372.7
2016,7,24,15,0,502.0,294.0,1.5,28.0,679.0,464.41,338.59
2016,7,24,15,15,485.0,284.5,1.45,27.5,639.5,416.07,302.08
2016,7,24,15,30,468.0,275.0,1.4,27.0,600.0,369.21,265.87
2016,7,24,15,45,324.5,283.5,1.4,26.5,502.0,306.47,221.14
2016,7,24,16,0,181.0,292.0,1.4,26.0,404.0,261.21,191.3
2016,7,24,16,15,192.0,258.5,1.35,25.5,368.5,223.5,162.45
2016,7,24,16,30,203.0,225.0,1.3,25.0,333.0,185.24,134.21
2016,7,24,16,45,140.5,201.0,1.3,24.5,272.5,149.87,112.75
2016,7,24,17,0,78.0,177.0,1.3,24.0,212.0,135.6,109.33
2016,7,24,17,15,63.5,156.5,1.25,23.0,182.5,121.06,97.91
2016,7,24,17,30,49.0,136.0,1.2,22.0,153.0,106.22,85.96
2016,7,24,17,45,183.5,112.5,1.15,21.5,160.5,83.47,66.75
2016,7,24,18,0,318.0,89.0,1.1,21.0,168.0,65.74,51.5
2016,7,24,18,15,253.0,71.0,1.0,20.0,124.5,53.38,40.65
2016,7,24,18,30,188.0,53.0,0.9,19.0,81.0,41.78,30.17
2016,7,24,18,45,124.0,34.0,0.85,18.5,49.5,27.32,16.35
2016,7,24,19,0,60.0,15.0,0.8,18.0,18.0,12.44,0.0
2016,7,24,19,15,30.0,7.5,0.8,17.5,9.0,6.82,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,40.5,8.5,0.6,13.5,11.0,16.47,0.0
2016,7,25,5,30,81.0,17.0,0.6,14.0,22.0,48.99,1.0
2016,7,25,5,45,161.5,36.0,0.6,14.5,57.0,109.72,77.95
2016,7,25,6,0,242.0,55.0,0.6,15.0,92.0,172.05,132.95
2016,7,25,6,15,308.5,70.5,0.55,15.5,136.5,233.0,185.24
2016,7,25,6,30,375.0,86.0,0.5,16.0,181.0,301.06,241.9
2016,7,25,6,45,187.5,75.0,0.5,16.5,122.5,192.15,155.71
2016,7,25,7,0,0.0,64.0,0.5,17.0,64.0,56.55,42.12
2016,7,25,7,15,0.0,81.5,0.5,17.5,81.5,72.55,55.55
2016,7,25,7,30,0.0,99.0,0.5,18.0,99.0,88.9,68.73
2016,7,25,7,45,0.0,116.5,0.55,19.0,116.5,105.28,81.55
2016,7,25,8,0,0.0,134.0,0.6,20.0,134.0,121.69,94.13
2016,7,25,8,15,3.0,161.0,0.6,20.5,163.0,149.87,116.12
2016,7,25,8,30,6.0,188.0,0.6,21.0,192.0,178.33,137.86
2016,7,25,8,45,7.5,200.5,0.65,22.0,206.0,191.31,146.97
2016,7,25,9,0,9.0,213.0,0.7,23.0,220.0,204.37,156.08
2016,7,25,9,15,12.5,236.5,0.75,23.5,246.5,230.12,175.1
2016,7,25,9,30,16.0,260.0,0.8,24.0,273.0,255.94,193.86
2016,7,25,9,45,22.0,290.5,0.85,24.5,309.0,291.09,219.36
2016,7,25,10,0,28.0,321.0,0.9,25.0,345.0,342.25,256.03
2016,7,25,10,15,40.0,353.5,0.95,25.5,389.0,386.37,287.1
2016,7,25,10,30,52.0,386.0,1.0,26.0,433.0,430.1,317.39
2016,7,25,10,45,49.0,392.0,1.05,26.5,437.0,430.87,316.71
2016,7,25,11,0,46.0,398.0,1.1,27.0,441.0,431.33,316.17
2016,7,25,11,15,77.0,429.5,1.1,27.0,502.0,490.81,358.31
2016,7,25,11,30,108.0,461.0,1.1,27.0,563.0,548.68,398.1
2016,7,25,11,45,114.5,467.0,1.15,27.5,576.0,567.6,409.81
2016,7,25,12,0,121.0,473.0,1.2,28.0,589.0,572.3,412.33
2016,7,25,12,15,108.5,468.5,1.2,28.0,572.0,538.84,389.25
2016,7,25,12,30,96.0,464.0,1.2,28.0,555.0,516.36,373.76
2016,7,25,12,45,94.0,459.0,1.25,28.0,548.0,502.82,364.85
2016,7,25,13,0,92.0,454.0,1.3,28.0,541.0,489.1,355.71
2016,7,25,13,15,99.0,449.0,1.3,27.5,541.0,482.34,352.06
2016,7,25,13,30,106.0,444.0,1.3,27.0,541.0,474.74,347.73
2016,7,25,13,45,111.0,433.5,1.35,27.0,533.0,461.54,338.94
2016,7,25,14,0,116.0,423.0,1.4,27.0,525.0,445.06,327.76
2016,7,25,14,15,118.0,408.5,1.35,26.5,509.5,422.9,312.66
2016,7,25,14,30,120.0,394.0,1.3,26.0,494.0,400.53,297.21
2016,7,25,14,45,120.5,376.0,1.3,26.0,472.5,374.47,278.44
2016,7,25,15,0,121.0,358.0,1.3,26.0,451.0,348.47,259.45
2016,7,25,15,15,108.0,335.0,1.25,25.5,414.5,317.82,237.27
2016,7,25,15,30,95.0,312.0,1.2,25.0,378.0,285.34,213.57
2016,7,25,15,45,65.5,276.5,1.2,25.0,321.0,241.28,181.17
2016,7,25,16,0,36.0,241.0,1.2,25.0,264.0,201.51,152.1
2016,7,25,16,15,19.5,202.0,1.15,24.5,214.0,172.07,130.73
2016,7,25,16,30,3.0,163.0,1.1,24.0,164.0,137.85,105.33
2016,7,25,16,45,1.5,147.0,1.1,24.0,147.5,123.66,94.59
2016,7,25,17,0,0.0,131.0,1.1,24.0,131.0,110.35,88.28
2016,7,25,17,15,0.0,113.5,1.05,23.0,113.5,96.23,76.99
2016,7,25,17,30,0.0,96.0,1.0,22.0,96.0,81.98,65.33
2016,7,25,17,45,190.5,89.0,0.95,21.5,136.0,67.61,53.15
2016,7,25,18,0,381.0,82.0,0.9,21.0,176.0,60.87,47.31
2016,7,25,18,15,309.0,67.0,0.8,20.0,131.5,50.59,38.23
2016,7,25,18,30,237.0,52.0,0.7,19.0,87.0,39.92,28.55
2016,7,25,18,45,154.5,34.0,0.65,18.5,53.0,26.46,15.47
2016,7,25,19,0,72.0,16.0,0.6,18.0,19.0,12.57,0.0
2016,7,25,19,15,36.0,8.0,0.6,17.5,9.5,7.28,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,33.0,8.5,0.55,15.5,10.0,14.85,0.0
2016,7,26,5,30,66.0,17.0,0.5,16.0,20.0,40.22,0.0
2016,7,26,5,45,144.0,36.0,0.45,16.5,54.5,97.08,67.44
2016,7,26,6,0,222.0,55.0,0.4,17.0,89.0,164.5,125.88
2016,7,26,6,15,287.5,71.5,0.35,17.5,133.0,225.01,177.12
2016,7,26,6,30,353.0,88.0,0.3,18.0,177.0,292.54,232.66
2016,7,26,6,45,187.5,106.0,0.3,19.0,154.5,229.52,183.15
2016,7,26,7,0,22.0,124.0,0.3,20.0,132.0,130.52,102.17
2016,7,26,7,15,38.5,149.0,0.3,21.0,165.5,175.85,138.61
2016,7,26,7,30,55.0,174.0,0.3,22.0,199.0,214.82,168.39
2016,7,26,7,45,68.0,199.0,0.3,23.0,233.5,252.4,196.19
2016,7,26,8,0,81.0,224.0,0.3,24.0,268.0,290.76,223.81
2016,7,26,8,15,148.5,248.0,0.3,25.0,337.0,387.66,294.82
2016,7,26,8,30,216.0,272.0,0.3,26.0,406.0,475.42,355.87
2016,7,26,8,45,216.5,294.5,0.35,27.0,437.5,505.35,373.66
2016,7,26,9,0,217.0,317.0,0.4,28.0,469.0,534.31,391.05
2016,7,26,9,15,230.5,335.5,0.45,28.5,505.5,570.08,413.93
2016,7,26,9,30,244.0,354.0,0.5,29.0,542.0,621.79,446.71
2016,7,26,9,45,231.5,374.5,0.55,29.5,559.0,616.61,441.26
2016,7,26,10,0,219.0,395.0,0.6,30.0,576.0,626.26,446.01
2016,7,26,10,15,247.0,404.5,0.65,30.5,616.0,679.21,479.73
2016,7,26,10,30,275.0,414.0,0.7,31.0,656.0,714.78,501.55
2016,7,26,10,45,322.0,408.5,0.8,31.5,698.0,752.43,525.99
2016,7,26,11,0,369.0,403.0,0.9,32.0,740.0,788.43,549.12
2016,7,26,11,15,396.0,396.5,0.9,32.0,764.0,801.39,557.09
2016,7,26,11,30,423.0,390.0,0.9,32.0,788.0,823.02,570.48
2016,7,26,11,45,410.0,399.0,0.95,32.5,787.0,806.68,558.89
2016,7,26,12,0,397.0,408.0,1.0,33.0,786.0,780.15,541.53
2016,7,26,12,15,368.0,424.5,1.05,33.0,775.0,754.27,525.02
2016,7,26,12,30,339.0,441.0,1.1,33.0,764.0,727.7,507.92
2016,7,26,12,45,324.5,441.5,1.15,33.0,748.5,698.61,489.62
2016,7,26,13,0,310.0,442.0,1.2,33.0,733.0,669.2,470.89
2016,7,26,13,15,280.5,442.0,1.2,32.5,702.0,627.38,444.05
2016,7,26,13,30,251.0,442.0,1.2,32.0,671.0,586.9,417.79
2016,7,26,13,45,240.5,432.0,1.2,32.0,647.0,553.01,395.18
2016,7,26,14,0,230.0,422.0,1.2,32.0,623.0,519.6,372.55
2016,7,26,14,15,234.0,405.5,1.2,32.0,604.5,491.44,353.41
2016,7,26,14,30,238.0,389.0,1.2,32.0,586.0,462.67,333.44
2016,7,26,14,45,242.5,370.0,1.2,32.0,563.0,428.83,309.55
2016,7,26,15,0,247.0,351.0,1.2,32.0,540.0,396.4,286.13
2016,7,26,15,15,204.5,334.5,1.2,31.5,485.5,351.15,254.06
2016,7,26,15,30,162.0,318.0,1.2,31.0,431.0,307.13,222.84
2016,7,26,15,45,141.5,295.0,1.2,30.5,389.0,269.68,195.87
2016,7,26,16,0,121.0,272.0,1.2,30.0,347.0,235.01,170.9
2016,7,26,16,15,115.5,248.5,1.2,29.5,315.0,205.14,149.15
2016,7,26,16,30,110.0,225.0,1.2,29.0,283.0,176.36,128.78
2016,7,26,16,45,103.5,201.5,1.2,29.0,251.5,155.74,115.95
2016,7,26,17,0,97.0,178.0,1.2,29.0,220.0,136.15,107.55
2016,7,26,17,15,82.0,156.5,1.15,28.0,189.0,120.99,95.87
2016,7,26,17,30,67.0,135.0,1.1,27.0,158.0,105.52,83.62
2016,7,26,17,45,185.5,110.5,1.05,26.5,159.0,82.16,64.26
2016,7,26,18,0,304.0,86.0,1.0,26.0,160.0,63.59,48.56
2016,7,26,18,15,241.0,68.0,0.9,24.5,117.5,51.17,37.95
2016,7,26,18,30,178.0,50.0,0.8,23.0,75.0,39.56,27.68
2016,7,26,18,45,112.0,31.0,0.75,22.0,44.5,25.03,13.85
2016,7,26,19,0,46.0,12.0,0.7,21.0,14.0,10.04,0.0
2016,7,26,19,15,23.0,6.0,0.65,20.5,7.0,5.46,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,17.0,5.5,0.4,16.5,6.5,8.67,0.0
2016,7,27,5,30,34.0,11.0,0.4,17.0,13.0,23.4,0.0
2016,7,27,5,45,88.5,31.5,0.45,18.0,43.5,72.57,48.88
2016,7,27,6,0,143.0,52.0,0.5,19.0,74.0,122.54,92.51
2016,7,27,6,15,195.0,72.5,0.5,19.5,114.5,176.79,138.38
2016,7,27,6,30,247.0,93.0,0.5,20.0,155.0,236.28,187.67
2016,7,27,6,45,205.5,113.5,0.5,20.5,173.0,248.91,198.32
2016,7,27,7,0,164.0,134.0,0.5,21.0,191.0,246.2,196.02
2016,7,27,7,15,164.5,157.5,0.5,22.0,222.5,279.44,221.13
2016,7,27,7,30,165.0,181.0,0.5,23.0,254.0,312.17,244.68
2016,7,27,7,45,243.0,194.0,0.5,24.0,316.5,403.14,312.25
2016,7,27,8,0,321.0,207.0,0.5,25.0,379.0,487.79,372.15
2016,7,27,8,15,436.5,196.0,0.55,25.5,453.0,597.04,448.91
2016,7,27,8,30,552.0,185.0,0.6,26.0,527.0,698.84,517.67
2016,7,27,8,45,570.0,193.0,0.65,27.0,568.5,740.29,541.54
2016,7,27,9,0,588.0,201.0,0.7,28.0,610.0,787.2,568.96
2016,7,27,9,15,604.0,206.5,0.75,28.0,648.5,821.59,590.24
2016,7,27,9,30,620.0,212.0,0.8,28.0,687.0,853.96,610.23
2016,7,27,9,45,460.5,294.0,0.9,28.5,656.5,787.26,562.14
2016,7,27,10,0,301.0,376.0,1.0,29.0,626.0,704.07,503.57
2016,7,27,10,15,278.5,397.0,1.05,29.0,634.0,703.3,502.86
2016,7,27,10,30,256.0,418.0,1.1,29.0,642.0,700.49,500.01
2016,7,27,10,45,241.5,432.5,1.15,29.5,648.5,697.13,496.21
2016,7,27,11,0,227.0,447.0,1.2,30.0,655.0,677.77,482.23
2016,7,27,11,15,188.5,457.5,1.2,30.0,632.0,644.47,458.95
2016,7,27,11,30,150.0,468.0,1.2,30.0,609.0,610.68,435.35
2016,7,27,11,45,160.0,472.5,1.25,30.0,624.0,617.62,440.63
2016,7,27,12,0,170.0,477.0,1.3,30.0,639.0,623.18,444.67
2016,7,27,12,15,179.0,476.5,1.3,30.0,647.0,621.57,443.66
2016,7,27,12,30,188.0,476.0,1.3,30.0,655.0,618.6,441.83
2016,7,27,12,45,184.5,472.0,1.3,30.5,646.5,600.25,428.64
2016,7,27,13,0,181.0,468.0,1.3,31.0,638.0,581.45,415.28
2016,7,27,13,15,163.5,459.5,1.3,30.5,611.0,547.25,392.87
2016,7,27,13,30,146.0,451.0,1.3,30.0,584.0,514.05,370.98
2016,7,27,13,45,165.0,439.0,1.3,30.0,586.0,504.81,365.31
2016,7,27,14,0,184.0,427.0,1.3,30.0,588.0,493.65,357.95
2016,7,27,14,15,180.5,411.5,1.3,29.5,565.0,463.85,337.89
2016,7,27,14,30,177.0,396.0,1.3,29.0,542.0,434.28,317.76
2016,7,27,14,45,184.0,377.0,1.3,29.0,522.5,407.57,298.71
2016,7,27,15,0,191.0,358.0,1.3,29.0,503.0,380.13,278.68
2016,7,27,15,15,185.0,337.5,1.25,28.5,472.0,345.71,253.68
2016,7,27,15,30,179.0,317.0,1.2,28.0,441.0,312.09,228.9
2016,7,27,15,45,156.0,294.5,1.2,28.0,397.5,273.27,200.1
2016,7,27,16,0,133.0,272.0,1.2,28.0,354.0,237.5,173.72
2016,7,27,16,15,126.0,248.5,1.15,27.5,320.5,206.63,151.02
2016,7,27,16,30,119.0,225.0,1.1,27.0,287.0,177.02,129.97
2016,7,27,16,45,90.0,198.5,1.1,26.5,242.5,153.36,115.5
2016,7,27,17,0,61.0,172.0,1.1,26.0,198.0,132.22,105.62
2016,7,27,17,15,52.5,150.0,1.05,25.5,170.5,116.76,93.33
2016,7,27,17,30,44.0,128.0,1.0,25.0,143.0,100.95,80.47
2016,7,27,17,45,201.0,102.0,0.95,24.5,152.5,76.56,60.04
2016,7,27,18,0,358.0,76.0,0.9,24.0,162.0,56.43,42.88
2016,7,27,18,15,289.5,61.5,0.8,23.0,120.0,46.45,34.17
2016,7,27,18,30,221.0,47.0,0.7,22.0,78.0,36.08,24.84
2016,7,27,18,45,145.0,30.0,0.65,21.5,47.0,23.35,12.34
2016,7,27,19,0,69.0,13.0,0.6,21.0,16.0,10.21,0.0
2016,7,27,19,15,34.5,6.5,0.55,20.5,8.0,5.91,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,40.5,8.0,0.4,15.0,10.0,16.01,0.0
2016,7,28,5,30,81.0,16.0,0.4,15.0,20.0,47.16,0.0
2016,7,28,5,45,171.0,32.5,0.4,15.5,54.0,109.3,75.33
2016,7,28,6,0,261.0,49.0,0.4,16.0,88.0,172.98,132.33
2016,7,28,6,15,331.0,62.0,0.4,16.5,131.0,233.73,184.49
2016,7,28,6,30,401.0,75.0,0.4,17.0,174.0,302.05,241.44
2016,7,28,6,45,454.5,84.5,0.4,18.0,221.5,364.04,291.08
2016,7,28,7,0,508.0,94.0,0.4,19.0,269.0,436.23,346.2
2016,7,28,7,15,547.0,101.5,0.4,19.5,318.0,496.31,390.62
2016,7,28,7,30,586.0,109.0,0.4,20.0,367.0,558.47,434.9
2016,7,28,7,45,336.5,166.5,0.45,21.0,318.5,441.68,343.98
2016,7,28,8,0,87.0,224.0,0.5,22.0,270.0,296.13,229.23
2016,7,28,8,15,100.0,248.5,0.5,22.5,306.5,334.84,258.47
2016,7,28,8,30,113.0,273.0,0.5,23.0,343.0,388.86,296.84
2016,7,28,8,45,135.0,296.5,0.55,24.0,386.0,435.88,329.12
2016,7,28,9,0,157.0,320.0,0.6,25.0,429.0,483.47,361.07
2016,7,28,9,15,176.5,340.0,0.65,25.5,469.5,525.11,388.88
2016,7,28,9,30,196.0,360.0,0.7,26.0,510.0,566.68,416.24
2016,7,28,9,45,187.0,379.0,0.75,26.5,527.0,578.93,422.54
2016,7,28,10,0,178.0,398.0,0.8,27.0,544.0,589.85,428.24
2016,7,28,10,15,223.0,406.0,0.85,27.5,596.5,641.74,463.03
2016,7,28,10,30,268.0,414.0,0.9,28.0,649.0,708.92,506.49
2016,7,28,10,45,291.5,419.0,0.95,28.5,680.5,733.89,521.47
2016,7,28,11,0,315.0,424.0,1.0,29.0,712.0,757.18,535.74
2016,7,28,11,15,366.0,407.5,1.05,29.0,747.0,783.98,554.29
2016,7,28,11,30,417.0,391.0,1.1,29.0,782.0,819.36,577.91
2016,7,28,11,45,441.5,364.0,1.15,29.0,781.0,805.03,569.78
2016,7,28,12,0,466.0,337.0,1.2,29.0,780.0,788.0,560.4
2016,7,28,12,15,315.0,406.5,1.2,29.0,706.0,689.33,492.2
2016,7,28,12,30,164.0,476.0,1.2,29.0,632.0,597.56,427.66
2016,7,28,12,45,169.0,471.5,1.25,29.0,631.0,586.8,421.68
2016,7,28,13,0,174.0,467.0,1.3,29.0,630.0,575.1,414.32
2016,7,28,13,15,167.5,459.0,1.3,28.5,614.0,550.28,398.27
2016,7,28,13,30,161.0,451.0,1.3,28.0,598.0,525.58,382.2
2016,7,28,13,45,153.0,438.5,1.3,28.0,575.5,496.18,361.98
2016,7,28,14,0,145.0,426.0,1.3,28.0,553.0,467.34,341.98
2016,7,28,14,15,140.0,410.0,1.25,27.5,529.0,438.11,322.02
2016,7,28,14,30,135.0,394.0,1.2,27.0,505.0,409.38,302.12
2016,7,28,14,45,143.0,376.0,1.2,27.0,489.5,386.2,285.55
2016,7,28,15,0,151.0,358.0,1.2,27.0,474.0,362.2,268.0
2016,7,28,15,15,125.0,334.5,1.15,26.5,427.0,319.99,237.5
2016,7,28,15,30,99.0,311.0,1.1,26.0,380.0,285.88,212.91
2016,7,28,15,45,177.5,286.0,1.1,26.0,398.5,273.22,201.02
2016,7,28,16,0,256.0,261.0,1.1,26.0,417.0,250.18,179.99
2016,7,28,16,15,133.5,219.0,1.05,25.5,300.0,188.37,137.78
2016,7,28,16,30,11.0,177.0,1.0,25.0,183.0,148.82,113.16
2016,7,28,16,45,5.5,131.5,1.0,25.0,134.5,112.03,84.9
2016,7,28,17,0,0.0,86.0,1.0,25.0,86.0,75.56,58.79
2016,7,28,17,15,0.0,74.0,0.95,24.5,74.0,65.37,50.49
2016,7,28,17,30,0.0,62.0,0.9,24.0,62.0,54.78,41.65
2016,7,28,17,45,178.0,68.5,0.85,23.5,111.0,53.13,40.34
2016,7,28,18,0,356.0,75.0,0.8,23.0,160.0,55.74,42.5
2016,7,28,18,15,287.0,60.5,0.75,22.0,118.5,45.73,33.68
2016,7,28,18,30,218.0,46.0,0.7,21.0,77.0,35.34,24.29
2016,7,28,18,45,138.5,29.0,0.7,20.5,46.0,22.58,11.53
2016,7,28,19,0,59.0,12.0,0.7,20.0,15.0,10.91,0.0
2016,7,28,19,15,29.5,6.0,0.65,19.5,7.5,5.46,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,25.0,6.0,0.4,15.5,7.0,10.85,0.0
2016,7,29,5,30,50.0,12.0,0.4,16.0,14.0,29.07,0.0
2016,7,29,5,45,123.5,30.5,0.4,16.5,46.0,83.52,55.83
2016,7,29,6,0,197.0,49.0,0.4,17.0,78.0,148.36,112.96
2016,7,29,6,15,259.5,65.5,0.4,17.5,119.0,206.29,162.38
2016,7,29,6,30,322.0,82.0,0.4,18.0,160.0,270.92,216.15
2016,7,29,6,45,184.5,105.0,0.45,19.0,152.5,227.61,182.17
2016,7,29,7,0,47.0,128.0,0.5,20.0,145.0,158.86,125.72
2016,7,29,7,15,67.5,153.0,0.5,20.5,180.5,200.39,159.21
2016,7,29,7,30,88.0,178.0,0.5,21.0,216.0,243.56,192.65
2016,7,29,7,45,123.5,202.5,0.55,21.5,263.5,311.43,244.54
2016,7,29,8,0,159.0,227.0,0.6,22.0,311.0,370.07,287.97
2016,7,29,8,15,175.5,249.5,0.6,22.5,351.0,412.86,318.0
2016,7,29,8,30,192.0,272.0,0.6,23.0,391.0,456.1,347.76
2016,7,29,8,45,284.0,275.5,0.65,24.0,466.0,561.39,422.03
2016,7,29,9,0,376.0,279.0,0.7,25.0,541.0,655.87,485.53
2016,7,29,9,15,326.0,312.5,0.75,25.5,548.5,652.73,479.26
2016,7,29,9,30,276.0,346.0,0.8,26.0,556.0,645.53,471.39
2016,7,29,9,45,365.0,330.0,0.85,27.0,622.0,717.38,519.44
2016,7,29,10,0,454.0,314.0,0.9,28.0,688.0,806.54,575.94
2016,7,29,10,15,610.0,239.5,0.9,28.0,761.0,891.4,632.16
2016,7,29,10,30,766.0,165.0,0.9,28.0,834.0,962.9,675.16
2016,7,29,10,45,482.0,307.5,0.95,28.5,732.5,825.42,583.25
2016,7,29,11,0,198.0,450.0,1.0,29.0,631.0,652.83,463.91
2016,7,29,11,15,472.0,322.5,1.05,29.0,762.5,817.37,580.52
2016,7,29,11,30,746.0,195.0,1.1,29.0,894.0,944.02,663.14
2016,7,29,11,45,555.5,309.5,1.15,29.5,832.0,862.63,606.83
2016,7,29,12,0,365.0,424.0,1.2,30.0,770.0,767.14,540.73
2016,7,29,12,15,285.0,448.5,1.2,30.0,719.0,702.35,497.56
2016,7,29,12,30,205.0,473.0,1.2,30.0,668.0,631.76,449.63
2016,7,29,12,45,175.5,469.5,1.3,30.0,635.5,590.93,423.02
2016,7,29,13,0,146.0,466.0,1.4,30.0,603.0,551.36,396.54
2016,7,29,13,15,161.5,458.0,1.4,29.5,607.0,544.97,393.7
2016,7,29,13,30,177.0,450.0,1.4,29.0,611.0,536.99,389.42
2016,7,29,13,45,155.5,437.0,1.4,29.0,576.0,496.92,361.52
2016,7,29,14,0,134.0,424.0,1.4,29.0,541.0,458.64,334.83
2016,7,29,14,15,108.5,401.5,1.4,28.5,494.0,412.65,303.04
2016,7,29,14,30,83.0,379.0,1.4,28.0,447.0,369.98,273.22
2016,7,29,14,45,90.0,364.0,1.4,28.0,435.5,352.62,260.98
2016,7,29,15,0,97.0,349.0,1.4,28.0,424.0,334.49,247.8
2016,7,29,15,15,65.5,309.5,1.3,27.5,359.0,281.99,209.84
2016,7,29,15,30,34.0,270.0,1.2,27.0,294.0,233.96,175.09
2016,7,29,15,45,21.5,233.0,1.2,27.0,248.0,203.16,152.53
2016,7,29,16,0,9.0,196.0,1.2,27.0,202.0,168.38,126.76
2016,7,29,16,15,4.5,174.0,1.15,26.5,177.0,148.32,112.09
2016,7,29,16,30,0.0,152.0,1.1,26.0,152.0,129.04,97.8
2016,7,29,16,45,254.5,138.0,1.1,25.5,247.5,104.81,75.53
2016,7,29,17,0,509.0,124.0,1.1,25.0,343.0,85.06,66.81
2016,7,29,17,15,469.0,114.0,1.05,24.0,295.0,79.83,62.89
2016,7,29,17,30,429.0,104.0,1.0,23.0,247.0,74.33,58.57
2016,7,29,17,45,382.0,90.5,0.95,22.5,201.5,65.96,51.51
2016,7,29,18,0,335.0,77.0,0.9,22.0,156.0,57.21,43.91
2016,7,29,18,15,268.5,61.0,0.85,21.5,114.5,46.11,34.05
2016,7,29,18,30,202.0,45.0,0.8,21.0,73.0,34.57,23.58
2016,7,29,18,45,126.0,27.5,0.75,20.5,42.5,21.41,10.3
2016,7,29,19,0,50.0,10.0,0.7,20.0,12.0,9.1,0.0
2016,7,29,19,15,25.0,5.0,0.65,19.5,6.0,4.55,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,31.5,6.5,0.5,15.5,8.0,12.71,0.0
2016,7,30,5,30,63.0,13.0,0.5,16.0,16.0,37.84,0.0
2016,7,30,5,45,148.0,30.5,0.5,16.5,48.5,99.77,66.74
2016,7,30,6,0,233.0,48.0,0.5,17.0,81.0,161.45,122.8
2016,7,30,6,15,302.0,62.0,0.5,17.5,123.5,221.36,174.22
2016,7,30,6,30,371.0,76.0,0.5,18.0,166.0,288.78,230.47
2016,7,30,6,45,185.5,91.0,0.55,18.5,136.0,211.48,169.96
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,98.55,76.43
2016,7,30,7,15,22.5,137.0,0.6,19.5,147.0,143.97,113.98
2016,7,30,7,30,45.0,168.0,0.6,20.0,188.0,201.99,160.19
2016,7,30,7,45,71.5,196.0,0.65,21.0,232.0,252.79,199.27
2016,7,30,8,0,98.0,224.0,0.7,22.0,276.0,305.48,238.72
2016,7,30,8,15,123.0,248.5,0.75,22.5,320.0,368.76,285.33
2016,7,30,8,30,148.0,273.0,0.8,23.0,364.0,419.81,321.82
2016,7,30,8,45,178.0,294.0,0.85,24.0,412.0,472.29,358.12
2016,7,30,9,0,208.0,315.0,0.9,25.0,460.0,525.7,394.13
2016,7,30,9,15,217.5,334.5,0.95,25.0,494.0,558.66,416.19
2016,7,30,9,30,227.0,354.0,1.0,25.0,528.0,590.96,437.77
2016,7,30,9,45,260.0,365.5,1.05,25.5,573.0,653.5,479.29
2016,7,30,10,0,293.0,377.0,1.1,26.0,618.0,698.97,508.54
2016,7,30,10,15,359.5,364.5,1.15,26.0,670.5,751.58,544.53
2016,7,30,10,30,426.0,352.0,1.2,26.0,723.0,818.15,588.68
2016,7,30,10,45,452.0,355.5,1.3,26.5,758.5,844.46,604.75
2016,7,30,11,0,478.0,359.0,1.4,27.0,794.0,868.31,619.61
2016,7,30,11,15,490.5,365.0,1.4,27.0,818.0,878.42,625.4
2016,7,30,11,30,503.0,371.0,1.4,27.0,842.0,885.71,629.59
2016,7,30,11,45,612.5,298.5,1.45,27.0,876.0,908.28,647.63
2016,7,30,12,0,722.0,226.0,1.5,27.0,910.0,925.61,661.18
2016,7,30,12,15,582.0,308.5,1.5,26.5,859.5,851.68,611.61
2016,7,30,12,30,442.0,391.0,1.5,26.0,809.0,781.71,563.72
2016,7,30,12,45,269.0,421.5,1.5,26.0,675.5,634.17,462.05
2016,7,30,13,0,96.0,452.0,1.5,26.0,542.0,491.79,360.64
2016,7,30,13,15,81.5,435.0,1.45,26.0,510.5,457.05,336.77
2016,7,30,13,30,67.0,418.0,1.4,26.0,479.0,423.6,312.93
2016,7,30,13,45,103.0,421.0,1.4,26.0,512.0,444.54,328.86
2016,7,30,14,0,139.0,424.0,1.4,26.0,545.0,462.15,341.77
2016,7,30,14,15,125.5,406.0,1.3,25.5,512.5,426.37,316.33
2016,7,30,14,30,112.0,388.0,1.2,25.0,480.0,392.05,292.02
2016,7,30,14,45,91.0,362.0,1.2,25.0,435.0,351.6,262.76
2016,7,30,15,0,70.0,336.0,1.2,25.0,390.0,312.36,234.19
2016,7,30,15,15,59.0,310.0,1.15,24.5,353.5,279.83,210.67
2016,7,30,15,30,48.0,284.0,1.1,24.0,317.0,249.03,188.2
2016,7,30,15,45,42.0,260.5,1.1,24.0,288.0,223.17,168.92
2016,7,30,16,0,36.0,237.0,1.1,24.0,259.0,198.42,150.4
2016,7,30,16,15,22.5,204.5,1.05,23.5,218.0,174.03,132.7
2016,7,30,16,30,9.0,172.0,1.0,23.0,177.0,144.8,111.06
2016,7,30,16,45,4.5,146.0,0.95,23.0,148.5,122.66,94.15
2016,7,30,17,0,0.0,120.0,0.9,23.0,120.0,101.93,81.58
2016,7,30,17,15,0.0,103.0,0.85,22.5,103.0,88.09,70.27
2016,7,30,17,30,0.0,86.0,0.8,22.0,86.0,74.12,58.61
2016,7,30,17,45,0.0,70.0,0.8,21.5,70.0,60.8,47.27
2016,7,30,18,0,0.0,54.0,0.8,21.0,54.0,47.35,35.58
2016,7,30,18,15,79.5,52.0,0.75,20.0,62.5,42.92,31.52
2016,7,30,18,30,159.0,50.0,0.7,19.0,71.0,39.39,27.82
2016,7,30,18,45,96.0,30.0,0.7,18.5,41.0,24.15,12.02
2016,7,30,19,0,33.0,10.0,0.7,18.0,11.0,9.1,0.0
2016,7,30,19,15,16.5,5.0,0.65,17.5,5.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
