Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,16.0,5.0,0.65,14.5,5.5,8.0,0.0
2016,7,31,5,30,32.0,10.0,0.6,15.0,11.0,17.79,0.0
2016,7,31,5,45,95.5,29.5,0.55,15.5,41.5,73.66,47.77
2016,7,31,6,0,159.0,49.0,0.5,16.0,72.0,126.28,95.93
2016,7,31,6,15,216.5,68.5,0.5,16.5,113.0,182.72,144.4
2016,7,31,6,30,274.0,88.0,0.5,17.0,154.0,245.07,196.78
2016,7,31,6,45,137.0,73.5,0.5,18.0,106.5,163.61,131.54
2016,7,31,7,0,0.0,59.0,0.5,19.0,59.0,52.11,38.13
2016,7,31,7,15,0.0,79.5,0.55,19.5,79.5,70.77,53.66
2016,7,31,7,30,0.0,100.0,0.6,20.0,100.0,90.08,69.21
2016,7,31,7,45,0.0,110.5,0.65,20.5,110.5,99.68,76.6
2016,7,31,8,0,0.0,121.0,0.7,21.0,121.0,109.3,83.93
2016,7,31,8,15,4.0,157.5,0.75,21.5,160.0,147.62,114.15
2016,7,31,8,30,8.0,194.0,0.8,22.0,199.0,186.53,144.1
2016,7,31,8,45,8.0,201.0,0.85,23.0,206.5,192.73,147.79
2016,7,31,9,0,8.0,208.0,0.9,24.0,214.0,198.99,151.65
2016,7,31,9,15,54.5,280.0,0.95,24.5,321.5,329.37,250.61
2016,7,31,9,30,101.0,352.0,1.0,25.0,429.0,451.12,338.2
2016,7,31,9,45,161.5,371.5,1.05,25.5,501.0,547.25,405.29
2016,7,31,10,0,222.0,391.0,1.1,26.0,573.0,627.46,459.75
2016,7,31,10,15,156.5,401.5,1.15,26.0,532.5,571.9,418.87
2016,7,31,10,30,91.0,412.0,1.2,26.0,492.0,498.32,366.18
2016,7,31,10,45,94.0,425.0,1.3,26.0,509.0,512.03,376.38
2016,7,31,11,0,97.0,438.0,1.4,26.0,526.0,525.07,385.47
2016,7,31,11,15,95.0,444.5,1.4,26.0,532.5,525.76,385.42
2016,7,31,11,30,93.0,451.0,1.4,26.0,539.0,525.89,385.13
2016,7,31,11,45,83.0,448.5,1.45,26.0,527.0,508.77,372.97
2016,7,31,12,0,73.0,446.0,1.5,26.0,515.0,491.64,360.91
2016,7,31,12,15,57.5,426.0,1.5,26.0,480.5,452.68,333.2
2016,7,31,12,30,42.0,406.0,1.5,26.0,446.0,414.77,306.14
2016,7,31,12,45,73.0,430.5,1.5,26.0,499.5,459.66,339.05
2016,7,31,13,0,104.0,455.0,1.5,26.0,553.0,501.41,368.79
2016,7,31,13,15,89.0,439.0,1.45,25.5,521.5,466.79,344.44
2016,7,31,13,30,74.0,423.0,1.4,25.0,490.0,433.45,321.29
2016,7,31,13,45,117.0,423.5,1.4,25.0,526.5,458.73,340.45
2016,7,31,14,0,160.0,424.0,1.4,25.0,563.0,476.19,353.34
2016,7,31,14,15,134.0,405.0,1.35,24.5,519.0,430.9,321.05
2016,7,31,14,30,108.0,386.0,1.3,24.0,475.0,389.77,291.8
2016,7,31,14,45,117.0,370.0,1.3,24.0,462.0,368.72,276.67
2016,7,31,15,0,126.0,354.0,1.3,24.0,449.0,348.13,261.41
2016,7,31,15,15,89.5,320.5,1.25,23.5,386.5,299.68,226.01
2016,7,31,15,30,53.0,287.0,1.2,23.0,324.0,252.88,191.84
2016,7,31,15,45,41.5,258.5,1.2,23.0,286.5,221.53,168.47
2016,7,31,16,0,30.0,230.0,1.2,23.0,249.0,192.14,146.47
2016,7,31,16,15,18.0,198.5,1.15,22.5,209.5,168.81,129.43
2016,7,31,16,30,6.0,167.0,1.1,22.0,170.0,140.75,108.48
2016,7,31,16,45,3.0,147.0,1.1,21.5,148.5,123.28,95.31
2016,7,31,17,0,0.0,127.0,1.1,21.0,127.0,107.07,86.66
2016,7,31,17,15,0.0,108.5,1.05,20.5,108.5,92.17,74.37
2016,7,31,17,30,0.0,90.0,1.0,20.0,90.0,77.12,61.7
2016,7,31,17,45,127.0,89.0,0.95,19.5,118.5,70.83,56.37
2016,7,31,18,0,254.0,88.0,0.9,19.0,147.0,67.14,53.04
2016,7,31,18,15,195.5,67.5,0.8,18.5,106.0,52.37,39.82
2016,7,31,18,30,137.0,47.0,0.7,18.0,65.0,37.16,25.97
2016,7,31,18,45,84.0,28.0,0.65,17.5,37.5,22.62,10.42
2016,7,31,19,0,31.0,9.0,0.6,17.0,10.0,8.19,0.0
2016,7,31,19,15,15.5,4.5,0.55,16.5,5.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,53.0,7.0,0.45,15.5,9.0,6.37,0.0
2016,8,1,5,30,106.0,14.0,0.4,16.0,18.0,41.53,0.0
2016,8,1,5,45,221.5,27.0,0.4,16.5,52.0,122.28,79.46
2016,8,1,6,0,337.0,40.0,0.4,17.0,86.0,195.14,147.55
2016,8,1,6,15,413.5,49.5,0.4,17.5,130.5,260.41,203.86
2016,8,1,6,30,490.0,59.0,0.4,18.0,175.0,333.66,264.81
2016,8,1,6,45,245.0,57.0,0.45,18.5,115.0,214.88,173.03
2016,8,1,7,0,0.0,55.0,0.5,19.0,55.0,48.56,35.09
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,61.89,46.3
2016,8,1,7,30,0.0,85.0,0.5,20.0,85.0,75.62,57.36
2016,8,1,7,45,0.0,102.5,0.5,20.5,102.5,91.97,70.36
2016,8,1,8,0,0.0,120.0,0.5,21.0,120.0,108.37,83.16
2016,8,1,8,15,1.5,148.5,0.55,21.5,149.5,136.76,105.35
2016,8,1,8,30,3.0,177.0,0.6,22.0,179.0,165.39,127.28
2016,8,1,8,45,6.0,195.5,0.65,22.5,199.5,185.58,142.37
2016,8,1,9,0,9.0,214.0,0.7,23.0,220.0,205.91,157.41
2016,8,1,9,15,13.0,237.0,0.75,23.5,246.5,231.72,176.46
2016,8,1,9,30,17.0,260.0,0.8,24.0,273.0,257.61,195.28
2016,8,1,9,45,23.0,289.5,0.85,24.5,308.0,291.92,220.15
2016,8,1,10,0,29.0,319.0,0.9,25.0,343.0,342.69,256.56
2016,8,1,10,15,55.0,362.5,0.95,25.5,409.5,412.64,306.57
2016,8,1,10,30,81.0,406.0,1.0,26.0,476.0,482.29,354.93
2016,8,1,10,45,153.0,425.0,1.05,26.5,562.0,587.65,428.04
2016,8,1,11,0,225.0,444.0,1.1,27.0,648.0,675.15,486.62
2016,8,1,11,15,238.5,449.0,1.15,27.0,669.0,687.82,494.5
2016,8,1,11,30,252.0,454.0,1.2,27.0,690.0,711.89,510.44
2016,8,1,11,45,248.0,459.0,1.25,27.0,692.5,703.22,504.52
2016,8,1,12,0,244.0,464.0,1.3,27.0,695.0,693.21,498.06
2016,8,1,12,15,206.0,468.5,1.3,27.0,663.0,640.82,462.25
2016,8,1,12,30,168.0,473.0,1.3,27.0,631.0,599.84,433.98
2016,8,1,12,45,153.0,467.5,1.35,27.0,611.0,570.73,414.48
2016,8,1,13,0,138.0,462.0,1.4,27.0,591.0,542.09,395.02
2016,8,1,13,15,165.5,454.0,1.4,27.0,606.0,545.5,398.29
2016,8,1,13,30,193.0,446.0,1.4,27.0,621.0,546.33,399.43
2016,8,1,13,45,226.0,428.5,1.4,27.0,628.0,540.15,395.77
2016,8,1,14,0,259.0,411.0,1.4,27.0,635.0,531.28,390.01
2016,8,1,14,15,345.0,365.0,1.4,26.5,652.5,526.28,388.18
2016,8,1,14,30,431.0,319.0,1.4,26.0,670.0,512.31,379.04
2016,8,1,14,45,329.5,333.5,1.4,26.0,595.5,444.76,329.36
2016,8,1,15,0,228.0,348.0,1.4,26.0,521.0,389.31,288.73
2016,8,1,15,15,191.5,330.0,1.4,25.5,469.5,342.69,254.86
2016,8,1,15,30,155.0,312.0,1.4,25.0,418.0,300.31,223.87
2016,8,1,15,45,152.5,289.5,1.4,24.5,388.0,268.44,199.8
2016,8,1,16,0,150.0,267.0,1.4,24.0,358.0,237.15,175.93
2016,8,1,16,15,118.5,241.5,1.35,23.5,309.5,200.24,149.11
2016,8,1,16,30,87.0,216.0,1.3,23.0,261.0,174.24,131.47
2016,8,1,16,45,144.0,192.5,1.3,22.5,257.5,143.0,108.97
2016,8,1,17,0,201.0,169.0,1.3,22.0,254.0,125.07,101.51
2016,8,1,17,15,188.5,148.0,1.25,21.0,219.0,111.18,90.43
2016,8,1,17,30,176.0,127.0,1.2,20.0,184.0,96.85,78.67
2016,8,1,17,45,158.0,105.5,1.2,19.5,150.0,81.74,65.78
2016,8,1,18,0,140.0,84.0,1.2,19.0,116.0,66.22,52.21
2016,8,1,18,15,112.0,64.0,1.15,18.5,85.5,51.26,38.83
2016,8,1,18,30,84.0,44.0,1.1,18.0,55.0,35.97,24.87
2016,8,1,18,45,42.0,26.5,1.05,17.5,32.0,22.12,9.4
2016,8,1,19,0,0.0,9.0,1.0,17.0,9.0,8.19,0.0
2016,8,1,19,15,0.0,4.5,0.95,16.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,49.5,7.0,0.7,13.5,8.5,0.0,0.0
2016,8,2,5,30,99.0,14.0,0.7,14.0,17.0,39.64,0.0
2016,8,2,5,45,217.5,27.5,0.7,14.5,52.0,119.62,76.74
2016,8,2,6,0,336.0,41.0,0.7,15.0,87.0,195.9,149.41
2016,8,2,6,15,416.0,51.0,0.65,15.5,132.5,263.37,208.22
2016,8,2,6,30,496.0,61.0,0.6,16.0,178.0,339.2,271.87
2016,8,2,6,45,248.0,55.5,0.6,16.5,114.0,214.9,174.74
2016,8,2,7,0,0.0,50.0,0.6,17.0,50.0,44.12,31.69
2016,8,2,7,15,0.0,57.5,0.6,17.5,57.5,50.78,37.39
2016,8,2,7,30,0.0,65.0,0.6,18.0,65.0,57.45,42.76
2016,8,2,7,45,0.0,78.0,0.6,19.0,78.0,69.02,51.99
2016,8,2,8,0,0.0,91.0,0.6,20.0,91.0,80.77,61.18
2016,8,2,8,15,0.0,104.5,0.6,20.5,104.5,93.28,70.94
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,105.81,80.59
2016,8,2,8,45,0.0,136.0,0.65,21.5,136.0,122.62,93.53
2016,8,2,9,0,0.0,154.0,0.7,22.0,154.0,139.46,106.31
2016,8,2,9,15,4.0,184.0,0.75,22.5,187.0,171.59,130.99
2016,8,2,9,30,8.0,214.0,0.8,23.0,220.0,203.99,155.4
2016,8,2,9,45,11.0,238.5,0.85,23.5,247.5,230.21,174.7
2016,8,2,10,0,14.0,263.0,0.9,24.0,275.0,256.43,193.77
2016,8,2,10,15,23.0,305.5,0.95,24.5,326.0,306.15,230.15
2016,8,2,10,30,32.0,348.0,1.0,25.0,377.0,372.64,277.74
2016,8,2,10,45,63.5,391.5,1.05,25.5,449.0,447.14,330.63
2016,8,2,11,0,95.0,435.0,1.1,26.0,521.0,520.67,381.36
2016,8,2,11,15,95.0,442.5,1.1,26.0,530.0,524.4,382.96
2016,8,2,11,30,95.0,450.0,1.1,26.0,539.0,527.5,384.75
2016,8,2,11,45,112.5,459.5,1.15,26.0,565.5,561.41,408.44
2016,8,2,12,0,130.0,469.0,1.2,26.0,592.0,580.05,421.46
2016,8,2,12,15,162.5,469.5,1.2,26.0,623.0,602.06,437.05
2016,8,2,12,30,195.0,470.0,1.2,26.0,654.0,621.54,450.77
2016,8,2,12,45,215.5,462.5,1.25,26.0,664.5,620.42,450.72
2016,8,2,13,0,236.0,455.0,1.3,26.0,675.0,617.29,449.42
2016,8,2,13,15,180.5,448.5,1.3,26.0,615.0,552.76,404.14
2016,8,2,13,30,125.0,442.0,1.3,26.0,555.0,492.12,361.4
2016,8,2,13,45,154.0,431.5,1.3,26.0,567.0,492.12,362.49
2016,8,2,14,0,183.0,421.0,1.3,26.0,579.0,489.23,360.89
2016,8,2,14,15,168.0,405.5,1.3,26.0,547.0,452.34,334.58
2016,8,2,14,30,153.0,390.0,1.3,26.0,515.0,416.88,309.24
2016,8,2,14,45,119.0,365.5,1.3,26.0,460.0,366.4,272.74
2016,8,2,15,0,85.0,341.0,1.3,26.0,405.0,322.99,241.22
2016,8,2,15,15,163.5,322.0,1.3,25.5,436.5,325.82,242.95
2016,8,2,15,30,242.0,303.0,1.3,25.0,468.0,317.97,235.12
2016,8,2,15,45,165.0,281.5,1.3,24.5,390.5,266.15,197.5
2016,8,2,16,0,88.0,260.0,1.3,24.0,313.0,224.95,168.89
2016,8,2,16,15,70.0,232.5,1.25,23.5,272.5,193.12,145.65
2016,8,2,16,30,52.0,205.0,1.2,23.0,232.0,164.1,124.79
2016,8,2,16,45,47.0,183.0,1.2,23.0,205.5,141.61,108.86
2016,8,2,17,0,42.0,161.0,1.2,23.0,179.0,124.83,100.89
2016,8,2,17,15,35.0,140.0,1.15,22.0,153.5,109.83,88.92
2016,8,2,17,30,28.0,119.0,1.1,21.0,128.0,94.52,76.36
2016,8,2,17,45,228.5,93.0,1.1,20.5,146.0,70.6,55.9
2016,8,2,18,0,429.0,67.0,1.1,20.0,164.0,52.02,39.72
2016,8,2,18,15,346.0,54.5,1.05,19.0,119.5,41.62,30.42
2016,8,2,18,30,263.0,42.0,1.0,18.0,75.0,32.56,21.92
2016,8,2,18,45,152.5,26.0,0.95,17.5,43.0,20.39,7.46
2016,8,2,19,0,42.0,10.0,0.9,17.0,11.0,9.1,0.0
2016,8,2,19,15,21.0,5.0,0.9,16.5,5.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,22.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,45.0,12.0,0.8,14.0,14.0,23.15,0.0
2016,8,3,5,45,145.5,30.0,0.8,15.0,47.5,99.02,61.67
2016,8,3,6,0,246.0,48.0,0.8,16.0,81.0,167.94,127.66
2016,8,3,6,15,325.5,62.0,0.75,16.5,125.5,233.2,184.13
2016,8,3,6,30,405.0,76.0,0.7,17.0,170.0,307.26,246.19
2016,8,3,6,45,202.5,71.0,0.65,17.5,118.0,197.78,160.06
2016,8,3,7,0,0.0,66.0,0.6,18.0,66.0,58.35,43.47
2016,8,3,7,15,0.0,82.5,0.6,18.5,82.5,73.77,56.39
2016,8,3,7,30,0.0,99.0,0.6,19.0,99.0,89.22,68.81
2016,8,3,7,45,0.0,109.5,0.65,19.5,109.5,98.82,76.25
2016,8,3,8,0,0.0,120.0,0.7,20.0,120.0,108.44,83.62
2016,8,3,8,15,0.0,128.5,0.7,20.5,128.5,116.16,89.34
2016,8,3,8,30,0.0,137.0,0.7,21.0,137.0,123.91,95.03
2016,8,3,8,45,2.5,165.0,0.75,21.5,167.0,152.71,117.4
2016,8,3,9,0,5.0,193.0,0.8,22.0,197.0,181.74,139.5
2016,8,3,9,15,7.5,210.0,0.8,22.5,216.0,200.15,153.05
2016,8,3,9,30,10.0,227.0,0.8,23.0,235.0,218.63,166.52
2016,8,3,9,45,14.0,254.5,0.85,23.5,265.5,248.83,188.79
2016,8,3,10,0,18.0,282.0,0.9,24.0,296.0,279.05,210.68
2016,8,3,10,15,29.0,322.5,0.95,24.5,347.0,345.19,258.77
2016,8,3,10,30,40.0,363.0,1.0,25.0,398.0,396.55,294.92
2016,8,3,10,45,48.5,384.5,1.05,25.5,428.0,425.07,314.34
2016,8,3,11,0,57.0,406.0,1.1,26.0,458.0,452.96,333.27
2016,8,3,11,15,65.0,421.0,1.1,26.0,481.5,472.93,346.97
2016,8,3,11,30,73.0,436.0,1.1,26.0,505.0,492.07,360.08
2016,8,3,11,45,69.0,436.0,1.15,26.0,501.0,483.7,354.06
2016,8,3,12,0,65.0,436.0,1.2,26.0,497.0,475.09,348.1
2016,8,3,12,15,61.5,432.0,1.2,26.0,490.0,462.87,339.45
2016,8,3,12,30,58.0,428.0,1.2,26.0,483.0,450.58,330.8
2016,8,3,12,45,47.5,408.0,1.25,26.0,453.0,417.28,307.38
2016,8,3,13,0,37.0,388.0,1.3,26.0,423.0,385.0,284.58
2016,8,3,13,15,50.0,399.5,1.3,25.5,446.0,400.9,297.13
2016,8,3,13,30,63.0,411.0,1.3,25.0,469.0,415.11,308.16
2016,8,3,13,45,52.5,387.5,1.35,25.0,435.0,380.44,283.3
2016,8,3,14,0,42.0,364.0,1.4,25.0,401.0,347.16,259.49
2016,8,3,14,15,65.0,370.0,1.4,24.5,424.5,360.47,270.38
2016,8,3,14,30,88.0,376.0,1.4,24.0,448.0,370.72,278.59
2016,8,3,14,45,73.5,350.5,1.4,24.0,409.0,333.83,251.42
2016,8,3,15,0,59.0,325.0,1.4,24.0,370.0,298.96,225.79
2016,8,3,15,15,60.0,307.5,1.4,23.5,351.0,278.28,210.89
2016,8,3,15,30,61.0,290.0,1.4,23.0,332.0,257.61,195.69
2016,8,3,15,45,43.0,255.5,1.4,23.0,284.5,219.59,167.18
2016,8,3,16,0,25.0,221.0,1.4,23.0,237.0,190.65,145.74
2016,8,3,16,15,15.0,192.0,1.35,22.5,201.5,163.24,125.37
2016,8,3,16,30,5.0,163.0,1.3,22.0,166.0,137.45,106.05
2016,8,3,16,45,2.5,142.5,1.3,21.5,144.0,119.71,92.56
2016,8,3,17,0,0.0,122.0,1.3,21.0,122.0,103.19,83.44
2016,8,3,17,15,0.0,104.5,1.25,20.5,104.5,88.99,71.7
2016,8,3,17,30,0.0,87.0,1.2,20.0,87.0,74.66,59.6
2016,8,3,17,45,238.5,74.0,1.15,19.5,127.0,53.62,41.4
2016,8,3,18,0,477.0,61.0,1.1,19.0,167.0,47.09,35.6
2016,8,3,18,15,391.5,50.0,1.05,18.0,121.5,39.58,28.76
2016,8,3,18,30,306.0,39.0,1.0,17.0,76.0,31.76,21.25
2016,8,3,18,45,153.0,25.5,0.95,16.5,44.0,20.03,6.31
2016,8,3,19,0,0.0,12.0,0.9,16.0,12.0,10.91,0.0
2016,8,3,19,15,0.0,6.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,38.0,6.5,1.1,13.5,7.5,0.0,0.0
2016,8,4,5,30,76.0,13.0,1.1,14.0,15.0,32.49,0.0
2016,8,4,5,45,196.0,27.5,1.15,14.5,49.0,112.0,67.9
2016,8,4,6,0,316.0,42.0,1.2,15.0,83.0,189.29,144.26
2016,8,4,6,15,398.0,52.5,1.15,15.5,128.5,257.31,204.14
2016,8,4,6,30,480.0,63.0,1.1,16.0,174.0,333.9,269.19
2016,8,4,6,45,240.0,63.0,1.1,16.5,118.5,220.68,180.12
2016,8,4,7,0,0.0,63.0,1.1,17.0,63.0,55.67,41.44
2016,8,4,7,15,0.0,72.0,1.05,17.5,72.0,63.67,48.19
2016,8,4,7,30,0.0,81.0,1.0,18.0,81.0,71.86,54.76
2016,8,4,7,45,0.0,95.5,0.95,18.5,95.5,85.33,65.57
2016,8,4,8,0,0.0,110.0,0.9,19.0,110.0,98.83,76.21
2016,8,4,8,15,0.0,118.5,0.9,19.5,118.5,106.59,82.06
2016,8,4,8,30,0.0,127.0,0.9,20.0,127.0,114.38,87.88
2016,8,4,8,45,0.0,144.5,0.9,20.5,144.5,130.76,100.49
2016,8,4,9,0,0.0,162.0,0.9,21.0,162.0,147.17,112.92
2016,8,4,9,15,2.5,177.5,0.9,21.0,179.5,164.02,125.9
2016,8,4,9,30,5.0,193.0,0.9,21.0,197.0,180.96,138.86
2016,8,4,9,45,8.5,220.0,0.95,21.5,227.0,209.99,160.8
2016,8,4,10,0,12.0,247.0,1.0,22.0,257.0,239.09,182.41
2016,8,4,10,15,14.5,270.0,1.05,22.0,283.0,263.28,200.41
2016,8,4,10,30,17.0,293.0,1.1,22.0,309.0,287.34,218.2
2016,8,4,10,45,18.0,302.5,1.15,22.5,319.0,296.7,224.48
2016,8,4,11,0,19.0,312.0,1.2,23.0,329.0,305.9,230.71
2016,8,4,11,15,44.5,372.0,1.2,23.0,413.0,403.12,302.26
2016,8,4,11,30,70.0,432.0,1.2,23.0,497.0,485.39,360.61
2016,8,4,11,45,70.5,431.5,1.3,23.0,497.5,480.96,357.17
2016,8,4,12,0,71.0,431.0,1.4,23.0,498.0,476.13,354.12
2016,8,4,12,15,98.0,448.5,1.45,23.0,540.5,512.76,380.91
2016,8,4,12,30,125.0,466.0,1.5,23.0,583.0,555.85,411.58
2016,8,4,12,45,110.0,457.0,1.55,23.0,559.5,517.34,384.19
2016,8,4,13,0,95.0,448.0,1.6,23.0,536.0,488.46,363.89
2016,8,4,13,15,73.0,422.0,1.6,22.5,489.5,439.6,329.42
2016,8,4,13,30,51.0,396.0,1.6,22.0,443.0,392.97,296.15
2016,8,4,13,45,118.5,407.5,1.6,22.0,511.5,446.95,337.2
2016,8,4,14,0,186.0,419.0,1.6,22.0,580.0,489.88,368.75
2016,8,4,14,15,353.5,351.0,1.55,21.5,642.5,520.24,392.86
2016,8,4,14,30,521.0,283.0,1.5,21.0,705.0,533.44,402.97
2016,8,4,14,45,534.0,262.0,1.5,21.0,677.5,489.14,368.92
2016,8,4,15,0,547.0,241.0,1.5,21.0,650.0,442.92,332.72
2016,8,4,15,15,620.0,200.5,1.5,20.5,639.0,402.85,299.63
2016,8,4,15,30,693.0,160.0,1.5,20.0,628.0,353.54,257.21
2016,8,4,15,45,709.0,141.0,1.5,20.0,591.0,297.21,208.4
2016,8,4,16,0,725.0,122.0,1.5,20.0,554.0,238.78,157.65
2016,8,4,16,15,701.5,117.0,1.5,19.5,505.5,183.17,112.95
2016,8,4,16,30,678.0,112.0,1.5,19.0,457.0,130.28,76.42
2016,8,4,16,45,557.5,120.5,1.5,19.0,384.0,88.5,62.64
2016,8,4,17,0,437.0,129.0,1.5,19.0,311.0,88.56,71.63
2016,8,4,17,15,405.0,117.0,1.5,18.5,267.5,82.1,66.37
2016,8,4,17,30,373.0,105.0,1.5,18.0,224.0,75.29,60.66
2016,8,4,17,45,353.0,87.0,1.5,17.5,183.0,63.76,50.63
2016,8,4,18,0,333.0,69.0,1.5,17.0,142.0,51.64,39.85
2016,8,4,18,15,279.0,53.5,1.45,16.5,103.5,40.76,29.92
2016,8,4,18,30,225.0,38.0,1.4,16.0,65.0,29.44,19.27
2016,8,4,18,45,112.5,23.5,1.4,15.5,37.0,18.42,4.23
2016,8,4,19,0,0.0,9.0,1.4,15.0,9.0,8.19,0.0
2016,8,4,19,15,0.0,4.5,1.35,14.5,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,96.0,12.0,1.1,14.0,15.0,37.04,0.0
2016,8,5,5,45,225.5,25.5,1.2,14.5,50.0,120.27,70.35
2016,8,5,6,0,355.0,39.0,1.3,15.0,85.0,201.81,153.44
2016,8,5,6,15,440.0,48.5,1.25,15.5,131.5,272.13,215.7
2016,8,5,6,30,525.0,58.0,1.2,16.0,178.0,351.37,283.11
2016,8,5,6,45,274.5,88.0,1.2,16.5,152.0,270.91,220.55
2016,8,5,7,0,24.0,118.0,1.2,17.0,126.0,135.02,107.74
2016,8,5,7,15,28.5,138.5,1.15,17.0,149.5,159.79,128.42
2016,8,5,7,30,33.0,159.0,1.1,17.0,173.0,184.85,148.51
2016,8,5,7,45,120.0,188.0,1.05,17.5,248.5,294.64,237.3
2016,8,5,8,0,207.0,217.0,1.0,18.0,324.0,399.5,318.26
2016,8,5,8,15,247.0,234.5,0.95,18.5,374.5,472.96,371.44
2016,8,5,8,30,287.0,252.0,0.9,19.0,425.0,534.25,414.36
2016,8,5,8,45,197.0,280.5,0.9,19.5,403.5,476.9,368.05
2016,8,5,9,0,107.0,309.0,0.9,20.0,382.0,412.51,317.07
2016,8,5,9,15,104.0,328.0,0.9,20.5,403.0,430.36,329.07
2016,8,5,9,30,101.0,347.0,0.9,21.0,424.0,447.58,339.84
2016,8,5,9,45,278.5,327.5,0.9,21.5,551.5,633.83,474.94
2016,8,5,10,0,456.0,308.0,0.9,22.0,679.0,806.92,591.45
2016,8,5,10,15,277.5,360.0,0.9,22.5,588.5,668.11,490.51
2016,8,5,10,30,99.0,412.0,0.9,23.0,498.0,508.22,375.21
2016,8,5,10,45,170.0,424.5,0.95,23.5,576.5,606.1,445.35
2016,8,5,11,0,241.0,437.0,1.0,24.0,655.0,701.04,508.97
2016,8,5,11,15,239.0,445.5,1.0,24.0,664.5,686.67,498.04
2016,8,5,11,30,237.0,454.0,1.0,24.0,674.0,686.05,497.26
2016,8,5,11,45,176.0,458.5,1.05,24.5,622.5,623.02,452.61
2016,8,5,12,0,115.0,463.0,1.1,25.0,571.0,561.14,408.68
2016,8,5,12,15,103.5,458.5,1.1,25.0,556.0,527.81,386.0
2016,8,5,12,30,92.0,454.0,1.1,25.0,541.0,506.27,371.0
2016,8,5,12,45,97.5,452.0,1.15,25.0,543.5,502.11,368.71
2016,8,5,13,0,103.0,450.0,1.2,25.0,546.0,497.16,365.73
2016,8,5,13,15,106.0,440.0,1.2,25.0,537.0,482.17,355.46
2016,8,5,13,30,109.0,430.0,1.2,25.0,528.0,466.79,344.92
2016,8,5,13,45,196.5,415.5,1.25,25.0,586.5,509.01,376.75
2016,8,5,14,0,284.0,401.0,1.3,25.0,645.0,540.23,399.63
2016,8,5,14,15,178.5,384.0,1.3,24.5,535.5,441.49,328.84
2016,8,5,14,30,73.0,367.0,1.3,24.0,426.0,355.16,266.46
2016,8,5,14,45,109.0,358.5,1.3,24.0,442.0,358.07,269.23
2016,8,5,15,0,145.0,350.0,1.3,24.0,458.0,353.7,265.62
2016,8,5,15,15,238.0,315.5,1.3,23.5,481.0,345.94,258.77
2016,8,5,15,30,331.0,281.0,1.3,23.0,504.0,330.72,244.54
2016,8,5,15,45,295.0,266.5,1.35,23.0,454.5,284.78,208.88
2016,8,5,16,0,259.0,252.0,1.4,23.0,405.0,243.12,177.01
2016,8,5,16,15,354.5,209.0,1.4,22.5,399.5,205.58,143.96
2016,8,5,16,30,450.0,166.0,1.4,22.0,394.0,150.48,100.13
2016,8,5,16,45,392.5,156.0,1.4,21.5,339.5,109.5,80.96
2016,8,5,17,0,335.0,146.0,1.4,21.0,285.0,105.5,85.47
2016,8,5,17,15,308.0,130.5,1.4,20.0,244.5,95.77,77.7
2016,8,5,17,30,281.0,115.0,1.4,19.0,204.0,85.64,69.36
2016,8,5,17,45,250.5,96.0,1.4,18.5,164.5,72.73,58.21
2016,8,5,18,0,220.0,77.0,1.4,18.0,125.0,59.35,46.36
2016,8,5,18,15,176.0,58.5,1.35,17.5,90.0,45.83,34.12
2016,8,5,18,30,132.0,40.0,1.3,17.0,55.0,31.91,21.12
2016,8,5,18,45,66.0,20.0,1.3,16.5,27.5,16.41,1.8
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,25.5,5.5,0.95,14.0,6.0,0.0,0.0
2016,8,6,5,30,51.0,11.0,1.0,14.0,12.0,23.89,0.0
2016,8,6,5,45,172.0,26.0,1.05,14.5,45.0,101.45,56.21
2016,8,6,6,0,293.0,41.0,1.1,15.0,78.0,178.59,135.42
2016,8,6,6,15,378.5,52.5,1.1,15.0,123.5,249.01,197.7
2016,8,6,6,30,464.0,64.0,1.1,15.0,169.0,327.49,265.02
2016,8,6,6,45,232.0,49.5,1.1,15.5,102.0,199.37,163.56
2016,8,6,7,0,0.0,35.0,1.1,16.0,35.0,30.84,20.63
2016,8,6,7,15,0.0,48.0,1.05,16.5,48.0,42.35,30.44
2016,8,6,7,30,0.0,61.0,1.0,17.0,61.0,53.89,39.98
2016,8,6,7,45,0.0,69.0,1.0,17.5,69.0,61.01,45.69
2016,8,6,8,0,0.0,77.0,1.0,18.0,77.0,68.14,51.32
2016,8,6,8,15,0.0,87.5,1.0,18.5,87.5,77.51,58.73
2016,8,6,8,30,0.0,98.0,1.0,19.0,98.0,87.11,66.23
2016,8,6,8,45,0.0,106.0,1.0,19.5,106.0,94.48,71.84
2016,8,6,9,0,0.0,114.0,1.0,20.0,114.0,101.87,77.42
2016,8,6,9,15,0.0,131.0,1.05,20.5,131.0,117.65,89.65
2016,8,6,9,30,0.0,148.0,1.1,21.0,148.0,133.47,101.75
2016,8,6,9,45,2.0,160.5,1.15,21.5,162.0,147.04,112.05
2016,8,6,10,0,4.0,173.0,1.2,22.0,176.0,160.64,122.3
2016,8,6,10,15,7.0,204.5,1.2,22.0,210.5,193.17,147.33
2016,8,6,10,30,10.0,236.0,1.2,22.0,245.0,225.75,172.04
2016,8,6,10,45,11.0,247.5,1.25,22.5,257.5,237.22,180.16
2016,8,6,11,0,12.0,259.0,1.3,23.0,270.0,248.58,188.23
2016,8,6,11,15,16.5,295.5,1.3,23.0,311.0,286.9,216.83
2016,8,6,11,30,21.0,332.0,1.3,23.0,352.0,324.88,244.71
2016,8,6,11,45,25.0,350.5,1.35,23.0,374.0,357.34,268.37
2016,8,6,12,0,29.0,369.0,1.4,23.0,396.0,376.25,282.08
2016,8,6,12,15,23.0,338.0,1.4,23.0,360.0,327.88,246.48
2016,8,6,12,30,17.0,307.0,1.4,23.0,324.0,292.22,220.22
2016,8,6,12,45,23.5,337.0,1.45,23.0,360.0,330.81,249.19
2016,8,6,13,0,30.0,367.0,1.5,23.0,396.0,360.39,270.98
2016,8,6,13,15,47.0,388.5,1.5,23.0,432.0,389.08,292.26
2016,8,6,13,30,64.0,410.0,1.5,23.0,468.0,415.47,311.66
2016,8,6,13,45,57.5,392.0,1.5,23.0,442.5,388.3,291.83
2016,8,6,14,0,51.0,374.0,1.5,23.0,417.0,361.98,272.81
2016,8,6,14,15,67.0,372.5,1.5,22.5,427.5,364.04,275.38
2016,8,6,14,30,83.0,371.0,1.5,22.0,438.0,364.04,276.13
2016,8,6,14,45,158.5,356.5,1.5,22.0,477.0,379.39,287.69
2016,8,6,15,0,234.0,342.0,1.5,22.0,516.0,387.17,292.45
2016,8,6,15,15,194.5,324.5,1.5,21.5,463.5,339.41,256.71
2016,8,6,15,30,155.0,307.0,1.5,21.0,411.0,296.25,224.58
2016,8,6,15,45,233.5,273.5,1.55,21.0,418.0,278.17,207.79
2016,8,6,16,0,312.0,240.0,1.6,21.0,425.0,245.37,178.31
2016,8,6,16,15,336.5,212.5,1.6,20.5,396.0,204.96,145.54
2016,8,6,16,30,361.0,185.0,1.6,20.0,367.0,162.08,113.73
2016,8,6,16,45,349.0,165.0,1.65,19.5,325.0,120.98,91.75
2016,8,6,17,0,337.0,145.0,1.7,19.0,283.0,104.91,85.69
2016,8,6,17,15,309.0,129.5,1.7,18.5,243.0,95.15,77.67
2016,8,6,17,30,281.0,114.0,1.7,18.0,203.0,84.98,69.09
2016,8,6,17,45,396.0,84.5,1.75,17.5,183.5,62.31,49.33
2016,8,6,18,0,511.0,55.0,1.8,17.0,164.0,42.48,31.78
2016,8,6,18,15,418.0,45.0,1.75,16.5,118.0,35.62,25.38
2016,8,6,18,30,325.0,35.0,1.7,16.0,72.0,28.53,18.24
2016,8,6,18,45,162.5,17.5,1.65,15.5,36.0,13.98,0.0
2016,8,6,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,2.0,1.35,13.0,2.0,0.0,0.0
2016,8,7,5,30,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,8,7,5,45,0.0,14.5,1.5,13.5,14.5,12.76,2.11
2016,8,7,6,0,0.0,25.0,1.6,14.0,25.0,22.02,12.48
2016,8,7,6,15,0.0,39.5,1.6,14.5,39.5,34.88,23.82
2016,8,7,6,30,0.0,54.0,1.6,15.0,54.0,48.47,35.64
2016,8,7,6,45,0.0,70.0,1.65,15.5,70.0,63.53,48.52
2016,8,7,7,0,0.0,86.0,1.7,16.0,86.0,78.54,61.11
2016,8,7,7,15,27.5,125.0,1.65,16.5,137.0,143.89,115.95
2016,8,7,7,30,55.0,164.0,1.6,17.0,188.0,206.9,167.39
2016,8,7,7,45,36.5,173.0,1.6,17.5,190.0,202.53,162.39
2016,8,7,8,0,18.0,182.0,1.6,18.0,192.0,185.54,147.38
2016,8,7,8,15,29.5,210.0,1.5,18.5,227.5,236.06,187.1
2016,8,7,8,30,41.0,238.0,1.4,19.0,263.0,275.87,217.29
2016,8,7,8,45,50.0,263.5,1.35,19.5,296.0,311.1,243.32
2016,8,7,9,0,59.0,289.0,1.3,20.0,329.0,346.52,269.0
2016,8,7,9,15,112.0,321.0,1.3,20.5,403.0,447.69,344.28
2016,8,7,9,30,165.0,353.0,1.3,21.0,477.0,534.07,405.92
2016,8,7,9,45,292.0,338.0,1.3,21.5,570.0,659.75,495.55
2016,8,7,10,0,419.0,323.0,1.3,22.0,663.0,786.88,581.79
2016,8,7,10,15,663.5,218.0,1.3,22.0,778.0,929.26,679.18
2016,8,7,10,30,908.0,113.0,1.3,22.0,893.0,1045.9,750.37
2016,8,7,10,45,904.5,119.0,1.3,22.5,913.0,1046.78,747.07
2016,8,7,11,0,901.0,125.0,1.3,23.0,933.0,1043.7,743.04
2016,8,7,11,15,904.5,125.5,1.3,23.0,948.0,1038.2,739.13
2016,8,7,11,30,908.0,126.0,1.3,23.0,963.0,1028.93,733.05
2016,8,7,11,45,905.0,129.0,1.35,23.5,969.0,1012.05,721.84
2016,8,7,12,0,902.0,132.0,1.4,24.0,975.0,991.66,708.58
2016,8,7,12,15,902.0,132.0,1.4,24.0,974.5,967.85,693.82
2016,8,7,12,30,902.0,132.0,1.4,24.0,974.0,940.74,677.01
2016,8,7,12,45,900.0,132.0,1.45,24.0,965.5,908.71,657.72
2016,8,7,13,0,898.0,132.0,1.5,24.0,957.0,873.76,636.38
2016,8,7,13,15,894.5,131.0,1.5,24.0,941.5,833.93,611.07
2016,8,7,13,30,891.0,130.0,1.5,24.0,926.0,791.61,583.89
2016,8,7,13,45,885.5,129.0,1.55,24.0,902.5,745.55,553.4
2016,8,7,14,0,880.0,128.0,1.6,24.0,879.0,697.53,519.82
2016,8,7,14,15,872.5,126.5,1.6,23.5,849.0,646.11,483.4
2016,8,7,14,30,865.0,125.0,1.6,23.0,819.0,593.35,444.75
2016,8,7,14,45,865.5,117.5,1.65,23.0,785.5,538.58,402.69
2016,8,7,15,0,866.0,110.0,1.7,23.0,752.0,482.14,357.73
2016,8,7,15,15,853.0,107.5,1.7,22.5,709.5,423.03,309.68
2016,8,7,15,30,840.0,105.0,1.7,22.0,667.0,359.68,256.91
2016,8,7,15,45,832.5,99.0,1.7,22.0,622.5,299.28,204.66
2016,8,7,16,0,825.0,93.0,1.7,22.0,578.0,239.11,152.81
2016,8,7,16,15,803.0,89.5,1.65,21.5,527.5,179.32,104.83
2016,8,7,16,30,781.0,86.0,1.6,21.0,477.0,121.99,66.12
2016,8,7,16,45,757.5,80.5,1.6,20.5,425.5,65.77,51.42
2016,8,7,17,0,734.0,75.0,1.6,20.0,374.0,56.94,44.12
2016,8,7,17,15,693.5,70.0,1.55,19.5,320.5,54.52,42.22
2016,8,7,17,30,653.0,65.0,1.5,19.0,267.0,47.47,36.18
2016,8,7,17,45,596.5,58.0,1.5,18.5,215.5,43.46,32.68
2016,8,7,18,0,540.0,51.0,1.5,18.0,164.0,39.32,28.87
2016,8,7,18,15,446.0,42.0,1.4,17.0,117.5,33.18,23.18
2016,8,7,18,30,352.0,33.0,1.3,16.0,71.0,26.87,16.71
2016,8,7,18,45,176.0,16.5,1.25,15.5,35.5,13.18,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,0.9,14.0,12.0,30.92,0.0
2016,8,8,5,45,220.5,22.5,0.95,15.0,45.5,114.06,55.32
2016,8,8,6,0,361.0,35.0,1.0,16.0,79.0,200.77,150.65
2016,8,8,6,15,448.0,44.0,0.95,16.0,125.0,271.63,213.96
2016,8,8,6,30,535.0,53.0,0.9,16.0,171.0,351.78,282.39
2016,8,8,6,45,589.5,59.5,0.85,16.5,222.0,419.37,338.14
2016,8,8,7,0,644.0,66.0,0.8,17.0,273.0,491.4,394.63
2016,8,8,7,15,322.0,75.5,0.75,17.5,179.0,314.48,255.56
2016,8,8,7,30,0.0,85.0,0.7,18.0,85.0,75.78,57.52
2016,8,8,7,45,0.0,104.0,0.7,19.0,104.0,93.65,72.27
2016,8,8,8,0,0.0,123.0,0.7,20.0,123.0,111.58,86.23
2016,8,8,8,15,0.0,142.0,0.7,20.5,142.0,129.52,100.11
2016,8,8,8,30,0.0,161.0,0.7,21.0,161.0,147.48,113.77
2016,8,8,8,45,3.0,178.5,0.75,21.5,180.5,166.64,128.34
2016,8,8,9,0,6.0,196.0,0.8,22.0,200.0,185.96,142.85
2016,8,8,9,15,11.0,224.5,0.85,22.0,232.5,218.15,167.44
2016,8,8,9,30,16.0,253.0,0.9,22.0,265.0,250.5,191.81
2016,8,8,9,45,21.0,280.0,0.95,22.5,297.0,281.44,214.42
2016,8,8,10,0,26.0,307.0,1.0,23.0,329.0,328.73,248.76
2016,8,8,10,15,29.5,326.5,1.05,23.0,352.0,351.06,264.7
2016,8,8,10,30,33.0,346.0,1.1,23.0,375.0,373.06,280.46
2016,8,8,10,45,69.0,390.0,1.15,23.5,452.0,452.96,338.2
2016,8,8,11,0,105.0,434.0,1.2,24.0,529.0,531.83,393.21
2016,8,8,11,15,117.0,445.0,1.2,24.0,552.5,565.94,416.01
2016,8,8,11,30,129.0,456.0,1.2,24.0,576.0,583.09,427.51
2016,8,8,11,45,202.5,453.5,1.3,24.5,642.0,644.92,471.33
2016,8,8,12,0,276.0,451.0,1.4,25.0,708.0,714.3,518.75
2016,8,8,12,15,285.5,442.0,1.45,25.0,708.0,701.33,510.05
2016,8,8,12,30,295.0,433.0,1.5,25.0,708.0,686.81,501.04
2016,8,8,12,45,565.0,297.5,1.55,25.0,818.0,785.5,574.74
2016,8,8,13,0,835.0,162.0,1.6,25.0,928.0,855.87,624.82
2016,8,8,13,15,831.5,161.0,1.65,24.5,913.0,816.87,600.45
2016,8,8,13,30,828.0,160.0,1.7,24.0,898.0,775.55,574.82
2016,8,8,13,45,828.0,155.0,1.75,24.0,876.5,730.99,544.38
2016,8,8,14,0,828.0,150.0,1.8,24.0,855.0,684.25,511.56
2016,8,8,14,15,819.5,148.5,1.8,23.5,825.5,633.38,475.34
2016,8,8,14,30,811.0,147.0,1.8,23.0,796.0,581.46,437.16
2016,8,8,14,45,818.5,135.0,1.85,23.0,764.5,527.78,395.84
2016,8,8,15,0,826.0,123.0,1.9,23.0,733.0,471.91,351.24
2016,8,8,15,15,812.0,120.5,1.9,22.5,691.5,413.68,303.83
2016,8,8,15,30,798.0,118.0,1.9,22.0,650.0,355.97,255.35
2016,8,8,15,45,801.5,106.5,1.9,22.0,608.5,296.31,203.52
2016,8,8,16,0,805.0,95.0,1.9,22.0,567.0,235.71,151.03
2016,8,8,16,15,782.5,91.5,1.85,21.5,517.0,177.02,104.0
2016,8,8,16,30,760.0,88.0,1.8,21.0,467.0,120.86,66.3
2016,8,8,16,45,744.0,80.5,1.8,20.5,417.0,64.46,50.31
2016,8,8,17,0,728.0,73.0,1.8,20.0,367.0,55.43,42.81
2016,8,8,17,15,687.5,68.0,1.75,19.5,314.0,52.94,40.85
2016,8,8,17,30,647.0,63.0,1.7,19.0,261.0,46.0,34.89
2016,8,8,17,45,594.5,55.5,1.7,18.5,210.5,41.56,30.99
2016,8,8,18,0,542.0,48.0,1.7,18.0,160.0,36.92,26.75
2016,8,8,18,15,447.5,39.5,1.65,17.5,114.0,31.12,21.3
2016,8,8,18,30,353.0,31.0,1.6,17.0,68.0,25.16,15.04
2016,8,8,18,45,176.5,15.5,1.55,16.5,34.0,12.38,0.0
2016,8,8,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,36.0,4.5,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,72.0,9.0,1.2,14.0,11.0,27.85,0.0
2016,8,9,5,45,218.0,21.5,1.25,14.5,44.5,111.72,49.11
2016,8,9,6,0,364.0,34.0,1.3,15.0,78.0,201.17,151.24
2016,8,9,6,15,452.0,43.0,1.25,15.5,124.0,272.63,215.46
2016,8,9,6,30,540.0,52.0,1.2,16.0,170.0,353.54,284.58
2016,8,9,6,45,270.0,49.5,1.2,16.5,108.5,221.58,181.31
2016,8,9,7,0,0.0,47.0,1.2,17.0,47.0,41.46,29.5
2016,8,9,7,15,0.0,56.5,1.15,17.5,56.5,49.89,36.65
2016,8,9,7,30,0.0,66.0,1.1,18.0,66.0,58.33,43.53
2016,8,9,7,45,0.0,79.5,1.05,18.5,79.5,70.35,53.26
2016,8,9,8,0,0.0,93.0,1.0,19.0,93.0,82.73,63.13
2016,8,9,8,15,0.0,112.0,0.95,19.0,112.0,100.5,77.38
2016,8,9,8,30,0.0,131.0,0.9,19.0,131.0,118.34,91.5
2016,8,9,8,45,7.5,181.0,0.85,19.5,186.0,173.23,134.96
2016,8,9,9,0,15.0,231.0,0.8,20.0,241.0,229.27,177.95
2016,8,9,9,15,16.0,244.5,0.8,20.5,256.0,242.93,187.37
2016,8,9,9,30,17.0,258.0,0.8,21.0,271.0,256.57,196.91
2016,8,9,9,45,17.5,268.5,0.8,21.5,282.5,266.7,203.71
2016,8,9,10,0,18.0,279.0,0.8,22.0,294.0,276.77,210.46
2016,8,9,10,15,120.0,343.0,0.8,22.5,446.0,476.72,358.59
2016,8,9,10,30,222.0,407.0,0.8,23.0,598.0,645.56,474.47
2016,8,9,10,45,211.0,423.5,0.85,23.5,609.0,648.35,472.99
2016,8,9,11,0,200.0,440.0,0.9,24.0,620.0,649.8,472.51
2016,8,9,11,15,149.0,443.0,0.9,24.0,578.0,596.22,434.47
2016,8,9,11,30,98.0,446.0,0.9,24.0,536.0,528.7,387.02
2016,8,9,11,45,101.5,451.0,0.95,24.5,545.0,531.93,389.31
2016,8,9,12,0,105.0,456.0,1.0,25.0,554.0,534.38,390.46
2016,8,9,12,15,108.0,457.0,1.05,25.0,557.5,531.64,388.85
2016,8,9,12,30,111.0,458.0,1.1,25.0,561.0,528.16,386.79
2016,8,9,12,45,113.0,454.0,1.15,25.5,558.5,526.25,385.04
2016,8,9,13,0,115.0,450.0,1.2,26.0,556.0,514.5,376.56
2016,8,9,13,15,90.5,429.0,1.2,26.0,512.0,460.71,338.75
2016,8,9,13,30,66.0,408.0,1.2,26.0,468.0,415.66,306.89
2016,8,9,13,45,69.5,399.5,1.2,26.0,461.0,403.7,298.88
2016,8,9,14,0,73.0,391.0,1.2,26.0,454.0,391.3,290.28
2016,8,9,14,15,79.0,379.5,1.2,25.5,445.0,377.4,281.13
2016,8,9,14,30,85.0,368.0,1.2,25.0,436.0,362.82,271.31
2016,8,9,14,45,71.5,343.0,1.2,25.0,398.5,326.96,245.17
2016,8,9,15,0,58.0,318.0,1.2,25.0,361.0,293.01,220.35
2016,8,9,15,15,35.0,268.5,1.15,24.5,294.5,238.52,180.31
2016,8,9,15,30,12.0,219.0,1.1,24.0,228.0,191.62,145.65
2016,8,9,15,45,6.5,192.5,1.1,24.0,197.5,166.64,126.93
2016,8,9,16,0,1.0,166.0,1.1,24.0,167.0,142.62,108.76
2016,8,9,16,15,0.5,134.0,1.1,23.5,134.5,115.84,88.18
2016,8,9,16,30,0.0,102.0,1.1,23.0,102.0,89.23,67.35
2016,8,9,16,45,0.0,85.5,1.1,23.0,85.5,75.31,59.05
2016,8,9,17,0,0.0,69.0,1.1,23.0,69.0,61.0,47.03
2016,8,9,17,15,0.0,58.5,1.05,22.0,58.5,51.67,39.31
2016,8,9,17,30,0.0,48.0,1.0,21.0,48.0,42.35,31.42
2016,8,9,17,45,198.0,55.0,0.95,20.5,95.5,40.04,29.41
2016,8,9,18,0,396.0,62.0,0.9,20.0,143.0,46.97,35.2
2016,8,9,18,15,305.5,48.5,0.85,19.0,100.0,37.29,26.39
2016,8,9,18,30,215.0,35.0,0.8,18.0,57.0,27.3,16.5
2016,8,9,18,45,107.5,17.5,0.75,17.5,28.5,13.78,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
