Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,114.0,19.0,0.85,15.0,32.0,71.28,25.75
2016,8,10,6,0,228.0,38.0,0.9,16.0,64.0,151.16,112.59
2016,8,10,6,15,309.5,52.0,0.85,16.0,107.5,216.56,170.69
2016,8,10,6,30,391.0,66.0,0.8,16.0,151.0,291.12,234.41
2016,8,10,6,45,195.5,55.5,0.75,16.5,98.0,188.24,153.12
2016,8,10,7,0,0.0,45.0,0.7,17.0,45.0,39.69,28.01
2016,8,10,7,15,0.0,54.0,0.65,17.5,54.0,47.67,34.81
2016,8,10,7,30,0.0,63.0,0.6,18.0,63.0,55.67,41.32
2016,8,10,7,45,0.0,78.0,0.6,18.5,78.0,69.01,52.16
2016,8,10,8,0,0.0,93.0,0.6,19.0,93.0,82.74,63.12
2016,8,10,8,15,0.0,111.5,0.6,19.5,111.5,100.05,76.81
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,117.41,90.32
2016,8,10,8,45,5.5,173.0,0.65,20.5,177.0,163.62,126.66
2016,8,10,9,0,11.0,216.0,0.7,21.0,224.0,210.62,162.67
2016,8,10,9,15,11.5,227.5,0.7,21.5,236.5,221.8,170.3
2016,8,10,9,30,12.0,239.0,0.7,22.0,249.0,232.97,178.04
2016,8,10,9,45,8.0,206.5,0.75,23.0,213.0,196.85,149.46
2016,8,10,10,0,4.0,174.0,0.8,24.0,177.0,161.68,121.78
2016,8,10,10,15,21.0,263.5,0.8,24.0,281.5,277.47,209.81
2016,8,10,10,30,38.0,353.0,0.8,24.0,386.0,385.97,288.37
2016,8,10,10,45,28.5,332.0,0.85,24.5,357.0,352.43,262.48
2016,8,10,11,0,19.0,311.0,0.9,25.0,328.0,305.52,227.77
2016,8,10,11,15,49.5,373.0,0.95,25.0,418.0,410.55,304.68
2016,8,10,11,30,80.0,435.0,1.0,25.0,508.0,500.1,367.53
2016,8,10,11,45,90.0,444.0,1.1,25.5,527.0,514.07,376.39
2016,8,10,12,0,100.0,453.0,1.2,26.0,546.0,526.97,385.11
2016,8,10,12,15,99.5,452.5,1.2,26.0,545.0,519.68,379.85
2016,8,10,12,30,99.0,452.0,1.2,26.0,544.0,511.92,374.47
2016,8,10,12,45,89.0,442.5,1.3,26.0,525.0,487.01,357.47
2016,8,10,13,0,79.0,433.0,1.4,26.0,506.0,462.64,340.79
2016,8,10,13,15,87.0,429.0,1.4,26.0,507.5,458.13,338.06
2016,8,10,13,30,95.0,425.0,1.4,26.0,509.0,452.67,334.51
2016,8,10,13,45,99.5,415.0,1.45,26.0,501.5,438.47,324.85
2016,8,10,14,0,104.0,405.0,1.5,26.0,494.0,423.7,314.73
2016,8,10,14,15,83.5,379.5,1.5,25.5,449.5,380.19,283.9
2016,8,10,14,30,63.0,354.0,1.5,25.0,405.0,339.22,254.67
2016,8,10,14,45,77.0,344.0,1.5,25.0,402.5,330.5,248.58
2016,8,10,15,0,91.0,334.0,1.5,25.0,400.0,320.02,240.77
2016,8,10,15,15,64.5,299.0,1.45,24.5,344.5,273.24,206.4
2016,8,10,15,30,38.0,264.0,1.4,24.0,289.0,230.32,174.89
2016,8,10,15,45,25.5,230.5,1.4,24.0,246.5,201.48,153.42
2016,8,10,16,0,13.0,197.0,1.4,24.0,204.0,169.24,129.2
2016,8,10,16,15,6.5,162.0,1.3,23.5,165.5,138.62,106.02
2016,8,10,16,30,0.0,127.0,1.2,23.0,127.0,109.1,83.33
2016,8,10,16,45,0.0,93.5,1.2,22.5,93.5,81.72,64.61
2016,8,10,17,0,0.0,60.0,1.2,22.0,60.0,53.0,40.35
2016,8,10,17,15,0.0,51.0,1.1,21.5,51.0,45.01,33.64
2016,8,10,17,30,0.0,42.0,1.0,21.0,42.0,37.03,26.8
2016,8,10,17,45,231.5,48.0,0.95,20.5,94.0,35.17,25.16
2016,8,10,18,0,463.0,54.0,0.9,20.0,146.0,42.06,30.93
2016,8,10,18,15,367.0,42.5,0.8,19.0,102.0,33.86,23.41
2016,8,10,18,30,271.0,31.0,0.7,18.0,58.0,25.32,14.63
2016,8,10,18,45,135.5,15.5,0.65,17.5,29.0,12.52,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,89.5,18.5,0.7,14.5,28.5,62.25,17.73
2016,8,11,6,0,179.0,37.0,0.7,15.0,57.0,131.16,97.37
2016,8,11,6,15,254.0,54.0,0.65,15.5,99.0,194.67,153.43
2016,8,11,6,30,329.0,71.0,0.6,16.0,141.0,266.43,214.25
2016,8,11,6,45,164.5,55.5,0.6,16.5,90.5,159.76,129.58
2016,8,11,7,0,0.0,40.0,0.6,17.0,40.0,35.26,24.29
2016,8,11,7,15,0.0,48.5,0.6,17.5,48.5,42.79,30.71
2016,8,11,7,30,0.0,57.0,0.6,18.0,57.0,50.34,36.88
2016,8,11,7,45,0.0,65.5,0.6,18.5,65.5,57.9,42.95
2016,8,11,8,0,0.0,74.0,0.6,19.0,74.0,65.47,48.95
2016,8,11,8,15,0.0,86.0,0.6,19.5,86.0,76.17,57.42
2016,8,11,8,30,0.0,98.0,0.6,20.0,98.0,87.13,65.99
2016,8,11,8,45,0.0,117.0,0.65,21.0,117.0,104.82,79.69
2016,8,11,9,0,0.0,136.0,0.7,22.0,136.0,122.58,93.19
2016,8,11,9,15,3.5,171.5,0.7,22.5,174.5,159.5,121.76
2016,8,11,9,30,7.0,207.0,0.7,23.0,213.0,196.82,149.97
2016,8,11,9,45,6.0,196.5,0.75,23.5,201.5,185.32,140.44
2016,8,11,10,0,5.0,186.0,0.8,24.0,190.0,174.05,131.36
2016,8,11,10,15,8.0,213.5,0.85,24.0,220.0,202.93,153.37
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,231.81,174.99
2016,8,11,10,45,17.0,285.5,0.95,24.5,300.5,279.96,210.42
2016,8,11,11,0,23.0,330.0,1.0,25.0,351.0,327.98,244.97
2016,8,11,11,15,25.5,344.0,1.05,25.0,367.5,357.45,266.01
2016,8,11,11,30,28.0,358.0,1.1,25.0,384.0,371.43,275.92
2016,8,11,11,45,28.5,359.5,1.15,25.5,386.0,370.53,274.69
2016,8,11,12,0,29.0,361.0,1.2,26.0,388.0,369.38,273.4
2016,8,11,12,15,55.0,401.0,1.2,26.0,452.5,428.73,316.39
2016,8,11,12,30,81.0,441.0,1.2,26.0,517.0,485.49,356.38
2016,8,11,12,45,61.5,415.5,1.25,26.0,473.0,438.03,322.46
2016,8,11,13,0,42.0,390.0,1.3,26.0,429.0,392.37,290.1
2016,8,11,13,15,42.5,384.0,1.3,26.0,422.5,382.23,283.24
2016,8,11,13,30,43.0,378.0,1.3,26.0,416.0,371.97,276.08
2016,8,11,13,45,43.0,367.5,1.35,26.0,404.5,357.28,265.83
2016,8,11,14,0,43.0,357.0,1.4,26.0,393.0,342.64,255.58
2016,8,11,14,15,42.0,343.0,1.4,26.0,377.5,324.46,242.56
2016,8,11,14,30,41.0,329.0,1.4,26.0,362.0,306.51,229.63
2016,8,11,14,45,35.0,305.0,1.4,26.0,332.0,278.19,208.92
2016,8,11,15,0,29.0,281.0,1.4,26.0,302.0,250.99,188.92
2016,8,11,15,15,39.5,277.0,1.35,25.5,304.0,246.75,186.21
2016,8,11,15,30,50.0,273.0,1.3,25.0,306.0,240.83,181.93
2016,8,11,15,45,55.5,256.5,1.3,25.0,290.5,222.79,168.08
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,204.12,153.67
2016,8,11,16,15,33.5,199.5,1.25,24.5,218.5,164.18,124.42
2016,8,11,16,30,6.0,159.0,1.2,24.0,162.0,133.77,102.4
2016,8,11,16,45,20.0,153.0,1.15,23.5,161.5,126.42,101.88
2016,8,11,17,0,34.0,147.0,1.1,23.0,161.0,115.05,92.84
2016,8,11,17,15,26.5,126.5,1.05,22.0,136.5,100.16,80.79
2016,8,11,17,30,19.0,106.0,1.0,21.0,112.0,87.87,70.66
2016,8,11,17,45,10.0,85.5,1.0,20.5,88.5,71.4,56.46
2016,8,11,18,0,1.0,65.0,1.0,20.0,65.0,54.81,41.85
2016,8,11,18,15,0.5,44.5,0.9,19.0,44.5,38.11,26.96
2016,8,11,18,30,0.0,24.0,0.8,18.0,24.0,21.15,11.01
2016,8,11,18,45,0.0,12.0,0.75,17.5,12.0,10.56,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,0.65,14.5,33.5,81.3,17.91
2016,8,12,6,0,291.0,34.0,0.6,15.0,67.0,173.45,128.49
2016,8,12,6,15,380.5,45.5,0.55,15.5,111.5,244.35,191.86
2016,8,12,6,30,470.0,57.0,0.5,16.0,156.0,325.14,259.95
2016,8,12,6,45,532.0,64.5,0.5,17.0,207.0,395.07,316.82
2016,8,12,7,0,594.0,72.0,0.5,18.0,258.0,470.27,375.01
2016,8,12,7,15,297.0,80.5,0.5,18.5,173.5,305.92,246.7
2016,8,12,7,30,0.0,89.0,0.5,19.0,89.0,79.79,60.54
2016,8,12,7,45,0.0,106.5,0.5,19.5,106.5,96.27,74.26
2016,8,12,8,0,0.0,124.0,0.5,20.0,124.0,112.76,87.17
2016,8,12,8,15,0.0,136.5,0.5,20.5,136.5,124.34,95.92
2016,8,12,8,30,0.0,149.0,0.5,21.0,149.0,135.93,104.58
2016,8,12,8,45,1.0,163.0,0.55,22.0,164.0,149.89,114.85
2016,8,12,9,0,2.0,177.0,0.6,23.0,179.0,163.91,124.99
2016,8,12,9,15,6.0,200.5,0.65,23.5,205.5,190.1,144.75
2016,8,12,9,30,10.0,224.0,0.7,24.0,232.0,216.43,164.28
2016,8,12,9,45,10.5,232.0,0.75,24.5,240.5,224.19,169.44
2016,8,12,10,0,11.0,240.0,0.8,25.0,249.0,231.93,174.66
2016,8,12,10,15,12.0,251.5,0.85,25.5,261.5,243.52,182.76
2016,8,12,10,30,13.0,263.0,0.9,26.0,274.0,255.03,190.74
2016,8,12,10,45,15.5,285.0,0.95,26.5,299.0,278.05,207.18
2016,8,12,11,0,18.0,307.0,1.0,27.0,324.0,300.86,223.25
2016,8,12,11,15,20.5,323.5,1.05,27.0,342.5,318.11,235.64
2016,8,12,11,30,23.0,340.0,1.1,27.0,361.0,335.05,247.81
2016,8,12,11,45,37.0,376.0,1.15,27.0,410.5,395.32,291.23
2016,8,12,12,0,51.0,412.0,1.2,27.0,460.0,440.51,323.14
2016,8,12,12,15,45.0,401.5,1.2,27.0,444.0,420.2,308.33
2016,8,12,12,30,39.0,391.0,1.2,27.0,428.0,400.23,294.17
2016,8,12,12,45,40.5,389.5,1.3,27.0,427.0,395.61,291.42
2016,8,12,13,0,42.0,388.0,1.4,27.0,426.0,390.69,288.34
2016,8,12,13,15,34.5,364.5,1.4,27.0,395.5,358.32,265.12
2016,8,12,13,30,27.0,341.0,1.4,27.0,365.0,327.04,242.66
2016,8,12,13,45,33.5,346.5,1.4,27.0,375.5,332.27,246.91
2016,8,12,14,0,40.0,352.0,1.4,27.0,386.0,336.46,250.2
2016,8,12,14,15,32.5,324.5,1.4,27.0,351.5,303.14,225.97
2016,8,12,14,30,25.0,297.0,1.4,27.0,317.0,272.41,203.62
2016,8,12,14,45,44.5,307.5,1.4,27.0,341.5,284.95,213.3
2016,8,12,15,0,64.0,318.0,1.4,27.0,366.0,295.56,221.1
2016,8,12,15,15,78.5,304.5,1.35,26.5,359.5,282.6,211.57
2016,8,12,15,30,93.0,291.0,1.3,26.0,353.0,267.79,200.4
2016,8,12,15,45,72.0,262.5,1.3,26.0,308.0,231.22,173.21
2016,8,12,16,0,51.0,234.0,1.3,26.0,263.0,197.8,148.59
2016,8,12,16,15,28.5,196.5,1.25,25.5,212.5,161.28,121.92
2016,8,12,16,30,6.0,159.0,1.2,25.0,162.0,133.65,101.92
2016,8,12,16,45,3.0,135.0,1.15,24.5,136.5,113.28,90.54
2016,8,12,17,0,0.0,111.0,1.1,24.0,111.0,94.34,75.09
2016,8,12,17,15,0.0,94.0,1.05,23.5,94.0,80.43,63.62
2016,8,12,17,30,0.0,77.0,1.0,23.0,77.0,66.4,51.78
2016,8,12,17,45,211.5,66.0,0.95,22.5,107.0,51.62,39.05
2016,8,12,18,0,423.0,55.0,0.9,22.0,137.0,43.16,31.52
2016,8,12,18,15,325.5,42.5,0.8,21.0,94.0,34.11,23.28
2016,8,12,18,30,228.0,30.0,0.7,20.0,51.0,23.51,12.33
2016,8,12,18,45,114.0,15.0,0.65,19.0,25.5,13.64,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,136.0,17.0,0.45,15.5,32.0,75.2,8.57
2016,8,13,6,0,272.0,34.0,0.4,16.0,64.0,166.25,121.89
2016,8,13,6,15,362.5,45.5,0.4,16.5,108.0,236.58,184.66
2016,8,13,6,30,453.0,57.0,0.4,17.0,152.0,316.94,252.16
2016,8,13,6,45,331.5,87.0,0.4,18.0,167.0,305.1,244.42
2016,8,13,7,0,210.0,117.0,0.4,19.0,182.0,271.39,217.59
2016,8,13,7,15,228.0,137.0,0.4,19.5,219.5,315.72,252.57
2016,8,13,7,30,246.0,157.0,0.4,20.0,257.0,361.1,286.58
2016,8,13,7,45,490.5,124.0,0.45,21.0,358.0,531.14,415.43
2016,8,13,8,0,735.0,91.0,0.5,22.0,459.0,711.41,539.63
2016,8,13,8,15,758.0,94.5,0.5,22.5,508.0,762.56,568.91
2016,8,13,8,30,781.0,98.0,0.5,23.0,557.0,812.61,598.41
2016,8,13,8,45,510.0,197.5,0.55,24.0,507.0,702.48,519.95
2016,8,13,9,0,239.0,297.0,0.6,25.0,457.0,541.47,402.26
2016,8,13,9,15,542.5,202.0,0.65,25.5,594.0,762.68,560.02
2016,8,13,9,30,846.0,107.0,0.7,26.0,731.0,953.12,677.8
2016,8,13,9,45,860.5,106.5,0.75,27.0,768.0,978.97,687.91
2016,8,13,10,0,875.0,106.0,0.8,28.0,805.0,1001.7,698.45
2016,8,13,10,15,689.5,210.0,0.85,28.0,773.0,951.05,667.23
2016,8,13,10,30,504.0,314.0,0.9,28.0,741.0,866.98,611.56
2016,8,13,10,45,497.5,327.5,0.95,28.5,758.5,870.82,613.5
2016,8,13,11,0,491.0,341.0,1.0,29.0,776.0,871.93,612.69
2016,8,13,11,15,693.5,230.0,1.05,29.0,856.0,957.03,670.84
2016,8,13,11,30,896.0,119.0,1.1,29.0,936.0,1012.7,704.14
2016,8,13,11,45,893.0,122.5,1.2,29.5,941.5,996.31,693.56
2016,8,13,12,0,890.0,126.0,1.3,30.0,947.0,976.4,681.72
2016,8,13,12,15,890.0,126.0,1.35,30.0,946.5,952.55,668.01
2016,8,13,12,30,890.0,126.0,1.4,30.0,946.0,925.41,652.23
2016,8,13,12,45,878.0,131.5,1.45,30.0,934.5,889.81,631.02
2016,8,13,13,0,866.0,137.0,1.5,30.0,923.0,851.82,608.13
2016,8,13,13,15,862.0,136.5,1.5,30.0,907.0,812.68,583.71
2016,8,13,13,30,858.0,136.0,1.5,30.0,891.0,771.17,557.51
2016,8,13,13,45,848.5,136.5,1.55,30.0,866.5,724.45,526.62
2016,8,13,14,0,839.0,137.0,1.6,30.0,842.0,678.22,494.73
2016,8,13,14,15,600.5,237.5,1.6,29.5,732.5,575.43,421.18
2016,8,13,14,30,362.0,338.0,1.6,29.0,623.0,489.69,359.12
2016,8,13,14,45,258.5,338.5,1.6,29.0,537.0,412.94,303.87
2016,8,13,15,0,155.0,339.0,1.6,29.0,451.0,349.28,257.8
2016,8,13,15,15,152.5,317.5,1.6,28.5,423.0,317.16,234.52
2016,8,13,15,30,150.0,296.0,1.6,28.0,395.0,285.54,211.02
2016,8,13,15,45,148.0,273.5,1.6,27.5,364.5,253.87,187.12
2016,8,13,16,0,146.0,251.0,1.6,27.0,334.0,222.73,163.49
2016,8,13,16,15,170.0,226.0,1.55,26.5,314.0,193.99,140.95
2016,8,13,16,30,194.0,201.0,1.5,26.0,294.0,162.69,118.19
2016,8,13,16,45,217.0,174.5,1.5,26.0,267.5,122.14,97.38
2016,8,13,17,0,240.0,148.0,1.5,26.0,241.0,106.37,84.6
2016,8,13,17,15,216.0,129.5,1.4,25.0,203.5,94.69,75.28
2016,8,13,17,30,192.0,111.0,1.3,24.0,166.0,82.53,65.28
2016,8,13,17,45,167.0,89.5,1.2,23.5,130.5,67.85,52.69
2016,8,13,18,0,142.0,68.0,1.1,23.0,95.0,52.61,39.35
2016,8,13,18,15,99.5,48.5,1.0,22.0,64.5,38.21,26.52
2016,8,13,18,30,57.0,29.0,0.9,21.0,34.0,24.15,12.2
2016,8,13,18,45,28.5,14.5,0.8,20.5,17.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,5,45,113.0,17.5,0.35,16.5,29.0,68.17,0.0
2016,8,14,6,0,226.0,35.0,0.3,17.0,58.0,148.46,107.62
2016,8,14,6,15,312.5,48.5,0.3,17.5,101.5,215.36,167.29
2016,8,14,6,30,399.0,62.0,0.3,18.0,145.0,292.18,231.65
2016,8,14,6,45,458.5,72.5,0.35,18.5,193.5,363.61,289.95
2016,8,14,7,0,518.0,83.0,0.4,19.0,242.0,437.23,347.72
2016,8,14,7,15,260.5,108.0,0.4,19.5,188.0,302.31,241.94
2016,8,14,7,30,3.0,133.0,0.4,20.0,134.0,127.09,98.61
2016,8,14,7,45,18.0,161.5,0.45,21.0,170.5,166.63,130.67
2016,8,14,8,0,33.0,190.0,0.5,22.0,207.0,219.89,171.73
2016,8,14,8,15,30.5,205.5,0.5,22.5,222.0,233.84,181.19
2016,8,14,8,30,28.0,221.0,0.5,23.0,237.0,247.56,190.54
2016,8,14,8,45,27.5,236.0,0.55,24.0,253.0,262.29,200.34
2016,8,14,9,0,27.0,251.0,0.6,25.0,269.0,276.89,209.89
2016,8,14,9,15,40.0,282.5,0.65,25.5,311.0,322.33,242.9
2016,8,14,9,30,53.0,314.0,0.7,26.0,353.0,367.97,275.2
2016,8,14,9,45,74.5,343.5,0.75,26.5,401.5,419.81,311.59
2016,8,14,10,0,96.0,373.0,0.8,27.0,450.0,471.64,347.18
2016,8,14,10,15,166.0,389.5,0.85,27.5,528.0,575.31,418.95
2016,8,14,10,30,236.0,406.0,0.9,28.0,606.0,661.18,476.17
2016,8,14,10,45,204.5,421.5,0.95,28.5,598.0,642.08,460.57
2016,8,14,11,0,173.0,437.0,1.0,29.0,590.0,621.81,445.31
2016,8,14,11,15,167.0,445.0,1.05,29.0,595.0,618.4,443.02
2016,8,14,11,30,161.0,453.0,1.1,29.0,600.0,614.04,439.98
2016,8,14,11,45,215.0,449.5,1.15,29.0,647.0,655.36,469.17
2016,8,14,12,0,269.0,446.0,1.2,29.0,694.0,705.39,503.14
2016,8,14,12,15,267.5,446.0,1.2,29.0,692.5,691.0,493.02
2016,8,14,12,30,266.0,446.0,1.2,29.0,691.0,675.41,482.74
2016,8,14,12,45,354.5,406.0,1.25,29.5,729.0,698.86,500.14
2016,8,14,13,0,443.0,366.0,1.3,30.0,767.0,722.3,516.63
2016,8,14,13,15,369.0,389.0,1.3,29.5,719.0,655.68,471.68
2016,8,14,13,30,295.0,412.0,1.3,29.0,671.0,599.07,433.36
2016,8,14,13,45,367.0,371.0,1.35,29.0,684.5,593.75,431.83
2016,8,14,14,0,439.0,330.0,1.4,29.0,698.0,583.91,426.14
2016,8,14,14,15,404.5,334.0,1.4,28.5,663.0,537.58,393.79
2016,8,14,14,30,370.0,338.0,1.4,28.0,628.0,493.93,363.0
2016,8,14,14,45,355.5,322.5,1.4,28.0,590.5,447.95,329.48
2016,8,14,15,0,341.0,307.0,1.4,28.0,553.0,403.27,296.22
2016,8,14,15,15,234.5,300.5,1.4,27.5,465.0,335.29,247.08
2016,8,14,15,30,128.0,294.0,1.4,27.0,377.0,276.9,205.57
2016,8,14,15,45,114.5,270.0,1.4,27.0,340.5,242.59,179.87
2016,8,14,16,0,101.0,246.0,1.4,27.0,304.0,215.33,159.53
2016,8,14,16,15,95.0,222.5,1.35,26.5,273.0,186.98,138.63
2016,8,14,16,30,89.0,199.0,1.3,26.0,242.0,159.76,119.34
2016,8,14,16,45,71.5,174.0,1.3,25.5,206.0,133.33,106.84
2016,8,14,17,0,54.0,149.0,1.3,25.0,170.0,115.98,92.95
2016,8,14,17,15,44.5,127.5,1.25,24.0,143.0,100.44,80.43
2016,8,14,17,30,35.0,106.0,1.2,23.0,116.0,84.58,67.27
2016,8,14,17,45,25.0,84.5,1.15,22.5,91.0,68.41,53.36
2016,8,14,18,0,15.0,63.0,1.1,22.0,66.0,53.01,39.82
2016,8,14,18,15,7.5,42.5,1.0,21.0,44.0,36.3,24.94
2016,8,14,18,30,0.0,22.0,0.9,20.0,22.0,19.36,8.16
2016,8,14,18,45,0.0,11.0,0.85,19.5,11.0,10.01,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,171.5,15.5,0.8,14.5,33.0,87.14,0.0
2016,8,15,6,0,343.0,31.0,0.8,15.0,66.0,191.71,139.63
2016,8,15,6,15,440.0,40.0,0.75,15.5,112.5,266.16,208.48
2016,8,15,6,30,537.0,49.0,0.7,16.0,159.0,351.25,280.69
2016,8,15,6,45,268.5,70.5,0.7,16.5,125.5,250.51,203.2
2016,8,15,7,0,0.0,92.0,0.7,17.0,92.0,85.81,66.47
2016,8,15,7,15,0.0,110.5,0.65,17.5,110.5,103.36,81.2
2016,8,15,7,30,0.0,129.0,0.6,18.0,129.0,120.85,95.13
2016,8,15,7,45,7.0,150.5,0.6,18.5,154.0,146.77,115.82
2016,8,15,8,0,14.0,172.0,0.6,19.0,179.0,173.21,136.5
2016,8,15,8,15,33.0,205.5,0.6,19.5,224.5,236.24,185.79
2016,8,15,8,30,52.0,239.0,0.6,20.0,270.0,289.25,225.79
2016,8,15,8,45,57.0,261.5,0.6,21.0,297.5,317.95,245.64
2016,8,15,9,0,62.0,284.0,0.6,22.0,325.0,346.61,265.19
2016,8,15,9,15,110.5,314.5,0.65,22.5,393.0,425.64,323.17
2016,8,15,9,30,159.0,345.0,0.7,23.0,461.0,523.5,392.02
2016,8,15,9,45,101.5,339.5,0.75,23.5,415.0,442.5,331.26
2016,8,15,10,0,44.0,334.0,0.8,24.0,369.0,377.48,282.34
2016,8,15,10,15,76.0,369.5,0.85,24.0,433.0,445.81,332.5
2016,8,15,10,30,108.0,405.0,0.9,24.0,497.0,513.77,380.36
2016,8,15,10,45,103.0,414.5,0.95,24.5,504.0,515.6,379.93
2016,8,15,11,0,98.0,424.0,1.0,25.0,511.0,516.87,379.74
2016,8,15,11,15,76.0,415.5,1.05,25.0,484.0,481.95,354.73
2016,8,15,11,30,54.0,407.0,1.1,25.0,457.0,447.45,330.07
2016,8,15,11,45,83.5,429.5,1.2,25.5,507.0,494.66,363.94
2016,8,15,12,0,113.0,452.0,1.3,26.0,557.0,552.05,403.62
2016,8,15,12,15,161.0,453.5,1.3,26.0,602.0,589.81,430.32
2016,8,15,12,30,209.0,455.0,1.3,26.0,647.0,624.15,454.47
2016,8,15,12,45,283.0,431.0,1.35,26.0,688.5,660.93,481.21
2016,8,15,13,0,357.0,407.0,1.4,26.0,730.0,683.1,497.86
2016,8,15,13,15,315.5,411.5,1.4,25.5,693.0,634.06,464.4
2016,8,15,13,30,274.0,416.0,1.4,25.0,656.0,587.1,432.48
2016,8,15,13,45,212.5,411.0,1.45,25.0,594.0,517.64,383.59
2016,8,15,14,0,151.0,406.0,1.5,25.0,532.0,457.28,340.44
2016,8,15,14,15,169.5,389.5,1.45,24.5,526.0,441.13,329.9
2016,8,15,14,30,188.0,373.0,1.4,24.0,520.0,422.99,317.27
2016,8,15,14,45,138.5,349.5,1.35,24.0,455.5,363.74,273.53
2016,8,15,15,0,89.0,326.0,1.3,24.0,391.0,312.54,235.78
2016,8,15,15,15,62.0,290.0,1.25,23.5,334.5,265.0,200.92
2016,8,15,15,30,35.0,254.0,1.2,23.0,278.0,221.46,168.82
2016,8,15,15,45,32.0,233.5,1.15,23.0,254.0,199.53,152.26
2016,8,15,16,0,29.0,213.0,1.1,23.0,230.0,178.27,136.09
2016,8,15,16,15,19.0,186.5,1.05,22.5,197.0,158.27,121.48
2016,8,15,16,30,9.0,160.0,1.0,22.0,164.0,134.19,103.51
2016,8,15,16,45,4.5,132.5,0.95,22.0,134.5,111.18,89.71
2016,8,15,17,0,0.0,105.0,0.9,22.0,105.0,89.59,71.68
2016,8,15,17,15,0.0,88.5,0.85,21.0,88.5,76.02,60.49
2016,8,15,17,30,0.0,72.0,0.8,20.0,72.0,62.32,48.89
2016,8,15,17,45,221.5,61.5,0.75,19.5,102.0,45.34,34.05
2016,8,15,18,0,443.0,51.0,0.7,19.0,132.0,40.23,29.3
2016,8,15,18,15,335.0,39.0,0.65,18.0,88.5,31.46,21.12
2016,8,15,18,30,227.0,27.0,0.6,17.0,45.0,22.33,9.6
2016,8,15,18,45,113.5,13.5,0.6,16.5,22.5,12.28,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,16.0,0.75,14.5,31.0,79.89,0.0
2016,8,16,6,0,298.0,32.0,0.7,15.0,62.0,175.32,126.62
2016,8,16,6,15,395.5,42.5,0.65,15.5,107.5,249.3,195.11
2016,8,16,6,30,493.0,53.0,0.6,16.0,153.0,334.07,266.9
2016,8,16,6,45,264.0,82.5,0.55,16.5,138.0,251.62,203.66
2016,8,16,7,0,35.0,112.0,0.5,17.0,123.0,138.17,110.13
2016,8,16,7,15,42.0,133.5,0.5,17.5,148.5,166.44,133.61
2016,8,16,7,30,49.0,155.0,0.5,18.0,174.0,195.18,156.28
2016,8,16,7,45,42.0,172.0,0.5,19.0,190.5,208.4,165.41
2016,8,16,8,0,35.0,189.0,0.5,20.0,207.0,220.98,173.81
2016,8,16,8,15,52.5,217.5,0.5,20.5,247.0,266.72,208.71
2016,8,16,8,30,70.0,246.0,0.5,21.0,287.0,313.39,243.24
2016,8,16,8,45,70.5,266.5,0.55,22.0,311.0,336.24,258.43
2016,8,16,9,0,71.0,287.0,0.6,23.0,335.0,358.77,273.31
2016,8,16,9,15,65.0,302.5,0.6,23.5,348.0,369.14,279.21
2016,8,16,9,30,59.0,318.0,0.6,24.0,361.0,378.97,284.79
2016,8,16,9,45,87.0,347.0,0.65,24.5,414.5,436.83,326.04
2016,8,16,10,0,115.0,376.0,0.7,25.0,468.0,512.45,378.14
2016,8,16,10,15,94.0,382.0,0.75,25.0,459.5,477.9,352.6
2016,8,16,10,30,73.0,388.0,0.8,25.0,451.0,460.42,339.72
2016,8,16,10,45,68.0,395.0,0.9,25.5,454.5,459.82,338.72
2016,8,16,11,0,63.0,402.0,1.0,26.0,458.0,458.86,337.35
2016,8,16,11,15,72.5,416.0,1.05,26.0,481.0,479.28,351.85
2016,8,16,11,30,82.0,430.0,1.1,26.0,504.0,498.83,365.54
2016,8,16,11,45,77.0,430.0,1.15,26.5,500.5,489.15,357.86
2016,8,16,12,0,72.0,430.0,1.2,27.0,497.0,479.26,350.31
2016,8,16,12,15,75.0,431.5,1.2,27.0,501.0,478.07,349.56
2016,8,16,12,30,78.0,433.0,1.2,27.0,505.0,476.28,348.37
2016,8,16,12,45,93.0,436.0,1.25,27.5,521.0,485.62,354.83
2016,8,16,13,0,108.0,439.0,1.3,28.0,537.0,493.38,360.07
2016,8,16,13,15,130.0,434.5,1.3,28.0,549.5,503.69,367.71
2016,8,16,13,30,152.0,430.0,1.3,28.0,562.0,504.73,368.87
2016,8,16,13,45,127.0,413.0,1.3,28.0,522.0,459.65,337.06
2016,8,16,14,0,102.0,396.0,1.3,28.0,482.0,415.09,305.61
2016,8,16,14,15,112.0,382.5,1.25,27.5,473.5,400.83,296.34
2016,8,16,14,30,122.0,369.0,1.2,27.0,465.0,383.6,284.53
2016,8,16,14,45,88.0,337.5,1.2,27.0,405.0,330.55,246.03
2016,8,16,15,0,54.0,306.0,1.2,27.0,345.0,281.58,210.41
2016,8,16,15,15,52.5,286.5,1.2,26.5,322.5,258.66,194.04
2016,8,16,15,30,51.0,267.0,1.2,26.0,300.0,236.13,177.61
2016,8,16,15,45,35.0,234.5,1.2,26.0,256.5,200.9,151.43
2016,8,16,16,0,19.0,202.0,1.2,26.0,213.0,173.6,131.37
2016,8,16,16,15,9.5,174.0,1.15,25.5,179.5,147.57,112.16
2016,8,16,16,30,0.0,146.0,1.1,25.0,146.0,123.13,93.89
2016,8,16,16,45,0.0,127.0,1.1,24.5,127.0,107.03,85.41
2016,8,16,17,0,0.0,108.0,1.1,24.0,108.0,91.76,72.97
2016,8,16,17,15,0.0,90.5,1.1,23.0,90.5,77.45,61.23
2016,8,16,17,30,0.0,73.0,1.1,22.0,73.0,63.01,49.07
2016,8,16,17,45,0.0,56.5,1.1,21.5,56.5,49.21,37.06
2016,8,16,18,0,0.0,40.0,1.1,21.0,40.0,35.28,24.74
2016,8,16,18,15,0.0,26.5,1.05,20.0,26.5,23.35,14.0
2016,8,16,18,30,0.0,13.0,1.0,19.0,13.0,11.43,1.5
2016,8,16,18,45,0.0,6.5,0.95,18.0,6.5,5.91,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,17.0,0.75,15.0,25.5,58.85,0.0
2016,8,17,6,0,177.0,34.0,0.7,16.0,51.0,129.66,92.04
2016,8,17,6,15,264.0,49.5,0.7,16.5,93.0,196.43,153.34
2016,8,17,6,30,351.0,65.0,0.7,17.0,135.0,273.24,218.63
2016,8,17,6,45,412.0,77.0,0.7,17.5,183.0,340.3,274.43
2016,8,17,7,0,473.0,89.0,0.7,18.0,231.0,413.17,332.57
2016,8,17,7,15,236.5,90.5,0.65,18.5,161.5,266.28,215.83
2016,8,17,7,30,0.0,92.0,0.6,19.0,92.0,82.97,63.33
2016,8,17,7,45,0.0,104.5,0.6,19.5,104.5,94.54,72.92
2016,8,17,8,0,0.0,117.0,0.6,20.0,117.0,106.13,81.91
2016,8,17,8,15,14.0,168.0,0.6,20.5,176.0,168.11,131.48
2016,8,17,8,30,28.0,219.0,0.6,21.0,235.0,246.19,191.72
2016,8,17,8,45,29.0,236.5,0.65,22.0,254.5,265.08,204.44
2016,8,17,9,0,30.0,254.0,0.7,23.0,274.0,283.86,217.23
2016,8,17,9,15,43.5,284.5,0.75,23.5,315.5,328.86,250.15
2016,8,17,9,30,57.0,315.0,0.8,24.0,357.0,374.05,282.4
2016,8,17,9,45,74.0,341.5,0.85,24.5,399.0,418.27,313.5
2016,8,17,10,0,91.0,368.0,0.9,25.0,441.0,462.37,343.97
2016,8,17,10,15,71.0,368.0,0.95,25.5,426.0,439.87,326.09
2016,8,17,10,30,51.0,368.0,1.0,26.0,411.0,417.08,308.54
2016,8,17,10,45,63.5,389.5,1.05,26.5,444.0,449.77,331.35
2016,8,17,11,0,76.0,411.0,1.1,27.0,477.0,481.73,352.97
2016,8,17,11,15,67.0,410.5,1.1,27.0,470.0,468.4,342.86
2016,8,17,11,30,58.0,410.0,1.1,27.0,463.0,455.01,333.07
2016,8,17,11,45,82.5,429.0,1.15,27.0,504.5,493.75,360.92
2016,8,17,12,0,107.0,448.0,1.2,27.0,546.0,530.65,386.84
2016,8,17,12,15,100.0,444.5,1.2,27.0,536.5,514.15,374.9
2016,8,17,12,30,93.0,441.0,1.2,27.0,527.0,497.65,363.38
2016,8,17,12,45,81.5,429.5,1.25,27.5,504.0,469.75,343.39
2016,8,17,13,0,70.0,418.0,1.3,28.0,481.0,442.59,323.91
2016,8,17,13,15,61.5,402.0,1.3,27.5,457.0,414.55,304.88
2016,8,17,13,30,53.0,386.0,1.3,27.0,433.0,387.4,286.28
2016,8,17,13,45,79.5,391.0,1.3,27.0,458.5,404.14,299.08
2016,8,17,14,0,106.0,396.0,1.3,27.0,484.0,417.74,309.17
2016,8,17,14,15,85.5,371.0,1.3,26.5,440.5,374.54,278.52
2016,8,17,14,30,65.0,346.0,1.3,26.0,397.0,333.87,249.64
2016,8,17,14,45,80.0,335.5,1.3,26.0,395.0,324.96,243.42
2016,8,17,15,0,95.0,325.0,1.3,26.0,393.0,314.16,235.36
2016,8,17,15,15,75.0,297.0,1.25,25.5,348.5,275.0,206.69
2016,8,17,15,30,55.0,269.0,1.2,25.0,304.0,238.75,180.17
2016,8,17,15,45,59.5,250.5,1.2,25.0,286.0,218.51,164.75
2016,8,17,16,0,64.0,232.0,1.2,25.0,268.0,197.84,148.81
2016,8,17,16,15,38.0,196.5,1.15,24.5,217.5,161.54,122.32
2016,8,17,16,30,12.0,161.0,1.1,24.0,167.0,134.79,103.16
2016,8,17,16,45,10.5,144.5,1.05,23.5,149.0,119.58,96.27
2016,8,17,17,0,9.0,128.0,1.0,23.0,131.0,106.22,85.49
2016,8,17,17,15,4.5,108.0,0.95,22.0,109.5,90.25,72.39
2016,8,17,17,30,0.0,88.0,0.9,21.0,88.0,74.13,58.81
2016,8,17,17,45,153.5,73.0,0.85,20.5,99.5,56.33,43.33
2016,8,17,18,0,307.0,58.0,0.8,20.0,111.0,44.23,32.49
2016,8,17,18,15,213.5,41.0,0.7,19.0,72.0,31.73,21.01
2016,8,17,18,30,120.0,24.0,0.6,18.0,33.0,18.81,4.85
2016,8,17,18,45,60.0,12.0,0.55,17.5,16.5,10.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,50.5,15.0,0.65,14.5,20.0,38.03,0.0
2016,8,18,6,0,101.0,30.0,0.6,15.0,40.0,85.1,58.63
2016,8,18,6,15,166.0,51.0,0.6,15.5,79.0,145.29,113.27
2016,8,18,6,30,231.0,72.0,0.6,16.0,118.0,211.65,170.08
2016,8,18,6,45,115.5,71.0,0.6,16.5,94.0,144.52,116.56
2016,8,18,7,0,0.0,70.0,0.6,17.0,70.0,62.97,47.62
2016,8,18,7,15,0.0,86.5,0.6,17.5,86.5,78.56,60.68
2016,8,18,7,30,0.0,103.0,0.6,18.0,103.0,94.12,73.27
2016,8,18,7,45,1.5,129.0,0.6,19.0,129.5,120.53,94.32
2016,8,18,8,0,3.0,155.0,0.6,20.0,156.0,147.09,114.94
2016,8,18,8,15,12.5,183.0,0.6,20.5,190.5,182.53,142.62
2016,8,18,8,30,22.0,211.0,0.6,21.0,225.0,218.59,170.16
2016,8,18,8,45,27.0,233.5,0.65,22.0,251.0,260.2,200.86
2016,8,18,9,0,32.0,256.0,0.7,23.0,277.0,288.26,220.66
2016,8,18,9,15,44.0,285.0,0.75,23.5,316.0,330.23,251.19
2016,8,18,9,30,56.0,314.0,0.8,24.0,355.0,372.33,281.15
2016,8,18,9,45,54.0,327.5,0.85,24.5,368.5,383.37,287.78
2016,8,18,10,0,52.0,341.0,0.9,25.0,382.0,394.07,294.39
2016,8,18,10,15,55.0,357.5,0.95,25.0,402.5,412.7,307.41
2016,8,18,10,30,58.0,374.0,1.0,25.0,423.0,430.91,320.06
2016,8,18,10,45,107.5,403.0,1.1,25.5,496.5,509.03,375.88
2016,8,18,11,0,157.0,432.0,1.2,26.0,570.0,602.2,439.92
2016,8,18,11,15,140.0,438.0,1.2,26.0,563.0,585.83,427.0
2016,8,18,11,30,123.0,444.0,1.2,26.0,556.0,568.94,414.73
2016,8,18,11,45,125.5,442.0,1.3,26.0,556.5,562.52,411.0
2016,8,18,12,0,128.0,440.0,1.4,26.0,557.0,555.36,406.66
2016,8,18,12,15,135.5,446.5,1.4,25.5,570.5,560.37,411.0
2016,8,18,12,30,143.0,453.0,1.4,25.0,584.0,564.04,414.37
2016,8,18,12,45,174.0,448.0,1.4,25.0,605.5,575.71,423.22
2016,8,18,13,0,205.0,443.0,1.4,25.0,627.0,584.64,430.02
2016,8,18,13,15,204.0,434.0,1.4,25.0,614.0,561.77,414.15
2016,8,18,13,30,203.0,425.0,1.4,25.0,601.0,538.48,398.11
2016,8,18,13,45,164.0,412.0,1.4,25.0,551.5,484.83,359.87
2016,8,18,14,0,125.0,399.0,1.4,25.0,502.0,434.66,323.89
2016,8,18,14,15,111.0,379.5,1.35,24.5,469.0,396.97,297.36
2016,8,18,14,30,97.0,360.0,1.3,24.0,436.0,362.83,273.0
2016,8,18,14,45,88.0,339.0,1.3,24.0,405.0,331.63,250.16
2016,8,18,15,0,79.0,318.0,1.3,24.0,374.0,301.67,228.02
2016,8,18,15,15,63.5,290.0,1.25,23.5,333.5,265.24,201.22
2016,8,18,15,30,48.0,262.0,1.2,23.0,293.0,231.21,176.08
2016,8,18,15,45,33.0,230.0,1.2,23.0,250.5,196.84,150.24
2016,8,18,16,0,18.0,198.0,1.2,23.0,208.0,170.1,130.33
2016,8,18,16,15,9.0,165.0,1.15,22.5,170.0,140.47,107.97
2016,8,18,16,30,0.0,132.0,1.1,22.0,132.0,112.37,86.44
2016,8,18,16,45,0.0,106.5,1.05,21.5,106.5,91.48,73.3
2016,8,18,17,0,0.0,81.0,1.0,21.0,81.0,70.81,55.95
2016,8,18,17,15,0.0,66.5,0.95,20.5,66.5,58.58,45.58
2016,8,18,17,30,0.0,52.0,0.9,20.0,52.0,45.91,34.62
2016,8,18,17,45,59.0,53.5,0.85,19.5,63.5,44.45,33.22
2016,8,18,18,0,118.0,55.0,0.8,19.0,75.0,43.18,31.69
2016,8,18,18,15,77.0,33.5,0.75,18.5,45.0,27.0,16.96
2016,8,18,18,30,36.0,12.0,0.7,18.0,15.0,10.08,0.0
2016,8,18,18,45,18.0,6.0,0.65,17.5,7.5,5.46,0.0
2016,8,18,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,30.0,11.5,0.85,14.5,14.0,26.04,0.0
2016,8,19,6,0,60.0,23.0,0.8,15.0,28.0,58.26,38.07
2016,8,19,6,15,105.0,46.5,0.8,15.5,63.5,111.74,86.3
2016,8,19,6,30,150.0,70.0,0.8,16.0,99.0,168.31,135.01
2016,8,19,6,45,75.0,67.0,0.8,16.5,81.5,117.04,93.68
2016,8,19,7,0,0.0,64.0,0.8,17.0,64.0,56.96,42.63
2016,8,19,7,15,0.0,80.0,0.75,17.5,80.0,72.03,55.26
2016,8,19,7,30,0.0,96.0,0.7,18.0,96.0,87.1,67.5
2016,8,19,7,45,2.0,126.0,0.65,18.5,127.0,117.92,92.46
2016,8,19,8,0,4.0,156.0,0.6,19.0,158.0,149.07,117.05
2016,8,19,8,15,8.0,175.0,0.6,19.5,179.5,170.58,133.57
2016,8,19,8,30,12.0,194.0,0.6,20.0,201.0,192.34,150.04
2016,8,19,8,45,14.0,210.5,0.65,21.0,219.0,209.91,162.69
2016,8,19,9,0,16.0,227.0,0.7,22.0,237.0,227.55,175.2
2016,8,19,9,15,15.0,234.5,0.7,22.5,245.0,233.23,178.61
2016,8,19,9,30,14.0,242.0,0.7,23.0,253.0,238.91,182.07
2016,8,19,9,45,15.0,254.0,0.7,23.5,266.0,251.03,190.46
2016,8,19,10,0,16.0,266.0,0.7,24.0,279.0,263.11,198.71
2016,8,19,10,15,28.5,309.0,0.75,24.5,333.0,334.32,250.83
2016,8,19,10,30,41.0,352.0,0.8,25.0,387.0,390.52,290.49
2016,8,19,10,45,61.5,382.0,0.85,25.5,436.0,440.45,325.39
2016,8,19,11,0,82.0,412.0,0.9,26.0,485.0,489.51,359.07
2016,8,19,11,15,96.5,426.0,0.95,26.0,512.5,514.63,376.42
2016,8,19,11,30,111.0,440.0,1.0,26.0,540.0,538.66,393.14
2016,8,19,11,45,132.0,447.0,1.05,26.5,567.0,574.22,416.99
2016,8,19,12,0,153.0,454.0,1.1,27.0,594.0,593.29,429.5
2016,8,19,12,15,200.5,449.0,1.15,27.0,631.5,623.06,451.0
2016,8,19,12,30,248.0,444.0,1.2,27.0,669.0,658.98,476.17
2016,8,19,12,45,343.0,403.0,1.25,27.0,711.0,687.14,497.6
2016,8,19,13,0,438.0,362.0,1.3,27.0,753.0,715.16,518.48
2016,8,19,13,15,440.0,351.5,1.3,26.5,738.0,683.14,497.77
2016,8,19,13,30,442.0,341.0,1.3,26.0,723.0,649.77,476.32
2016,8,19,13,45,461.5,324.0,1.35,26.0,713.5,621.73,457.81
2016,8,19,14,0,481.0,307.0,1.4,26.0,704.0,590.98,436.8
2016,8,19,14,15,450.5,306.5,1.4,25.5,667.0,541.46,401.95
2016,8,19,14,30,420.0,306.0,1.4,25.0,630.0,494.01,367.95
2016,8,19,14,45,449.0,277.5,1.4,25.0,609.0,455.44,339.07
2016,8,19,15,0,478.0,249.0,1.4,25.0,588.0,413.41,306.37
2016,8,19,15,15,475.5,233.5,1.4,24.5,553.0,366.44,269.6
2016,8,19,15,30,473.0,218.0,1.4,24.0,518.0,319.47,231.81
2016,8,19,15,45,414.5,214.5,1.4,24.0,463.0,267.78,191.23
2016,8,19,16,0,356.0,211.0,1.4,24.0,408.0,227.03,160.19
2016,8,19,16,15,322.0,194.5,1.3,23.5,360.0,183.48,128.2
2016,8,19,16,30,288.0,178.0,1.2,23.0,312.0,144.34,103.08
2016,8,19,16,45,254.0,159.0,1.2,22.5,266.5,113.12,91.28
2016,8,19,17,0,220.0,140.0,1.2,22.0,221.0,101.33,81.76
2016,8,19,17,15,175.0,122.0,1.15,21.0,180.0,93.4,75.42
2016,8,19,17,30,130.0,104.0,1.1,20.0,139.0,80.26,64.32
2016,8,19,17,45,94.5,79.5,1.1,19.5,101.5,62.68,48.92
2016,8,19,18,0,59.0,55.0,1.1,19.0,64.0,44.55,32.78
2016,8,19,18,15,29.5,33.5,1.05,18.5,38.0,28.73,18.23
2016,8,19,18,30,0.0,12.0,1.0,18.0,12.0,10.55,0.0
2016,8,19,18,45,0.0,6.0,0.95,17.5,6.0,5.46,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
