Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,21.86,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,61.9,40.09
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,117.23,90.51
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,176.16,141.11
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,237.34,192.47
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,302.88,245.7
2016,8,20,7,15,131.5,90.5,0.45,17.5,129.0,197.48,160.02
2016,8,20,7,30,0.0,68.0,0.4,18.0,68.0,60.11,44.78
2016,8,20,7,45,0.0,79.0,0.4,19.0,79.0,69.9,52.85
2016,8,20,8,0,0.0,90.0,0.4,20.0,90.0,80.05,60.74
2016,8,20,8,15,0.0,106.5,0.45,20.5,106.5,95.5,72.92
2016,8,20,8,30,0.0,123.0,0.5,21.0,123.0,110.99,84.94
2016,8,20,8,45,0.5,147.5,0.55,21.5,148.0,134.73,103.34
2016,8,20,9,0,1.0,172.0,0.6,22.0,173.0,158.58,121.5
2016,8,20,9,15,2.5,179.0,0.6,22.5,181.0,166.28,126.9
2016,8,20,9,30,4.0,186.0,0.6,23.0,189.0,174.07,132.39
2016,8,20,9,45,6.5,205.0,0.65,23.5,210.0,194.52,147.64
2016,8,20,10,0,9.0,224.0,0.7,24.0,231.0,214.99,162.67
2016,8,20,10,15,16.0,267.0,0.75,24.5,280.5,263.4,198.56
2016,8,20,10,30,23.0,310.0,0.8,25.0,330.0,311.89,233.62
2016,8,20,10,45,29.0,334.5,0.9,25.5,360.0,357.83,266.31
2016,8,20,11,0,35.0,359.0,1.0,26.0,390.0,386.94,286.56
2016,8,20,11,15,35.5,366.0,1.05,26.0,398.0,391.85,289.8
2016,8,20,11,30,36.0,373.0,1.1,26.0,406.0,396.41,293.0
2016,8,20,11,45,46.0,391.5,1.15,26.0,433.5,421.35,311.01
2016,8,20,12,0,56.0,410.0,1.2,26.0,461.0,445.2,328.03
2016,8,20,12,15,61.5,415.0,1.2,26.0,471.0,450.38,331.6
2016,8,20,12,30,67.0,420.0,1.2,26.0,481.0,454.78,334.78
2016,8,20,12,45,94.5,428.5,1.3,26.0,513.5,480.58,354.07
2016,8,20,13,0,122.0,437.0,1.4,26.0,546.0,511.03,376.27
2016,8,20,13,15,89.5,411.0,1.4,26.0,490.0,445.22,329.22
2016,8,20,13,30,57.0,385.0,1.4,26.0,434.0,389.84,289.5
2016,8,20,13,45,73.0,385.0,1.45,26.0,446.0,394.58,293.85
2016,8,20,14,0,89.0,385.0,1.5,26.0,458.0,397.36,296.33
2016,8,20,14,15,113.0,375.0,1.5,25.5,464.0,395.36,295.82
2016,8,20,14,30,137.0,365.0,1.5,25.0,470.0,388.43,291.47
2016,8,20,14,45,153.5,346.0,1.5,25.0,458.5,367.86,276.24
2016,8,20,15,0,170.0,327.0,1.5,25.0,447.0,345.5,259.27
2016,8,20,15,15,171.5,305.5,1.45,24.5,420.0,313.86,235.44
2016,8,20,15,30,173.0,284.0,1.4,24.0,393.0,282.22,211.17
2016,8,20,15,45,144.0,260.5,1.4,24.0,347.0,241.68,180.45
2016,8,20,16,0,115.0,237.0,1.4,24.0,301.0,205.12,153.13
2016,8,20,16,15,102.0,213.0,1.3,23.5,265.5,179.37,134.33
2016,8,20,16,30,89.0,189.0,1.2,23.0,230.0,151.01,114.36
2016,8,20,16,45,65.0,163.0,1.2,22.5,191.0,125.7,101.87
2016,8,20,17,0,41.0,137.0,1.2,22.0,152.0,107.5,86.99
2016,8,20,17,15,30.0,115.0,1.15,21.0,125.5,91.46,73.75
2016,8,20,17,30,19.0,93.0,1.1,20.0,99.0,77.36,61.8
2016,8,20,17,45,9.5,71.0,1.05,19.5,74.0,59.72,46.33
2016,8,20,18,0,0.0,49.0,1.0,19.0,49.0,41.9,30.45
2016,8,20,18,15,0.0,30.0,0.95,18.5,30.0,26.15,15.91
2016,8,20,18,30,0.0,11.0,0.9,18.0,11.0,9.67,0.0
2016,8,20,18,45,0.0,5.5,0.9,17.5,5.5,5.0,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,12.5,0.8,14.5,16.5,25.64,0.0
2016,8,21,6,0,85.0,25.0,0.8,15.0,33.0,72.45,46.79
2016,8,21,6,15,145.5,46.5,0.8,15.5,70.5,131.24,101.68
2016,8,21,6,30,206.0,68.0,0.8,16.0,108.0,195.25,156.87
2016,8,21,6,45,103.0,58.5,0.85,16.5,78.5,132.05,106.37
2016,8,21,7,0,0.0,49.0,0.9,17.0,49.0,43.24,31.06
2016,8,21,7,15,0.0,61.0,0.85,17.5,61.0,53.89,40.06
2016,8,21,7,30,0.0,73.0,0.8,18.0,73.0,64.56,48.81
2016,8,21,7,45,0.0,88.5,0.75,18.5,88.5,79.02,60.53
2016,8,21,8,0,0.0,104.0,0.7,19.0,104.0,93.56,72.1
2016,8,21,8,15,0.0,115.5,0.7,19.5,115.5,104.22,80.33
2016,8,21,8,30,0.0,127.0,0.7,20.0,127.0,114.9,88.48
2016,8,21,8,45,0.0,145.0,0.7,21.0,145.0,131.89,101.35
2016,8,21,9,0,0.0,163.0,0.7,22.0,163.0,148.9,113.98
2016,8,21,9,15,3.5,183.5,0.7,22.5,186.0,171.69,131.29
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,194.62,148.43
2016,8,21,9,45,9.5,223.0,0.75,23.5,230.5,215.14,163.52
2016,8,21,10,0,12.0,242.0,0.8,24.0,252.0,235.65,178.45
2016,8,21,10,15,22.5,289.0,0.85,24.0,308.0,291.79,220.4
2016,8,21,10,30,33.0,336.0,0.9,24.0,364.0,365.98,274.44
2016,8,21,10,45,38.0,354.0,0.95,24.5,386.5,387.66,288.99
2016,8,21,11,0,43.0,372.0,1.0,25.0,409.0,408.82,303.41
2016,8,21,11,15,58.0,395.0,1.05,25.0,446.5,444.53,329.0
2016,8,21,11,30,73.0,418.0,1.1,25.0,484.0,479.15,353.48
2016,8,21,11,45,60.0,407.0,1.15,25.5,461.5,450.79,332.31
2016,8,21,12,0,47.0,396.0,1.2,26.0,439.0,422.98,311.93
2016,8,21,12,15,49.5,393.0,1.2,25.5,438.5,417.96,309.22
2016,8,21,12,30,52.0,390.0,1.2,25.0,438.0,412.6,306.13
2016,8,21,12,45,387.5,299.5,1.3,25.0,644.5,636.45,472.71
2016,8,21,13,0,723.0,209.0,1.4,25.0,851.0,810.16,594.51
2016,8,21,13,15,717.0,207.5,1.4,25.0,834.0,770.56,565.81
2016,8,21,13,30,711.0,206.0,1.4,25.0,817.0,729.18,537.74
2016,8,21,13,45,701.5,204.0,1.45,25.0,792.5,683.35,506.45
2016,8,21,14,0,692.0,202.0,1.5,25.0,768.0,636.51,473.64
2016,8,21,14,15,681.0,198.5,1.5,24.5,737.5,586.7,438.35
2016,8,21,14,30,670.0,195.0,1.5,24.0,707.0,536.54,401.68
2016,8,21,14,45,603.5,209.5,1.5,23.5,654.0,474.51,355.17
2016,8,21,15,0,537.0,224.0,1.5,23.0,601.0,417.38,311.49
2016,8,21,15,15,518.5,216.5,1.45,22.5,561.5,367.58,271.94
2016,8,21,15,30,500.0,209.0,1.4,22.0,522.0,319.4,232.79
2016,8,21,15,45,450.5,203.0,1.4,22.0,468.5,266.59,190.51
2016,8,21,16,0,401.0,197.0,1.4,22.0,415.0,219.6,153.81
2016,8,21,16,15,349.0,185.0,1.35,21.5,362.0,178.75,124.58
2016,8,21,16,30,297.0,173.0,1.3,21.0,309.0,140.15,100.85
2016,8,21,16,45,258.5,155.0,1.3,20.5,262.0,110.73,90.06
2016,8,21,17,0,220.0,137.0,1.3,20.0,215.0,99.46,80.87
2016,8,21,17,15,183.5,119.0,1.3,19.5,177.0,91.32,74.11
2016,8,21,17,30,147.0,101.0,1.3,19.0,139.0,78.16,62.74
2016,8,21,17,45,113.5,78.5,1.35,18.5,103.5,61.81,48.29
2016,8,21,18,0,80.0,56.0,1.4,18.0,68.0,45.05,33.2
2016,8,21,18,15,40.0,35.0,1.35,17.5,41.0,28.87,17.96
2016,8,21,18,30,0.0,14.0,1.3,17.0,14.0,12.33,0.0
2016,8,21,18,45,0.0,7.0,1.3,16.5,7.0,6.37,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,2.5,13.5,1.1,14.5,14.0,13.12,0.0
2016,8,22,6,0,5.0,27.0,1.1,15.0,28.0,27.94,14.43
2016,8,22,6,15,53.5,48.5,1.1,15.5,58.5,85.01,64.29
2016,8,22,6,30,102.0,70.0,1.1,16.0,89.0,136.61,108.89
2016,8,22,6,45,135.0,92.5,1.1,16.5,126.5,185.43,150.63
2016,8,22,7,0,168.0,115.0,1.1,17.0,164.0,237.12,193.72
2016,8,22,7,15,204.5,131.5,1.0,17.5,203.0,298.23,242.84
2016,8,22,7,30,241.0,148.0,0.9,18.0,242.0,351.59,284.24
2016,8,22,7,45,210.0,175.0,0.85,18.5,265.0,355.23,284.88
2016,8,22,8,0,179.0,202.0,0.8,19.0,288.0,368.27,292.47
2016,8,22,8,15,183.5,225.5,0.8,19.5,322.0,403.59,317.62
2016,8,22,8,30,188.0,249.0,0.8,20.0,356.0,438.43,341.65
2016,8,22,8,45,105.0,244.0,0.8,20.5,304.5,360.24,279.54
2016,8,22,9,0,22.0,239.0,0.8,21.0,253.0,245.99,189.73
2016,8,22,9,15,137.5,283.0,0.8,21.5,381.0,436.09,335.17
2016,8,22,9,30,253.0,327.0,0.8,22.0,509.0,616.49,462.32
2016,8,22,9,45,277.5,339.5,0.85,22.5,548.5,655.86,486.49
2016,8,22,10,0,302.0,352.0,0.9,23.0,588.0,694.44,511.31
2016,8,22,10,15,247.5,377.5,0.95,23.0,576.0,666.19,489.77
2016,8,22,10,30,193.0,403.0,1.0,23.0,564.0,618.22,455.65
2016,8,22,10,45,254.0,402.0,1.05,23.5,619.5,691.96,506.57
2016,8,22,11,0,315.0,401.0,1.1,24.0,675.0,746.71,542.82
2016,8,22,11,15,361.0,388.0,1.15,24.0,706.5,771.53,560.04
2016,8,22,11,30,407.0,375.0,1.2,24.0,738.0,806.39,583.81
2016,8,22,11,45,448.0,365.0,1.25,24.5,767.5,823.67,594.83
2016,8,22,12,0,489.0,355.0,1.3,25.0,797.0,837.34,603.62
2016,8,22,12,15,460.0,362.0,1.3,25.0,777.0,798.74,577.47
2016,8,22,12,30,431.0,369.0,1.3,25.0,757.0,759.47,551.23
2016,8,22,12,45,367.5,392.0,1.35,25.0,721.0,698.16,509.65
2016,8,22,13,0,304.0,415.0,1.4,25.0,685.0,647.82,474.83
2016,8,22,13,15,260.0,416.0,1.4,24.5,643.5,595.5,439.3
2016,8,22,13,30,216.0,417.0,1.4,24.0,602.0,541.26,401.88
2016,8,22,13,45,217.0,403.5,1.45,24.0,585.5,514.43,383.64
2016,8,22,14,0,218.0,390.0,1.5,24.0,569.0,487.18,364.56
2016,8,22,14,15,214.5,374.5,1.5,23.5,544.0,455.18,342.17
2016,8,22,14,30,211.0,359.0,1.5,23.0,519.0,423.34,319.47
2016,8,22,14,45,219.5,338.5,1.5,23.0,498.0,393.54,297.21
2016,8,22,15,0,228.0,318.0,1.5,23.0,477.0,362.79,273.66
2016,8,22,15,15,204.5,299.0,1.45,22.5,435.0,320.5,241.73
2016,8,22,15,30,181.0,280.0,1.4,22.0,393.0,281.07,211.75
2016,8,22,15,45,138.0,255.5,1.4,22.0,338.0,236.03,177.75
2016,8,22,16,0,95.0,231.0,1.4,22.0,283.0,201.33,152.29
2016,8,22,16,15,72.5,204.0,1.35,21.5,241.5,169.23,128.75
2016,8,22,16,30,50.0,177.0,1.3,21.0,200.0,140.61,108.27
2016,8,22,16,45,41.0,155.5,1.3,20.5,173.0,120.64,98.5
2016,8,22,17,0,32.0,134.0,1.3,20.0,146.0,105.22,85.8
2016,8,22,17,15,22.5,111.5,1.25,19.5,119.5,92.03,74.7
2016,8,22,17,30,13.0,89.0,1.2,19.0,93.0,74.17,59.26
2016,8,22,17,45,6.5,66.5,1.15,18.5,68.5,56.15,43.35
2016,8,22,18,0,0.0,44.0,1.1,18.0,44.0,37.9,27.01
2016,8,22,18,15,0.0,25.5,1.0,17.5,25.5,22.44,12.47
2016,8,22,18,30,0.0,7.0,0.9,17.0,7.0,6.14,0.0
2016,8,22,18,45,0.0,3.5,0.85,16.5,3.5,3.18,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,13.0,0.8,15.5,17.5,29.35,0.0
2016,8,23,6,0,104.0,26.0,0.8,16.0,35.0,81.93,50.53
2016,8,23,6,15,178.5,45.5,0.75,16.5,73.5,155.79,120.33
2016,8,23,6,30,253.0,65.0,0.7,17.0,112.0,226.6,181.02
2016,8,23,6,45,126.5,65.0,0.7,17.5,88.5,154.54,124.32
2016,8,23,7,0,0.0,65.0,0.7,18.0,65.0,58.2,43.42
2016,8,23,7,15,0.0,80.5,0.65,18.5,80.5,72.8,55.68
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,87.38,67.48
2016,8,23,7,45,0.0,111.5,0.6,19.5,111.5,101.95,79.04
2016,8,23,8,0,0.0,127.0,0.6,20.0,127.0,116.51,90.38
2016,8,23,8,15,1.0,148.5,0.6,20.5,149.0,137.98,107.09
2016,8,23,8,30,2.0,170.0,0.6,21.0,171.0,159.5,123.53
2016,8,23,8,45,4.5,184.5,0.65,21.5,187.5,175.32,135.36
2016,8,23,9,0,7.0,199.0,0.7,22.0,204.0,191.28,147.18
2016,8,23,9,15,10.5,219.0,0.7,22.5,226.5,213.81,163.9
2016,8,23,9,30,14.0,239.0,0.7,23.0,249.0,236.41,180.39
2016,8,23,9,45,22.5,273.0,0.75,23.5,290.0,278.08,211.22
2016,8,23,10,0,31.0,307.0,0.8,24.0,331.0,337.65,254.45
2016,8,23,10,15,49.0,341.5,0.8,24.5,381.5,390.99,292.3
2016,8,23,10,30,67.0,376.0,0.8,25.0,432.0,443.92,329.0
2016,8,23,10,45,153.0,397.0,0.85,25.5,528.5,567.73,416.32
2016,8,23,11,0,239.0,418.0,0.9,26.0,625.0,672.17,486.74
2016,8,23,11,15,281.5,414.5,0.95,26.0,662.5,720.13,518.3
2016,8,23,11,30,324.0,411.0,1.0,26.0,700.0,749.47,538.26
2016,8,23,11,45,344.5,397.5,1.05,26.0,706.0,744.54,535.74
2016,8,23,12,0,365.0,384.0,1.1,26.0,712.0,737.55,532.23
2016,8,23,12,15,538.0,302.0,1.1,26.0,785.5,812.91,585.88
2016,8,23,12,30,711.0,220.0,1.1,26.0,859.0,869.4,625.23
2016,8,23,12,45,731.0,205.5,1.15,26.5,856.5,844.26,608.11
2016,8,23,13,0,751.0,191.0,1.2,27.0,854.0,815.4,589.52
2016,8,23,13,15,746.0,189.5,1.2,27.0,837.0,775.59,563.33
2016,8,23,13,30,741.0,188.0,1.2,27.0,820.0,733.84,535.41
2016,8,23,13,45,735.5,184.5,1.25,27.0,797.0,688.17,504.75
2016,8,23,14,0,730.0,181.0,1.3,27.0,774.0,641.06,472.23
2016,8,23,14,15,719.5,178.0,1.3,26.5,743.5,590.19,436.57
2016,8,23,14,30,709.0,175.0,1.3,26.0,713.0,538.81,399.34
2016,8,23,14,45,698.0,169.5,1.35,26.0,677.0,484.78,358.43
2016,8,23,15,0,687.0,164.0,1.4,26.0,641.0,430.83,316.17
2016,8,23,15,15,668.5,159.5,1.4,25.5,599.0,375.28,271.89
2016,8,23,15,30,650.0,155.0,1.4,25.0,557.0,321.16,227.56
2016,8,23,15,45,519.0,176.0,1.4,24.5,481.0,261.03,181.98
2016,8,23,16,0,388.0,197.0,1.4,24.0,405.0,215.82,150.21
2016,8,23,16,15,345.5,183.0,1.35,23.5,354.5,175.4,121.31
2016,8,23,16,30,303.0,169.0,1.3,23.0,304.0,136.31,97.41
2016,8,23,16,45,276.5,152.0,1.3,22.5,263.5,109.06,87.98
2016,8,23,17,0,250.0,135.0,1.3,22.0,223.0,98.41,79.35
2016,8,23,17,15,222.0,115.0,1.25,21.0,183.0,85.33,68.51
2016,8,23,17,30,194.0,95.0,1.2,20.0,143.0,71.74,56.9
2016,8,23,17,45,155.5,74.0,1.2,19.5,106.5,56.91,43.77
2016,8,23,18,0,117.0,53.0,1.2,19.0,70.0,41.57,29.93
2016,8,23,18,15,58.5,33.0,1.15,18.5,41.5,27.24,15.84
2016,8,23,18,30,0.0,13.0,1.1,18.0,13.0,11.45,0.0
2016,8,23,18,45,0.0,6.5,1.1,17.5,6.5,5.91,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,24,5,45,75.0,13.0,0.85,15.5,19.0,37.15,0.0
2016,8,24,6,0,150.0,26.0,0.8,16.0,38.0,109.26,66.53
2016,8,24,6,15,237.5,42.5,0.75,16.0,78.5,179.1,138.56
2016,8,24,6,30,325.0,59.0,0.7,16.0,119.0,256.35,205.4
2016,8,24,6,45,162.5,55.5,0.7,16.5,85.5,162.84,131.95
2016,8,24,7,0,0.0,52.0,0.7,17.0,52.0,45.9,33.25
2016,8,24,7,15,0.0,64.0,0.65,17.5,64.0,56.56,42.32
2016,8,24,7,30,0.0,76.0,0.6,18.0,76.0,67.49,51.27
2016,8,24,7,45,0.0,93.0,0.6,18.5,93.0,83.52,64.26
2016,8,24,8,0,0.0,110.0,0.6,19.0,110.0,99.58,77.03
2016,8,24,8,15,0.0,129.5,0.6,19.5,129.5,118.13,91.58
2016,8,24,8,30,0.0,149.0,0.6,20.0,149.0,136.69,105.9
2016,8,24,8,45,3.0,171.5,0.65,21.0,173.5,160.98,124.42
2016,8,24,9,0,6.0,194.0,0.7,22.0,198.0,185.42,142.69
2016,8,24,9,15,10.5,218.0,0.7,22.5,225.5,212.92,163.28
2016,8,24,9,30,15.0,242.0,0.7,23.0,253.0,240.54,183.59
2016,8,24,9,45,19.0,264.5,0.75,23.5,279.0,266.18,202.2
2016,8,24,10,0,23.0,287.0,0.8,24.0,305.0,291.78,220.55
2016,8,24,10,15,33.5,319.0,0.85,24.0,346.5,351.36,264.21
2016,8,24,10,30,44.0,351.0,0.9,24.0,388.0,394.0,294.74
2016,8,24,10,45,54.0,372.0,0.95,24.5,418.0,423.81,315.29
2016,8,24,11,0,64.0,393.0,1.0,25.0,448.0,452.96,335.23
2016,8,24,11,15,88.5,413.0,1.0,25.0,491.0,494.67,364.71
2016,8,24,11,30,113.0,433.0,1.0,25.0,534.0,549.97,402.89
2016,8,24,11,45,224.5,423.0,1.05,25.5,624.5,641.01,467.05
2016,8,24,12,0,336.0,413.0,1.1,26.0,715.0,739.35,533.39
2016,8,24,12,15,270.0,428.0,1.15,26.0,670.5,678.83,490.91
2016,8,24,12,30,204.0,443.0,1.2,26.0,626.0,610.27,444.06
2016,8,24,12,45,237.0,432.0,1.25,26.0,642.0,615.8,449.64
2016,8,24,13,0,270.0,421.0,1.3,26.0,658.0,625.69,457.32
2016,8,24,13,15,277.5,405.5,1.3,26.0,645.5,599.77,439.78
2016,8,24,13,30,285.0,390.0,1.3,26.0,633.0,572.75,421.56
2016,8,24,13,45,219.0,390.5,1.35,26.0,574.0,504.38,373.17
2016,8,24,14,0,153.0,391.0,1.4,26.0,515.0,446.13,331.43
2016,8,24,14,15,166.0,374.5,1.4,25.5,504.0,426.28,318.3
2016,8,24,14,30,179.0,358.0,1.4,25.0,493.0,405.0,303.48
2016,8,24,14,45,168.0,338.5,1.4,25.0,460.5,368.31,276.38
2016,8,24,15,0,157.0,319.0,1.4,25.0,428.0,332.95,249.99
2016,8,24,15,15,122.0,294.0,1.4,24.5,375.5,286.18,215.55
2016,8,24,15,30,87.0,269.0,1.4,24.0,323.0,247.23,186.96
2016,8,24,15,45,74.5,244.0,1.45,23.5,287.5,215.9,163.61
2016,8,24,16,0,62.0,219.0,1.5,23.0,252.0,186.58,141.73
2016,8,24,16,15,34.0,183.0,1.45,22.5,201.0,150.21,114.94
2016,8,24,16,30,6.0,147.0,1.4,22.0,150.0,123.08,95.13
2016,8,24,16,45,3.0,128.5,1.4,22.0,130.0,107.24,86.68
2016,8,24,17,0,0.0,110.0,1.4,22.0,110.0,92.35,74.2
2016,8,24,17,15,0.0,90.5,1.4,21.0,90.5,76.61,61.02
2016,8,24,17,30,0.0,71.0,1.4,20.0,71.0,60.72,47.36
2016,8,24,17,45,0.0,52.5,1.4,19.5,52.5,45.42,33.82
2016,8,24,18,0,0.0,34.0,1.4,19.0,34.0,29.93,19.94
2016,8,24,18,15,0.0,20.0,1.35,18.5,20.0,17.62,7.91
2016,8,24,18,30,0.0,6.0,1.3,18.0,6.0,5.46,0.0
2016,8,24,18,45,0.0,3.0,1.3,17.5,3.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,86.5,13.0,1.05,14.5,19.5,41.09,0.0
2016,8,25,6,0,173.0,26.0,1.1,15.0,39.0,118.19,69.52
2016,8,25,6,15,270.0,40.5,1.05,15.5,80.0,191.72,148.61
2016,8,25,6,30,367.0,55.0,1.0,16.0,121.0,273.21,219.27
2016,8,25,6,45,183.5,47.5,1.0,16.5,80.5,176.61,143.62
2016,8,25,7,0,0.0,40.0,1.0,17.0,40.0,35.26,24.27
2016,8,25,7,15,0.0,49.5,0.95,17.5,49.5,43.68,31.47
2016,8,25,7,30,0.0,59.0,0.9,18.0,59.0,52.11,38.42
2016,8,25,7,45,0.0,73.0,0.85,18.5,73.0,64.56,48.59
2016,8,25,8,0,0.0,87.0,0.8,19.0,87.0,77.27,58.8
2016,8,25,8,15,0.0,95.0,0.8,19.5,95.0,84.62,64.46
2016,8,25,8,30,0.0,103.0,0.8,20.0,103.0,91.98,70.08
2016,8,25,8,45,0.0,124.0,0.8,20.5,124.0,111.75,85.62
2016,8,25,9,0,0.0,145.0,0.8,21.0,145.0,131.61,100.95
2016,8,25,9,15,0.5,156.5,0.8,21.5,157.5,142.79,109.26
2016,8,25,9,30,1.0,168.0,0.8,22.0,170.0,153.99,117.53
2016,8,25,9,45,4.0,189.0,0.85,22.5,193.0,176.83,134.9
2016,8,25,10,0,7.0,210.0,0.9,23.0,216.0,199.73,152.05
2016,8,25,10,15,12.5,247.5,0.9,23.0,258.0,241.23,183.43
2016,8,25,10,30,18.0,285.0,0.9,23.0,300.0,282.79,214.28
2016,8,25,10,45,18.5,292.5,0.95,23.5,308.0,289.65,218.57
2016,8,25,11,0,19.0,300.0,1.0,24.0,316.0,296.39,222.99
2016,8,25,11,15,18.0,297.5,1.05,24.0,313.0,291.86,219.49
2016,8,25,11,30,17.0,295.0,1.1,24.0,310.0,287.34,216.1
2016,8,25,11,45,17.5,296.5,1.15,24.5,312.0,288.07,216.25
2016,8,25,12,0,18.0,298.0,1.2,25.0,314.0,288.68,216.31
2016,8,25,12,15,36.0,348.5,1.2,25.0,381.0,362.74,270.91
2016,8,25,12,30,54.0,399.0,1.2,25.0,448.0,423.86,314.7
2016,8,25,12,45,81.0,412.5,1.2,25.0,484.5,454.61,336.9
2016,8,25,13,0,108.0,426.0,1.2,25.0,521.0,482.66,357.12
2016,8,25,13,15,106.0,416.5,1.2,24.5,508.5,463.8,344.34
2016,8,25,13,30,104.0,407.0,1.2,24.0,496.0,444.93,331.77
2016,8,25,13,45,84.5,384.5,1.25,24.0,455.5,402.45,301.37
2016,8,25,14,0,65.0,362.0,1.3,24.0,415.0,362.18,272.35
2016,8,25,14,15,115.0,359.5,1.3,24.0,448.0,383.62,288.98
2016,8,25,14,30,165.0,357.0,1.3,24.0,481.0,396.55,298.44
2016,8,25,14,45,160.0,337.5,1.3,24.0,453.0,363.49,273.75
2016,8,25,15,0,155.0,318.0,1.3,24.0,425.0,331.11,249.46
2016,8,25,15,15,223.5,288.0,1.3,23.5,431.0,317.99,238.5
2016,8,25,15,30,292.0,258.0,1.3,23.0,437.0,293.77,217.58
2016,8,25,15,45,216.0,243.5,1.3,22.5,370.0,244.93,181.42
2016,8,25,16,0,140.0,229.0,1.3,22.0,303.0,202.21,151.08
2016,8,25,16,15,80.0,193.5,1.25,21.5,235.0,161.99,122.8
2016,8,25,16,30,20.0,158.0,1.2,21.0,167.0,131.42,101.84
2016,8,25,16,45,15.5,138.5,1.2,20.5,145.0,114.24,93.13
2016,8,25,17,0,11.0,119.0,1.2,20.0,123.0,98.69,80.23
2016,8,25,17,15,5.5,99.0,1.2,19.5,101.0,82.65,66.6
2016,8,25,17,30,0.0,79.0,1.2,19.0,79.0,66.48,52.53
2016,8,25,17,45,0.0,58.5,1.2,18.5,58.5,49.83,37.74
2016,8,25,18,0,0.0,38.0,1.2,18.0,38.0,32.98,22.56
2016,8,25,18,15,0.0,22.5,1.15,17.5,22.5,19.82,9.14
2016,8,25,18,30,0.0,7.0,1.1,17.0,7.0,6.37,0.0
2016,8,25,18,45,0.0,3.5,1.05,16.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,12.5,0.85,14.5,20.5,48.5,0.0
2016,8,26,6,0,219.0,25.0,0.9,15.0,41.0,136.08,76.29
2016,8,26,6,15,325.5,37.5,0.9,15.5,83.5,216.06,166.99
2016,8,26,6,30,432.0,50.0,0.9,16.0,126.0,304.23,243.35
2016,8,26,6,45,216.0,53.0,0.9,16.5,91.0,203.12,165.12
2016,8,26,7,0,0.0,56.0,0.9,17.0,56.0,49.46,36.2
2016,8,26,7,15,0.0,69.5,0.9,17.5,69.5,61.87,46.78
2016,8,26,7,30,0.0,83.0,0.9,18.0,83.0,74.47,57.1
2016,8,26,7,45,0.0,86.5,0.9,18.5,86.5,77.23,59.08
2016,8,26,8,0,0.0,90.0,0.9,19.0,90.0,80.16,61.18
2016,8,26,8,15,0.0,98.5,0.9,19.5,98.5,87.97,67.23
2016,8,26,8,30,0.0,107.0,0.9,20.0,107.0,95.8,73.21
2016,8,26,8,45,1.0,141.0,0.9,20.5,141.5,129.14,99.63
2016,8,26,9,0,2.0,175.0,0.9,21.0,176.0,162.9,125.78
2016,8,26,9,15,14.5,223.5,0.95,21.5,233.5,222.57,172.0
2016,8,26,9,30,27.0,272.0,1.0,22.0,291.0,300.09,230.34
2016,8,26,9,45,24.0,277.0,1.05,22.5,295.0,284.12,217.02
2016,8,26,10,0,21.0,282.0,1.1,23.0,299.0,285.05,216.93
2016,8,26,10,15,34.5,318.0,1.1,23.0,346.5,351.85,266.53
2016,8,26,10,30,48.0,354.0,1.1,23.0,394.0,401.91,313.56
2016,8,26,10,45,57.5,373.5,1.15,23.5,422.5,429.6,321.66
2016,8,26,11,0,67.0,393.0,1.2,24.0,451.0,456.62,340.22
2016,8,26,11,15,49.0,373.0,1.2,24.0,416.0,414.09,308.86
2016,8,26,11,30,31.0,353.0,1.2,24.0,381.0,372.5,278.37
2016,8,26,11,45,40.0,373.5,1.25,24.0,409.5,398.77,297.89
2016,8,26,12,0,49.0,394.0,1.3,24.0,438.0,424.01,316.13
2016,8,26,12,15,55.0,400.0,1.3,24.0,449.5,430.95,321.05
2016,8,26,12,30,61.0,406.0,1.3,24.0,461.0,437.08,325.53
2016,8,26,12,45,46.0,378.0,1.35,24.0,419.0,391.86,292.87
2016,8,26,13,0,31.0,350.0,1.4,24.0,377.0,348.35,261.35
2016,8,26,13,15,34.5,350.5,1.4,24.0,380.0,347.32,261.05
2016,8,26,13,30,38.0,351.0,1.4,24.0,383.0,345.75,260.13
2016,8,26,13,45,37.0,339.5,1.4,24.0,370.0,329.81,248.58
2016,8,26,14,0,36.0,328.0,1.4,24.0,357.0,314.06,237.2
2016,8,26,14,15,46.0,326.0,1.4,23.5,362.0,313.07,237.33
2016,8,26,14,30,56.0,324.0,1.4,23.0,367.0,310.67,236.23
2016,8,26,14,45,70.0,314.5,1.4,23.0,365.0,302.54,230.26
2016,8,26,15,0,84.0,305.0,1.4,23.0,363.0,292.58,222.67
2016,8,26,15,15,104.0,288.5,1.35,22.5,355.5,277.47,211.1
2016,8,26,15,30,124.0,272.0,1.3,22.0,348.0,256.8,194.76
2016,8,26,15,45,74.0,233.0,1.3,22.0,277.5,207.33,157.82
2016,8,26,16,0,24.0,194.0,1.3,22.0,207.0,166.88,128.36
2016,8,26,16,15,12.0,163.5,1.25,21.5,170.0,138.55,107.05
2016,8,26,16,30,0.0,133.0,1.2,21.0,133.0,112.21,86.88
2016,8,26,16,45,0.0,115.0,1.2,20.5,115.0,97.16,78.62
2016,8,26,17,0,0.0,97.0,1.2,20.0,97.0,82.54,66.38
2016,8,26,17,15,0.0,79.0,1.1,19.5,79.0,67.79,53.74
2016,8,26,17,30,0.0,61.0,1.0,19.0,61.0,52.88,40.71
2016,8,26,17,45,144.0,52.5,0.95,18.5,71.5,41.52,30.51
2016,8,26,18,0,288.0,44.0,0.9,18.0,82.0,34.06,23.39
2016,8,26,18,15,178.5,27.5,0.85,17.5,47.5,21.55,9.65
2016,8,26,18,30,69.0,11.0,0.8,17.0,13.0,10.01,0.0
2016,8,26,18,45,34.5,5.5,0.8,16.5,6.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.64,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.02,0.0
2016,8,27,6,15,0.0,17.5,1.0,15.0,17.5,15.39,6.99
2016,8,27,6,30,0.0,27.0,1.0,15.0,27.0,23.77,14.45
2016,8,27,6,45,0.0,38.5,1.0,15.5,38.5,33.94,23.3
2016,8,27,7,0,0.0,50.0,1.0,16.0,50.0,44.13,32.03
2016,8,27,7,15,0.0,62.0,0.95,16.5,62.0,54.78,41.0
2016,8,27,7,30,0.0,74.0,0.9,17.0,74.0,65.63,49.95
2016,8,27,7,45,0.0,83.5,0.9,17.5,83.5,74.34,56.95
2016,8,27,8,0,0.0,93.0,0.9,18.0,93.0,83.08,63.85
2016,8,27,8,15,0.0,114.0,0.85,18.5,114.0,103.0,79.8
2016,8,27,8,30,0.0,135.0,0.8,19.0,135.0,123.01,95.51
2016,8,27,8,45,1.0,156.0,0.8,19.5,157.0,143.96,111.76
2016,8,27,9,0,2.0,177.0,0.8,20.0,179.0,164.97,127.81
2016,8,27,9,15,4.0,189.0,0.8,20.5,192.0,178.03,137.47
2016,8,27,9,30,6.0,201.0,0.8,21.0,205.0,191.17,147.11
2016,8,27,9,45,13.0,239.0,0.85,21.5,248.5,235.05,180.48
2016,8,27,10,0,20.0,277.0,0.9,22.0,292.0,279.16,213.23
2016,8,27,10,15,23.5,295.5,0.9,22.0,314.0,300.14,228.43
2016,8,27,10,30,27.0,314.0,0.9,22.0,336.0,338.12,266.16
2016,8,27,10,45,36.0,341.0,0.95,22.5,371.0,373.54,281.41
2016,8,27,11,0,45.0,368.0,1.0,23.0,406.0,408.33,305.88
2016,8,27,11,15,42.0,369.5,1.05,23.0,406.0,403.73,302.15
2016,8,27,11,30,39.0,371.0,1.1,23.0,406.0,398.99,298.64
2016,8,27,11,45,54.5,392.5,1.15,23.0,441.0,432.27,323.09
2016,8,27,12,0,70.0,414.0,1.2,23.0,476.0,464.14,346.09
2016,8,27,12,15,92.0,424.0,1.2,23.0,505.5,488.9,363.97
2016,8,27,12,30,114.0,434.0,1.2,23.0,535.0,522.14,387.62
2016,8,27,12,45,118.5,426.0,1.25,23.0,530.5,509.12,378.66
2016,8,27,13,0,123.0,418.0,1.3,23.0,526.0,495.47,369.57
2016,8,27,13,15,474.0,281.5,1.3,23.0,682.5,645.36,483.18
2016,8,27,13,30,825.0,145.0,1.3,23.0,839.0,751.47,560.12
2016,8,27,13,45,822.5,141.0,1.35,23.0,815.5,704.54,526.36
2016,8,27,14,0,820.0,137.0,1.4,23.0,792.0,655.65,491.85
2016,8,27,14,15,810.5,135.0,1.35,22.5,760.5,602.68,453.43
2016,8,27,14,30,801.0,133.0,1.3,22.0,729.0,548.84,413.12
2016,8,27,14,45,792.0,128.5,1.3,22.0,692.5,492.42,369.07
2016,8,27,15,0,783.0,124.0,1.3,22.0,656.0,435.63,323.2
2016,8,27,15,15,766.5,120.5,1.3,21.5,613.0,376.87,275.02
2016,8,27,15,30,750.0,117.0,1.3,21.0,570.0,319.12,226.29
2016,8,27,15,45,730.5,112.0,1.3,21.0,523.5,256.09,172.73
2016,8,27,16,0,711.0,107.0,1.3,21.0,477.0,198.99,125.1
2016,8,27,16,15,539.0,128.5,1.25,20.5,392.5,148.9,94.1
2016,8,27,16,30,367.0,150.0,1.2,20.0,308.0,117.69,83.47
2016,8,27,16,45,340.0,135.0,1.2,19.5,266.0,98.79,80.34
2016,8,27,17,0,313.0,120.0,1.2,19.0,224.0,89.09,72.31
2016,8,27,17,15,388.5,92.5,1.15,18.5,198.5,67.57,53.76
2016,8,27,17,30,464.0,65.0,1.1,18.0,173.0,50.05,38.38
2016,8,27,17,45,383.5,53.0,1.05,17.5,126.5,41.86,30.89
2016,8,27,18,0,303.0,41.0,1.0,17.0,80.0,31.82,21.48
2016,8,27,18,15,187.5,25.5,0.95,16.5,46.0,20.03,7.61
2016,8,27,18,30,72.0,10.0,0.9,16.0,12.0,9.1,0.0
2016,8,27,18,45,36.0,5.0,0.9,16.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,80.0,11.5,0.85,13.5,17.0,37.7,0.0
2016,8,28,6,0,160.0,23.0,0.8,14.0,34.0,107.8,50.91
2016,8,28,6,15,259.5,38.5,0.75,14.5,75.0,186.07,143.41
2016,8,28,6,30,359.0,54.0,0.7,15.0,116.0,269.65,216.22
2016,8,28,6,45,179.5,62.0,0.7,16.0,93.0,182.77,148.32
2016,8,28,7,0,0.0,70.0,0.7,17.0,70.0,63.86,48.26
2016,8,28,7,15,0.0,87.5,0.65,17.5,87.5,80.57,62.39
2016,8,28,7,30,0.0,105.0,0.6,18.0,105.0,97.21,75.91
2016,8,28,7,45,1.5,128.0,0.55,18.5,129.0,120.76,94.82
2016,8,28,8,0,3.0,151.0,0.5,19.0,153.0,144.38,113.34
2016,8,28,8,15,18.5,183.0,0.5,19.5,193.5,189.45,149.03
2016,8,28,8,30,34.0,215.0,0.5,20.0,234.0,250.46,196.01
2016,8,28,8,45,42.0,239.0,0.55,20.5,264.5,283.38,220.16
2016,8,28,9,0,50.0,263.0,0.6,21.0,295.0,316.45,244.19
2016,8,28,9,15,70.0,291.5,0.65,21.5,339.5,366.23,280.6
2016,8,28,9,30,90.0,320.0,0.7,22.0,384.0,416.35,316.36
2016,8,28,9,45,120.0,342.5,0.75,22.5,432.5,487.77,366.77
2016,8,28,10,0,150.0,365.0,0.8,23.0,481.0,541.16,403.31
2016,8,28,10,15,208.0,374.0,0.85,23.0,540.5,607.37,450.01
2016,8,28,10,30,266.0,383.0,0.9,23.0,600.0,690.82,506.95
2016,8,28,10,45,569.5,255.5,0.95,23.5,736.0,879.24,637.52
2016,8,28,11,0,873.0,128.0,1.0,24.0,872.0,1025.43,727.43
2016,8,28,11,15,876.5,129.0,1.05,24.0,886.5,1019.29,722.01
2016,8,28,11,30,880.0,130.0,1.1,24.0,901.0,1009.39,716.55
2016,8,28,11,45,881.0,130.5,1.15,24.5,907.0,992.84,705.7
2016,8,28,12,0,882.0,131.0,1.2,25.0,913.0,972.71,692.75
2016,8,28,12,15,881.5,131.0,1.2,25.0,911.0,947.24,677.04
2016,8,28,12,30,881.0,131.0,1.2,25.0,909.0,918.48,659.3
2016,8,28,12,45,894.5,121.5,1.3,25.0,904.0,889.5,642.83
2016,8,28,13,0,908.0,112.0,1.4,25.0,899.0,856.59,623.52
2016,8,28,13,15,904.0,111.0,1.4,24.5,881.5,814.2,597.69
2016,8,28,13,30,900.0,110.0,1.4,24.0,864.0,769.29,569.89
2016,8,28,13,45,893.5,109.0,1.4,24.0,838.5,720.35,536.62
2016,8,28,14,0,887.0,108.0,1.4,24.0,813.0,669.52,500.31
2016,8,28,14,15,878.0,106.5,1.35,24.0,781.0,615.12,460.05
2016,8,28,14,30,869.0,105.0,1.3,24.0,749.0,559.58,417.75
2016,8,28,14,45,857.5,103.0,1.3,24.0,710.5,501.53,372.54
2016,8,28,15,0,846.0,101.0,1.3,24.0,672.0,443.11,325.47
2016,8,28,15,15,830.5,98.5,1.25,23.5,628.5,379.3,273.32
2016,8,28,15,30,815.0,96.0,1.2,23.0,585.0,318.94,222.33
2016,8,28,15,45,793.5,93.0,1.15,22.5,536.5,257.8,170.47
2016,8,28,16,0,772.0,90.0,1.1,22.0,488.0,198.7,121.64
2016,8,28,16,15,588.0,116.0,1.05,21.5,400.5,142.83,87.0
2016,8,28,16,30,404.0,142.0,1.0,21.0,313.0,112.57,78.63
2016,8,28,16,45,375.0,128.0,1.0,21.0,270.5,89.23,71.69
2016,8,28,17,0,346.0,114.0,1.0,21.0,228.0,81.26,65.02
2016,8,28,17,15,435.0,85.5,0.95,20.0,202.5,62.83,49.31
2016,8,28,17,30,524.0,57.0,0.9,19.0,177.0,43.64,32.61
2016,8,28,17,45,437.0,47.0,0.9,18.5,129.0,36.9,26.42
2016,8,28,18,0,350.0,37.0,0.9,18.0,81.0,29.92,19.65
2016,8,28,18,15,216.0,23.0,0.85,17.5,46.0,18.79,5.44
2016,8,28,18,30,82.0,9.0,0.8,17.0,11.0,8.19,0.0
2016,8,28,18,45,41.0,4.5,0.8,16.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.3,13.5,18.0,45.61,0.0
2016,8,29,6,0,206.0,23.0,1.4,14.0,36.0,127.16,53.86
2016,8,29,6,15,318.0,35.0,1.4,14.5,78.0,211.18,162.84
2016,8,29,6,30,430.0,47.0,1.4,15.0,120.0,301.29,242.44
2016,8,29,6,45,501.0,55.5,1.45,15.5,170.0,376.01,306.77
2016,8,29,7,0,572.0,64.0,1.5,16.0,220.0,457.12,373.62
2016,8,29,7,15,286.0,89.0,1.45,16.0,167.0,317.47,261.41
2016,8,29,7,30,0.0,114.0,1.4,16.0,114.0,106.98,84.3
2016,8,29,7,45,6.0,137.5,1.4,16.5,140.5,134.55,107.31
2016,8,29,8,0,12.0,161.0,1.4,17.0,167.0,162.52,129.75
2016,8,29,8,15,19.5,184.5,1.4,17.5,195.0,192.12,153.12
2016,8,29,8,30,27.0,208.0,1.4,18.0,223.0,222.12,176.39
2016,8,29,8,45,57.0,243.5,1.4,18.5,278.5,302.62,239.32
2016,8,29,9,0,87.0,279.0,1.4,19.0,334.0,370.06,290.21
2016,8,29,9,15,112.0,303.0,1.3,19.5,379.0,420.23,326.51
2016,8,29,9,30,137.0,327.0,1.2,20.0,424.0,488.79,375.11
2016,8,29,9,45,131.0,344.5,1.2,20.5,441.0,501.45,381.86
2016,8,29,10,0,125.0,362.0,1.2,21.0,458.0,513.14,388.34
2016,8,29,10,15,517.0,229.0,1.2,21.5,646.5,797.35,595.71
2016,8,29,10,30,909.0,96.0,1.2,22.0,835.0,1037.26,746.99
2016,8,29,10,45,913.0,97.5,1.2,22.5,856.5,1039.98,743.06
2016,8,29,11,0,917.0,99.0,1.2,23.0,878.0,1038.77,740.15
2016,8,29,11,15,920.0,99.5,1.2,23.5,892.0,1031.52,733.72
2016,8,29,11,30,923.0,100.0,1.2,24.0,906.0,1020.35,725.11
2016,8,29,11,45,747.5,207.0,1.25,24.5,862.5,959.26,686.36
2016,8,29,12,0,572.0,314.0,1.3,25.0,819.0,875.99,629.85
2016,8,29,12,15,748.0,207.5,1.35,25.0,867.0,915.37,660.37
2016,8,29,12,30,924.0,101.0,1.4,25.0,915.0,926.7,667.95
2016,8,29,12,45,913.0,105.5,1.45,25.0,902.5,889.12,644.59
2016,8,29,13,0,902.0,110.0,1.5,25.0,890.0,848.96,619.84
2016,8,29,13,15,898.0,109.5,1.55,24.5,872.5,807.21,594.87
2016,8,29,13,30,894.0,109.0,1.6,24.0,855.0,762.95,567.74
2016,8,29,13,45,888.0,107.5,1.65,24.0,830.0,714.08,534.62
2016,8,29,14,0,882.0,106.0,1.7,24.0,805.0,663.32,498.37
2016,8,29,14,15,873.5,104.5,1.75,23.5,773.0,609.42,459.57
2016,8,29,14,30,865.0,103.0,1.8,23.0,741.0,554.33,418.36
2016,8,29,14,45,854.5,100.5,1.85,23.0,703.0,496.5,372.71
2016,8,29,15,0,844.0,98.0,1.9,23.0,665.0,438.22,325.07
2016,8,29,15,15,828.5,95.5,1.9,22.5,621.5,374.45,272.25
2016,8,29,15,30,813.0,93.0,1.9,22.0,578.0,314.2,220.68
2016,8,29,15,45,796.0,89.0,1.9,22.0,531.0,253.38,167.94
2016,8,29,16,0,779.0,85.0,1.9,22.0,484.0,194.06,118.11
2016,8,29,16,15,751.5,81.0,1.9,21.5,433.0,135.45,74.93
2016,8,29,16,30,724.0,77.0,1.9,21.0,382.0,80.17,46.48
2016,8,29,16,45,689.5,71.5,1.9,20.5,330.0,50.32,38.35
2016,8,29,17,0,655.0,66.0,1.9,20.0,278.0,47.77,36.28
2016,8,29,17,15,599.0,59.5,1.85,19.5,226.5,44.2,33.21
2016,8,29,17,30,543.0,53.0,1.8,19.0,175.0,40.54,29.88
2016,8,29,17,45,456.0,44.0,1.8,18.5,127.5,34.52,24.29
2016,8,29,18,0,369.0,35.0,1.8,18.0,80.0,28.32,18.15
2016,8,29,18,15,184.5,17.5,1.75,17.5,40.0,13.88,1.15
2016,8,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
