Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,23.0,11.0,1.1,15.5,12.5,17.87,0.0
2016,8,30,6,0,46.0,22.0,1.1,16.0,25.0,46.85,13.27
2016,8,30,6,15,92.0,40.0,1.1,16.5,53.5,102.83,76.72
2016,8,30,6,30,138.0,58.0,1.1,17.0,82.0,151.78,120.3
2016,8,30,6,45,160.0,79.0,1.15,17.5,115.5,195.95,158.54
2016,8,30,7,0,182.0,100.0,1.2,18.0,149.0,241.75,196.99
2016,8,30,7,15,195.0,121.5,1.2,18.5,184.5,283.74,230.92
2016,8,30,7,30,208.0,143.0,1.2,19.0,220.0,326.26,264.1
2016,8,30,7,45,235.0,163.5,1.2,19.5,262.5,378.65,304.13
2016,8,30,8,0,262.0,184.0,1.2,20.0,305.0,432.47,343.98
2016,8,30,8,15,547.5,129.0,1.2,20.5,418.5,641.3,501.89
2016,8,30,8,30,833.0,74.0,1.2,21.0,532.0,831.59,629.75
2016,8,30,8,45,850.0,76.0,1.25,21.5,578.5,874.06,653.46
2016,8,30,9,0,867.0,78.0,1.3,22.0,625.0,914.26,677.1
2016,8,30,9,15,879.5,79.5,1.3,22.5,666.0,946.96,694.85
2016,8,30,9,30,892.0,81.0,1.3,23.0,707.0,976.63,710.55
2016,8,30,9,45,903.0,82.0,1.35,23.5,743.0,1000.95,723.6
2016,8,30,10,0,914.0,83.0,1.4,24.0,779.0,1021.78,734.51
2016,8,30,10,15,920.5,84.0,1.4,24.0,807.5,1034.37,740.97
2016,8,30,10,30,927.0,85.0,1.4,24.0,836.0,1043.1,745.25
2016,8,30,10,45,932.0,85.5,1.45,24.5,857.5,1045.78,745.36
2016,8,30,11,0,937.0,86.0,1.5,25.0,879.0,1044.47,743.19
2016,8,30,11,15,939.5,86.5,1.55,25.0,893.0,1036.63,738.59
2016,8,30,11,30,942.0,87.0,1.6,25.0,907.0,1024.81,731.69
2016,8,30,11,45,943.0,87.0,1.65,25.0,913.0,1007.07,721.19
2016,8,30,12,0,944.0,87.0,1.7,25.0,919.0,985.52,708.36
2016,8,30,12,15,943.0,87.0,1.7,25.0,916.5,958.42,691.38
2016,8,30,12,30,942.0,87.0,1.7,25.0,914.0,927.82,672.19
2016,8,30,12,45,939.5,87.0,1.75,25.5,904.0,892.57,649.25
2016,8,30,13,0,937.0,87.0,1.8,26.0,894.0,854.2,624.16
2016,8,30,13,15,933.0,86.0,1.8,26.0,875.5,810.76,596.26
2016,8,30,13,30,929.0,85.0,1.8,26.0,857.0,764.71,566.34
2016,8,30,13,45,922.5,84.5,1.85,26.0,831.5,715.02,533.4
2016,8,30,14,0,916.0,84.0,1.9,26.0,806.0,663.36,496.45
2016,8,30,14,15,908.0,83.0,1.85,25.5,774.0,608.64,456.48
2016,8,30,14,30,900.0,82.0,1.8,25.0,742.0,552.61,414.15
2016,8,30,14,45,889.5,80.0,1.8,25.0,703.5,493.44,367.43
2016,8,30,15,0,879.0,78.0,1.8,25.0,665.0,433.78,318.69
2016,8,30,15,15,865.0,76.0,1.8,24.5,621.5,372.64,267.84
2016,8,30,15,30,851.0,74.0,1.8,24.0,578.0,311.95,215.93
2016,8,30,15,45,833.5,71.0,1.8,24.0,530.5,250.33,162.7
2016,8,30,16,0,816.0,68.0,1.8,24.0,483.0,190.13,112.47
2016,8,30,16,15,790.5,65.5,1.75,23.5,432.0,125.11,64.74
2016,8,30,16,30,765.0,63.0,1.7,23.0,381.0,68.72,36.95
2016,8,30,16,45,730.0,59.0,1.65,22.5,329.0,45.58,33.94
2016,8,30,17,0,695.0,55.0,1.6,22.0,277.0,43.51,32.29
2016,8,30,17,15,641.5,50.0,1.55,21.0,225.0,40.46,29.73
2016,8,30,17,30,588.0,45.0,1.5,20.0,173.0,37.39,26.99
2016,8,30,17,45,502.0,37.5,1.45,19.5,125.5,29.23,19.59
2016,8,30,18,0,416.0,30.0,1.4,19.0,78.0,24.06,14.37
2016,8,30,18,15,208.0,15.0,1.35,18.5,39.0,11.82,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,1.25,15.5,18.0,56.97,0.0
2016,8,31,6,0,282.0,19.0,1.3,16.0,36.0,152.45,42.3
2016,8,31,6,15,401.5,28.5,1.3,16.0,79.5,242.82,184.6
2016,8,31,6,30,521.0,38.0,1.3,16.0,123.0,334.22,266.89
2016,8,31,6,45,590.5,44.0,1.35,16.5,174.5,410.3,332.38
2016,8,31,7,0,660.0,50.0,1.4,17.0,226.0,492.21,399.51
2016,8,31,7,15,450.5,94.5,1.35,17.5,226.5,436.09,354.33
2016,8,31,7,30,241.0,139.0,1.3,18.0,227.0,345.54,280.33
2016,8,31,7,45,369.5,138.0,1.3,18.5,296.5,466.3,375.71
2016,8,31,8,0,498.0,137.0,1.3,19.0,366.0,583.2,463.01
2016,8,31,8,15,677.0,103.5,1.3,19.5,452.5,721.0,560.24
2016,8,31,8,30,856.0,70.0,1.3,20.0,539.0,847.26,643.21
2016,8,31,8,45,872.5,72.0,1.3,20.5,585.5,889.99,667.21
2016,8,31,9,0,889.0,74.0,1.3,21.0,632.0,930.34,690.18
2016,8,31,9,15,901.0,75.5,1.3,21.0,674.0,963.06,709.22
2016,8,31,9,30,913.0,77.0,1.3,21.0,716.0,992.65,726.22
2016,8,31,9,45,913.5,83.0,1.35,21.5,749.5,1012.78,736.63
2016,8,31,10,0,914.0,89.0,1.4,22.0,783.0,1028.91,744.68
2016,8,31,10,15,921.0,90.0,1.45,22.0,812.0,1041.85,752.29
2016,8,31,10,30,928.0,91.0,1.5,22.0,841.0,1050.91,757.64
2016,8,31,10,45,933.5,91.5,1.55,22.5,863.0,1053.92,757.92
2016,8,31,11,0,939.0,92.0,1.6,23.0,885.0,1052.92,755.89
2016,8,31,11,15,941.5,92.5,1.6,23.0,898.5,1044.87,750.32
2016,8,31,11,30,944.0,93.0,1.6,23.0,912.0,1032.83,742.46
2016,8,31,11,45,945.0,93.0,1.6,23.0,918.0,1014.87,731.03
2016,8,31,12,0,946.0,93.0,1.6,23.0,924.0,993.08,717.33
2016,8,31,12,15,945.5,93.0,1.6,23.0,922.0,966.2,700.45
2016,8,31,12,30,945.0,93.0,1.6,23.0,920.0,935.77,681.33
2016,8,31,12,45,938.5,95.0,1.65,23.0,908.0,898.82,658.54
2016,8,31,13,0,932.0,97.0,1.7,23.0,896.0,858.98,633.66
2016,8,31,13,15,927.5,96.5,1.7,22.5,878.0,815.6,606.78
2016,8,31,13,30,923.0,96.0,1.7,22.0,860.0,769.66,577.78
2016,8,31,13,45,918.0,94.5,1.75,22.0,834.5,720.09,544.19
2016,8,31,14,0,913.0,93.0,1.8,22.0,809.0,668.45,506.88
2016,8,31,14,15,904.5,91.5,1.8,22.0,776.5,612.93,465.24
2016,8,31,14,30,896.0,90.0,1.8,22.0,744.0,556.17,421.33
2016,8,31,14,45,886.5,87.5,1.8,22.0,705.5,497.07,374.16
2016,8,31,15,0,877.0,85.0,1.8,22.0,667.0,437.36,324.86
2016,8,31,15,15,861.5,82.5,1.8,21.5,622.5,375.22,272.75
2016,8,31,15,30,846.0,80.0,1.8,21.0,578.0,313.72,219.73
2016,8,31,15,45,827.5,77.0,1.8,21.0,530.0,252.03,165.99
2016,8,31,16,0,809.0,74.0,1.8,21.0,482.0,186.36,111.07
2016,8,31,16,15,598.5,106.5,1.75,20.5,390.5,132.44,79.47
2016,8,31,16,30,388.0,139.0,1.7,20.0,299.0,106.95,76.46
2016,8,31,16,45,369.5,122.0,1.7,20.0,257.5,85.59,68.97
2016,8,31,17,0,351.0,105.0,1.7,20.0,216.0,75.35,60.23
2016,8,31,17,15,321.5,88.0,1.6,19.5,174.5,64.52,50.86
2016,8,31,17,30,292.0,71.0,1.5,19.0,133.0,53.15,40.77
2016,8,31,17,45,245.5,53.5,1.45,18.5,95.5,40.82,29.6
2016,8,31,18,0,199.0,36.0,1.4,18.0,58.0,27.96,17.46
2016,8,31,18,15,99.5,18.0,1.3,17.5,29.0,14.12,0.0
2016,8,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,140.0,9.5,1.1,14.5,17.5,56.75,0.0
2016,9,1,6,0,280.0,19.0,1.1,15.0,35.0,151.22,27.17
2016,9,1,6,15,402.5,28.5,1.1,15.5,79.0,243.87,184.64
2016,9,1,6,30,525.0,38.0,1.1,16.0,123.0,336.69,268.09
2016,9,1,6,45,262.5,50.5,1.1,16.5,93.0,229.07,186.31
2016,9,1,7,0,0.0,63.0,1.1,17.0,63.0,56.83,42.34
2016,9,1,7,15,0.0,78.5,1.05,17.5,78.5,71.5,54.85
2016,9,1,7,30,0.0,94.0,1.0,18.0,94.0,86.12,66.82
2016,9,1,7,45,0.0,109.5,1.0,18.5,109.5,100.72,78.54
2016,9,1,8,0,0.0,125.0,1.0,19.0,125.0,115.3,90.02
2016,9,1,8,15,0.0,137.5,1.0,19.5,137.5,126.82,98.83
2016,9,1,8,30,0.0,150.0,1.0,20.0,150.0,138.37,107.55
2016,9,1,8,45,3.5,173.0,1.0,20.5,175.5,163.75,127.29
2016,9,1,9,0,7.0,196.0,1.0,21.0,201.0,189.31,146.8
2016,9,1,9,15,14.0,225.5,1.0,21.0,235.5,225.0,174.31
2016,9,1,9,30,21.0,255.0,1.0,21.0,270.0,260.9,201.52
2016,9,1,9,45,26.0,277.0,1.05,21.5,296.5,287.19,220.69
2016,9,1,10,0,31.0,299.0,1.1,22.0,323.0,331.55,253.1
2016,9,1,10,15,58.5,337.5,1.15,22.0,384.5,399.2,303.32
2016,9,1,10,30,86.0,376.0,1.2,22.0,446.0,466.48,352.06
2016,9,1,10,45,299.0,343.5,1.25,22.5,594.0,678.43,505.79
2016,9,1,11,0,512.0,311.0,1.3,23.0,742.0,868.8,634.41
2016,9,1,11,15,732.0,203.0,1.35,23.0,830.0,971.35,702.5
2016,9,1,11,30,952.0,95.0,1.4,23.0,918.0,1042.39,746.28
2016,9,1,11,45,949.0,97.5,1.45,23.0,923.0,1022.94,733.76
2016,9,1,12,0,946.0,100.0,1.5,23.0,928.0,999.72,720.06
2016,9,1,12,15,945.5,100.0,1.55,23.0,925.5,972.63,703.89
2016,9,1,12,30,945.0,100.0,1.6,23.0,923.0,941.99,685.39
2016,9,1,12,45,942.0,100.0,1.7,23.0,912.5,905.82,663.77
2016,9,1,13,0,939.0,100.0,1.8,23.0,902.0,866.57,639.8
2016,9,1,13,15,935.0,99.0,1.8,22.5,883.5,822.67,612.55
2016,9,1,13,30,931.0,98.0,1.8,22.0,865.0,776.16,583.15
2016,9,1,13,45,921.0,99.0,1.85,22.0,838.0,725.02,548.24
2016,9,1,14,0,911.0,100.0,1.9,22.0,811.0,672.22,509.97
2016,9,1,14,15,902.5,98.5,1.8,21.5,778.5,616.62,468.55
2016,9,1,14,30,894.0,97.0,1.7,21.0,746.0,559.79,424.86
2016,9,1,14,45,884.5,94.0,1.65,21.0,707.5,500.18,377.08
2016,9,1,15,0,875.0,91.0,1.6,21.0,669.0,440.0,327.24
2016,9,1,15,15,859.5,88.5,1.55,20.5,624.0,377.82,274.99
2016,9,1,15,30,844.0,86.0,1.5,20.0,579.0,312.0,218.62
2016,9,1,15,45,826.0,82.5,1.5,20.0,530.5,249.4,164.19
2016,9,1,16,0,808.0,79.0,1.5,20.0,482.0,188.41,113.05
2016,9,1,16,15,779.5,75.5,1.5,19.5,430.0,128.31,69.51
2016,9,1,16,30,751.0,72.0,1.5,19.0,378.0,71.66,42.5
2016,9,1,16,45,710.0,67.5,1.55,19.0,324.5,52.58,40.6
2016,9,1,17,0,669.0,63.0,1.6,19.0,271.0,46.03,34.92
2016,9,1,17,15,609.0,56.5,1.55,18.0,218.0,42.35,31.77
2016,9,1,17,30,549.0,50.0,1.5,17.0,165.0,38.57,28.34
2016,9,1,17,45,444.5,41.5,1.5,16.5,117.0,32.85,22.9
2016,9,1,18,0,340.0,33.0,1.5,16.0,69.0,27.04,16.61
2016,9,1,18,15,170.0,16.5,1.45,15.5,34.5,13.34,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,10.0,1.05,14.5,15.0,41.47,0.0
2016,9,2,6,0,188.0,20.0,1.1,15.0,30.0,114.73,5.39
2016,9,2,6,15,311.0,31.5,1.05,15.5,71.0,205.87,155.06
2016,9,2,6,30,434.0,43.0,1.0,16.0,112.0,300.72,239.56
2016,9,2,6,45,217.0,45.5,1.0,16.5,80.0,196.47,159.6
2016,9,2,7,0,0.0,48.0,1.0,17.0,48.0,42.36,30.2
2016,9,2,7,15,0.0,60.0,0.95,17.5,60.0,53.0,39.33
2016,9,2,7,30,0.0,72.0,0.9,18.0,72.0,63.87,48.3
2016,9,2,7,45,0.0,90.0,0.9,18.5,90.0,80.98,62.27
2016,9,2,8,0,0.0,108.0,0.9,19.0,108.0,98.11,76.01
2016,9,2,8,15,0.0,122.0,0.9,19.5,122.0,111.25,86.25
2016,9,2,8,30,0.0,136.0,0.9,20.0,136.0,124.38,96.35
2016,9,2,8,45,0.0,150.5,0.9,20.5,150.5,138.02,106.71
2016,9,2,9,0,0.0,165.0,0.9,21.0,165.0,151.65,116.94
2016,9,2,9,15,6.0,195.5,0.95,21.5,199.5,187.0,144.32
2016,9,2,9,30,12.0,226.0,1.0,22.0,234.0,222.64,171.37
2016,9,2,9,45,23.5,265.0,1.05,22.5,282.5,272.58,208.99
2016,9,2,10,0,35.0,304.0,1.1,23.0,331.0,341.36,259.66
2016,9,2,10,15,56.5,337.0,1.15,23.0,382.0,396.97,300.42
2016,9,2,10,30,78.0,370.0,1.2,23.0,433.0,452.14,340.26
2016,9,2,10,45,105.5,390.0,1.25,23.5,477.5,498.38,372.75
2016,9,2,11,0,133.0,410.0,1.3,24.0,522.0,560.55,415.69
2016,9,2,11,15,519.0,256.5,1.35,24.0,702.5,809.37,596.17
2016,9,2,11,30,905.0,103.0,1.4,24.0,883.0,1004.36,721.85
2016,9,2,11,45,905.5,103.5,1.45,24.5,888.5,986.81,707.48
2016,9,2,12,0,906.0,104.0,1.5,25.0,894.0,965.61,693.56
2016,9,2,12,15,905.5,104.0,1.5,25.0,892.0,939.42,677.18
2016,9,2,12,30,905.0,104.0,1.5,25.0,890.0,909.84,658.66
2016,9,2,12,45,893.0,109.0,1.55,25.0,877.0,872.15,635.45
2016,9,2,13,0,881.0,114.0,1.6,25.0,864.0,832.0,610.43
2016,9,2,13,15,876.5,113.5,1.6,25.0,846.0,790.28,583.56
2016,9,2,13,30,872.0,113.0,1.6,25.0,828.0,746.17,554.81
2016,9,2,13,45,868.0,110.5,1.6,25.0,803.5,698.35,521.52
2016,9,2,14,0,864.0,108.0,1.6,25.0,779.0,648.53,485.59
2016,9,2,14,15,854.5,106.5,1.6,24.5,747.0,594.64,446.52
2016,9,2,14,30,845.0,105.0,1.6,24.0,715.0,539.72,405.26
2016,9,2,14,45,835.5,101.5,1.6,24.0,677.5,482.3,359.87
2016,9,2,15,0,826.0,98.0,1.6,24.0,640.0,421.73,310.61
2016,9,2,15,15,809.5,95.5,1.6,23.5,596.5,361.28,260.47
2016,9,2,15,30,793.0,93.0,1.6,23.0,553.0,301.75,209.76
2016,9,2,15,45,773.0,89.0,1.65,22.5,505.5,241.39,158.34
2016,9,2,16,0,753.0,85.0,1.7,22.0,458.0,182.96,110.28
2016,9,2,16,15,723.0,81.0,1.65,21.5,407.5,125.81,69.54
2016,9,2,16,30,693.0,77.0,1.6,21.0,357.0,67.32,40.55
2016,9,2,16,45,653.0,71.5,1.6,20.5,305.0,50.77,38.78
2016,9,2,17,0,613.0,66.0,1.6,20.0,253.0,48.23,36.69
2016,9,2,17,15,550.5,59.0,1.55,19.0,202.5,44.29,33.3
2016,9,2,17,30,488.0,52.0,1.5,18.0,152.0,40.25,29.63
2016,9,2,17,45,390.0,42.0,1.5,17.5,106.5,33.35,23.16
2016,9,2,18,0,292.0,32.0,1.5,17.0,61.0,26.23,15.53
2016,9,2,18,15,146.0,16.0,1.45,16.5,30.5,13.0,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,58.5,10.5,1.55,15.0,13.5,29.75,0.0
2016,9,3,6,0,117.0,21.0,1.6,15.0,27.0,86.28,0.0
2016,9,3,6,15,235.5,35.5,1.6,15.0,66.5,174.95,131.21
2016,9,3,6,30,354.0,50.0,1.6,15.0,106.0,265.53,213.22
2016,9,3,6,45,423.0,61.5,1.65,15.5,153.5,340.41,278.16
2016,9,3,7,0,492.0,73.0,1.7,16.0,201.0,420.17,344.66
2016,9,3,7,15,577.0,70.0,1.65,16.0,252.5,499.43,409.05
2016,9,3,7,30,662.0,67.0,1.6,16.0,304.0,583.69,473.99
2016,9,3,7,45,673.0,83.0,1.6,16.5,356.0,641.54,514.63
2016,9,3,8,0,684.0,99.0,1.6,17.0,408.0,697.59,552.74
2016,9,3,8,15,491.5,159.0,1.55,17.5,394.5,623.41,493.46
2016,9,3,8,30,299.0,219.0,1.5,18.0,381.0,523.16,413.15
2016,9,3,8,45,157.0,217.5,1.5,18.5,303.0,381.65,302.47
2016,9,3,9,0,15.0,216.0,1.5,19.0,225.0,217.72,170.32
2016,9,3,9,15,23.0,243.5,1.5,19.0,259.0,252.62,198.02
2016,9,3,9,30,31.0,271.0,1.5,19.0,293.0,305.33,238.26
2016,9,3,9,45,35.0,290.0,1.5,19.5,316.0,328.38,254.67
2016,9,3,10,0,39.0,309.0,1.5,20.0,339.0,351.22,270.87
2016,9,3,10,15,67.0,343.0,1.5,20.0,396.5,414.55,318.36
2016,9,3,10,30,95.0,377.0,1.5,20.0,454.0,477.46,364.31
2016,9,3,10,45,148.5,392.5,1.55,20.5,516.0,562.55,425.52
2016,9,3,11,0,202.0,408.0,1.6,21.0,578.0,628.1,471.45
2016,9,3,11,15,230.0,411.0,1.65,21.0,607.0,652.76,488.76
2016,9,3,11,30,258.0,414.0,1.7,21.0,636.0,690.75,515.3
2016,9,3,11,45,266.5,415.0,1.75,21.0,645.5,689.55,514.41
2016,9,3,12,0,275.0,416.0,1.8,21.0,655.0,686.63,512.73
2016,9,3,12,15,333.5,394.0,1.85,21.0,683.0,704.65,527.12
2016,9,3,12,30,392.0,372.0,1.9,21.0,711.0,718.53,538.33
2016,9,3,12,45,644.5,242.5,1.95,21.0,792.0,801.34,601.8
2016,9,3,13,0,897.0,113.0,2.0,21.0,873.0,842.97,632.14
2016,9,3,13,15,892.5,112.0,2.0,20.5,854.5,800.04,604.12
2016,9,3,13,30,888.0,111.0,2.0,20.0,836.0,754.68,574.84
2016,9,3,13,45,884.5,107.5,2.0,20.0,811.0,705.45,539.69
2016,9,3,14,0,881.0,104.0,2.0,20.0,786.0,654.16,501.67
2016,9,3,14,15,872.0,102.5,2.0,20.0,753.5,599.63,460.1
2016,9,3,14,30,863.0,101.0,2.0,20.0,721.0,544.0,416.38
2016,9,3,14,45,856.0,96.5,2.0,20.0,683.5,485.81,369.27
2016,9,3,15,0,849.0,92.0,2.0,20.0,646.0,426.85,319.93
2016,9,3,15,15,833.5,89.5,1.95,19.5,602.0,362.58,265.54
2016,9,3,15,30,818.0,87.0,1.9,19.0,558.0,301.9,212.62
2016,9,3,15,45,642.0,123.0,1.9,19.0,472.5,234.93,160.41
2016,9,3,16,0,466.0,159.0,1.9,19.0,387.0,190.36,130.04
2016,9,3,16,15,594.0,116.0,1.9,18.5,374.0,135.4,83.63
2016,9,3,16,30,722.0,73.0,1.9,18.0,361.0,68.06,42.61
2016,9,3,16,45,673.0,70.0,1.95,17.5,308.0,49.95,38.56
2016,9,3,17,0,624.0,67.0,2.0,17.0,255.0,49.26,38.07
2016,9,3,17,15,560.0,60.0,2.0,16.5,203.5,45.35,34.58
2016,9,3,17,30,496.0,53.0,2.0,16.0,152.0,41.35,30.82
2016,9,3,17,45,373.0,43.5,2.0,16.0,105.0,34.89,24.56
2016,9,3,18,0,250.0,34.0,2.0,16.0,58.0,26.67,15.49
2016,9,3,18,15,125.0,17.0,1.95,15.5,29.0,15.46,0.0
2016,9,3,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,10.5,1.95,14.5,10.5,9.55,0.0
2016,9,4,6,0,0.0,21.0,2.0,15.0,21.0,21.38,0.0
2016,9,4,6,15,119.0,40.0,1.95,15.0,58.5,119.51,87.9
2016,9,4,6,30,238.0,59.0,1.9,15.0,96.0,218.13,174.94
2016,9,4,6,45,307.0,76.0,1.9,15.5,142.5,289.92,237.2
2016,9,4,7,0,376.0,93.0,1.9,16.0,189.0,368.68,303.22
2016,9,4,7,15,432.5,104.5,1.8,16.0,239.5,438.58,360.25
2016,9,4,7,30,489.0,116.0,1.7,16.0,290.0,512.83,418.44
2016,9,4,7,45,538.0,123.0,1.65,16.5,342.0,579.6,468.12
2016,9,4,8,0,587.0,130.0,1.6,17.0,394.0,655.16,522.19
2016,9,4,8,15,618.0,136.5,1.55,17.5,443.5,711.57,559.64
2016,9,4,8,30,649.0,143.0,1.5,18.0,493.0,767.59,595.62
2016,9,4,8,45,686.5,142.5,1.45,18.5,541.5,820.85,628.6
2016,9,4,9,0,724.0,142.0,1.4,19.0,590.0,873.12,660.01
2016,9,4,9,15,741.0,146.0,1.4,19.0,631.0,909.6,682.12
2016,9,4,9,30,758.0,150.0,1.4,19.0,672.0,943.53,702.53
2016,9,4,9,45,816.5,130.0,1.4,19.5,718.0,982.14,724.49
2016,9,4,10,0,875.0,110.0,1.4,20.0,764.0,1014.07,741.83
2016,9,4,10,15,883.0,111.0,1.45,20.0,793.5,1027.15,749.41
2016,9,4,10,30,891.0,112.0,1.5,20.0,823.0,1036.49,755.0
2016,9,4,10,45,891.5,116.0,1.55,20.5,843.5,1037.68,754.15
2016,9,4,11,0,892.0,120.0,1.6,21.0,864.0,1034.93,751.05
2016,9,4,11,15,896.0,120.5,1.6,21.0,878.0,1028.07,746.19
2016,9,4,11,30,900.0,121.0,1.6,21.0,892.0,1017.36,739.06
2016,9,4,11,45,902.0,121.0,1.65,21.5,898.0,1000.37,727.44
2016,9,4,12,0,904.0,121.0,1.7,22.0,904.0,979.69,713.58
2016,9,4,12,15,903.5,121.0,1.75,22.0,901.5,953.11,697.33
2016,9,4,12,30,903.0,121.0,1.8,22.0,899.0,923.14,678.85
2016,9,4,12,45,912.0,114.0,1.85,22.0,891.5,891.16,658.94
2016,9,4,13,0,921.0,107.0,1.9,22.0,884.0,855.48,636.41
2016,9,4,13,15,916.5,106.0,1.9,22.0,865.5,811.55,607.62
2016,9,4,13,30,912.0,105.0,1.9,22.0,847.0,765.11,576.89
2016,9,4,13,45,735.0,180.0,1.9,22.0,766.0,673.64,509.92
2016,9,4,14,0,558.0,255.0,1.9,22.0,685.0,586.64,444.97
2016,9,4,14,15,716.5,178.5,1.9,21.5,706.0,577.13,439.63
2016,9,4,14,30,875.0,102.0,1.9,21.0,727.0,549.45,418.38
2016,9,4,14,45,865.5,98.5,1.9,21.0,688.5,490.21,370.53
2016,9,4,15,0,856.0,95.0,1.9,21.0,650.0,430.44,320.83
2016,9,4,15,15,840.0,92.5,1.85,20.5,605.5,365.6,266.25
2016,9,4,15,30,824.0,90.0,1.8,20.0,561.0,304.28,213.12
2016,9,4,15,45,804.5,86.0,1.8,20.0,512.5,242.07,159.03
2016,9,4,16,0,785.0,82.0,1.8,20.0,464.0,181.7,108.82
2016,9,4,16,15,755.0,78.5,1.75,19.5,412.0,122.96,67.35
2016,9,4,16,30,725.0,75.0,1.7,19.0,360.0,67.93,43.66
2016,9,4,16,45,681.0,70.0,1.7,18.5,307.0,50.17,38.6
2016,9,4,17,0,637.0,65.0,1.7,18.0,254.0,47.94,36.75
2016,9,4,17,15,571.5,58.0,1.65,17.5,201.5,43.94,33.18
2016,9,4,17,30,506.0,51.0,1.6,17.0,149.0,39.86,29.34
2016,9,4,17,45,392.5,41.0,1.55,16.5,102.5,32.89,22.71
2016,9,4,18,0,279.0,31.0,1.5,16.0,56.0,25.74,14.17
2016,9,4,18,15,139.5,15.5,1.45,15.5,28.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,57.5,9.0,0.7,13.5,12.0,28.14,0.0
2016,9,5,6,0,115.0,18.0,0.7,14.0,24.0,80.53,0.0
2016,9,5,6,15,235.5,33.0,0.7,14.5,63.0,172.67,127.23
2016,9,5,6,30,356.0,48.0,0.7,15.0,102.0,266.63,212.28
2016,9,5,6,45,438.0,57.5,0.7,15.5,150.5,345.58,279.59
2016,9,5,7,0,520.0,67.0,0.7,16.0,199.0,431.94,349.93
2016,9,5,7,15,260.0,88.5,0.65,16.5,154.5,287.86,235.19
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,103.86,81.17
2016,9,5,7,45,3.0,130.0,0.55,17.5,131.5,125.44,99.17
2016,9,5,8,0,6.0,150.0,0.5,18.0,153.0,147.19,116.32
2016,9,5,8,15,31.5,185.0,0.5,18.5,202.0,218.17,173.01
2016,9,5,8,30,57.0,220.0,0.5,19.0,251.0,279.75,220.33
2016,9,5,8,45,105.5,249.0,0.55,19.5,312.0,356.29,278.58
2016,9,5,9,0,154.0,278.0,0.6,20.0,373.0,452.33,348.92
2016,9,5,9,15,494.0,193.0,0.6,20.5,526.5,717.91,542.7
2016,9,5,9,30,834.0,108.0,0.6,21.0,680.0,963.3,698.52
2016,9,5,9,45,858.5,103.5,0.65,21.5,719.0,982.69,705.08
2016,9,5,10,0,883.0,99.0,0.7,22.0,758.0,1009.54,719.9
2016,9,5,10,15,890.5,100.5,0.75,22.5,786.5,1022.79,726.24
2016,9,5,10,30,898.0,102.0,0.8,23.0,815.0,1032.27,730.57
2016,9,5,10,45,894.5,107.5,0.85,23.5,834.0,1031.16,728.61
2016,9,5,11,0,891.0,113.0,0.9,24.0,853.0,1026.07,724.5
2016,9,5,11,15,894.5,113.5,0.95,24.0,866.5,1018.73,720.59
2016,9,5,11,30,898.0,114.0,1.0,24.0,880.0,1007.56,714.43
2016,9,5,11,45,893.0,118.0,1.05,24.5,884.0,988.03,701.84
2016,9,5,12,0,888.0,122.0,1.1,25.0,888.0,964.98,687.2
2016,9,5,12,15,887.5,122.0,1.15,25.0,885.5,938.72,671.89
2016,9,5,12,30,887.0,122.0,1.2,25.0,883.0,909.13,654.38
2016,9,5,12,45,885.5,121.0,1.25,25.5,872.5,874.53,632.3
2016,9,5,13,0,884.0,120.0,1.3,26.0,862.0,836.96,608.18
2016,9,5,13,15,879.0,119.0,1.3,26.0,844.0,793.91,580.84
2016,9,5,13,30,874.0,118.0,1.3,26.0,826.0,748.5,551.67
2016,9,5,13,45,861.0,119.5,1.35,26.0,798.5,697.84,516.87
2016,9,5,14,0,848.0,121.0,1.4,26.0,771.0,647.5,481.2
2016,9,5,14,15,838.0,119.0,1.4,25.5,738.0,592.32,441.6
2016,9,5,14,30,828.0,117.0,1.4,25.0,705.0,536.29,399.91
2016,9,5,14,45,815.5,114.0,1.45,25.0,666.5,477.63,354.21
2016,9,5,15,0,803.0,111.0,1.5,25.0,628.0,418.96,306.82
2016,9,5,15,15,785.0,108.0,1.5,24.5,584.0,358.67,257.19
2016,9,5,15,30,767.0,105.0,1.5,24.0,540.0,299.58,207.3
2016,9,5,15,45,747.5,99.5,1.55,24.0,492.5,239.52,156.39
2016,9,5,16,0,728.0,94.0,1.6,24.0,445.0,176.76,105.56
2016,9,5,16,15,695.5,89.0,1.55,23.5,394.0,119.69,66.23
2016,9,5,16,30,663.0,84.0,1.5,23.0,343.0,66.68,43.77
2016,9,5,16,45,623.5,77.0,1.45,22.5,291.5,55.38,42.44
2016,9,5,17,0,584.0,70.0,1.4,22.0,240.0,51.88,39.51
2016,9,5,17,15,517.5,61.5,1.25,21.0,189.5,46.85,35.18
2016,9,5,17,30,451.0,53.0,1.1,20.0,139.0,41.67,30.47
2016,9,5,17,45,350.0,41.0,1.0,19.0,94.5,33.01,22.47
2016,9,5,18,0,249.0,29.0,0.9,18.0,50.0,24.01,11.95
2016,9,5,18,15,124.5,14.5,0.85,17.5,25.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,11.5,0.75,13.5,11.5,10.46,0.0
2016,9,6,6,0,0.0,23.0,0.7,14.0,23.0,25.5,0.0
2016,9,6,6,15,200.5,32.5,0.6,14.5,62.5,156.53,114.06
2016,9,6,6,30,401.0,42.0,0.5,15.0,102.0,284.28,225.61
2016,9,6,6,45,483.0,50.5,0.4,16.0,151.5,363.87,291.94
2016,9,6,7,0,565.0,59.0,0.3,17.0,201.0,451.08,360.63
2016,9,6,7,15,395.5,96.0,0.25,17.5,207.0,404.25,323.39
2016,9,6,7,30,226.0,133.0,0.2,18.0,213.0,330.47,264.3
2016,9,6,7,45,485.5,105.5,0.2,19.0,311.5,518.75,409.83
2016,9,6,8,0,745.0,78.0,0.2,20.0,410.0,718.39,546.57
2016,9,6,8,15,770.5,81.5,0.2,21.0,459.5,771.81,575.7
2016,9,6,8,30,796.0,85.0,0.2,22.0,509.0,824.17,605.26
2016,9,6,8,45,815.5,87.5,0.25,23.0,555.5,868.37,629.58
2016,9,6,9,0,835.0,90.0,0.3,24.0,602.0,910.42,652.17
2016,9,6,9,15,849.0,92.0,0.35,24.5,643.0,934.51,664.59
2016,9,6,9,30,863.0,94.0,0.4,25.0,684.0,965.02,681.24
2016,9,6,9,45,866.5,99.5,0.5,26.0,717.5,986.03,691.73
2016,9,6,10,0,870.0,105.0,0.6,27.0,751.0,1003.31,700.14
2016,9,6,10,15,878.0,106.0,0.65,27.5,780.0,1016.25,706.3
2016,9,6,10,30,886.0,107.0,0.7,28.0,809.0,1025.48,710.4
2016,9,6,10,45,887.0,110.5,0.8,28.5,829.0,1026.56,710.89
2016,9,6,11,0,888.0,114.0,0.9,29.0,849.0,1023.74,709.22
2016,9,6,11,15,891.5,114.5,0.95,29.0,862.5,1016.33,705.29
2016,9,6,11,30,895.0,115.0,1.0,29.0,876.0,1005.09,699.21
2016,9,6,11,45,893.0,117.5,1.05,29.0,881.0,986.83,688.97
2016,9,6,12,0,891.0,120.0,1.1,29.0,886.0,965.01,676.63
2016,9,6,12,15,890.5,120.0,1.1,29.0,883.5,938.6,660.64
2016,9,6,12,30,890.0,120.0,1.1,29.0,881.0,908.85,642.6
2016,9,6,12,45,884.5,121.0,1.15,29.0,869.5,872.64,621.19
2016,9,6,13,0,879.0,122.0,1.2,29.0,858.0,833.7,597.82
2016,9,6,13,15,874.0,121.0,1.2,29.0,839.5,790.73,570.94
2016,9,6,13,30,869.0,120.0,1.2,29.0,821.0,745.43,542.12
2016,9,6,13,45,860.0,119.5,1.25,29.0,794.5,695.77,508.56
2016,9,6,14,0,851.0,119.0,1.3,29.0,768.0,644.56,472.89
2016,9,6,14,15,841.0,117.0,1.3,28.5,735.0,590.66,434.65
2016,9,6,14,30,831.0,115.0,1.3,28.0,702.0,534.43,393.35
2016,9,6,14,45,820.5,111.5,1.35,28.0,664.0,476.04,348.39
2016,9,6,15,0,810.0,108.0,1.4,28.0,626.0,417.4,301.56
2016,9,6,15,15,792.0,105.0,1.4,27.5,581.5,356.69,252.17
2016,9,6,15,30,774.0,102.0,1.4,27.0,537.0,297.18,202.51
2016,9,6,15,45,757.0,96.0,1.4,26.5,490.0,236.79,152.12
2016,9,6,16,0,740.0,90.0,1.4,26.0,443.0,178.04,105.18
2016,9,6,16,15,708.0,85.0,1.3,25.5,391.5,115.87,62.56
2016,9,6,16,30,676.0,80.0,1.2,25.0,340.0,62.15,47.6
2016,9,6,16,45,638.5,73.0,1.2,24.5,289.0,52.59,39.69
2016,9,6,17,0,601.0,66.0,1.2,24.0,238.0,48.95,36.65
2016,9,6,17,15,533.0,58.0,1.1,23.0,187.0,44.19,32.56
2016,9,6,17,30,465.0,50.0,1.0,22.0,136.0,39.29,28.12
2016,9,6,17,45,364.0,38.0,0.9,21.0,92.0,30.53,20.07
2016,9,6,18,0,263.0,26.0,0.8,20.0,48.0,21.4,8.96
2016,9,6,18,15,131.5,13.0,0.75,19.5,24.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,7.5,0.85,16.5,10.0,6.82,0.0
2016,9,7,6,0,117.0,15.0,0.8,17.0,20.0,76.3,0.0
2016,9,7,6,15,236.0,30.0,0.75,18.0,58.5,171.58,121.93
2016,9,7,6,30,355.0,45.0,0.7,19.0,97.0,263.84,206.41
2016,9,7,6,45,423.5,57.0,0.65,20.0,144.5,337.49,268.13
2016,9,7,7,0,492.0,69.0,0.6,21.0,192.0,417.52,331.62
2016,9,7,7,15,546.0,77.5,0.55,22.0,243.5,489.46,385.63
2016,9,7,7,30,600.0,86.0,0.5,23.0,295.0,564.85,439.12
2016,9,7,7,45,629.5,94.5,0.45,24.0,345.0,624.36,477.69
2016,9,7,8,0,659.0,103.0,0.4,25.0,395.0,684.17,514.33
2016,9,7,8,15,687.5,108.5,0.35,26.0,444.5,739.4,546.25
2016,9,7,8,30,716.0,114.0,0.3,27.0,494.0,794.02,576.5
2016,9,7,8,45,729.0,121.5,0.25,28.0,537.5,835.92,597.57
2016,9,7,9,0,742.0,129.0,0.2,29.0,581.0,875.53,616.76
2016,9,7,9,15,758.5,132.5,0.25,29.0,622.0,911.16,637.36
2016,9,7,9,30,775.0,136.0,0.3,29.0,663.0,937.94,652.61
2016,9,7,9,45,822.5,122.0,0.4,29.5,707.5,979.16,676.44
2016,9,7,10,0,870.0,108.0,0.5,30.0,752.0,1006.64,691.81
2016,9,7,10,15,877.5,109.5,0.6,30.0,781.0,1019.52,700.2
2016,9,7,10,30,885.0,111.0,0.7,30.0,810.0,1028.65,706.72
2016,9,7,10,45,885.0,115.0,0.8,30.5,829.5,1029.12,706.84
2016,9,7,11,0,885.0,119.0,0.9,31.0,849.0,1025.67,704.8
2016,9,7,11,15,888.0,120.0,0.95,31.0,862.0,1018.15,700.86
2016,9,7,11,30,891.0,121.0,1.0,31.0,875.0,1006.82,694.78
2016,9,7,11,45,884.0,125.5,1.05,31.0,878.0,985.7,682.9
2016,9,7,12,0,877.0,130.0,1.1,31.0,881.0,961.18,669.04
2016,9,7,12,15,876.0,130.0,1.15,31.0,878.0,934.45,653.8
2016,9,7,12,30,875.0,130.0,1.2,31.0,875.0,904.47,636.44
2016,9,7,12,45,856.5,138.0,1.25,31.0,859.5,871.44,617.03
2016,9,7,13,0,838.0,146.0,1.3,31.0,844.0,828.73,591.27
2016,9,7,13,15,832.0,144.5,1.3,30.5,825.0,784.77,564.98
2016,9,7,13,30,826.0,143.0,1.3,30.0,806.0,738.71,535.74
2016,9,7,13,45,701.0,193.0,1.35,30.0,742.5,659.54,480.61
2016,9,7,14,0,576.0,243.0,1.4,30.0,679.0,584.61,427.6
2016,9,7,14,15,476.5,266.0,1.4,30.0,616.5,512.25,375.71
2016,9,7,14,30,377.0,289.0,1.4,30.0,554.0,446.89,328.14
2016,9,7,14,45,358.0,275.5,1.4,30.0,516.0,400.02,293.49
2016,9,7,15,0,339.0,262.0,1.4,30.0,478.0,354.98,259.38
2016,9,7,15,15,315.5,246.0,1.4,29.5,435.5,308.45,224.19
2016,9,7,15,30,292.0,230.0,1.4,29.0,393.0,264.7,190.68
2016,9,7,15,45,280.0,209.5,1.4,28.5,354.5,222.91,158.27
2016,9,7,16,0,268.0,189.0,1.4,28.0,316.0,182.88,127.91
2016,9,7,16,15,139.0,160.5,1.3,27.5,226.0,134.84,97.52
2016,9,7,16,30,10.0,132.0,1.2,27.0,136.0,109.41,86.73
2016,9,7,16,45,5.0,112.0,1.2,26.5,114.0,93.3,73.63
2016,9,7,17,0,0.0,92.0,1.2,26.0,92.0,77.23,60.24
2016,9,7,17,15,152.5,76.5,1.1,24.5,104.0,58.8,44.72
2016,9,7,17,30,305.0,61.0,1.0,23.0,116.0,46.41,33.97
2016,9,7,17,45,213.0,43.0,0.9,22.0,75.5,33.22,22.08
2016,9,7,18,0,121.0,25.0,0.8,21.0,35.0,19.57,6.43
2016,9,7,18,15,60.5,12.5,0.7,20.5,17.5,11.37,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,68.0,13.0,0.7,15.0,16.0,39.34,0.0
2016,9,8,6,15,170.5,31.0,0.65,15.5,52.0,141.89,99.86
2016,9,8,6,30,273.0,49.0,0.6,16.0,88.0,225.44,178.11
2016,9,8,6,45,358.0,61.5,0.6,16.5,135.5,302.81,244.16
2016,9,8,7,0,443.0,74.0,0.6,17.0,183.0,388.98,314.6
2016,9,8,7,15,221.5,70.0,0.6,17.5,124.5,253.87,207.02
2016,9,8,7,30,0.0,66.0,0.6,18.0,66.0,58.33,43.35
2016,9,8,7,45,0.0,77.0,0.6,18.5,77.0,68.38,51.86
2016,9,8,8,0,0.0,88.0,0.6,19.0,88.0,78.59,60.02
2016,9,8,8,15,0.0,105.0,0.6,19.5,105.0,94.71,72.87
2016,9,8,8,30,0.0,122.0,0.6,20.0,122.0,110.85,85.51
2016,9,8,8,45,0.0,138.5,0.6,20.5,138.5,126.51,97.56
2016,9,8,9,0,0.0,155.0,0.6,21.0,155.0,142.17,109.44
2016,9,8,9,15,3.0,178.0,0.6,21.5,180.0,167.17,128.62
2016,9,8,9,30,6.0,201.0,0.6,22.0,205.0,192.29,147.54
2016,9,8,9,45,11.0,227.5,0.65,22.5,235.5,222.97,170.56
2016,9,8,10,0,16.0,254.0,0.7,23.0,266.0,253.69,193.24
2016,9,8,10,15,23.5,283.0,0.75,23.5,301.5,289.41,219.41
2016,9,8,10,30,31.0,312.0,0.8,24.0,337.0,343.15,258.28
2016,9,8,10,45,35.5,328.0,0.85,24.5,357.0,362.4,271.36
2016,9,8,11,0,40.0,344.0,0.9,25.0,377.0,381.19,284.25
2016,9,8,11,15,44.5,356.5,0.95,25.0,393.5,395.72,294.62
2016,9,8,11,30,49.0,369.0,1.0,25.0,410.0,409.67,304.6
2016,9,8,11,45,49.0,369.0,1.05,25.5,411.0,405.76,301.18
2016,9,8,12,0,49.0,369.0,1.1,26.0,412.0,401.63,297.77
2016,9,8,12,15,49.0,368.0,1.1,26.0,410.5,396.27,293.93
2016,9,8,12,30,49.0,367.0,1.1,26.0,409.0,390.69,289.98
2016,9,8,12,45,283.0,329.0,1.15,26.0,564.5,564.95,419.51
2016,9,8,13,0,517.0,291.0,1.2,26.0,720.0,709.2,520.83
2016,9,8,13,15,506.5,291.0,1.2,26.0,704.0,673.79,494.94
2016,9,8,13,30,496.0,291.0,1.2,26.0,688.0,637.56,469.97
2016,9,8,13,45,515.0,273.0,1.25,26.0,672.5,604.4,447.62
2016,9,8,14,0,534.0,255.0,1.3,26.0,657.0,568.39,422.51
2016,9,8,14,15,651.5,196.5,1.3,25.5,665.5,551.49,411.31
2016,9,8,14,30,769.0,138.0,1.3,25.0,674.0,520.37,388.01
2016,9,8,14,45,746.0,137.5,1.3,25.0,633.5,459.85,340.79
2016,9,8,15,0,723.0,137.0,1.3,25.0,593.0,402.25,294.5
2016,9,8,15,15,702.0,132.5,1.3,24.5,549.0,343.54,246.65
2016,9,8,15,30,681.0,128.0,1.3,24.0,505.0,286.58,199.17
2016,9,8,15,45,652.0,123.0,1.3,24.0,457.5,229.6,151.78
2016,9,8,16,0,623.0,118.0,1.3,24.0,410.0,175.93,109.4
2016,9,8,16,15,586.5,110.5,1.3,23.5,360.0,123.26,74.29
2016,9,8,16,30,550.0,103.0,1.3,23.0,310.0,75.41,59.37
2016,9,8,16,45,501.5,93.5,1.3,22.5,259.5,67.62,52.97
2016,9,8,17,0,453.0,84.0,1.3,22.0,209.0,61.88,48.1
2016,9,8,17,15,384.0,71.0,1.25,21.0,161.0,53.22,40.58
2016,9,8,17,30,315.0,58.0,1.2,20.0,113.0,44.25,32.51
2016,9,8,17,45,225.0,41.0,1.2,19.5,73.0,31.76,20.96
2016,9,8,18,0,135.0,24.0,1.2,19.0,33.0,18.84,4.35
2016,9,8,18,15,67.5,12.0,1.2,18.5,16.5,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,52.0,6.5,0.65,14.5,8.5,0.0,0.0
2016,9,9,6,0,104.0,13.0,0.6,15.0,17.0,53.97,0.0
2016,9,9,6,15,223.5,28.0,0.55,15.5,54.0,164.53,114.14
2016,9,9,6,30,343.0,43.0,0.5,16.0,91.0,256.24,201.84
2016,9,9,6,45,425.5,53.0,0.5,16.5,138.5,335.07,269.07
2016,9,9,7,0,508.0,63.0,0.5,17.0,186.0,421.62,339.36
2016,9,9,7,15,254.0,67.0,0.5,17.5,128.5,272.23,221.61
2016,9,9,7,30,0.0,71.0,0.5,18.0,71.0,63.18,47.31
2016,9,9,7,45,0.0,79.0,0.5,18.5,79.0,70.38,53.53
2016,9,9,8,0,0.0,87.0,0.5,19.0,87.0,77.65,59.24
2016,9,9,8,15,0.0,99.0,0.5,19.5,99.0,88.86,68.09
2016,9,9,8,30,0.0,111.0,0.5,20.0,111.0,100.08,76.8
