Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,0.0,131.0,0.5,21.0,131.0,119.16,91.51
2016,9,9,9,0,0.0,151.0,0.5,22.0,151.0,138.27,105.92
2016,9,9,9,15,0.0,153.5,0.55,22.5,153.5,140.13,106.84
2016,9,9,9,30,0.0,156.0,0.6,23.0,156.0,142.09,107.92
2016,9,9,9,45,5.0,192.0,0.65,23.5,195.5,181.73,138.4
2016,9,9,10,0,10.0,228.0,0.7,24.0,235.0,221.7,168.39
2016,9,9,10,15,16.5,259.5,0.7,24.5,272.0,258.8,195.66
2016,9,9,10,30,23.0,291.0,0.7,25.0,309.0,295.83,222.37
2016,9,9,10,45,25.5,305.0,0.75,25.5,325.5,327.97,245.08
2016,9,9,11,0,28.0,319.0,0.8,26.0,342.0,342.89,255.15
2016,9,9,11,15,31.0,331.0,0.85,26.0,356.5,355.8,264.39
2016,9,9,11,30,34.0,343.0,0.9,26.0,371.0,368.23,273.32
2016,9,9,11,45,29.0,331.5,0.95,26.5,355.5,348.46,258.41
2016,9,9,12,0,24.0,320.0,1.0,27.0,340.0,316.31,234.74
2016,9,9,12,15,24.0,319.5,1.0,27.0,340.0,313.98,233.21
2016,9,9,12,30,24.0,319.0,1.0,27.0,340.0,311.56,231.48
2016,9,9,12,45,32.0,333.5,1.05,27.5,361.0,339.37,251.54
2016,9,9,13,0,40.0,348.0,1.1,28.0,382.0,355.59,262.95
2016,9,9,13,15,41.0,341.0,1.1,28.0,375.0,345.07,255.45
2016,9,9,13,30,42.0,334.0,1.1,28.0,368.0,334.43,248.02
2016,9,9,13,45,31.0,302.5,1.15,28.0,327.0,293.58,218.46
2016,9,9,14,0,20.0,271.0,1.2,28.0,286.0,252.04,188.16
2016,9,9,14,15,29.0,276.0,1.2,27.5,297.0,260.44,195.28
2016,9,9,14,30,38.0,281.0,1.2,27.0,308.0,264.78,199.1
2016,9,9,14,45,34.5,262.0,1.25,27.0,285.5,242.02,182.28
2016,9,9,15,0,31.0,243.0,1.3,27.0,263.0,219.96,165.95
2016,9,9,15,15,17.5,207.0,1.3,26.5,218.5,183.96,139.24
2016,9,9,15,30,4.0,171.0,1.3,26.0,174.0,148.44,112.68
2016,9,9,15,45,2.0,149.5,1.3,25.5,151.0,129.06,98.13
2016,9,9,16,0,0.0,128.0,1.3,25.0,128.0,110.18,83.74
2016,9,9,16,15,0.0,113.0,1.3,24.5,113.0,97.05,73.65
2016,9,9,16,30,0.0,98.0,1.3,24.0,98.0,84.03,66.49
2016,9,9,16,45,0.0,82.0,1.3,23.5,82.0,70.79,55.45
2016,9,9,17,0,0.0,66.0,1.3,23.0,66.0,57.43,44.06
2016,9,9,17,15,192.5,58.0,1.25,22.0,91.0,45.77,33.97
2016,9,9,17,30,385.0,50.0,1.2,21.0,116.0,39.78,28.49
2016,9,9,17,45,273.0,36.5,1.2,20.0,74.5,28.41,17.95
2016,9,9,18,0,161.0,23.0,1.2,19.0,33.0,18.13,1.58
2016,9,9,18,15,80.5,11.5,1.15,18.5,16.5,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,12.0,0.7,14.0,13.0,29.99,0.0
2016,9,10,6,15,149.5,29.5,0.7,14.5,47.5,130.94,88.65
2016,9,10,6,30,252.0,47.0,0.7,15.0,82.0,213.01,168.55
2016,9,10,6,45,331.0,60.5,0.7,16.0,127.5,287.12,232.18
2016,9,10,7,0,410.0,74.0,0.7,17.0,173.0,369.41,299.63
2016,9,10,7,15,205.0,66.0,0.7,17.5,115.5,238.1,194.59
2016,9,10,7,30,0.0,58.0,0.7,18.0,58.0,51.22,37.47
2016,9,10,7,45,0.0,74.5,0.7,18.5,74.5,65.99,49.91
2016,9,10,8,0,0.0,91.0,0.7,19.0,91.0,81.62,62.56
2016,9,10,8,15,0.0,116.5,0.7,19.5,116.5,106.3,82.36
2016,9,10,8,30,0.0,142.0,0.7,20.0,142.0,131.12,101.87
2016,9,10,8,45,1.0,158.5,0.75,20.5,159.5,147.71,114.55
2016,9,10,9,0,2.0,175.0,0.8,21.0,177.0,164.33,127.13
2016,9,10,9,15,3.5,184.0,0.8,21.5,186.5,173.87,134.01
2016,9,10,9,30,5.0,193.0,0.8,22.0,196.0,183.5,140.94
2016,9,10,9,45,7.0,208.5,0.85,22.5,213.5,200.17,153.31
2016,9,10,10,0,9.0,224.0,0.9,23.0,231.0,216.81,165.52
2016,9,10,10,15,8.5,219.5,0.95,23.0,226.0,211.12,160.87
2016,9,10,10,30,8.0,215.0,1.0,23.0,221.0,205.6,156.49
2016,9,10,10,45,9.5,228.0,1.05,23.5,235.5,219.11,166.41
2016,9,10,11,0,11.0,241.0,1.1,24.0,250.0,232.5,176.09
2016,9,10,11,15,10.5,239.5,1.1,24.0,248.5,229.81,173.84
2016,9,10,11,30,10.0,238.0,1.1,24.0,247.0,227.13,171.71
2016,9,10,11,45,14.5,268.5,1.15,24.5,281.0,259.61,195.89
2016,9,10,12,0,19.0,299.0,1.2,25.0,315.0,291.66,219.29
2016,9,10,12,15,29.5,327.0,1.2,25.0,352.0,338.18,253.59
2016,9,10,12,30,40.0,355.0,1.2,25.0,389.0,371.37,277.73
2016,9,10,12,45,42.0,349.5,1.25,25.0,384.5,363.34,271.98
2016,9,10,13,0,44.0,344.0,1.3,25.0,380.0,355.1,266.33
2016,9,10,13,15,64.0,355.5,1.3,24.5,407.0,376.15,282.85
2016,9,10,13,30,84.0,367.0,1.3,24.0,434.0,394.73,297.29
2016,9,10,13,45,86.5,355.5,1.3,24.0,422.5,378.23,285.32
2016,9,10,14,0,89.0,344.0,1.3,24.0,411.0,361.41,273.22
2016,9,10,14,15,71.5,319.0,1.3,24.0,371.0,321.41,243.67
2016,9,10,14,30,54.0,294.0,1.3,24.0,331.0,283.79,215.76
2016,9,10,14,45,53.0,277.0,1.3,24.0,311.5,262.58,200.02
2016,9,10,15,0,52.0,260.0,1.3,24.0,292.0,241.64,184.24
2016,9,10,15,15,29.5,219.0,1.25,23.5,237.0,195.2,149.33
2016,9,10,15,30,7.0,178.0,1.2,23.0,182.0,154.81,118.95
2016,9,10,15,45,3.5,156.0,1.2,23.0,158.0,134.46,103.37
2016,9,10,16,0,0.0,134.0,1.2,23.0,134.0,114.83,88.16
2016,9,10,16,15,0.0,102.5,1.15,22.5,102.5,88.71,67.48
2016,9,10,16,30,0.0,71.0,1.1,22.0,71.0,62.71,48.78
2016,9,10,16,45,218.0,75.5,1.05,21.5,134.0,58.2,45.08
2016,9,10,17,0,436.0,80.0,1.0,21.0,197.0,59.14,45.91
2016,9,10,17,15,364.5,67.5,0.95,20.0,150.0,50.75,38.55
2016,9,10,17,30,293.0,55.0,0.9,19.0,103.0,42.08,30.65
2016,9,10,17,45,196.0,37.5,0.85,18.5,64.5,29.11,18.46
2016,9,10,18,0,99.0,20.0,0.8,18.0,26.0,15.71,0.0
2016,9,10,18,15,49.5,10.0,0.75,17.5,13.0,9.1,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,26.17,0.0
2016,9,11,6,15,136.0,28.5,0.9,15.5,44.5,122.68,80.3
2016,9,11,6,30,230.0,47.0,0.9,16.0,78.0,202.2,159.23
2016,9,11,6,45,308.5,61.5,0.9,16.5,123.0,276.1,223.21
2016,9,11,7,0,387.0,76.0,0.9,17.0,168.0,358.13,291.34
2016,9,11,7,15,193.5,72.5,0.85,17.5,118.5,224.39,183.8
2016,9,11,7,30,0.0,69.0,0.8,18.0,69.0,61.27,45.89
2016,9,11,7,45,0.0,75.5,0.8,18.5,75.5,67.01,50.75
2016,9,11,8,0,0.0,82.0,0.8,19.0,82.0,72.84,55.31
2016,9,11,8,15,0.0,96.0,0.8,19.5,96.0,86.01,65.83
2016,9,11,8,30,0.0,110.0,0.8,20.0,110.0,99.19,76.18
2016,9,11,8,45,0.0,130.5,0.8,20.5,130.5,118.78,91.54
2016,9,11,9,0,0.0,151.0,0.8,21.0,151.0,138.42,106.67
2016,9,11,9,15,2.5,172.5,0.8,21.0,174.0,161.47,124.63
2016,9,11,9,30,5.0,194.0,0.8,21.0,197.0,184.61,142.44
2016,9,11,9,45,7.5,210.0,0.85,21.5,215.0,202.27,155.59
2016,9,11,10,0,10.0,226.0,0.9,22.0,233.0,219.92,168.62
2016,9,11,10,15,10.0,228.5,0.9,22.5,236.0,221.59,169.2
2016,9,11,10,30,10.0,231.0,0.9,23.0,239.0,223.3,169.92
2016,9,11,10,45,12.5,249.5,0.95,23.5,260.0,243.16,184.54
2016,9,11,11,0,15.0,268.0,1.0,24.0,281.0,262.85,198.81
2016,9,11,11,15,15.5,274.0,1.0,24.0,287.5,268.14,202.51
2016,9,11,11,30,16.0,280.0,1.0,24.0,294.0,273.31,206.21
2016,9,11,11,45,16.0,281.5,1.05,24.0,295.5,273.54,206.36
2016,9,11,12,0,16.0,283.0,1.1,24.0,297.0,273.7,206.51
2016,9,11,12,15,22.5,306.0,1.15,24.0,325.5,299.97,226.29
2016,9,11,12,30,29.0,329.0,1.2,24.0,354.0,336.42,253.29
2016,9,11,12,45,24.0,310.0,1.25,24.0,330.5,301.21,227.2
2016,9,11,13,0,19.0,291.0,1.3,24.0,307.0,277.58,209.84
2016,9,11,13,15,49.5,327.0,1.3,24.0,367.0,338.59,256.11
2016,9,11,13,30,80.0,363.0,1.3,24.0,427.0,388.25,292.8
2016,9,11,13,45,92.0,355.0,1.35,24.0,425.5,381.41,287.99
2016,9,11,14,0,104.0,347.0,1.4,24.0,424.0,373.15,282.36
2016,9,11,14,15,118.0,332.5,1.4,23.5,416.0,361.28,274.31
2016,9,11,14,30,132.0,318.0,1.4,23.0,408.0,344.31,262.2
2016,9,11,14,45,124.5,298.0,1.45,22.5,379.0,311.72,238.11
2016,9,11,15,0,117.0,278.0,1.5,22.0,350.0,280.19,214.49
2016,9,11,15,15,95.5,253.0,1.45,21.5,309.0,242.84,186.16
2016,9,11,15,30,74.0,228.0,1.4,21.0,268.0,207.99,159.72
2016,9,11,15,45,50.0,198.5,1.4,21.0,224.5,172.57,132.7
2016,9,11,16,0,26.0,169.0,1.4,21.0,181.0,144.93,112.02
2016,9,11,16,15,21.5,149.5,1.35,20.5,158.5,125.53,97.34
2016,9,11,16,30,17.0,130.0,1.3,20.0,136.0,107.11,87.38
2016,9,11,16,45,247.0,101.5,1.3,19.5,167.0,76.42,61.22
2016,9,11,17,0,477.0,73.0,1.3,19.0,198.0,55.43,43.03
2016,9,11,17,15,402.5,62.0,1.25,18.5,150.5,46.87,35.38
2016,9,11,17,30,328.0,51.0,1.2,18.0,103.0,39.19,28.22
2016,9,11,17,45,218.0,35.5,1.2,17.5,64.5,27.65,17.07
2016,9,11,18,0,108.0,20.0,1.2,17.0,26.0,15.76,0.0
2016,9,11,18,15,54.0,10.0,1.15,16.5,13.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,9,12,6,0,0.0,14.0,1.1,14.0,14.0,12.73,0.0
2016,9,12,6,15,169.5,28.5,1.15,14.0,51.0,137.9,88.41
2016,9,12,6,30,339.0,43.0,1.2,14.0,88.0,254.83,202.45
2016,9,12,6,45,434.5,52.0,1.25,14.5,137.0,340.22,277.06
2016,9,12,7,0,530.0,61.0,1.3,15.0,186.0,434.34,355.64
2016,9,12,7,15,265.0,60.0,1.25,15.5,122.5,271.26,224.8
2016,9,12,7,30,0.0,59.0,1.2,16.0,59.0,52.11,38.56
2016,9,12,7,45,0.0,80.5,1.2,16.5,80.5,72.01,55.39
2016,9,12,8,0,0.0,102.0,1.2,17.0,102.0,92.77,72.38
2016,9,12,8,15,0.0,128.0,1.2,17.5,128.0,118.22,92.9
2016,9,12,8,30,0.0,154.0,1.2,18.0,154.0,143.75,113.1
2016,9,12,8,45,12.5,189.0,1.2,18.5,196.5,190.18,150.16
2016,9,12,9,0,25.0,224.0,1.2,19.0,239.0,237.38,186.89
2016,9,12,9,15,42.5,255.5,1.2,19.0,283.5,304.12,238.4
2016,9,12,9,30,60.0,287.0,1.2,19.0,328.0,355.22,276.84
2016,9,12,9,45,62.0,304.0,1.25,19.5,347.5,374.23,289.8
2016,9,12,10,0,64.0,321.0,1.3,20.0,367.0,392.92,302.62
2016,9,12,10,15,70.0,337.5,1.3,20.0,390.0,414.67,318.2
2016,9,12,10,30,76.0,354.0,1.3,20.0,413.0,435.98,333.35
2016,9,12,10,45,69.0,359.0,1.3,20.5,414.0,430.99,328.23
2016,9,12,11,0,62.0,364.0,1.3,21.0,415.0,425.8,323.22
2016,9,12,11,15,102.0,385.5,1.3,21.0,470.5,484.49,366.73
2016,9,12,11,30,142.0,407.0,1.3,21.0,526.0,556.85,418.46
2016,9,12,11,45,86.5,372.0,1.35,21.0,445.0,445.46,337.03
2016,9,12,12,0,31.0,337.0,1.4,21.0,364.0,353.27,268.52
2016,9,12,12,15,42.0,353.0,1.4,21.0,389.0,375.68,285.91
2016,9,12,12,30,53.0,369.0,1.4,21.0,414.0,396.83,301.62
2016,9,12,12,45,55.0,364.0,1.45,21.0,410.0,388.55,295.68
2016,9,12,13,0,57.0,359.0,1.5,21.0,406.0,380.0,289.71
2016,9,12,13,15,47.0,339.5,1.5,21.0,377.5,348.5,266.31
2016,9,12,13,30,37.0,320.0,1.5,21.0,349.0,318.25,243.79
2016,9,12,13,45,36.0,309.5,1.55,21.0,337.0,303.38,232.99
2016,9,12,14,0,35.0,299.0,1.6,21.0,325.0,288.66,222.17
2016,9,12,14,15,154.5,301.5,1.6,20.5,407.5,354.85,274.15
2016,9,12,14,30,274.0,304.0,1.6,20.0,490.0,404.77,311.51
2016,9,12,14,45,243.0,289.0,1.65,19.5,447.0,356.42,274.43
2016,9,12,15,0,212.0,274.0,1.7,19.0,404.0,312.97,241.11
2016,9,12,15,15,159.0,253.0,1.7,18.5,346.5,261.49,201.64
2016,9,12,15,30,106.0,232.0,1.7,18.0,289.0,218.87,169.37
2016,9,12,15,45,63.0,197.5,1.7,18.0,230.5,174.06,135.09
2016,9,12,16,0,20.0,163.0,1.7,18.0,172.0,139.42,109.26
2016,9,12,16,15,16.0,144.5,1.7,17.5,151.0,121.29,95.32
2016,9,12,16,30,12.0,126.0,1.7,17.0,130.0,104.09,85.9
2016,9,12,16,45,7.5,106.5,1.7,17.0,109.0,88.49,72.41
2016,9,12,17,0,3.0,87.0,1.7,17.0,88.0,72.76,58.54
2016,9,12,17,15,1.5,66.5,1.65,16.0,67.0,56.19,43.85
2016,9,12,17,30,0.0,46.0,1.6,15.0,46.0,39.45,28.72
2016,9,12,17,45,0.0,29.0,1.6,14.5,29.0,25.2,14.96
2016,9,12,18,0,0.0,12.0,1.6,14.0,12.0,10.56,0.0
2016,9,12,18,15,0.0,6.0,1.55,13.5,6.0,5.46,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.5,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,15.0,1.0,0.91,0.0
2016,9,13,6,15,0.0,4.0,1.15,15.0,4.0,3.5,0.0
2016,9,13,6,30,0.0,7.0,1.2,15.0,7.0,6.14,0.0
2016,9,13,6,45,0.0,11.0,1.25,15.0,11.0,9.65,2.53
2016,9,13,7,0,0.0,15.0,1.3,15.0,15.0,13.18,5.64
2016,9,13,7,15,0.0,19.5,1.3,15.0,19.5,17.15,9.1
2016,9,13,7,30,0.0,24.0,1.3,15.0,24.0,21.12,12.52
2016,9,13,7,45,0.0,46.5,1.3,15.5,46.5,41.02,29.43
2016,9,13,8,0,0.0,69.0,1.3,16.0,69.0,61.0,46.12
2016,9,13,8,15,0.0,67.5,1.25,16.0,67.5,59.68,44.84
2016,9,13,8,30,0.0,66.0,1.2,16.0,66.0,58.36,43.59
2016,9,13,8,45,0.0,92.0,1.2,16.5,92.0,81.64,62.68
2016,9,13,9,0,0.0,118.0,1.2,17.0,118.0,106.22,82.48
2016,9,13,9,15,0.0,106.0,1.15,17.0,106.0,94.61,72.72
2016,9,13,9,30,0.0,94.0,1.1,17.0,94.0,83.38,63.39
2016,9,13,9,45,20.0,196.5,1.05,17.5,211.0,213.72,168.36
2016,9,13,10,0,40.0,299.0,1.0,18.0,328.0,344.36,267.85
2016,9,13,10,15,83.0,333.5,1.0,18.0,397.0,423.61,327.05
2016,9,13,10,30,126.0,368.0,1.0,18.0,466.0,520.62,397.52
2016,9,13,10,45,78.0,343.0,1.0,18.5,404.5,422.8,323.39
2016,9,13,11,0,30.0,318.0,1.0,19.0,343.0,344.78,263.9
2016,9,13,11,15,15.0,222.0,1.0,19.0,234.5,217.65,167.63
2016,9,13,11,30,0.0,126.0,1.0,19.0,126.0,112.83,85.43
2016,9,13,11,45,24.0,245.0,1.05,19.5,265.0,257.05,198.81
2016,9,13,12,0,48.0,364.0,1.1,20.0,404.0,396.65,302.46
2016,9,13,12,15,34.5,332.5,1.1,20.0,361.0,348.63,265.75
2016,9,13,12,30,21.0,301.0,1.1,20.0,318.0,292.28,223.62
2016,9,13,12,45,20.5,297.5,1.1,20.5,314.5,286.76,219.38
2016,9,13,13,0,20.0,294.0,1.1,21.0,311.0,281.22,214.91
2016,9,13,13,15,202.5,312.5,1.1,21.0,470.5,447.55,342.73
2016,9,13,13,30,385.0,331.0,1.1,21.0,630.0,586.19,442.91
2016,9,13,13,45,555.5,256.0,1.1,21.0,671.5,611.63,461.65
2016,9,13,14,0,726.0,181.0,1.1,21.0,713.0,616.22,465.39
2016,9,13,14,15,535.5,233.0,1.1,20.5,615.5,511.22,387.91
2016,9,13,14,30,345.0,285.0,1.1,20.0,518.0,423.49,322.82
2016,9,13,14,45,342.5,266.5,1.15,20.0,486.5,381.57,290.86
2016,9,13,15,0,340.0,248.0,1.2,20.0,455.0,339.77,257.74
2016,9,13,15,15,473.5,202.0,1.15,20.0,466.0,318.78,236.38
2016,9,13,15,30,607.0,156.0,1.1,20.0,477.0,283.24,200.99
2016,9,13,15,45,574.0,148.5,1.1,20.0,429.0,226.09,153.86
2016,9,13,16,0,541.0,141.0,1.1,20.0,381.0,174.55,113.91
2016,9,13,16,15,500.0,131.0,1.05,19.5,331.5,124.69,81.85
2016,9,13,16,30,459.0,121.0,1.0,19.0,282.0,86.08,69.61
2016,9,13,16,45,407.0,107.0,1.0,18.5,232.5,77.64,62.55
2016,9,13,17,0,355.0,93.0,1.0,18.0,183.0,68.84,54.86
2016,9,13,17,15,282.5,75.5,0.95,17.5,136.5,56.92,44.16
2016,9,13,17,30,210.0,58.0,0.9,17.0,90.0,45.35,33.46
2016,9,13,17,45,128.5,36.5,0.85,16.5,53.5,29.1,17.48
2016,9,13,18,0,47.0,15.0,0.8,16.0,17.0,12.38,0.0
2016,9,13,18,15,23.5,7.5,0.75,15.5,8.5,6.82,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,14.0,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,8.19,0.0
2016,9,14,6,15,109.5,28.0,0.45,14.5,41.5,98.99,56.34
2016,9,14,6,30,219.0,47.0,0.4,15.0,74.0,198.4,155.24
2016,9,14,6,45,304.5,62.0,0.35,15.5,120.0,276.14,222.1
2016,9,14,7,0,390.0,77.0,0.3,16.0,166.0,362.87,293.11
2016,9,14,7,15,448.0,88.0,0.3,16.5,216.0,433.77,349.03
2016,9,14,7,30,506.0,99.0,0.3,17.0,266.0,509.16,405.83
2016,9,14,7,45,554.0,106.0,0.3,18.0,317.0,581.96,457.11
2016,9,14,8,0,602.0,113.0,0.3,19.0,368.0,652.04,503.59
2016,9,14,8,15,633.0,119.0,0.3,19.5,416.5,707.87,538.92
2016,9,14,8,30,664.0,125.0,0.3,20.0,465.0,763.26,573.03
2016,9,14,8,45,694.0,127.5,0.35,20.5,511.0,812.8,603.18
2016,9,14,9,0,724.0,130.0,0.4,21.0,557.0,861.0,631.97
2016,9,14,9,15,741.5,133.5,0.4,21.5,597.5,896.71,651.3
2016,9,14,9,30,759.0,137.0,0.4,22.0,638.0,929.86,668.92
2016,9,14,9,45,821.0,116.0,0.4,22.5,684.5,969.8,690.55
2016,9,14,10,0,883.0,95.0,0.4,23.0,731.0,1002.82,707.53
2016,9,14,10,15,891.0,96.5,0.4,23.5,759.0,1015.82,712.37
2016,9,14,10,30,899.0,98.0,0.4,24.0,787.0,1025.01,715.34
2016,9,14,10,45,905.5,98.0,0.45,24.5,808.0,1027.1,715.43
2016,9,14,11,0,912.0,98.0,0.5,25.0,829.0,1025.25,713.44
2016,9,14,11,15,915.5,98.5,0.55,25.0,842.0,1017.02,709.2
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,1004.87,702.78
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.0,986.84,691.57
2016,9,14,12,0,923.0,99.0,0.7,26.0,865.0,965.04,678.17
2016,9,14,12,15,922.0,98.5,0.75,26.0,862.0,936.33,661.86
2016,9,14,12,30,921.0,98.0,0.8,26.0,859.0,904.21,643.36
2016,9,14,12,45,911.5,101.5,0.9,26.0,845.5,865.79,621.51
2016,9,14,13,0,902.0,105.0,1.0,26.0,832.0,824.76,597.56
2016,9,14,13,15,897.0,104.0,1.05,26.0,812.5,780.38,570.24
2016,9,14,13,30,892.0,103.0,1.1,26.0,793.0,733.63,540.69
2016,9,14,13,45,885.0,101.5,1.15,26.0,766.5,682.92,505.84
2016,9,14,14,0,878.0,100.0,1.2,26.0,740.0,630.46,468.6
2016,9,14,14,15,867.5,98.5,1.2,25.5,706.0,574.58,428.07
2016,9,14,14,30,857.0,97.0,1.2,25.0,672.0,517.8,385.3
2016,9,14,14,45,843.0,95.0,1.25,25.0,632.5,456.68,337.24
2016,9,14,15,0,829.0,93.0,1.3,25.0,593.0,396.61,288.16
2016,9,14,15,15,810.0,90.0,1.3,24.5,548.0,334.48,236.47
2016,9,14,15,30,791.0,87.0,1.3,24.0,503.0,273.68,184.82
2016,9,14,15,45,765.0,83.5,1.3,24.0,454.0,212.73,133.58
2016,9,14,16,0,739.0,80.0,1.3,24.0,405.0,154.56,88.19
2016,9,14,16,15,703.5,75.5,1.3,23.5,353.5,93.48,49.74
2016,9,14,16,30,668.0,71.0,1.3,23.0,302.0,50.88,38.45
2016,9,14,16,45,616.0,65.0,1.35,22.5,250.0,47.84,35.95
2016,9,14,17,0,564.0,59.0,1.4,22.0,198.0,44.73,33.22
2016,9,14,17,15,483.0,50.0,1.3,21.0,148.5,38.89,28.0
2016,9,14,17,30,402.0,41.0,1.2,20.0,99.0,32.88,22.36
2016,9,14,17,45,269.0,28.0,1.2,19.5,60.0,22.85,11.78
2016,9,14,18,0,136.0,15.0,1.2,19.0,21.0,13.64,0.0
2016,9,14,18,15,68.0,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,0.75,14.0,6.0,0.0,0.0
2016,9,15,6,0,104.0,10.0,0.7,14.0,12.0,51.64,0.0
2016,9,15,6,15,252.0,22.5,0.6,14.5,48.5,168.13,92.09
2016,9,15,6,30,400.0,35.0,0.5,15.0,85.0,279.52,218.08
2016,9,15,6,45,489.5,43.5,0.45,16.0,134.0,363.11,290.05
2016,9,15,7,0,579.0,52.0,0.4,17.0,183.0,455.27,363.95
2016,9,15,7,15,633.5,57.5,0.4,17.5,235.5,527.41,419.89
2016,9,15,7,30,688.0,63.0,0.4,18.0,288.0,599.15,471.61
2016,9,15,7,45,727.0,67.0,0.45,18.5,340.5,663.99,516.11
2016,9,15,8,0,766.0,71.0,0.5,19.0,393.0,729.53,559.48
2016,9,15,8,15,791.5,74.0,0.5,19.5,443.0,782.61,592.1
2016,9,15,8,30,817.0,77.0,0.5,20.0,493.0,834.51,623.07
2016,9,15,8,45,837.0,79.5,0.55,20.5,539.0,870.28,643.7
2016,9,15,9,0,857.0,82.0,0.6,21.0,585.0,912.43,668.39
2016,9,15,9,15,871.0,84.0,0.65,21.5,626.0,945.73,687.01
2016,9,15,9,30,885.0,86.0,0.7,22.0,667.0,975.99,703.72
2016,9,15,9,45,897.5,86.5,0.75,23.0,702.5,999.7,714.93
2016,9,15,10,0,910.0,87.0,0.8,24.0,738.0,1019.9,724.04
2016,9,15,10,15,917.0,88.0,0.85,24.5,766.5,1031.47,729.35
2016,9,15,10,30,924.0,89.0,0.9,25.0,795.0,1039.14,732.51
2016,9,15,10,45,929.0,90.0,0.95,25.5,815.5,1040.81,732.21
2016,9,15,11,0,934.0,91.0,1.0,26.0,836.0,1038.43,729.67
2016,9,15,11,15,937.0,91.5,1.05,26.0,849.0,1029.46,724.72
2016,9,15,11,30,940.0,92.0,1.1,26.0,862.0,1016.49,717.49
2016,9,15,11,45,941.0,92.0,1.15,26.0,867.0,997.11,706.41
2016,9,15,12,0,942.0,92.0,1.2,26.0,872.0,973.91,693.03
2016,9,15,12,15,941.5,92.0,1.2,26.0,868.5,945.64,675.68
2016,9,15,12,30,941.0,92.0,1.2,26.0,865.0,913.85,656.11
2016,9,15,12,45,930.5,95.5,1.25,26.0,851.0,873.95,632.0
2016,9,15,13,0,920.0,99.0,1.3,26.0,837.0,831.45,605.95
2016,9,15,13,15,915.5,98.5,1.35,26.0,818.0,787.18,578.36
2016,9,15,13,30,911.0,98.0,1.4,26.0,799.0,740.42,548.58
2016,9,15,13,45,903.5,97.0,1.45,26.0,771.5,688.94,512.76
2016,9,15,14,0,896.0,96.0,1.5,26.0,744.0,635.71,474.55
2016,9,15,14,15,886.0,94.5,1.5,26.0,710.0,579.14,432.31
2016,9,15,14,30,876.0,93.0,1.5,26.0,676.0,521.59,387.9
2016,9,15,14,45,861.5,91.0,1.5,26.0,636.0,460.92,339.67
2016,9,15,15,0,847.0,89.0,1.5,26.0,596.0,397.77,288.0
2016,9,15,15,15,828.5,86.5,1.5,25.5,550.5,335.19,235.82
2016,9,15,15,30,810.0,84.0,1.5,25.0,505.0,273.83,183.63
2016,9,15,15,45,783.0,81.0,1.55,24.5,455.5,211.97,132.07
2016,9,15,16,0,756.0,78.0,1.6,24.0,406.0,153.0,86.48
2016,9,15,16,15,720.0,73.5,1.55,23.5,353.5,95.43,51.6
2016,9,15,16,30,684.0,69.0,1.5,23.0,301.0,49.66,37.4
2016,9,15,16,45,629.0,63.0,1.5,22.5,248.5,46.53,34.81
2016,9,15,17,0,574.0,57.0,1.5,22.0,196.0,43.33,31.98
2016,9,15,17,15,490.5,48.5,1.45,21.0,146.0,37.84,27.04
2016,9,15,17,30,407.0,40.0,1.4,20.0,96.0,32.22,21.69
2016,9,15,17,45,265.0,27.0,1.35,19.0,57.0,22.12,10.54
2016,9,15,18,0,123.0,14.0,1.3,18.0,18.0,12.73,0.0
2016,9,15,18,15,61.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,200.5,17.0,0.65,13.5,41.5,136.17,68.0
2016,9,16,6,30,401.0,34.0,0.5,14.0,83.0,279.28,218.31
2016,9,16,6,45,491.5,42.5,0.4,15.0,132.5,363.41,290.89
2016,9,16,7,0,582.0,51.0,0.3,16.0,182.0,456.27,365.18
2016,9,16,7,15,637.5,56.5,0.25,16.5,234.5,529.17,421.26
2016,9,16,7,30,693.0,62.0,0.2,17.0,287.0,601.82,472.93
2016,9,16,7,45,346.5,99.0,0.15,17.5,211.5,407.83,324.63
2016,9,16,8,0,0.0,136.0,0.1,18.0,136.0,129.32,100.07
2016,9,16,8,15,3.5,152.0,0.05,18.5,153.5,147.24,115.38
2016,9,16,8,30,7.0,168.0,0.0,19.0,171.0,165.42,129.22
2016,9,16,8,45,15.5,193.5,0.0,20.0,202.0,198.55,154.4
2016,9,16,9,0,24.0,219.0,0.0,21.0,233.0,232.02,179.1
2016,9,16,9,15,44.5,252.0,0.05,22.0,280.5,303.46,232.01
2016,9,16,9,30,65.0,285.0,0.1,23.0,328.0,359.4,271.6
2016,9,16,9,45,61.5,298.0,0.15,24.0,340.5,368.38,275.94
2016,9,16,10,0,58.0,311.0,0.2,25.0,353.0,377.02,280.5
2016,9,16,10,15,348.0,266.0,0.25,25.5,529.5,651.2,477.63
2016,9,16,10,30,638.0,221.0,0.3,26.0,706.0,915.89,647.72
2016,9,16,10,45,564.0,257.5,0.4,26.5,695.0,870.0,613.34
2016,9,16,11,0,490.0,294.0,0.5,27.0,684.0,827.56,585.37
2016,9,16,11,15,714.5,194.0,0.55,27.0,772.0,938.38,659.4
2016,9,16,11,30,939.0,94.0,0.6,27.0,860.0,1016.59,705.84
2016,9,16,11,45,937.5,95.5,0.7,27.5,864.0,996.35,693.11
2016,9,16,12,0,936.0,97.0,0.8,28.0,868.0,972.38,679.51
2016,9,16,12,15,935.0,97.0,0.85,28.0,864.0,943.67,663.29
2016,9,16,12,30,934.0,97.0,0.9,28.0,860.0,911.48,644.81
2016,9,16,12,45,927.5,98.0,0.95,28.0,847.0,872.43,621.85
2016,9,16,13,0,921.0,99.0,1.0,28.0,834.0,830.6,596.84
2016,9,16,13,15,916.0,98.0,1.05,28.0,814.0,785.34,569.23
2016,9,16,13,30,911.0,97.0,1.1,28.0,794.0,737.66,539.42
2016,9,16,13,45,900.0,97.5,1.15,28.0,766.0,685.28,503.62
2016,9,16,14,0,889.0,98.0,1.2,28.0,738.0,631.46,465.63
2016,9,16,14,15,878.5,96.0,1.15,27.5,703.5,574.45,424.22
2016,9,16,14,30,868.0,94.0,1.1,27.0,669.0,516.56,380.64
2016,9,16,14,45,851.0,93.0,1.1,27.0,628.0,456.11,333.16
2016,9,16,15,0,834.0,92.0,1.1,27.0,587.0,393.59,282.57
2016,9,16,15,15,814.5,89.0,1.1,26.5,541.5,331.01,231.02
2016,9,16,15,30,795.0,86.0,1.1,26.0,496.0,269.81,179.59
2016,9,16,15,45,766.0,83.0,1.1,26.0,446.0,208.56,128.87
2016,9,16,16,0,737.0,80.0,1.1,26.0,396.0,150.47,84.58
2016,9,16,16,15,700.0,75.0,1.05,25.0,344.0,89.13,47.44
2016,9,16,16,30,663.0,70.0,1.0,24.0,292.0,50.49,37.95
2016,9,16,16,45,606.0,64.0,0.95,23.5,240.0,47.4,35.41
2016,9,16,17,0,549.0,58.0,0.9,23.0,188.0,44.27,32.63
2016,9,16,17,15,464.0,48.5,0.85,22.0,139.0,37.97,27.0
2016,9,16,17,30,379.0,39.0,0.8,21.0,90.0,31.47,20.87
2016,9,16,17,45,240.0,25.5,0.75,20.0,52.5,20.88,8.65
2016,9,16,18,0,101.0,12.0,0.7,19.0,15.0,10.91,0.0
2016,9,16,18,15,50.5,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,18.0,0.6,14.5,38.5,123.66,53.99
2016,9,17,6,30,343.0,36.0,0.5,15.0,77.0,251.44,195.37
2016,9,17,6,45,435.5,45.5,0.45,15.5,124.5,335.14,268.47
2016,9,17,7,0,528.0,55.0,0.4,16.0,172.0,427.74,344.05
2016,9,17,7,15,268.0,83.5,0.35,16.5,143.5,307.16,248.89
2016,9,17,7,30,8.0,112.0,0.3,17.0,115.0,114.94,90.23
2016,9,17,7,45,13.0,131.0,0.25,18.0,136.5,137.22,108.84
2016,9,17,8,0,18.0,150.0,0.2,19.0,158.0,159.85,126.35
2016,9,17,8,15,63.5,183.0,0.15,20.0,214.5,247.77,195.74
2016,9,17,8,30,109.0,216.0,0.1,21.0,271.0,326.25,254.43
2016,9,17,8,45,204.5,229.5,0.1,22.5,344.0,445.05,341.03
2016,9,17,9,0,300.0,243.0,0.1,24.0,417.0,570.3,426.55
2016,9,17,9,15,370.0,244.5,0.15,24.5,474.5,642.64,474.25
2016,9,17,9,30,440.0,246.0,0.2,25.0,532.0,734.87,533.88
2016,9,17,9,45,661.0,170.0,0.25,26.0,626.0,879.58,626.08
2016,9,17,10,0,882.0,94.0,0.3,27.0,720.0,999.19,694.08
2016,9,17,10,15,889.5,95.0,0.35,27.5,747.5,1010.82,697.69
2016,9,17,10,30,897.0,96.0,0.4,28.0,775.0,1018.66,700.97
2016,9,17,10,45,736.5,179.5,0.5,29.0,747.0,964.3,667.2
2016,9,17,11,0,576.0,263.0,0.6,30.0,719.0,879.6,613.47
2016,9,17,11,15,742.5,182.0,0.65,30.0,779.0,952.13,661.31
2016,9,17,11,30,909.0,101.0,0.7,30.0,839.0,994.14,686.24
2016,9,17,11,45,908.0,102.0,0.75,30.0,842.5,974.23,674.51
2016,9,17,12,0,907.0,103.0,0.8,30.0,846.0,950.7,661.45
2016,9,17,12,15,906.0,103.0,0.85,30.0,842.5,922.62,645.58
2016,9,17,12,30,905.0,103.0,0.9,30.0,839.0,891.18,627.55
2016,9,17,12,45,901.0,103.0,0.95,30.0,827.0,854.05,605.76
2016,9,17,13,0,897.0,103.0,1.0,30.0,815.0,814.06,581.93
2016,9,17,13,15,891.5,102.0,1.0,29.5,795.0,769.32,555.15
2016,9,17,13,30,886.0,101.0,1.0,29.0,775.0,722.28,526.01
2016,9,17,13,45,876.5,100.5,1.05,29.0,747.5,671.02,491.12
2016,9,17,14,0,867.0,100.0,1.1,29.0,720.0,618.27,454.03
2016,9,17,14,15,856.0,98.0,1.1,28.5,686.0,562.1,413.69
2016,9,17,14,30,845.0,96.0,1.1,28.0,652.0,505.15,371.19
2016,9,17,14,45,831.5,93.5,1.1,28.0,612.5,444.45,323.65
2016,9,17,15,0,818.0,91.0,1.1,28.0,573.0,384.77,275.2
2016,9,17,15,15,798.5,88.0,1.1,27.5,528.0,323.19,224.53
2016,9,17,15,30,779.0,85.0,1.1,27.0,483.0,263.03,174.1
2016,9,17,15,45,752.5,81.0,1.1,27.0,434.0,202.44,124.1
2016,9,17,16,0,726.0,77.0,1.1,27.0,385.0,144.73,80.36
2016,9,17,16,15,688.5,72.5,1.05,26.5,334.0,84.74,44.7
2016,9,17,16,30,651.0,68.0,1.0,26.0,283.0,49.09,36.43
2016,9,17,16,45,595.5,61.5,1.0,25.5,231.5,45.56,33.51
2016,9,17,17,0,540.0,55.0,1.0,25.0,180.0,41.93,30.32
2016,9,17,17,15,453.0,46.0,0.9,23.5,132.0,35.96,25.06
2016,9,17,17,30,366.0,37.0,0.8,22.0,84.0,29.84,19.28
2016,9,17,17,45,224.5,23.5,0.7,21.0,48.0,19.19,6.19
2016,9,17,18,0,83.0,10.0,0.6,20.0,12.0,9.1,0.0
2016,9,17,18,15,41.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,158.0,18.0,0.7,17.5,36.5,116.77,41.86
2016,9,18,6,30,316.0,36.0,0.6,18.0,73.0,237.54,181.99
2016,9,18,6,45,402.5,47.0,0.55,19.0,119.5,318.08,251.93
2016,9,18,7,0,489.0,58.0,0.5,20.0,166.0,407.07,323.67
2016,9,18,7,15,548.5,66.0,0.5,21.0,217.0,481.64,381.07
2016,9,18,7,30,608.0,74.0,0.5,22.0,268.0,560.18,438.18
2016,9,18,7,45,645.5,80.5,0.5,23.0,318.5,623.27,480.12
2016,9,18,8,0,683.0,87.0,0.5,24.0,369.0,687.25,520.84
2016,9,18,8,15,712.5,92.0,0.45,25.0,418.0,742.95,553.45
2016,9,18,8,30,742.0,97.0,0.4,26.0,467.0,797.99,584.32
2016,9,18,8,45,762.0,101.0,0.35,27.5,512.0,837.29,602.72
2016,9,18,9,0,782.0,105.0,0.3,29.0,557.0,879.43,622.39
2016,9,18,9,15,798.5,108.0,0.25,29.5,598.0,914.66,639.61
2016,9,18,9,30,815.0,111.0,0.2,30.0,639.0,947.07,654.94
2016,9,18,9,45,835.5,109.5,0.15,31.0,676.0,975.02,666.13
2016,9,18,10,0,856.0,108.0,0.1,32.0,713.0,989.04,669.16
2016,9,18,10,15,864.5,109.5,0.15,32.5,740.5,1001.82,674.76
2016,9,18,10,30,873.0,111.0,0.2,33.0,768.0,1010.9,678.46
2016,9,18,10,45,870.0,116.0,0.25,33.5,786.0,1008.56,675.84
2016,9,18,11,0,867.0,121.0,0.3,34.0,804.0,1002.36,671.38
2016,9,18,11,15,870.5,122.0,0.4,34.0,816.5,994.47,668.65
2016,9,18,11,30,874.0,123.0,0.5,34.0,829.0,982.82,663.85
2016,9,18,11,45,864.5,128.5,0.6,34.0,830.5,959.82,652.42
2016,9,18,12,0,855.0,134.0,0.7,34.0,832.0,942.86,644.59
2016,9,18,12,15,854.0,133.5,0.75,34.0,827.5,914.43,628.75
2016,9,18,12,30,853.0,133.0,0.8,34.0,823.0,882.79,610.95
2016,9,18,12,45,837.0,138.5,0.85,34.0,807.5,841.81,587.2
2016,9,18,13,0,821.0,144.0,0.9,34.0,792.0,798.84,561.94
2016,9,18,13,15,815.0,142.5,0.9,34.0,772.0,754.84,534.61
2016,9,18,13,30,809.0,141.0,0.9,34.0,752.0,708.82,504.39
2016,9,18,13,45,792.0,142.0,0.95,34.0,723.0,656.24,469.45
2016,9,18,14,0,775.0,143.0,1.0,34.0,694.0,603.14,433.07
2016,9,18,14,15,761.5,140.5,1.0,33.5,660.0,547.61,394.32
2016,9,18,14,30,748.0,138.0,1.0,33.0,626.0,492.14,354.13
2016,9,18,14,45,728.0,135.0,1.05,33.0,585.5,433.51,309.81
2016,9,18,15,0,708.0,132.0,1.1,33.0,545.0,375.99,264.82
2016,9,18,15,15,684.0,127.0,1.1,32.5,500.5,316.94,217.97
2016,9,18,15,30,660.0,122.0,1.1,32.0,456.0,260.12,172.14
2016,9,18,15,45,627.0,116.0,1.1,31.5,407.5,203.38,127.45
2016,9,18,16,0,594.0,110.0,1.1,31.0,359.0,150.58,89.07
2016,9,18,16,15,551.0,101.5,1.05,30.0,309.0,99.46,59.94
2016,9,18,16,30,508.0,93.0,1.0,29.0,259.0,68.63,52.3
2016,9,18,16,45,444.5,82.5,0.95,28.5,208.5,60.78,45.83
2016,9,18,17,0,381.0,72.0,0.9,28.0,158.0,53.98,39.98
2016,9,18,17,15,300.0,56.5,0.85,26.5,113.0,43.06,30.57
2016,9,18,17,30,219.0,41.0,0.8,25.0,68.0,31.75,20.4
2016,9,18,17,45,121.5,23.0,0.8,24.0,37.0,18.03,3.66
2016,9,18,18,0,24.0,5.0,0.8,23.0,6.0,4.55,0.0
2016,9,18,18,15,12.0,2.5,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,19.0,0.75,22.5,30.0,85.66,21.23
2016,9,19,6,30,193.0,38.0,0.6,23.0,60.0,174.93,130.43
2016,9,19,6,45,265.5,55.0,0.5,23.5,102.5,246.82,192.36
2016,9,19,7,0,338.0,72.0,0.4,24.0,145.0,326.04,256.3
2016,9,19,7,15,395.5,85.5,0.35,24.5,193.0,397.1,311.38
2016,9,19,7,30,453.0,99.0,0.3,25.0,241.0,472.67,367.1
2016,9,19,7,45,486.5,111.0,0.3,26.0,288.5,531.71,407.76
2016,9,19,8,0,520.0,123.0,0.3,27.0,336.0,591.92,447.5
2016,9,19,8,15,552.5,131.5,0.35,27.5,383.0,647.67,483.94
2016,9,19,8,30,585.0,140.0,0.4,28.0,430.0,711.09,524.13
2016,9,19,8,45,601.5,149.5,0.5,29.0,472.0,753.96,549.4
2016,9,19,9,0,618.0,159.0,0.6,30.0,514.0,795.04,573.29
2016,9,19,9,15,637.0,164.5,0.65,30.5,553.5,832.03,594.56
2016,9,19,9,30,656.0,170.0,0.7,31.0,593.0,866.77,614.21
2016,9,19,9,45,713.0,155.5,0.75,31.5,637.5,913.76,641.26
2016,9,19,10,0,770.0,141.0,0.8,32.0,682.0,951.45,662.11
