Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,779.5,143.0,0.85,32.0,709.5,965.15,669.8
2016,9,19,10,30,789.0,145.0,0.9,32.0,737.0,975.33,675.8
2016,9,19,10,45,785.5,151.5,0.95,32.0,754.0,973.77,674.88
2016,9,19,11,0,782.0,158.0,1.0,32.0,771.0,968.56,672.03
2016,9,19,11,15,786.0,159.0,1.0,32.0,783.5,961.37,667.26
2016,9,19,11,30,790.0,160.0,1.0,32.0,796.0,950.59,660.46
2016,9,19,11,45,778.0,167.0,1.05,32.5,796.5,927.33,645.7
2016,9,19,12,0,766.0,174.0,1.1,33.0,797.0,906.98,632.89
2016,9,19,12,15,765.0,174.0,1.1,33.0,793.0,880.43,616.76
2016,9,19,12,30,764.0,174.0,1.1,33.0,789.0,850.92,598.82
2016,9,19,12,45,770.0,168.0,1.15,33.0,780.0,814.49,577.09
2016,9,19,13,0,776.0,162.0,1.2,33.0,771.0,779.68,556.21
2016,9,19,13,15,769.0,160.5,1.2,32.5,751.0,736.56,528.99
2016,9,19,13,30,762.0,159.0,1.2,32.0,731.0,693.12,500.79
2016,9,19,13,45,741.5,161.0,1.2,32.0,701.5,640.57,464.58
2016,9,19,14,0,721.0,163.0,1.2,32.0,672.0,587.93,427.44
2016,9,19,14,15,706.5,159.5,1.2,31.5,638.0,533.75,389.07
2016,9,19,14,30,692.0,156.0,1.2,31.0,604.0,479.65,349.36
2016,9,19,14,45,661.5,155.5,1.2,31.0,562.0,421.74,304.99
2016,9,19,15,0,631.0,155.0,1.2,31.0,520.0,366.27,261.32
2016,9,19,15,15,605.5,148.5,1.2,30.5,476.0,310.0,216.61
2016,9,19,15,30,580.0,142.0,1.2,30.0,432.0,256.32,173.39
2016,9,19,15,45,535.0,136.5,1.2,29.5,383.0,201.01,130.45
2016,9,19,16,0,490.0,131.0,1.2,29.0,334.0,152.71,95.91
2016,9,19,16,15,447.0,119.5,1.15,28.0,285.5,105.6,68.56
2016,9,19,16,30,404.0,108.0,1.1,27.0,237.0,77.67,60.38
2016,9,19,16,45,340.5,93.5,1.1,26.5,188.5,68.51,52.74
2016,9,19,17,0,277.0,79.0,1.1,26.0,140.0,58.98,44.51
2016,9,19,17,15,208.5,59.0,1.0,25.0,98.0,46.3,33.43
2016,9,19,17,30,140.0,39.0,0.9,24.0,56.0,31.19,19.86
2016,9,19,17,45,70.0,19.5,0.8,23.0,28.0,16.01,0.48
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,14.0,0.7,16.5,14.0,12.32,0.0
2016,9,20,6,30,0.0,28.0,0.7,17.0,28.0,25.02,14.36
2016,9,20,6,45,6.5,51.5,0.7,17.5,53.0,54.4,39.65
2016,9,20,7,0,13.0,75.0,0.7,18.0,78.0,83.39,64.43
2016,9,20,7,15,25.0,97.5,0.7,18.5,105.0,124.09,98.59
2016,9,20,7,30,37.0,120.0,0.7,19.0,132.0,157.82,126.32
2016,9,20,7,45,52.0,141.5,0.75,19.5,161.5,193.21,154.86
2016,9,20,8,0,67.0,163.0,0.8,20.0,191.0,229.56,183.5
2016,9,20,8,15,113.5,187.5,0.8,20.5,241.0,312.62,248.45
2016,9,20,8,30,160.0,212.0,0.8,21.0,291.0,383.73,301.94
2016,9,20,8,45,208.0,229.0,0.85,22.0,342.0,448.87,349.18
2016,9,20,9,0,256.0,246.0,0.9,23.0,393.0,533.83,408.88
2016,9,20,9,15,182.5,269.0,0.9,23.5,377.5,475.16,362.27
2016,9,20,9,30,109.0,292.0,0.9,24.0,362.0,412.25,313.4
2016,9,20,9,45,224.0,296.5,0.95,24.5,450.5,546.91,412.49
2016,9,20,10,0,339.0,301.0,1.0,25.0,539.0,683.93,507.0
2016,9,20,10,15,260.0,329.0,1.0,25.0,516.0,635.07,469.08
2016,9,20,10,30,181.0,357.0,1.0,25.0,493.0,565.6,418.82
2016,9,20,10,45,205.0,365.0,1.05,25.5,522.5,593.78,438.53
2016,9,20,11,0,229.0,373.0,1.1,26.0,552.0,620.62,456.23
2016,9,20,11,15,265.5,372.0,1.15,26.0,582.5,664.79,486.64
2016,9,20,11,30,302.0,371.0,1.2,26.0,613.0,689.39,503.77
2016,9,20,11,45,313.0,364.0,1.25,26.5,616.0,681.02,497.5
2016,9,20,12,0,324.0,357.0,1.3,27.0,619.0,670.95,490.41
2016,9,20,12,15,323.5,355.5,1.35,27.0,616.0,654.48,479.6
2016,9,20,12,30,323.0,354.0,1.4,27.0,613.0,636.71,467.88
2016,9,20,12,45,328.5,347.0,1.45,27.0,607.0,617.2,455.07
2016,9,20,13,0,334.0,340.0,1.5,27.0,601.0,596.23,441.1
2016,9,20,13,15,576.5,232.0,1.5,26.5,668.5,663.69,493.45
2016,9,20,13,30,819.0,124.0,1.5,26.0,736.0,696.03,519.52
2016,9,20,13,45,806.0,124.0,1.55,26.0,708.0,644.83,482.58
2016,9,20,14,0,793.0,124.0,1.6,26.0,680.0,592.7,444.62
2016,9,20,14,15,781.0,121.5,1.6,25.5,647.0,538.14,404.26
2016,9,20,14,30,769.0,119.0,1.6,25.0,614.0,483.17,362.1
2016,9,20,14,45,755.0,115.0,1.65,25.0,575.0,425.85,316.18
2016,9,20,15,0,741.0,111.0,1.7,25.0,536.0,366.16,267.01
2016,9,20,15,15,718.5,107.0,1.7,24.5,492.0,306.78,217.35
2016,9,20,15,30,696.0,103.0,1.7,24.0,448.0,249.35,168.67
2016,9,20,15,45,671.5,97.0,1.7,24.0,401.5,192.14,121.04
2016,9,20,16,0,647.0,91.0,1.7,24.0,355.0,137.69,79.81
2016,9,20,16,15,605.0,84.5,1.65,23.5,305.0,85.1,50.13
2016,9,20,16,30,563.0,78.0,1.6,23.0,255.0,57.15,43.87
2016,9,20,16,45,504.5,69.5,1.6,22.5,206.0,52.38,39.8
2016,9,20,17,0,446.0,61.0,1.6,22.0,157.0,47.45,35.37
2016,9,20,17,15,355.0,49.5,1.5,21.0,112.0,39.54,28.2
2016,9,20,17,30,264.0,38.0,1.4,20.0,67.0,29.64,18.73
2016,9,20,17,45,132.0,19.0,1.35,19.5,33.5,14.95,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,3.0,1.15,15.0,3.0,2.63,0.0
2016,9,21,6,30,0.0,6.0,1.2,15.0,6.0,5.26,0.0
2016,9,21,6,45,0.0,10.5,1.25,15.5,10.5,9.21,2.08
2016,9,21,7,0,0.0,15.0,1.3,16.0,15.0,13.18,5.56
2016,9,21,7,15,0.0,20.5,1.35,16.0,20.5,18.03,9.78
2016,9,21,7,30,0.0,26.0,1.4,16.0,26.0,22.88,13.96
2016,9,21,7,45,0.0,31.0,1.45,16.5,31.0,27.31,17.67
2016,9,21,8,0,0.0,36.0,1.5,17.0,36.0,31.74,21.33
2016,9,21,8,15,0.0,79.0,1.55,17.5,79.0,69.9,53.21
2016,9,21,8,30,0.0,122.0,1.6,18.0,122.0,111.8,87.46
2016,9,21,8,45,73.5,188.0,1.65,18.5,230.0,260.57,209.34
2016,9,21,9,0,147.0,254.0,1.7,19.0,338.0,424.34,336.0
2016,9,21,9,15,486.0,177.5,1.75,19.0,483.0,694.37,542.75
2016,9,21,9,30,825.0,101.0,1.8,19.0,628.0,943.53,712.91
2016,9,21,9,45,846.5,98.5,1.85,19.5,664.0,960.71,719.22
2016,9,21,10,0,868.0,96.0,1.9,20.0,700.0,985.09,733.04
2016,9,21,10,15,641.5,199.5,1.9,20.0,655.5,896.4,672.68
2016,9,21,10,30,415.0,303.0,1.9,20.0,611.0,773.56,583.23
2016,9,21,10,45,652.5,203.0,1.95,20.0,702.5,903.64,678.68
2016,9,21,11,0,890.0,103.0,2.0,20.0,794.0,1002.32,742.55
2016,9,21,11,15,661.5,212.0,2.0,20.0,730.0,901.9,674.5
2016,9,21,11,30,433.0,321.0,2.0,20.0,666.0,775.91,583.44
2016,9,21,11,45,665.0,213.5,2.0,20.0,746.5,874.25,657.72
2016,9,21,12,0,897.0,106.0,2.0,20.0,827.0,939.18,700.13
2016,9,21,12,15,897.5,106.0,2.0,20.0,824.0,912.33,681.61
2016,9,21,12,30,898.0,106.0,2.0,20.0,821.0,882.06,661.79
2016,9,21,12,45,898.0,104.0,2.05,20.0,810.0,846.08,638.51
2016,9,21,13,0,898.0,102.0,2.1,20.0,799.0,807.02,612.95
2016,9,21,13,15,894.0,101.5,2.15,20.0,780.5,763.57,584.06
2016,9,21,13,30,890.0,101.0,2.2,20.0,762.0,717.68,552.23
2016,9,21,13,45,883.0,100.0,2.25,20.0,735.5,667.15,514.94
2016,9,21,14,0,876.0,99.0,2.3,20.0,709.0,614.89,475.25
2016,9,21,14,15,867.5,97.5,2.35,19.5,676.5,559.89,433.01
2016,9,21,14,30,859.0,96.0,2.4,19.0,644.0,503.0,387.68
2016,9,21,14,45,849.0,92.5,2.45,19.0,605.5,442.85,337.43
2016,9,21,15,0,839.0,89.0,2.5,19.0,567.0,382.44,285.28
2016,9,21,15,15,820.5,86.5,2.45,18.5,522.0,320.37,231.03
2016,9,21,15,30,802.0,84.0,2.4,18.0,477.0,259.57,177.29
2016,9,21,15,45,783.0,78.5,2.4,18.0,429.0,197.66,123.85
2016,9,21,16,0,764.0,73.0,2.4,18.0,381.0,137.7,77.24
2016,9,21,16,15,726.0,68.5,2.35,17.5,329.0,80.03,45.26
2016,9,21,16,30,688.0,64.0,2.3,17.0,277.0,46.97,36.03
2016,9,21,16,45,633.5,57.5,2.25,17.0,224.5,43.29,32.72
2016,9,21,17,0,579.0,51.0,2.2,17.0,172.0,39.53,29.16
2016,9,21,17,15,478.5,42.0,2.1,16.5,123.0,33.36,23.34
2016,9,21,17,30,378.0,33.0,2.0,16.0,74.0,27.08,16.68
2016,9,21,17,45,189.0,16.5,1.95,15.5,37.0,13.35,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,18.5,2.35,14.0,32.5,101.29,0.0
2016,9,22,6,30,267.0,37.0,2.4,14.0,65.0,214.28,164.11
2016,9,22,6,45,357.5,50.0,2.45,14.5,110.5,295.7,240.59
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,387.35,319.65
2016,9,22,7,15,513.5,71.5,2.5,15.0,207.0,465.09,385.31
2016,9,22,7,30,579.0,80.0,2.5,15.0,258.0,547.1,451.79
2016,9,22,7,45,626.5,85.5,2.5,15.5,309.5,615.47,503.27
2016,9,22,8,0,674.0,91.0,2.5,16.0,361.0,685.4,553.66
2016,9,22,8,15,706.0,95.5,2.4,16.0,410.5,742.04,593.0
2016,9,22,8,30,738.0,100.0,2.3,16.0,460.0,798.15,630.85
2016,9,22,8,45,768.5,101.0,2.25,16.5,507.0,842.43,658.47
2016,9,22,9,0,799.0,102.0,2.2,17.0,554.0,890.66,688.28
2016,9,22,9,15,815.5,104.5,2.2,17.5,594.5,925.31,708.59
2016,9,22,9,30,832.0,107.0,2.2,18.0,635.0,957.07,726.81
2016,9,22,9,45,855.0,104.0,2.2,18.5,672.0,985.45,742.64
2016,9,22,10,0,878.0,101.0,2.2,19.0,709.0,1000.17,749.34
2016,9,22,10,15,886.0,102.5,2.2,19.0,737.0,1012.27,755.99
2016,9,22,10,30,894.0,104.0,2.2,19.0,765.0,1020.56,760.29
2016,9,22,10,45,900.5,104.5,2.2,19.5,785.5,1022.34,759.06
2016,9,22,11,0,907.0,105.0,2.2,20.0,806.0,1020.19,755.49
2016,9,22,11,15,910.5,105.5,2.2,20.0,818.0,1011.13,749.06
2016,9,22,11,30,914.0,106.0,2.2,20.0,830.0,998.17,740.29
2016,9,22,11,45,916.5,105.5,2.25,20.0,834.5,979.32,728.35
2016,9,22,12,0,919.0,105.0,2.3,20.0,839.0,956.7,714.01
2016,9,22,12,15,917.5,104.5,2.3,20.0,835.0,926.86,694.38
2016,9,22,12,30,916.0,104.0,2.3,20.0,831.0,893.68,672.52
2016,9,22,12,45,910.5,104.5,2.3,20.0,817.5,855.05,646.89
2016,9,22,13,0,905.0,105.0,2.3,20.0,804.0,813.64,619.2
2016,9,22,13,15,899.5,104.0,2.25,20.0,783.5,768.2,588.12
2016,9,22,13,30,894.0,103.0,2.2,20.0,763.0,720.45,554.16
2016,9,22,13,45,883.5,102.5,2.2,20.0,734.5,667.89,515.12
2016,9,22,14,0,873.0,102.0,2.2,20.0,706.0,613.94,473.99
2016,9,22,14,15,861.5,100.0,2.15,20.0,671.0,556.96,429.17
2016,9,22,14,30,850.0,98.0,2.1,20.0,636.0,498.55,381.89
2016,9,22,14,45,832.0,96.5,2.1,20.0,595.0,437.39,331.21
2016,9,22,15,0,814.0,95.0,2.1,20.0,554.0,376.88,279.5
2016,9,22,15,15,792.0,91.5,2.1,19.5,508.0,314.36,225.62
2016,9,22,15,30,770.0,88.0,2.1,19.0,462.0,253.64,172.67
2016,9,22,15,45,736.0,85.0,2.1,19.0,412.0,193.43,121.81
2016,9,22,16,0,702.0,82.0,2.1,19.0,362.0,132.67,75.61
2016,9,22,16,15,659.0,77.0,2.05,18.5,310.5,77.95,45.77
2016,9,22,16,30,616.0,72.0,2.0,18.0,259.0,53.11,41.26
2016,9,22,16,45,549.0,64.5,2.0,18.0,207.5,48.89,37.48
2016,9,22,17,0,482.0,57.0,2.0,18.0,156.0,44.6,33.41
2016,9,22,17,15,379.0,46.0,1.9,17.5,109.5,36.94,26.24
2016,9,22,17,30,276.0,35.0,1.8,17.0,63.0,29.06,17.83
2016,9,22,17,45,138.0,17.5,1.75,16.5,31.5,13.83,0.0
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,29.5,17.0,1.0,12.5,20.0,36.24,0.0
2016,9,23,6,30,59.0,34.0,0.9,13.0,40.0,79.01,57.31
2016,9,23,6,45,85.5,55.0,0.85,14.0,69.5,122.48,97.4
2016,9,23,7,0,112.0,76.0,0.8,15.0,99.0,167.2,136.19
2016,9,23,7,15,126.5,97.5,0.8,15.5,130.5,206.31,169.38
2016,9,23,7,30,141.0,119.0,0.8,16.0,162.0,246.11,202.03
2016,9,23,7,45,151.0,140.5,0.8,17.0,194.5,283.11,230.81
2016,9,23,8,0,161.0,162.0,0.8,18.0,227.0,320.28,258.71
2016,9,23,8,15,232.0,176.5,0.85,18.5,282.5,416.11,332.79
2016,9,23,8,30,303.0,191.0,0.9,19.0,338.0,500.86,395.72
2016,9,23,8,45,574.5,134.0,0.95,20.0,445.5,711.62,549.15
2016,9,23,9,0,846.0,77.0,1.0,21.0,553.0,893.67,666.96
2016,9,23,9,15,859.5,79.0,1.05,21.5,592.5,925.57,683.17
2016,9,23,9,30,873.0,81.0,1.1,22.0,632.0,954.44,699.34
2016,9,23,9,45,885.5,81.0,1.15,22.5,666.0,976.62,711.2
2016,9,23,10,0,898.0,81.0,1.2,23.0,700.0,995.34,720.98
2016,9,23,10,15,905.0,82.0,1.2,23.0,727.0,1006.14,726.38
2016,9,23,10,30,912.0,83.0,1.2,23.0,754.0,1013.08,729.61
2016,9,23,10,45,586.5,222.0,1.3,23.5,658.0,856.71,627.99
2016,9,23,11,0,261.0,361.0,1.4,24.0,562.0,656.47,485.42
2016,9,23,11,15,301.5,357.0,1.4,24.0,592.5,683.47,506.43
2016,9,23,11,30,342.0,353.0,1.4,24.0,623.0,708.0,523.51
2016,9,23,11,45,632.5,220.0,1.45,24.5,722.0,848.61,624.31
2016,9,23,12,0,923.0,87.0,1.5,25.0,821.0,939.49,681.56
2016,9,23,12,15,921.0,87.0,1.55,25.0,816.0,909.82,662.1
2016,9,23,12,30,919.0,87.0,1.6,25.0,811.0,876.8,641.76
2016,9,23,12,45,910.0,89.0,1.65,25.0,797.0,836.99,616.77
2016,9,23,13,0,901.0,91.0,1.7,25.0,783.0,794.63,589.82
2016,9,23,13,15,895.0,90.0,1.7,24.5,762.5,749.14,561.05
2016,9,23,13,30,889.0,89.0,1.7,24.0,742.0,701.41,529.6
2016,9,23,13,45,879.0,89.0,1.75,24.0,713.5,650.08,492.56
2016,9,23,14,0,869.0,89.0,1.8,24.0,685.0,597.33,453.32
2016,9,23,14,15,857.0,87.0,1.8,23.5,651.0,540.47,410.36
2016,9,23,14,30,845.0,85.0,1.8,23.0,617.0,482.99,365.28
2016,9,23,14,45,827.5,83.5,1.85,23.0,576.5,423.31,316.39
2016,9,23,15,0,810.0,82.0,1.9,23.0,536.0,361.68,264.46
2016,9,23,15,15,789.5,79.5,1.85,22.5,491.0,300.96,212.35
2016,9,23,15,30,769.0,77.0,1.8,22.0,446.0,241.81,161.07
2016,9,23,15,45,743.0,73.0,1.8,21.5,398.5,182.31,111.29
2016,9,23,16,0,717.0,69.0,1.8,21.0,351.0,125.64,68.94
2016,9,23,16,15,677.5,64.5,1.75,20.5,300.5,71.2,40.38
2016,9,23,16,30,638.0,60.0,1.7,20.0,250.0,43.97,32.95
2016,9,23,16,45,577.0,53.5,1.65,19.5,200.0,40.17,29.62
2016,9,23,17,0,516.0,47.0,1.6,19.0,150.0,36.3,26.03
2016,9,23,17,15,416.5,38.0,1.55,18.5,104.5,30.06,20.16
2016,9,23,17,30,317.0,29.0,1.5,18.0,59.0,23.67,13.0
2016,9,23,17,45,158.5,14.5,1.5,17.5,29.5,13.19,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,13.5,0.6,14.5,32.5,122.07,0.0
2016,9,24,6,30,380.0,27.0,0.6,15.0,65.0,262.89,195.62
2016,9,24,6,45,480.0,35.0,0.65,16.0,112.0,349.76,278.11
2016,9,24,7,0,580.0,43.0,0.7,17.0,159.0,442.31,355.09
2016,9,24,7,15,637.5,48.0,0.65,17.5,210.5,516.0,413.61
2016,9,24,7,30,695.0,53.0,0.6,18.0,262.0,593.06,469.6
2016,9,24,7,45,734.0,56.5,0.6,19.0,313.5,656.8,512.59
2016,9,24,8,0,773.0,60.0,0.6,20.0,365.0,721.23,554.06
2016,9,24,8,15,799.5,63.0,0.65,20.5,414.5,774.66,588.11
2016,9,24,8,30,826.0,66.0,0.7,21.0,464.0,818.51,614.93
2016,9,24,8,45,845.5,68.0,0.75,22.0,509.5,861.33,639.4
2016,9,24,9,0,865.0,70.0,0.8,23.0,555.0,901.92,661.87
2016,9,24,9,15,879.5,72.0,0.85,23.5,595.0,935.19,680.59
2016,9,24,9,30,894.0,74.0,0.9,24.0,635.0,965.38,697.3
2016,9,24,9,45,906.5,74.5,0.95,25.0,670.0,988.43,708.11
2016,9,24,10,0,919.0,75.0,1.0,26.0,705.0,1007.93,716.78
2016,9,24,10,15,926.5,75.5,1.0,26.5,732.5,1018.71,720.58
2016,9,24,10,30,934.0,76.0,1.0,27.0,760.0,1025.56,722.22
2016,9,24,10,45,939.0,77.0,1.05,27.5,780.0,1026.49,721.43
2016,9,24,11,0,944.0,78.0,1.1,28.0,800.0,1023.34,718.37
2016,9,24,11,15,947.0,78.0,1.1,28.5,812.0,1012.99,710.19
2016,9,24,11,30,950.0,78.0,1.1,29.0,824.0,998.61,699.81
2016,9,24,11,45,950.5,78.5,1.1,29.5,828.0,978.48,686.1
2016,9,24,12,0,951.0,79.0,1.1,30.0,832.0,954.52,670.22
2016,9,24,12,15,950.0,79.0,1.1,30.0,827.5,924.97,652.31
2016,9,24,12,30,949.0,79.0,1.1,30.0,823.0,891.9,632.23
2016,9,24,12,45,939.0,82.5,1.15,30.0,809.0,851.87,608.34
2016,9,24,13,0,929.0,86.0,1.2,30.0,795.0,809.21,582.5
2016,9,24,13,15,923.5,85.0,1.2,30.0,774.5,762.89,553.33
2016,9,24,13,30,918.0,84.0,1.2,30.0,754.0,714.21,521.69
2016,9,24,13,45,908.5,84.0,1.25,30.0,725.5,661.83,485.51
2016,9,24,14,0,899.0,84.0,1.3,30.0,697.0,607.89,446.99
2016,9,24,14,15,888.0,82.5,1.3,29.5,662.5,550.46,405.14
2016,9,24,14,30,877.0,81.0,1.3,29.0,628.0,492.21,360.99
2016,9,24,14,45,860.5,79.5,1.35,29.0,587.0,431.15,312.6
2016,9,24,15,0,844.0,78.0,1.4,29.0,546.0,370.45,262.78
2016,9,24,15,15,823.5,75.5,1.4,28.5,500.0,305.18,208.71
2016,9,24,15,30,803.0,73.0,1.4,28.0,454.0,243.98,157.17
2016,9,24,15,45,771.5,70.0,1.45,28.0,404.0,182.38,107.09
2016,9,24,16,0,740.0,67.0,1.5,28.0,354.0,124.28,65.24
2016,9,24,16,15,699.0,62.5,1.45,27.0,302.5,68.4,37.59
2016,9,24,16,30,658.0,58.0,1.4,26.0,251.0,46.68,34.38
2016,9,24,16,45,592.0,52.0,1.4,25.5,200.0,39.2,27.98
2016,9,24,17,0,526.0,46.0,1.4,25.0,149.0,35.67,24.75
2016,9,24,17,15,421.0,37.0,1.3,24.0,103.0,29.38,18.99
2016,9,24,17,30,316.0,28.0,1.2,23.0,57.0,22.95,11.55
2016,9,24,17,45,158.0,14.0,1.15,22.0,28.5,12.73,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,173.0,14.0,1.0,18.0,30.5,114.25,0.0
2016,9,25,6,30,346.0,28.0,1.0,19.0,61.0,246.64,179.21
2016,9,25,6,45,443.0,37.5,1.05,20.0,108.0,332.03,261.17
2016,9,25,7,0,540.0,47.0,1.1,21.0,155.0,427.32,339.87
2016,9,25,7,15,601.0,53.5,1.1,21.5,206.0,502.76,400.13
2016,9,25,7,30,662.0,60.0,1.1,22.0,257.0,577.86,456.08
2016,9,25,7,45,699.5,65.0,1.1,23.0,308.0,641.15,499.29
2016,9,25,8,0,737.0,70.0,1.1,24.0,359.0,705.02,540.9
2016,9,25,8,15,765.5,73.5,1.1,25.0,408.0,759.53,574.27
2016,9,25,8,30,794.0,77.0,1.1,26.0,457.0,813.06,605.83
2016,9,25,8,45,809.0,81.5,1.1,27.0,501.0,854.28,628.26
2016,9,25,9,0,824.0,86.0,1.1,28.0,545.0,893.01,648.63
2016,9,25,9,15,839.5,88.5,1.1,28.5,584.5,926.94,666.81
2016,9,25,9,30,855.0,91.0,1.1,29.0,624.0,947.96,676.73
2016,9,25,9,45,877.5,87.5,1.1,30.0,661.0,975.15,689.23
2016,9,25,10,0,900.0,84.0,1.1,31.0,698.0,999.17,699.56
2016,9,25,10,15,907.5,85.0,1.05,31.0,725.5,1010.23,703.93
2016,9,25,10,30,915.0,86.0,1.0,31.0,753.0,1017.42,706.21
2016,9,25,10,45,904.0,94.5,1.0,31.5,768.0,1011.03,700.05
2016,9,25,11,0,893.0,103.0,1.0,32.0,783.0,1000.57,691.81
2016,9,25,11,15,896.0,103.5,1.0,32.0,795.0,990.97,685.68
2016,9,25,11,30,899.0,104.0,1.0,32.0,807.0,977.53,677.36
2016,9,25,11,45,878.0,115.5,1.0,32.5,804.0,949.71,659.12
2016,9,25,12,0,857.0,127.0,1.0,33.0,801.0,927.59,644.61
2016,9,25,12,15,855.5,126.5,1.0,33.0,796.5,898.24,626.95
2016,9,25,12,30,854.0,126.0,1.0,33.0,792.0,865.73,607.35
2016,9,25,12,45,852.5,124.5,1.05,33.0,780.0,829.15,585.82
2016,9,25,13,0,851.0,123.0,1.1,33.0,768.0,789.74,562.24
2016,9,25,13,15,844.5,121.5,1.1,33.0,748.0,744.03,533.54
2016,9,25,13,30,838.0,120.0,1.1,33.0,728.0,696.29,501.51
2016,9,25,13,45,816.0,123.5,1.15,33.0,697.0,641.82,464.38
2016,9,25,14,0,794.0,127.0,1.2,33.0,666.0,587.19,426.0
2016,9,25,14,15,780.5,124.5,1.2,32.5,631.5,531.66,386.28
2016,9,25,14,30,767.0,122.0,1.2,32.0,597.0,475.91,344.88
2016,9,25,14,45,740.5,121.5,1.2,32.0,555.0,414.49,297.38
2016,9,25,15,0,714.0,121.0,1.2,32.0,513.0,356.5,251.07
2016,9,25,15,15,689.0,116.0,1.15,31.5,468.0,297.18,203.19
2016,9,25,15,30,664.0,111.0,1.1,31.0,423.0,240.24,156.84
2016,9,25,15,45,628.5,105.0,1.1,30.5,374.5,183.44,112.46
2016,9,25,16,0,593.0,99.0,1.1,30.0,326.0,130.92,75.77
2016,9,25,16,15,547.0,90.5,1.05,29.0,276.5,80.59,50.48
2016,9,25,16,30,501.0,82.0,1.0,28.0,227.0,61.67,46.69
2016,9,25,16,45,438.0,70.5,0.95,27.0,178.5,52.79,39.24
2016,9,25,17,0,375.0,59.0,0.9,26.0,130.0,44.93,32.38
2016,9,25,17,15,281.0,43.5,0.8,25.0,87.5,33.61,22.32
2016,9,25,17,30,187.0,28.0,0.7,24.0,45.0,21.93,10.0
2016,9,25,17,45,93.5,14.0,0.65,23.0,22.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,113.0,15.5,1.15,20.5,26.0,66.99,0.0
2016,9,26,6,30,226.0,31.0,1.0,21.0,52.0,186.1,131.9
2016,9,26,6,45,324.0,44.5,0.85,22.0,96.5,271.31,211.61
2016,9,26,7,0,422.0,58.0,0.7,23.0,141.0,366.06,288.56
2016,9,26,7,15,487.0,68.0,0.7,24.0,190.5,443.49,349.03
2016,9,26,7,30,552.0,78.0,0.7,25.0,240.0,525.4,409.67
2016,9,26,7,45,598.0,84.5,0.7,26.0,290.5,592.45,455.79
2016,9,26,8,0,644.0,91.0,0.7,27.0,341.0,661.01,500.39
2016,9,26,8,15,676.0,96.5,0.7,28.0,389.5,717.56,534.85
2016,9,26,8,30,708.0,102.0,0.7,29.0,438.0,773.64,567.78
2016,9,26,8,45,732.5,106.0,0.7,30.0,483.0,820.15,593.38
2016,9,26,9,0,757.0,110.0,0.7,31.0,528.0,864.93,617.24
2016,9,26,9,15,774.5,113.0,0.7,31.5,568.0,894.23,632.14
2016,9,26,9,30,792.0,116.0,0.7,32.0,608.0,926.49,648.88
2016,9,26,9,45,804.5,118.5,0.75,33.0,642.0,950.27,659.88
2016,9,26,10,0,817.0,121.0,0.8,34.0,676.0,970.71,668.92
2016,9,26,10,15,826.0,123.0,0.85,34.0,703.0,983.58,676.24
2016,9,26,10,30,835.0,125.0,0.9,34.0,730.0,992.77,681.59
2016,9,26,10,45,839.5,127.0,0.95,34.5,749.0,993.72,680.82
2016,9,26,11,0,844.0,129.0,1.0,35.0,768.0,990.87,678.02
2016,9,26,11,15,847.5,130.0,1.05,35.0,780.0,982.12,673.26
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,969.61,666.39
2016,9,26,11,45,848.5,132.5,1.15,35.0,794.5,948.33,654.32
2016,9,26,12,0,846.0,134.0,1.2,35.0,797.0,923.64,640.26
2016,9,26,12,15,844.5,134.0,1.2,34.5,792.5,894.97,624.29
2016,9,26,12,30,843.0,134.0,1.2,34.0,788.0,863.15,606.29
2016,9,26,12,45,879.5,114.0,1.25,34.0,786.5,832.46,588.29
2016,9,26,13,0,916.0,94.0,1.3,34.0,785.0,803.52,571.22
2016,9,26,13,15,910.5,93.0,1.3,34.0,764.0,757.54,542.43
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,709.24,510.89
2016,9,26,13,45,896.0,91.0,1.3,34.0,715.0,656.64,474.54
2016,9,26,14,0,887.0,90.0,1.3,34.0,687.0,602.5,436.03
2016,9,26,14,15,875.5,88.5,1.3,33.5,652.0,545.32,394.93
2016,9,26,14,30,864.0,87.0,1.3,33.0,617.0,487.41,351.65
2016,9,26,14,45,848.0,84.5,1.3,33.0,576.0,426.3,303.75
2016,9,26,15,0,832.0,82.0,1.3,33.0,535.0,363.16,252.86
2016,9,26,15,15,811.0,79.0,1.3,32.5,489.5,300.58,201.69
2016,9,26,15,30,790.0,76.0,1.3,32.0,444.0,239.63,151.35
2016,9,26,15,45,717.5,81.5,1.3,31.5,387.5,176.19,102.88
2016,9,26,16,0,645.0,87.0,1.3,31.0,331.0,124.26,68.62
2016,9,26,16,15,599.0,80.0,1.2,30.0,280.5,71.95,43.48
2016,9,26,16,30,553.0,73.0,1.1,29.0,230.0,54.63,40.58
2016,9,26,16,45,450.0,66.5,1.0,28.0,176.5,51.28,37.77
2016,9,26,17,0,347.0,60.0,0.9,27.0,123.0,45.7,32.83
2016,9,26,17,15,254.5,43.5,0.85,26.0,81.5,33.63,22.11
2016,9,26,17,30,162.0,27.0,0.8,25.0,40.0,21.16,8.4
2016,9,26,17,45,81.0,13.5,0.75,24.0,20.0,12.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,57.0,14.0,1.05,21.0,19.0,39.42,0.0
2016,9,27,6,30,114.0,28.0,0.9,21.0,38.0,109.84,74.92
2016,9,27,6,45,186.5,48.5,0.8,21.5,78.5,196.18,152.74
2016,9,27,7,0,259.0,69.0,0.7,22.0,119.0,275.72,218.88
2016,9,27,7,15,315.5,86.5,0.7,22.5,165.5,346.9,276.3
2016,9,27,7,30,372.0,104.0,0.7,23.0,212.0,422.54,334.75
2016,9,27,7,45,419.5,116.5,0.7,24.0,260.0,488.9,383.11
2016,9,27,8,0,467.0,129.0,0.7,25.0,308.0,557.77,431.13
2016,9,27,8,15,501.0,139.0,0.65,25.5,354.5,614.12,468.55
2016,9,27,8,30,535.0,149.0,0.6,26.0,401.0,670.88,504.91
2016,9,27,8,45,554.0,159.0,0.6,27.0,442.5,714.0,530.18
2016,9,27,9,0,573.0,169.0,0.6,28.0,484.0,755.8,553.81
2016,9,27,9,15,593.0,175.5,0.65,28.5,522.5,792.72,575.62
2016,9,27,9,30,613.0,182.0,0.7,29.0,561.0,834.96,600.61
2016,9,27,9,45,682.5,164.0,0.75,29.5,607.5,889.62,633.0
2016,9,27,10,0,752.0,146.0,0.8,30.0,654.0,941.13,662.7
2016,9,27,10,15,762.0,148.5,0.85,30.0,680.5,954.88,670.31
2016,9,27,10,30,772.0,151.0,0.9,30.0,707.0,965.16,676.44
2016,9,27,10,45,689.5,195.0,0.95,30.5,701.5,927.03,651.67
2016,9,27,11,0,607.0,239.0,1.0,31.0,696.0,882.77,622.6
2016,9,27,11,15,611.0,240.5,1.0,31.0,707.0,876.71,618.84
2016,9,27,11,30,615.0,242.0,1.0,31.0,718.0,867.59,612.76
2016,9,27,11,45,562.0,268.5,1.05,31.0,705.0,824.46,584.64
2016,9,27,12,0,509.0,295.0,1.1,31.0,692.0,784.71,558.61
2016,9,27,12,15,507.0,294.5,1.1,31.0,687.5,762.33,544.33
2016,9,27,12,30,505.0,294.0,1.1,31.0,683.0,737.95,528.46
2016,9,27,12,45,570.5,258.5,1.15,31.5,691.5,731.93,525.61
2016,9,27,13,0,636.0,223.0,1.2,32.0,700.0,723.06,520.31
2016,9,27,13,15,627.5,220.0,1.2,31.5,679.5,681.52,493.29
2016,9,27,13,30,619.0,217.0,1.2,31.0,659.0,638.8,465.12
2016,9,27,13,45,549.5,235.5,1.25,31.0,617.0,574.03,419.83
2016,9,27,14,0,480.0,254.0,1.3,31.0,575.0,516.91,379.08
2016,9,27,14,15,464.0,245.0,1.3,30.5,542.0,468.87,344.88
2016,9,27,14,30,448.0,236.0,1.3,30.0,509.0,421.76,310.28
2016,9,27,14,45,424.0,226.0,1.3,30.0,470.5,371.72,272.12
2016,9,27,15,0,400.0,216.0,1.3,30.0,432.0,323.12,234.34
2016,9,27,15,15,375.5,201.5,1.25,29.5,390.0,274.91,196.75
2016,9,27,15,30,351.0,187.0,1.2,29.0,348.0,229.51,161.23
2016,9,27,15,45,343.0,166.0,1.15,28.5,309.0,184.73,126.34
2016,9,27,16,0,335.0,145.0,1.1,28.0,270.0,141.25,94.85
2016,9,27,16,15,295.5,126.0,1.0,27.0,224.5,99.77,71.31
2016,9,27,16,30,256.0,107.0,0.9,26.0,179.0,80.17,62.67
2016,9,27,16,45,231.5,85.0,0.85,25.0,140.0,64.98,49.83
2016,9,27,17,0,207.0,63.0,0.8,24.0,101.0,49.21,36.15
2016,9,27,17,15,143.5,41.5,0.7,23.0,63.5,33.12,21.87
2016,9,27,17,30,80.0,20.0,0.6,22.0,26.0,16.47,4.33
2016,9,27,17,45,40.0,10.0,0.55,21.5,13.0,9.1,0.0
2016,9,27,18,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,76.5,15.5,0.6,15.5,22.0,49.93,0.0
2016,9,28,6,30,153.0,31.0,0.5,16.0,44.0,149.55,103.0
2016,9,28,6,45,245.0,48.0,0.45,17.0,86.0,229.75,181.33
2016,9,28,7,0,337.0,65.0,0.4,18.0,128.0,319.74,256.15
2016,9,28,7,15,400.5,77.0,0.35,18.5,175.5,392.33,314.55
2016,9,28,7,30,464.0,89.0,0.3,19.0,223.0,470.08,374.02
2016,9,28,7,45,232.5,108.0,0.3,19.5,175.0,318.49,254.93
2016,9,28,8,0,1.0,127.0,0.3,20.0,127.0,122.99,95.21
2016,9,28,8,15,11.5,150.0,0.35,21.0,155.5,154.75,121.26
2016,9,28,8,30,22.0,173.0,0.4,22.0,184.0,187.07,146.2
2016,9,28,8,45,25.0,191.0,0.45,23.0,204.0,207.48,161.05
2016,9,28,9,0,28.0,209.0,0.5,24.0,224.0,244.16,188.08
2016,9,28,9,15,45.0,236.5,0.55,24.5,263.5,290.25,222.4
2016,9,28,9,30,62.0,264.0,0.6,25.0,303.0,336.56,256.1
2016,9,28,9,45,151.0,286.0,0.65,25.5,386.0,465.07,350.48
2016,9,28,10,0,240.0,308.0,0.7,26.0,469.0,576.2,428.14
2016,9,28,10,15,217.0,324.0,0.75,26.0,474.0,569.21,421.05
2016,9,28,10,30,194.0,340.0,0.8,26.0,479.0,560.9,414.35
2016,9,28,10,45,233.0,344.5,0.85,26.5,516.0,599.5,440.99
2016,9,28,11,0,272.0,349.0,0.9,27.0,553.0,653.91,477.12
2016,9,28,11,15,240.0,360.0,0.95,27.0,542.5,610.32,446.52
2016,9,28,11,30,208.0,371.0,1.0,27.0,532.0,583.71,427.9
2016,9,28,11,45,197.5,373.5,1.1,27.5,526.5,567.88,416.67
2016,9,28,12,0,187.0,376.0,1.2,28.0,521.0,551.62,404.97
2016,9,28,12,15,176.5,374.0,1.2,28.0,510.5,530.39,390.07
2016,9,28,12,30,166.0,372.0,1.2,28.0,500.0,509.13,375.13
2016,9,28,12,45,174.5,365.0,1.3,28.0,497.5,498.19,368.38
2016,9,28,13,0,183.0,358.0,1.4,28.0,495.0,486.13,360.62
2016,9,28,13,15,223.0,342.5,1.4,27.5,504.5,487.33,363.09
2016,9,28,13,30,263.0,327.0,1.4,27.0,514.0,491.5,367.22
2016,9,28,13,45,240.0,320.5,1.45,27.0,486.0,446.9,334.95
2016,9,28,14,0,217.0,314.0,1.5,27.0,458.0,410.78,308.63
2016,9,28,14,15,161.5,297.0,1.45,26.5,401.0,350.64,264.51
2016,9,28,14,30,106.0,280.0,1.4,26.0,344.0,294.51,223.08
2016,9,28,14,45,108.0,257.0,1.4,25.5,318.5,266.02,201.96
2016,9,28,15,0,110.0,234.0,1.4,25.0,293.0,237.61,180.29
2016,9,28,15,15,99.0,216.0,1.35,24.5,265.5,209.57,158.78
2016,9,28,15,30,88.0,198.0,1.3,24.0,238.0,182.95,138.33
2016,9,28,15,45,243.5,165.5,1.3,23.5,259.0,168.45,120.53
2016,9,28,16,0,399.0,133.0,1.3,23.0,280.0,134.69,89.41
2016,9,28,16,15,354.0,118.0,1.2,22.0,233.5,91.54,66.0
2016,9,28,16,30,309.0,103.0,1.1,21.0,187.0,77.74,61.92
2016,9,28,16,45,273.0,83.0,1.05,20.5,145.5,63.73,49.69
2016,9,28,17,0,237.0,63.0,1.0,20.0,104.0,47.9,35.6
2016,9,28,17,15,161.5,42.0,0.95,19.0,66.0,33.47,22.41
2016,9,28,17,30,86.0,21.0,0.9,18.0,28.0,17.22,3.27
2016,9,28,17,45,43.0,10.5,0.85,17.5,14.0,9.55,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,6,15,110.0,14.5,0.8,13.5,23.5,64.73,0.0
2016,9,29,6,30,220.0,29.0,0.8,14.0,47.0,180.59,122.98
2016,9,29,6,45,326.0,41.5,0.85,14.5,90.5,269.59,215.23
2016,9,29,7,0,432.0,54.0,0.9,15.0,134.0,368.14,299.35
2016,9,29,7,15,499.0,62.5,0.9,15.5,183.0,445.35,362.94
2016,9,29,7,30,566.0,71.0,0.9,16.0,232.0,527.13,427.04
2016,9,29,7,45,283.0,72.0,0.9,16.5,152.5,326.17,267.87
2016,9,29,8,0,0.0,73.0,0.9,17.0,73.0,64.65,48.69
2016,9,29,8,15,0.0,90.5,0.85,17.5,90.5,81.44,62.85
2016,9,29,8,30,0.0,108.0,0.8,18.0,108.0,98.27,76.38
2016,9,29,8,45,0.0,121.5,0.75,19.0,121.5,111.07,86.21
2016,9,29,9,0,0.0,135.0,0.7,20.0,135.0,123.85,95.87
2016,9,29,9,15,1.0,155.5,0.7,20.5,156.0,144.67,112.02
2016,9,29,9,30,2.0,176.0,0.7,21.0,177.0,165.52,127.93
2016,9,29,9,45,8.0,203.0,0.75,21.5,208.5,197.92,152.87
2016,9,29,10,0,14.0,230.0,0.8,22.0,240.0,230.42,177.43
2016,9,29,10,15,17.0,246.0,0.85,22.5,258.5,248.55,190.62
2016,9,29,10,30,20.0,262.0,0.9,23.0,277.0,266.56,203.67
2016,9,29,10,45,62.5,307.0,0.95,23.5,353.5,372.04,282.8
2016,9,29,11,0,105.0,352.0,1.0,24.0,430.0,459.98,346.06
2016,9,29,11,15,106.5,356.5,1.05,24.0,436.5,461.6,346.49
