Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,108.0,361.0,1.1,24.0,443.0,462.73,347.3
2016,9,29,11,45,487.0,238.5,1.15,24.5,613.0,722.08,537.64
2016,9,29,12,0,866.0,116.0,1.2,25.0,783.0,909.3,660.58
2016,9,29,12,15,864.5,115.5,1.2,25.0,778.0,880.34,639.69
2016,9,29,12,30,863.0,115.0,1.2,25.0,773.0,848.25,619.42
2016,9,29,12,45,606.5,219.5,1.3,25.5,678.0,724.14,534.96
2016,9,29,13,0,350.0,324.0,1.4,26.0,583.0,588.72,437.38
2016,9,29,13,15,605.0,214.0,1.4,25.5,647.0,657.25,491.6
2016,9,29,13,30,860.0,104.0,1.4,25.0,711.0,684.74,514.24
2016,9,29,13,45,844.5,105.0,1.45,25.0,681.5,633.99,477.02
2016,9,29,14,0,829.0,106.0,1.5,25.0,652.0,579.63,436.85
2016,9,29,14,15,816.0,104.0,1.5,24.5,617.5,523.23,394.42
2016,9,29,14,30,803.0,102.0,1.5,24.0,583.0,466.47,350.1
2016,9,29,14,45,785.0,99.0,1.55,24.0,542.5,406.72,301.47
2016,9,29,15,0,767.0,96.0,1.6,24.0,502.0,347.79,251.97
2016,9,29,15,15,742.5,92.5,1.6,23.5,457.0,287.73,201.07
2016,9,29,15,30,718.0,89.0,1.6,23.0,412.0,226.41,149.11
2016,9,29,15,45,690.0,83.0,1.6,22.5,364.0,167.92,101.48
2016,9,29,16,0,662.0,77.0,1.6,22.0,316.0,112.65,62.29
2016,9,29,16,15,614.5,71.0,1.6,21.0,266.0,60.48,38.83
2016,9,29,16,30,567.0,65.0,1.6,20.0,216.0,48.81,37.13
2016,9,29,16,45,502.0,55.5,1.65,19.5,168.0,42.73,31.68
2016,9,29,17,0,437.0,46.0,1.7,19.0,120.0,36.42,25.83
2016,9,29,17,15,322.5,34.0,1.7,18.0,78.0,27.48,17.3
2016,9,29,17,30,208.0,22.0,1.7,17.0,36.0,18.18,1.23
2016,9,29,17,45,104.0,11.0,1.75,16.5,18.0,10.01,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,13.5,1.35,12.0,24.5,74.85,0.0
2016,9,30,6,30,267.0,27.0,1.4,12.0,49.0,202.45,135.04
2016,9,30,6,45,378.5,37.5,1.45,12.5,93.5,295.71,238.22
2016,9,30,7,0,490.0,48.0,1.5,13.0,138.0,397.77,326.95
2016,9,30,7,15,556.5,55.0,1.5,13.5,188.0,475.02,391.9
2016,9,30,7,30,623.0,62.0,1.5,14.0,238.0,556.81,456.66
2016,9,30,7,45,311.5,67.5,1.55,14.5,155.5,341.79,284.87
2016,9,30,8,0,0.0,73.0,1.6,15.0,73.0,64.7,49.24
2016,9,30,8,15,0.0,107.5,1.6,15.5,107.5,98.99,78.1
2016,9,30,8,30,0.0,142.0,1.6,16.0,142.0,134.03,106.63
2016,9,30,8,45,1.5,156.0,1.6,16.5,157.0,148.46,117.89
2016,9,30,9,0,3.0,170.0,1.6,17.0,172.0,162.99,129.13
2016,9,30,9,15,25.0,211.0,1.6,17.5,226.5,225.82,179.67
2016,9,30,9,30,47.0,252.0,1.6,18.0,281.0,308.56,244.14
2016,9,30,9,45,92.0,280.5,1.6,18.5,340.5,383.2,301.45
2016,9,30,10,0,137.0,309.0,1.6,19.0,400.0,476.56,370.8
2016,9,30,10,15,520.5,198.5,1.6,19.0,564.5,762.41,586.29
2016,9,30,10,30,904.0,88.0,1.6,19.0,729.0,1002.75,745.22
2016,9,30,10,45,909.0,89.0,1.65,19.0,748.5,1003.05,742.26
2016,9,30,11,0,914.0,90.0,1.7,19.0,768.0,999.4,739.93
2016,9,30,11,15,917.5,90.5,1.7,19.0,779.5,989.77,733.18
2016,9,30,11,30,921.0,91.0,1.7,19.0,791.0,976.22,724.09
2016,9,30,11,45,922.0,91.5,1.75,19.5,794.5,956.47,710.41
2016,9,30,12,0,923.0,92.0,1.8,20.0,798.0,933.0,694.39
2016,9,30,12,15,921.5,91.5,1.85,20.0,793.5,902.66,675.15
2016,9,30,12,30,920.0,91.0,1.9,20.0,789.0,868.99,653.61
2016,9,30,12,45,911.5,93.5,1.95,20.0,774.5,829.68,628.07
2016,9,30,13,0,903.0,96.0,2.0,20.0,760.0,787.78,600.5
2016,9,30,13,15,897.0,95.0,2.0,19.5,739.0,741.81,570.44
2016,9,30,13,30,891.0,94.0,2.0,19.0,718.0,693.62,536.67
2016,9,30,13,45,883.0,92.0,2.05,19.0,690.0,641.21,497.57
2016,9,30,14,0,875.0,90.0,2.1,19.0,662.0,587.26,456.06
2016,9,30,14,15,862.5,88.5,2.15,19.0,627.0,530.18,410.77
2016,9,30,14,30,850.0,87.0,2.2,19.0,592.0,472.53,363.45
2016,9,30,14,45,834.5,84.0,2.25,19.0,551.0,410.42,311.13
2016,9,30,15,0,819.0,81.0,2.3,19.0,510.0,349.6,258.21
2016,9,30,15,15,796.0,78.0,2.3,18.5,464.0,287.44,203.74
2016,9,30,15,30,773.0,75.0,2.3,18.0,418.0,227.21,150.84
2016,9,30,15,45,741.0,71.0,2.3,18.0,369.0,167.0,100.56
2016,9,30,16,0,709.0,67.0,2.3,18.0,320.0,110.45,60.21
2016,9,30,16,15,662.5,62.0,2.25,17.5,269.0,52.6,33.55
2016,9,30,16,30,616.0,57.0,2.2,17.0,218.0,42.73,32.23
2016,9,30,16,45,542.5,49.5,2.2,16.5,168.5,38.01,27.91
2016,9,30,17,0,469.0,42.0,2.2,16.0,119.0,33.18,23.29
2016,9,30,17,15,347.5,31.0,2.1,15.5,76.5,24.98,15.21
2016,9,30,17,30,226.0,20.0,2.0,15.0,34.0,16.49,0.0
2016,9,30,17,45,113.0,10.0,1.9,14.5,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,140.5,13.0,1.2,11.5,24.0,77.69,0.0
2016,10,1,6,30,281.0,26.0,1.2,12.0,48.0,207.55,132.64
2016,10,1,6,45,395.5,36.5,1.3,13.0,93.5,304.45,243.87
2016,10,1,7,0,510.0,47.0,1.4,14.0,139.0,409.13,334.13
2016,10,1,7,15,578.5,54.0,1.45,14.5,190.5,488.58,400.69
2016,10,1,7,30,647.0,61.0,1.5,15.0,242.0,572.71,466.93
2016,10,1,7,45,693.5,65.5,1.55,15.5,293.5,635.95,513.67
2016,10,1,8,0,740.0,70.0,1.6,16.0,345.0,705.79,563.44
2016,10,1,8,15,770.5,73.5,1.55,16.5,394.5,761.62,600.3
2016,10,1,8,30,801.0,77.0,1.5,17.0,444.0,816.52,635.26
2016,10,1,8,45,826.0,78.5,1.5,17.5,490.0,862.57,663.6
2016,10,1,9,0,851.0,80.0,1.5,18.0,536.0,906.56,689.99
2016,10,1,9,15,866.5,82.0,1.45,18.5,576.0,930.3,701.64
2016,10,1,9,30,882.0,84.0,1.4,19.0,616.0,960.35,717.53
2016,10,1,9,45,898.0,83.5,1.4,19.5,651.5,984.54,730.09
2016,10,1,10,0,914.0,83.0,1.4,20.0,687.0,1005.29,740.47
2016,10,1,10,15,922.0,84.0,1.4,20.0,714.0,1016.32,746.09
2016,10,1,10,30,930.0,85.0,1.4,20.0,741.0,1023.42,749.47
2016,10,1,10,45,935.5,86.0,1.4,20.5,761.0,1024.05,747.5
2016,10,1,11,0,941.0,87.0,1.4,21.0,781.0,1020.61,743.2
2016,10,1,11,15,944.0,87.5,1.4,21.0,792.5,1010.1,736.05
2016,10,1,11,30,947.0,88.0,1.4,21.0,804.0,995.59,726.57
2016,10,1,11,45,947.5,88.0,1.45,21.5,807.0,974.24,712.28
2016,10,1,12,0,948.0,88.0,1.5,22.0,810.0,949.12,695.68
2016,10,1,12,15,946.5,88.0,1.55,22.0,805.0,918.58,676.88
2016,10,1,12,30,945.0,88.0,1.6,22.0,800.0,884.61,655.73
2016,10,1,12,45,941.5,87.5,1.65,22.0,786.5,845.23,630.8
2016,10,1,13,0,938.0,87.0,1.7,22.0,773.0,802.89,603.61
2016,10,1,13,15,932.5,86.5,1.7,22.0,752.0,756.37,572.75
2016,10,1,13,30,927.0,86.0,1.7,22.0,731.0,707.46,538.41
2016,10,1,13,45,917.0,85.0,1.75,22.0,701.5,653.13,498.73
2016,10,1,14,0,907.0,84.0,1.8,22.0,672.0,597.34,456.66
2016,10,1,14,15,895.5,82.5,1.8,21.5,636.5,539.13,411.87
2016,10,1,14,30,884.0,81.0,1.8,21.0,601.0,480.17,364.73
2016,10,1,14,45,866.0,79.0,1.85,21.0,559.5,417.72,312.72
2016,10,1,15,0,848.0,77.0,1.9,21.0,518.0,353.51,257.74
2016,10,1,15,15,825.5,74.5,1.9,20.5,471.5,290.26,202.84
2016,10,1,15,30,803.0,72.0,1.9,20.0,425.0,228.82,149.39
2016,10,1,15,45,770.0,68.5,1.9,20.0,374.5,167.11,98.52
2016,10,1,16,0,737.0,65.0,1.9,20.0,324.0,109.14,58.02
2016,10,1,16,15,689.5,60.0,1.85,19.5,272.0,53.75,41.53
2016,10,1,16,30,642.0,55.0,1.8,19.0,220.0,41.43,30.8
2016,10,1,16,45,564.5,48.5,1.8,18.5,169.0,37.44,27.14
2016,10,1,17,0,487.0,42.0,1.8,18.0,118.0,33.44,23.24
2016,10,1,17,15,354.0,31.0,1.75,17.5,75.0,25.2,14.98
2016,10,1,17,30,221.0,20.0,1.7,17.0,32.0,16.68,0.0
2016,10,1,17,45,110.5,10.0,1.65,16.5,16.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.1,12.5,22.5,73.25,0.0
2016,10,2,6,30,264.0,25.0,1.1,13.0,45.0,196.41,118.13
2016,10,2,6,45,378.0,36.0,1.1,13.5,89.5,293.87,234.08
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,397.83,323.91
2016,10,2,7,15,561.0,54.0,1.1,14.5,184.0,476.71,389.57
2016,10,2,7,30,630.0,61.0,1.1,15.0,234.0,560.32,454.95
2016,10,2,7,45,677.5,65.0,1.15,15.5,285.0,627.53,504.4
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,692.11,549.98
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.5,746.46,586.05
2016,10,2,8,30,784.0,76.0,1.2,17.0,433.0,799.86,620.34
2016,10,2,8,45,809.5,77.5,1.2,17.5,478.0,845.77,648.49
2016,10,2,9,0,835.0,79.0,1.2,18.0,523.0,889.71,674.73
2016,10,2,9,15,849.5,81.0,1.2,18.0,562.0,912.11,687.45
2016,10,2,9,30,864.0,83.0,1.2,18.0,601.0,940.83,704.59
2016,10,2,9,45,876.0,83.5,1.3,18.5,634.0,962.05,716.97
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,979.83,727.23
2016,10,2,10,15,895.0,85.5,1.45,19.0,693.0,990.27,733.41
2016,10,2,10,30,902.0,87.0,1.5,19.0,719.0,996.88,737.35
2016,10,2,10,45,905.0,88.0,1.55,19.5,737.0,995.07,734.64
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,989.37,729.65
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,979.19,723.32
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,965.14,714.61
2016,10,2,11,45,914.0,90.5,1.75,20.0,780.0,944.5,701.69
2016,10,2,12,0,914.0,91.0,1.8,20.0,783.0,920.23,686.43
2016,10,2,12,15,913.5,91.0,1.8,20.0,778.5,891.45,667.6
2016,10,2,12,30,913.0,91.0,1.8,20.0,774.0,859.29,646.5
2016,10,2,12,45,905.5,92.5,1.85,20.0,760.0,819.92,620.91
2016,10,2,13,0,898.0,94.0,1.9,20.0,746.0,777.96,593.29
2016,10,2,13,15,893.0,93.0,1.9,19.5,726.0,732.88,563.83
2016,10,2,13,30,888.0,92.0,1.9,19.0,706.0,685.51,530.42
2016,10,2,13,45,881.0,90.0,1.9,19.0,678.5,633.85,491.51
2016,10,2,14,0,874.0,88.0,1.9,19.0,651.0,580.56,450.22
2016,10,2,14,15,862.5,86.5,1.9,19.0,616.5,524.08,405.19
2016,10,2,14,30,851.0,85.0,1.9,19.0,582.0,466.92,358.1
2016,10,2,14,45,667.0,127.0,1.95,19.0,499.5,378.39,287.66
2016,10,2,15,0,483.0,169.0,2.0,19.0,417.0,307.59,231.84
2016,10,2,15,15,628.0,122.0,2.0,18.5,413.5,274.4,198.0
2016,10,2,15,30,773.0,75.0,2.0,18.0,410.0,223.37,147.3
2016,10,2,15,45,739.0,71.0,2.0,18.0,361.0,163.05,97.42
2016,10,2,16,0,705.0,67.0,2.0,18.0,312.0,106.66,58.1
2016,10,2,16,15,656.0,62.0,1.95,17.5,261.0,49.21,37.9
2016,10,2,16,30,607.0,57.0,1.9,17.0,210.0,43.07,32.5
2016,10,2,16,45,523.5,50.0,1.9,16.5,160.0,38.75,28.49
2016,10,2,17,0,440.0,43.0,1.9,16.0,110.0,34.42,24.23
2016,10,2,17,15,305.5,31.0,1.8,15.5,69.0,25.32,14.9
2016,10,2,17,30,171.0,19.0,1.7,15.0,28.0,15.87,0.0
2016,10,2,17,45,85.5,9.5,1.6,14.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,109.5,12.5,0.9,12.5,20.5,62.7,0.0
2016,10,3,6,30,219.0,25.0,0.8,13.0,41.0,171.51,95.34
2016,10,3,6,45,334.0,36.5,0.75,14.0,83.5,269.11,212.87
2016,10,3,7,0,449.0,48.0,0.7,15.0,126.0,372.01,300.65
2016,10,3,7,15,519.5,55.0,0.7,15.0,174.5,449.91,365.62
2016,10,3,7,30,590.0,62.0,0.7,15.0,223.0,532.68,431.08
2016,10,3,7,45,635.0,67.5,0.7,15.5,272.0,598.26,478.75
2016,10,3,8,0,680.0,73.0,0.7,16.0,321.0,665.32,525.42
2016,10,3,8,15,487.5,125.0,0.65,16.5,315.5,584.98,463.17
2016,10,3,8,30,295.0,177.0,0.6,17.0,310.0,478.47,379.06
2016,10,3,8,45,218.5,205.0,0.6,17.5,309.0,432.73,342.44
2016,10,3,9,0,142.0,233.0,0.6,18.0,308.0,398.54,313.2
2016,10,3,9,15,71.5,203.0,0.6,18.0,241.0,277.05,218.62
2016,10,3,9,30,1.0,173.0,0.6,18.0,174.0,162.01,126.09
2016,10,3,9,45,1.5,175.5,0.65,18.5,176.5,164.07,127.76
2016,10,3,10,0,2.0,178.0,0.7,19.0,179.0,166.27,129.06
2016,10,3,10,15,114.0,251.5,0.7,19.0,331.0,384.7,300.5
2016,10,3,10,30,226.0,325.0,0.7,19.0,483.0,575.78,438.99
2016,10,3,10,45,134.5,316.5,0.75,19.5,411.5,471.84,359.41
2016,10,3,11,0,43.0,308.0,0.8,20.0,340.0,351.99,268.97
2016,10,3,11,15,27.5,275.0,0.8,20.0,295.5,298.36,229.12
2016,10,3,11,30,12.0,242.0,0.8,20.0,251.0,234.47,180.32
2016,10,3,11,45,10.5,235.5,0.85,20.0,243.5,225.78,173.94
2016,10,3,12,0,9.0,229.0,0.9,20.0,236.0,217.26,167.42
2016,10,3,12,15,8.0,221.5,0.9,20.0,227.5,208.4,160.6
2016,10,3,12,30,7.0,214.0,0.9,20.0,219.0,199.69,153.91
2016,10,3,12,45,16.5,246.0,0.95,20.0,258.0,236.35,182.67
2016,10,3,13,0,26.0,278.0,1.0,20.0,297.0,271.96,210.14
2016,10,3,13,15,28.0,274.5,0.95,20.0,294.5,275.16,212.48
2016,10,3,13,30,30.0,271.0,0.9,20.0,292.0,269.61,208.35
2016,10,3,13,45,28.0,258.0,0.9,20.0,276.5,252.54,195.48
2016,10,3,14,0,26.0,245.0,0.9,20.0,261.0,232.27,180.14
2016,10,3,14,15,23.5,230.0,0.9,20.0,244.0,215.07,167.08
2016,10,3,14,30,21.0,215.0,0.9,20.0,227.0,198.25,154.23
2016,10,3,14,45,14.5,194.0,0.9,20.0,202.0,175.16,136.38
2016,10,3,15,0,8.0,173.0,0.9,20.0,177.0,153.1,119.28
2016,10,3,15,15,6.0,158.5,0.9,19.5,161.5,138.66,108.3
2016,10,3,15,30,4.0,144.0,0.9,19.0,146.0,124.53,97.42
2016,10,3,15,45,337.0,105.0,0.9,19.0,220.5,129.85,87.45
2016,10,3,16,0,670.0,66.0,0.9,19.0,295.0,97.8,52.17
2016,10,3,16,15,620.5,61.0,0.85,18.5,245.5,46.55,35.4
2016,10,3,16,30,571.0,56.0,0.8,18.0,196.0,42.28,31.68
2016,10,3,16,45,493.0,48.0,0.8,17.5,148.5,37.13,26.94
2016,10,3,17,0,415.0,40.0,0.8,17.0,101.0,31.87,21.88
2016,10,3,17,15,282.0,28.5,0.75,16.5,62.5,23.16,12.69
2016,10,3,17,30,149.0,17.0,0.7,16.0,24.0,15.46,0.0
2016,10,3,17,45,74.5,8.5,0.65,16.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,11.5,12.0,0.75,14.0,13.0,16.31,0.0
2016,10,4,6,30,23.0,24.0,0.8,14.0,26.0,39.8,15.83
2016,10,4,6,45,62.5,44.5,0.9,14.5,54.5,100.26,76.73
2016,10,4,7,0,102.0,65.0,1.0,15.0,83.0,151.49,122.16
2016,10,4,7,15,128.5,86.5,1.0,15.0,116.5,198.42,162.94
2016,10,4,7,30,155.0,108.0,1.0,15.0,150.0,246.98,204.03
2016,10,4,7,45,166.5,130.0,1.0,15.5,183.5,286.41,235.81
2016,10,4,8,0,178.0,152.0,1.0,16.0,217.0,325.99,266.69
2016,10,4,8,15,198.5,168.5,0.95,16.5,250.5,365.73,296.92
2016,10,4,8,30,219.0,185.0,0.9,17.0,284.0,406.3,326.89
2016,10,4,8,45,200.5,207.5,0.9,17.5,305.0,420.12,334.86
2016,10,4,9,0,182.0,230.0,0.9,18.0,326.0,431.94,341.35
2016,10,4,9,15,199.5,247.5,0.9,18.0,360.0,469.53,368.74
2016,10,4,9,30,217.0,265.0,0.9,18.0,394.0,506.81,395.27
2016,10,4,9,45,271.5,271.5,0.95,18.5,442.0,584.77,451.15
2016,10,4,10,0,326.0,278.0,1.0,19.0,490.0,644.15,492.41
2016,10,4,10,15,287.5,299.0,1.0,19.0,491.5,628.45,478.58
2016,10,4,10,30,249.0,320.0,1.0,19.0,493.0,610.83,464.27
2016,10,4,10,45,552.5,219.5,1.0,19.5,616.0,806.21,606.03
2016,10,4,11,0,856.0,119.0,1.0,20.0,739.0,980.31,716.86
2016,10,4,11,15,860.0,119.5,1.05,20.0,750.5,970.82,708.74
2016,10,4,11,30,864.0,120.0,1.1,20.0,762.0,957.54,700.93
2016,10,4,11,45,872.0,117.0,1.2,20.5,767.0,931.48,684.48
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,911.14,671.78
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,881.95,653.67
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,849.56,633.41
2016,10,4,12,45,881.5,109.0,1.5,21.0,750.5,814.08,611.46
2016,10,4,13,0,885.0,105.0,1.6,21.0,739.0,775.41,586.98
2016,10,4,13,15,879.0,103.5,1.65,21.0,718.0,729.47,556.37
2016,10,4,13,30,873.0,102.0,1.7,21.0,697.0,681.39,521.84
2016,10,4,13,45,865.5,99.5,1.8,21.0,669.0,629.5,483.84
2016,10,4,14,0,858.0,97.0,1.9,21.0,641.0,577.11,444.04
2016,10,4,14,15,845.0,95.0,1.95,20.5,606.0,519.32,399.32
2016,10,4,14,30,832.0,93.0,2.0,20.0,571.0,461.13,352.52
2016,10,4,14,45,817.0,89.5,2.05,20.0,530.5,400.66,301.6
2016,10,4,15,0,802.0,86.0,2.1,20.0,490.0,340.62,249.51
2016,10,4,15,15,777.5,82.5,2.1,19.5,444.0,278.81,195.7
2016,10,4,15,30,753.0,79.0,2.1,19.0,398.0,219.18,143.92
2016,10,4,15,45,721.5,74.0,2.15,19.0,349.5,159.74,95.26
2016,10,4,16,0,690.0,69.0,2.2,19.0,301.0,100.0,53.85
2016,10,4,16,15,638.5,63.5,2.15,18.5,250.5,47.11,35.89
2016,10,4,16,30,587.0,58.0,2.1,18.0,200.0,44.2,33.31
2016,10,4,16,45,509.0,49.5,2.1,17.5,151.0,38.68,28.22
2016,10,4,17,0,431.0,41.0,2.1,17.0,102.0,33.04,22.75
2016,10,4,17,15,289.0,28.5,2.0,16.5,62.0,23.38,12.27
2016,10,4,17,30,147.0,16.0,1.9,16.0,22.0,14.55,0.0
2016,10,4,17,45,73.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,12.5,1.2,11.5,19.0,58.48,0.0
2016,10,5,6,30,201.0,25.0,1.2,12.0,38.0,159.95,70.06
2016,10,5,6,45,332.5,36.5,1.3,13.0,82.0,268.15,212.16
2016,10,5,7,0,464.0,48.0,1.4,14.0,126.0,381.17,310.69
2016,10,5,7,15,539.0,55.5,1.4,14.5,176.0,463.43,379.96
2016,10,5,7,30,614.0,63.0,1.4,15.0,226.0,550.83,449.54
2016,10,5,7,45,667.0,67.5,1.45,15.5,278.0,622.08,502.81
2016,10,5,8,0,720.0,72.0,1.5,16.0,330.0,690.28,551.66
2016,10,5,8,15,752.5,76.0,1.45,16.5,379.0,747.43,589.77
2016,10,5,8,30,785.0,80.0,1.4,17.0,428.0,803.77,625.92
2016,10,5,8,45,812.0,81.5,1.35,18.0,474.5,850.84,653.21
2016,10,5,9,0,839.0,83.0,1.3,19.0,521.0,895.94,678.32
2016,10,5,9,15,855.5,85.5,1.25,19.0,561.0,930.14,698.08
2016,10,5,9,30,872.0,88.0,1.2,19.0,601.0,951.51,709.27
2016,10,5,9,45,889.5,87.5,1.2,19.5,636.5,976.54,722.46
2016,10,5,10,0,907.0,87.0,1.2,20.0,672.0,998.2,733.36
2016,10,5,10,15,916.0,88.5,1.2,20.5,699.5,1010.34,738.24
2016,10,5,10,30,925.0,90.0,1.2,21.0,727.0,1018.57,740.88
2016,10,5,10,45,932.5,89.5,1.25,21.5,747.0,1018.97,739.67
2016,10,5,11,0,940.0,89.0,1.3,22.0,767.0,1015.34,736.17
2016,10,5,11,15,943.5,89.5,1.3,22.0,778.5,1004.97,729.15
2016,10,5,11,30,947.0,90.0,1.3,22.0,790.0,990.6,719.82
2016,10,5,11,45,950.0,89.5,1.35,22.0,793.5,970.67,707.91
2016,10,5,12,0,953.0,89.0,1.4,22.0,797.0,946.86,693.57
2016,10,5,12,15,952.0,88.5,1.45,22.0,792.0,915.82,674.52
2016,10,5,12,30,951.0,88.0,1.5,22.0,787.0,881.33,653.12
2016,10,5,12,45,945.0,89.0,1.6,22.5,772.5,841.18,627.11
2016,10,5,13,0,939.0,90.0,1.7,23.0,758.0,798.22,598.89
2016,10,5,13,15,933.0,89.0,1.7,22.5,736.5,750.63,568.45
2016,10,5,13,30,927.0,88.0,1.7,22.0,715.0,700.73,533.85
2016,10,5,13,45,918.0,87.0,1.75,22.0,686.0,646.94,494.34
2016,10,5,14,0,909.0,86.0,1.8,22.0,657.0,591.61,452.36
2016,10,5,14,15,896.0,84.0,1.8,22.0,620.5,532.04,405.54
2016,10,5,14,30,883.0,82.0,1.8,22.0,584.0,471.93,356.7
2016,10,5,14,45,864.0,80.0,1.85,22.0,542.0,407.71,303.29
2016,10,5,15,0,845.0,78.0,1.9,22.0,500.0,345.13,249.53
2016,10,5,15,15,820.5,75.0,1.9,21.5,452.5,281.3,194.35
2016,10,5,15,30,796.0,72.0,1.9,21.0,405.0,219.57,141.15
2016,10,5,15,45,756.5,69.0,1.9,21.0,354.0,158.25,91.8
2016,10,5,16,0,717.0,66.0,1.9,21.0,303.0,101.55,54.26
2016,10,5,16,15,664.0,60.5,1.85,20.0,251.0,44.98,33.79
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,42.01,31.23
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,37.19,26.76
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,32.35,21.97
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,22.64,10.9
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,13.64,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,0.9,12.5,18.5,63.44,0.0
2016,10,6,6,30,228.0,22.0,0.8,13.0,37.0,169.58,60.12
2016,10,6,6,45,354.5,33.0,0.75,13.5,80.0,277.12,216.89
2016,10,6,7,0,481.0,44.0,0.7,14.0,123.0,387.09,312.57
2016,10,6,7,15,554.0,51.0,0.7,14.5,173.0,467.67,379.46
2016,10,6,7,30,627.0,58.0,0.7,15.0,223.0,553.37,446.18
2016,10,6,7,45,676.5,62.5,0.75,16.0,274.0,617.4,492.23
2016,10,6,8,0,726.0,67.0,0.8,17.0,325.0,688.44,541.25
2016,10,6,8,15,757.5,70.5,0.8,17.5,373.5,744.11,577.65
2016,10,6,8,30,789.0,74.0,0.8,18.0,422.0,798.93,612.33
2016,10,6,8,45,813.5,76.0,0.85,19.0,467.0,844.3,639.21
2016,10,6,9,0,838.0,78.0,0.9,20.0,512.0,887.63,664.16
2016,10,6,9,15,854.0,80.5,0.9,20.5,551.5,911.78,676.48
2016,10,6,9,30,870.0,83.0,0.9,21.0,591.0,942.21,693.02
2016,10,6,9,45,888.5,81.5,0.95,22.0,626.0,966.88,705.22
2016,10,6,10,0,907.0,80.0,1.0,23.0,661.0,988.23,715.32
2016,10,6,10,15,915.0,81.5,1.0,23.5,687.5,999.41,719.51
2016,10,6,10,30,923.0,83.0,1.0,24.0,714.0,1006.68,721.52
2016,10,6,10,45,927.0,84.0,1.0,24.5,733.0,1005.49,718.46
2016,10,6,11,0,931.0,85.0,1.0,25.0,752.0,1000.29,713.21
2016,10,6,11,15,934.0,85.5,1.0,25.0,763.0,989.57,706.14
2016,10,6,11,30,937.0,86.0,1.0,25.0,774.0,974.89,696.81
2016,10,6,11,45,937.0,86.0,1.0,25.5,776.5,953.01,681.8
2016,10,6,12,0,937.0,86.0,1.0,26.0,779.0,927.43,664.67
2016,10,6,12,15,935.5,86.0,1.0,26.0,773.5,896.98,645.83
2016,10,6,12,30,934.0,86.0,1.0,26.0,768.0,863.16,624.82
2016,10,6,12,45,932.0,84.5,1.05,26.0,754.5,824.12,601.05
2016,10,6,13,0,930.0,83.0,1.1,26.0,741.0,782.1,575.02
2016,10,6,13,15,924.0,82.5,1.1,26.0,719.5,735.5,544.98
2016,10,6,13,30,918.0,82.0,1.1,26.0,698.0,686.62,511.06
2016,10,6,13,45,908.0,81.0,1.15,26.0,669.0,632.77,472.73
2016,10,6,14,0,898.0,80.0,1.2,26.0,640.0,577.51,432.03
2016,10,6,14,15,886.0,78.0,1.2,26.0,604.5,519.16,387.27
2016,10,6,14,30,874.0,76.0,1.2,26.0,569.0,460.18,340.42
2016,10,6,14,45,856.5,74.0,1.2,26.0,527.5,398.75,290.15
2016,10,6,15,0,839.0,72.0,1.2,26.0,486.0,337.88,238.81
2016,10,6,15,15,815.0,69.5,1.2,25.5,440.0,272.92,184.02
2016,10,6,15,30,791.0,67.0,1.2,25.0,394.0,212.24,132.8
2016,10,6,15,45,757.0,63.0,1.25,24.5,344.5,151.25,84.8
2016,10,6,16,0,723.0,59.0,1.3,24.0,295.0,94.16,47.86
2016,10,6,16,15,672.5,54.0,1.25,23.0,244.0,43.78,32.3
2016,10,6,16,30,622.0,49.0,1.2,22.0,193.0,40.73,29.7
2016,10,6,16,45,539.0,42.0,1.15,21.5,144.0,32.72,22.53
2016,10,6,17,0,456.0,35.0,1.1,21.0,95.0,28.08,17.98
2016,10,6,17,15,307.0,23.5,1.1,20.0,56.0,19.13,7.35
2016,10,6,17,30,158.0,12.0,1.1,19.0,17.0,10.91,0.0
2016,10,6,17,45,79.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.0,10.5,1.0,13.5,16.5,57.35,0.0
2016,10,7,6,30,204.0,21.0,0.9,14.0,33.0,154.85,38.15
2016,10,7,6,45,302.5,33.5,0.85,15.0,72.0,247.8,192.06
2016,10,7,7,0,401.0,46.0,0.8,16.0,111.0,339.3,273.01
2016,10,7,7,15,460.0,56.5,0.8,16.5,156.5,411.11,333.27
2016,10,7,7,30,519.0,67.0,0.8,17.0,202.0,487.06,393.77
2016,10,7,7,45,562.5,73.5,0.85,18.0,247.5,549.75,440.34
2016,10,7,8,0,606.0,80.0,0.9,19.0,293.0,613.84,485.41
2016,10,7,8,15,650.0,82.5,0.9,20.0,340.5,674.08,525.27
2016,10,7,8,30,694.0,85.0,0.9,21.0,388.0,734.66,563.75
2016,10,7,8,45,766.0,80.5,0.95,22.0,447.0,806.81,609.34
2016,10,7,9,0,838.0,76.0,1.0,23.0,506.0,884.03,656.57
2016,10,7,9,15,853.5,78.0,1.0,23.5,545.5,907.04,667.64
2016,10,7,9,30,869.0,80.0,1.0,24.0,585.0,936.3,683.36
2016,10,7,9,45,872.5,84.5,1.0,25.0,616.0,953.9,690.08
2016,10,7,10,0,876.0,89.0,1.0,26.0,647.0,967.77,694.61
2016,10,7,10,15,884.5,90.5,0.95,26.5,673.5,979.1,698.08
2016,10,7,10,30,893.0,92.0,0.9,27.0,700.0,986.66,699.31
2016,10,7,10,45,896.5,93.5,0.85,27.5,718.0,985.5,695.33
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,980.46,689.25
2016,10,7,11,15,903.0,95.5,0.7,28.0,746.5,969.94,680.37
2016,10,7,11,30,906.0,96.0,0.6,28.0,757.0,955.58,669.35
2016,10,7,11,45,905.5,96.5,0.5,28.5,759.5,934.27,652.99
2016,10,7,12,0,905.0,97.0,0.4,29.0,762.0,909.4,634.76
2016,10,7,12,15,903.0,97.0,0.35,29.0,756.5,879.26,615.76
2016,10,7,12,30,901.0,97.0,0.3,29.0,751.0,845.9,594.87
2016,10,7,12,45,886.0,101.5,0.25,29.5,734.5,804.0,567.52
2016,10,7,13,0,871.0,106.0,0.2,30.0,718.0,760.06,538.95
2016,10,7,13,15,734.5,151.5,0.2,30.0,657.5,676.58,483.75
2016,10,7,13,30,598.0,197.0,0.2,30.0,597.0,593.25,426.96
2016,10,7,13,45,576.0,194.5,0.2,30.0,565.5,539.89,390.77
2016,10,7,14,0,554.0,192.0,0.2,30.0,534.0,490.96,356.21
2016,10,7,14,15,678.5,144.5,0.25,29.5,540.0,477.19,346.27
2016,10,7,14,30,803.0,97.0,0.3,29.0,546.0,446.32,321.73
2016,10,7,14,45,598.0,138.0,0.4,29.0,458.5,354.54,254.61
2016,10,7,15,0,393.0,179.0,0.5,29.0,371.0,282.0,202.5
2016,10,7,15,15,548.0,132.0,0.55,28.0,371.5,253.17,174.45
2016,10,7,15,30,703.0,85.0,0.6,27.0,372.0,206.24,129.83
2016,10,7,15,45,661.0,80.5,0.7,26.5,323.0,148.82,86.06
2016,10,7,16,0,619.0,76.0,0.8,26.0,274.0,96.43,53.06
2016,10,7,16,15,561.0,69.0,0.9,25.0,224.5,51.78,38.83
2016,10,7,16,30,503.0,62.0,1.0,24.0,175.0,47.96,35.58
2016,10,7,16,45,409.5,52.0,1.1,23.5,128.5,41.29,29.54
2016,10,7,17,0,316.0,42.0,1.2,23.0,82.0,34.48,22.97
2016,10,7,17,15,182.0,26.5,1.15,22.0,47.0,20.84,7.1
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,10.01,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.5,15.0,46.56,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,128.8,13.41
2016,10,8,6,45,284.0,34.0,0.8,18.0,71.0,237.59,180.86
2016,10,8,7,0,410.0,47.0,0.7,19.0,112.0,345.77,274.25
2016,10,8,7,15,488.0,55.5,0.7,19.5,160.5,428.51,342.16
2016,10,8,7,30,566.0,64.0,0.7,20.0,209.0,516.78,410.98
2016,10,8,7,45,617.0,70.0,0.75,21.0,259.0,586.27,460.91
2016,10,8,8,0,668.0,76.0,0.8,22.0,309.0,657.62,509.83
2016,10,8,8,15,702.5,80.5,0.75,23.0,357.0,714.57,545.29
2016,10,8,8,30,737.0,85.0,0.7,24.0,405.0,771.12,578.95
2016,10,8,8,45,762.0,88.5,0.7,25.0,449.0,812.26,601.82
2016,10,8,9,0,787.0,92.0,0.7,26.0,493.0,856.6,626.25
2016,10,8,9,15,805.0,94.5,0.7,26.5,532.5,890.91,644.85
2016,10,8,9,30,823.0,97.0,0.7,27.0,572.0,922.4,661.51
2016,10,8,9,45,868.5,86.5,0.7,28.0,613.0,951.22,675.01
2016,10,8,10,0,914.0,76.0,0.7,29.0,654.0,987.16,692.68
2016,10,8,10,15,921.5,77.0,0.7,29.5,680.0,997.14,695.71
2016,10,8,10,30,929.0,78.0,0.7,30.0,706.0,1003.22,696.89
2016,10,8,10,45,934.0,78.5,0.75,30.5,725.0,1002.28,695.12
2016,10,8,11,0,939.0,79.0,0.8,31.0,744.0,997.33,691.18
2016,10,8,11,15,942.0,79.5,0.8,31.0,755.0,986.45,684.24
2016,10,8,11,30,945.0,80.0,0.8,31.0,766.0,971.6,675.1
2016,10,8,11,45,945.0,80.5,0.8,31.5,768.5,950.09,660.76
2016,10,8,12,0,945.0,81.0,0.8,32.0,771.0,924.85,644.33
2016,10,8,12,15,944.0,81.0,0.8,31.5,765.5,894.58,627.46
2016,10,8,12,30,943.0,81.0,0.8,31.0,760.0,860.88,608.37
2016,10,8,12,45,938.0,81.0,0.85,31.0,746.0,820.79,584.65
2016,10,8,13,0,933.0,81.0,0.9,31.0,732.0,777.89,558.84
2016,10,8,13,15,927.0,80.0,0.9,31.0,710.0,730.65,529.16
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,681.13,495.51
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,627.19,457.58
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,571.85,417.44
2016,10,8,14,15,888.0,75.5,0.9,30.5,594.5,513.42,374.45
2016,10,8,14,30,875.0,74.0,0.9,30.0,559.0,454.46,329.29
2016,10,8,14,45,856.5,72.0,0.95,29.5,517.0,392.72,280.54
2016,10,8,15,0,838.0,70.0,1.0,29.0,475.0,331.66,230.5
2016,10,8,15,15,813.5,67.5,1.0,28.5,429.0,266.84,176.58
2016,10,8,15,30,789.0,65.0,1.0,28.0,383.0,206.34,126.31
2016,10,8,15,45,753.5,61.0,1.0,28.0,333.5,145.52,79.32
2016,10,8,16,0,718.0,57.0,1.0,28.0,284.0,88.79,43.96
2016,10,8,16,15,665.5,52.0,0.95,26.5,233.5,42.33,30.55
2016,10,8,16,30,613.0,47.0,0.9,25.0,183.0,39.23,27.97
2016,10,8,16,45,526.5,40.0,0.9,24.0,134.5,31.3,20.97
2016,10,8,17,0,440.0,33.0,0.9,23.0,86.0,26.61,16.35
2016,10,8,17,15,282.5,21.5,0.9,22.0,49.0,17.58,3.58
2016,10,8,17,30,125.0,10.0,0.9,21.0,12.0,9.1,0.0
2016,10,8,17,45,62.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.0,9.5,1.05,17.5,16.0,66.24,0.0
2016,10,9,6,30,246.0,19.0,0.9,18.0,32.0,172.26,0.0
2016,10,9,6,45,372.5,29.0,0.8,18.5,74.5,282.81,213.01
2016,10,9,7,0,499.0,39.0,0.7,19.0,117.0,391.7,309.09
2016,10,9,7,15,571.5,46.0,0.65,19.5,166.5,472.13,374.85
2016,10,9,7,30,644.0,53.0,0.6,20.0,216.0,552.74,436.1
2016,10,9,7,45,689.0,58.0,0.6,21.0,266.0,619.8,483.08
2016,10,9,8,0,734.0,63.0,0.6,22.0,316.0,687.92,528.31
2016,10,9,8,15,765.0,66.5,0.6,22.5,364.0,743.07,563.52
2016,10,9,8,30,796.0,70.0,0.6,23.0,412.0,797.33,596.96
2016,10,9,8,45,816.5,73.0,0.6,24.0,456.0,840.29,620.7
2016,10,9,9,0,837.0,76.0,0.6,25.0,500.0,881.02,642.41
2016,10,9,9,15,853.0,78.5,0.6,25.5,539.0,904.93,654.21
2016,10,9,9,30,869.0,81.0,0.6,26.0,578.0,935.07,670.04
2016,10,9,9,45,880.0,82.5,0.65,27.0,611.0,955.95,679.59
2016,10,9,10,0,891.0,84.0,0.7,28.0,644.0,973.34,687.09
2016,10,9,10,15,898.5,85.0,0.75,28.0,670.0,983.04,692.72
2016,10,9,10,30,906.0,86.0,0.8,28.0,696.0,988.93,696.27
2016,10,9,10,45,909.5,87.5,0.85,28.5,714.0,987.66,694.26
2016,10,9,11,0,913.0,89.0,0.9,29.0,732.0,982.47,690.09
2016,10,9,11,15,915.5,89.5,0.9,29.0,742.5,971.25,682.82
2016,10,9,11,30,918.0,90.0,0.9,29.0,753.0,956.19,673.4
2016,10,9,11,45,917.0,91.0,0.95,29.0,754.5,934.72,661.07
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,909.66,646.55
2016,10,9,12,15,914.5,91.5,1.0,28.5,750.5,879.08,628.97
2016,10,9,12,30,913.0,91.0,1.0,28.0,745.0,845.22,609.21
2016,10,9,12,45,903.5,92.5,1.05,28.0,729.5,804.15,584.12
2016,10,9,13,0,894.0,94.0,1.1,28.0,714.0,760.69,557.15
2016,10,9,13,15,887.0,93.0,1.15,28.0,692.5,714.25,527.35
