Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,880.0,92.0,1.2,28.0,671.0,665.75,493.76
2016,10,9,13,45,597.0,175.5,1.25,28.0,561.0,535.66,399.5
2016,10,9,14,0,314.0,259.0,1.3,28.0,451.0,414.59,310.48
2016,10,9,14,15,272.0,249.5,1.3,27.5,409.0,363.63,273.47
2016,10,9,14,30,230.0,240.0,1.3,27.0,367.0,314.01,236.46
2016,10,9,14,45,257.0,217.0,1.3,27.0,348.5,288.74,216.05
2016,10,9,15,0,284.0,194.0,1.3,27.0,330.0,257.59,190.16
2016,10,9,15,15,509.5,134.0,1.25,26.5,348.5,242.74,169.82
2016,10,9,15,30,735.0,74.0,1.2,26.0,367.0,202.52,126.66
2016,10,9,15,45,695.0,70.0,1.2,25.5,318.0,141.18,79.34
2016,10,9,16,0,655.0,66.0,1.2,25.0,269.0,87.51,46.01
2016,10,9,16,15,598.5,59.5,1.1,24.0,219.5,44.6,32.83
2016,10,9,16,30,542.0,53.0,1.0,23.0,170.0,40.83,29.57
2016,10,9,16,45,449.0,44.0,0.95,22.5,123.5,34.71,23.97
2016,10,9,17,0,356.0,35.0,0.9,22.0,77.0,28.46,17.79
2016,10,9,17,15,178.0,17.5,0.8,21.0,38.5,13.95,0.0
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,86.5,9.5,1.0,13.5,14.0,49.14,0.0
2016,10,10,6,30,173.0,19.0,0.9,14.0,28.0,133.04,0.0
2016,10,10,6,45,302.5,31.5,0.85,14.5,69.0,245.57,186.34
2016,10,10,7,0,432.0,44.0,0.8,15.0,110.0,355.81,285.82
2016,10,10,7,15,509.5,52.0,0.75,15.5,158.5,438.2,354.71
2016,10,10,7,30,587.0,60.0,0.7,16.0,207.0,526.07,423.89
2016,10,10,7,45,293.5,71.0,0.7,17.0,144.5,333.81,272.56
2016,10,10,8,0,0.0,82.0,0.7,18.0,82.0,74.78,56.89
2016,10,10,8,15,0.0,105.0,0.7,18.5,105.0,97.8,76.24
2016,10,10,8,30,0.0,128.0,0.7,19.0,128.0,120.86,94.68
2016,10,10,8,45,26.5,167.5,0.7,19.5,180.5,199.83,158.57
2016,10,10,9,0,53.0,207.0,0.7,20.0,233.0,269.83,213.05
2016,10,10,9,15,89.0,231.5,0.75,20.5,280.5,330.54,259.42
2016,10,10,9,30,125.0,256.0,0.8,21.0,328.0,409.84,318.28
2016,10,10,9,45,119.5,271.0,0.85,21.5,343.0,420.19,323.9
2016,10,10,10,0,114.0,286.0,0.9,22.0,358.0,411.61,316.38
2016,10,10,10,15,277.0,273.0,0.95,22.0,456.0,587.22,447.24
2016,10,10,10,30,440.0,260.0,1.0,22.0,554.0,743.29,556.62
2016,10,10,10,45,442.0,266.5,1.05,22.5,568.5,746.44,555.66
2016,10,10,11,0,444.0,273.0,1.1,23.0,583.0,747.28,555.0
2016,10,10,11,15,386.5,295.5,1.1,23.0,568.5,692.0,515.74
2016,10,10,11,30,329.0,318.0,1.1,23.0,554.0,652.69,487.29
2016,10,10,11,45,616.5,208.5,1.15,23.5,652.0,803.07,595.99
2016,10,10,12,0,904.0,99.0,1.2,24.0,750.0,904.88,661.32
2016,10,10,12,15,902.0,98.5,1.2,24.0,744.0,874.1,640.19
2016,10,10,12,30,900.0,98.0,1.2,24.0,738.0,840.12,618.56
2016,10,10,12,45,882.5,103.0,1.25,24.0,721.0,796.86,591.26
2016,10,10,13,0,865.0,108.0,1.3,24.0,704.0,756.4,565.56
2016,10,10,13,15,702.0,160.0,1.3,23.5,634.0,657.8,496.25
2016,10,10,13,30,539.0,212.0,1.3,23.0,564.0,562.19,427.25
2016,10,10,13,45,388.5,241.0,1.3,23.0,489.0,462.18,353.2
2016,10,10,14,0,238.0,270.0,1.3,23.0,414.0,378.14,289.7
2016,10,10,14,15,179.0,256.0,1.3,22.5,360.5,319.99,246.21
2016,10,10,14,30,120.0,242.0,1.3,22.0,307.0,268.25,207.05
2016,10,10,14,45,286.0,200.5,1.3,22.0,340.0,284.82,217.17
2016,10,10,15,0,452.0,159.0,1.3,22.0,373.0,280.79,207.89
2016,10,10,15,15,303.5,161.0,1.25,21.5,298.5,212.72,156.33
2016,10,10,15,30,155.0,163.0,1.2,21.0,224.0,163.99,122.27
2016,10,10,15,45,140.0,143.5,1.2,20.5,193.0,133.07,98.34
2016,10,10,16,0,125.0,124.0,1.2,20.0,162.0,104.29,77.39
2016,10,10,16,15,109.5,102.5,1.15,19.5,131.5,78.92,63.23
2016,10,10,16,30,94.0,81.0,1.1,19.0,101.0,63.45,49.63
2016,10,10,16,45,69.0,60.0,1.1,18.5,72.5,47.86,35.62
2016,10,10,17,0,44.0,39.0,1.1,18.0,44.0,31.87,20.74
2016,10,10,17,15,22.0,19.5,1.05,17.0,22.0,16.52,0.0
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,3.18,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,10,11,6,45,0.0,17.5,0.75,14.5,17.5,15.4,6.39
2016,10,11,7,0,0.0,28.0,0.8,15.0,28.0,24.67,14.98
2016,10,11,7,15,0.0,41.5,0.8,15.0,41.5,36.62,25.47
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,49.12,36.33
2016,10,11,7,45,0.0,68.5,0.8,15.5,68.5,62.04,47.31
2016,10,11,8,0,0.0,82.0,0.8,16.0,82.0,74.91,58.02
2016,10,11,8,15,0.5,111.0,0.8,16.0,111.5,105.0,83.04
2016,10,11,8,30,1.0,140.0,0.8,16.0,141.0,135.32,107.78
2016,10,11,8,45,30.5,173.5,0.85,16.5,189.5,211.29,169.89
2016,10,11,9,0,60.0,207.0,0.9,17.0,238.0,276.68,221.57
2016,10,11,9,15,66.0,226.0,0.85,17.5,262.0,302.68,240.43
2016,10,11,9,30,72.0,245.0,0.8,18.0,286.0,328.54,259.06
2016,10,11,9,45,97.5,265.0,0.8,18.5,324.0,374.03,293.07
2016,10,11,10,0,123.0,285.0,0.8,19.0,362.0,437.59,339.36
2016,10,11,10,15,80.5,278.5,0.75,19.0,330.0,367.14,284.58
2016,10,11,10,30,38.0,272.0,0.7,19.0,298.0,315.34,244.04
2016,10,11,10,45,105.5,301.0,0.7,19.5,374.5,410.1,316.52
2016,10,11,11,0,173.0,330.0,0.7,20.0,451.0,520.05,395.83
2016,10,11,11,15,174.5,334.0,0.7,20.0,457.5,519.5,393.97
2016,10,11,11,30,176.0,338.0,0.7,20.0,464.0,518.13,392.7
2016,10,11,11,45,540.5,215.5,0.7,20.5,603.0,735.27,552.08
2016,10,11,12,0,905.0,93.0,0.7,21.0,742.0,897.21,656.83
2016,10,11,12,15,904.0,93.0,0.75,21.0,736.5,867.83,636.51
2016,10,11,12,30,903.0,93.0,0.8,21.0,731.0,835.19,616.7
2016,10,11,12,45,868.5,106.0,0.85,21.0,710.0,787.19,586.46
2016,10,11,13,0,834.0,119.0,0.9,21.0,689.0,743.25,558.63
2016,10,11,13,15,704.5,158.0,0.95,21.0,629.5,655.97,496.67
2016,10,11,13,30,575.0,197.0,1.0,21.0,570.0,569.63,434.31
2016,10,11,13,45,505.5,210.5,1.05,21.0,528.0,508.39,389.37
2016,10,11,14,0,436.0,224.0,1.1,21.0,486.0,452.07,346.93
2016,10,11,14,15,450.5,205.5,1.15,20.5,462.0,413.47,317.82
2016,10,11,14,30,465.0,187.0,1.2,20.0,438.0,372.74,285.66
2016,10,11,14,45,493.5,164.0,1.25,20.0,412.0,331.11,250.72
2016,10,11,15,0,522.0,141.0,1.3,20.0,386.0,285.88,211.46
2016,10,11,15,15,609.0,106.5,1.3,19.5,364.0,243.38,171.43
2016,10,11,15,30,696.0,72.0,1.3,19.0,342.0,190.36,121.94
2016,10,11,15,45,626.5,76.0,1.35,18.5,294.5,135.1,79.89
2016,10,11,16,0,557.0,80.0,1.4,18.0,247.0,91.16,54.47
2016,10,11,16,15,494.5,71.5,1.4,17.5,199.5,54.65,42.57
2016,10,11,16,30,432.0,63.0,1.4,17.0,152.0,49.7,38.03
2016,10,11,16,45,337.5,50.5,1.4,17.0,108.0,38.87,28.03
2016,10,11,17,0,243.0,38.0,1.4,17.0,64.0,29.68,18.74
2016,10,11,17,15,121.5,19.0,1.3,16.5,32.0,14.97,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,9.0,0.85,13.0,11.5,8.19,0.0
2016,10,12,6,30,115.0,18.0,0.8,13.0,23.0,99.0,0.0
2016,10,12,6,45,244.5,32.0,0.75,13.5,61.5,212.15,157.41
2016,10,12,7,0,374.0,46.0,0.7,14.0,100.0,321.11,258.36
2016,10,12,7,15,455.5,55.0,0.65,14.5,147.5,404.95,329.02
2016,10,12,7,30,537.0,64.0,0.6,15.0,195.0,494.51,400.45
2016,10,12,7,45,268.5,87.0,0.55,15.5,152.5,337.15,275.2
2016,10,12,8,0,0.0,110.0,0.5,16.0,110.0,106.72,83.67
2016,10,12,8,15,0.0,104.5,0.5,16.5,104.5,97.62,76.59
2016,10,12,8,30,0.0,99.0,0.5,17.0,99.0,90.27,70.21
2016,10,12,8,45,0.0,114.0,0.5,17.5,114.0,104.7,81.77
2016,10,12,9,0,0.0,129.0,0.5,18.0,129.0,119.12,93.07
2016,10,12,9,15,9.5,167.5,0.55,18.5,173.0,167.03,131.52
2016,10,12,9,30,19.0,206.0,0.6,19.0,217.0,215.76,169.55
2016,10,12,9,45,24.0,223.5,0.65,19.5,238.5,237.57,185.81
2016,10,12,10,0,29.0,241.0,0.7,20.0,260.0,276.86,215.37
2016,10,12,10,15,32.0,253.5,0.75,20.0,274.5,291.49,226.1
2016,10,12,10,30,35.0,266.0,0.8,20.0,289.0,305.91,236.8
2016,10,12,10,45,38.0,276.5,0.9,20.5,302.5,317.79,245.27
2016,10,12,11,0,41.0,287.0,1.0,21.0,316.0,329.38,253.51
2016,10,12,11,15,33.0,279.0,1.05,20.5,302.5,309.98,238.99
2016,10,12,11,30,25.0,271.0,1.1,20.0,289.0,276.4,213.78
2016,10,12,11,45,25.0,272.0,1.15,20.0,290.0,275.69,213.42
2016,10,12,12,0,25.0,273.0,1.2,20.0,291.0,274.93,212.89
2016,10,12,12,15,63.5,300.5,1.2,20.0,345.5,345.84,267.79
2016,10,12,12,30,102.0,328.0,1.2,20.0,400.0,400.57,309.14
2016,10,12,12,45,104.0,321.5,1.25,20.5,394.0,388.79,299.68
2016,10,12,13,0,106.0,315.0,1.3,21.0,388.0,376.65,290.4
2016,10,12,13,15,172.0,304.0,1.25,21.0,417.0,411.62,317.62
2016,10,12,13,30,238.0,293.0,1.2,21.0,446.0,430.97,332.34
2016,10,12,13,45,135.5,264.5,1.15,21.0,351.0,328.43,254.08
2016,10,12,14,0,33.0,236.0,1.1,21.0,256.0,231.96,179.74
2016,10,12,14,15,178.0,226.5,1.15,21.0,323.0,292.65,227.46
2016,10,12,14,30,323.0,217.0,1.2,21.0,390.0,334.83,257.55
2016,10,12,14,45,558.0,147.5,1.3,21.0,417.5,339.08,255.11
2016,10,12,15,0,793.0,78.0,1.4,21.0,445.0,315.49,226.89
2016,10,12,15,15,765.0,74.5,1.45,20.5,399.0,254.07,173.78
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,195.3,123.72
2016,10,12,15,45,701.5,65.5,1.6,19.5,305.0,136.81,77.95
2016,10,12,16,0,666.0,60.0,1.7,19.0,257.0,82.52,44.44
2016,10,12,16,15,607.0,54.0,1.55,18.5,207.5,40.72,30.2
2016,10,12,16,30,548.0,48.0,1.4,18.0,158.0,37.18,26.94
2016,10,12,16,45,452.5,39.0,1.3,17.5,112.5,30.88,21.03
2016,10,12,17,0,357.0,30.0,1.2,17.0,67.0,24.44,14.16
2016,10,12,17,15,178.5,15.0,1.1,16.0,33.5,12.06,0.0
2016,10,12,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,4.09,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,10,13,6,45,0.0,25.0,0.8,12.5,25.0,22.87,11.82
2016,10,13,7,0,0.0,41.0,0.7,13.0,41.0,39.41,27.38
2016,10,13,7,15,0.0,60.5,0.7,13.5,60.5,59.77,45.16
2016,10,13,7,30,0.0,80.0,0.7,14.0,80.0,79.47,62.12
2016,10,13,7,45,4.5,98.5,0.75,14.5,100.0,100.95,80.4
2016,10,13,8,0,9.0,117.0,0.8,15.0,120.0,122.64,98.47
2016,10,13,8,15,209.5,129.0,0.8,15.0,216.0,340.55,281.09
2016,10,13,8,30,410.0,141.0,0.8,15.0,312.0,549.21,442.79
2016,10,13,8,45,420.5,157.0,0.8,15.5,348.0,587.46,466.86
2016,10,13,9,0,431.0,173.0,0.8,16.0,384.0,624.27,491.1
2016,10,13,9,15,409.0,194.0,0.75,16.5,408.0,635.14,494.99
2016,10,13,9,30,387.0,215.0,0.7,17.0,432.0,625.02,484.62
2016,10,13,9,45,407.5,224.5,0.7,17.5,464.0,675.41,518.16
2016,10,13,10,0,428.0,234.0,0.7,18.0,496.0,706.19,537.15
2016,10,13,10,15,462.0,232.5,0.7,18.5,526.0,735.72,555.84
2016,10,13,10,30,496.0,231.0,0.7,19.0,556.0,763.06,572.82
2016,10,13,10,45,476.0,246.5,0.7,20.0,565.5,755.02,563.43
2016,10,13,11,0,456.0,262.0,0.7,21.0,575.0,744.58,553.05
2016,10,13,11,15,435.5,275.5,0.7,21.0,578.0,729.41,541.79
2016,10,13,11,30,415.0,289.0,0.7,21.0,581.0,698.17,520.11
2016,10,13,11,45,423.5,284.5,0.75,21.5,583.5,701.41,521.95
2016,10,13,12,0,432.0,280.0,0.8,22.0,586.0,688.18,512.52
2016,10,13,12,15,438.0,276.5,0.8,22.0,584.0,671.63,501.28
2016,10,13,12,30,444.0,273.0,0.8,22.0,582.0,652.97,488.56
2016,10,13,12,45,415.5,276.0,0.85,22.0,561.0,612.17,460.25
2016,10,13,13,0,387.0,279.0,0.9,22.0,540.0,563.18,426.08
2016,10,13,13,15,404.5,264.0,0.9,22.0,529.0,538.9,409.29
2016,10,13,13,30,422.0,249.0,0.9,22.0,518.0,519.54,395.22
2016,10,13,13,45,408.0,240.0,0.9,22.0,490.5,470.39,359.02
2016,10,13,14,0,394.0,231.0,0.9,22.0,463.0,429.08,327.94
2016,10,13,14,15,408.5,212.0,0.9,22.0,440.0,397.38,303.21
2016,10,13,14,30,423.0,193.0,0.9,22.0,417.0,358.43,272.08
2016,10,13,14,45,236.5,189.0,0.9,22.0,313.0,255.33,194.06
2016,10,13,15,0,50.0,185.0,0.9,22.0,209.0,175.28,134.97
2016,10,13,15,15,25.0,95.5,0.9,21.5,107.5,89.96,67.71
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,5.27,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,4.39,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.51,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.63,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,10.01,0.0
2016,10,14,6,45,14.5,29.5,1.8,16.0,31.5,43.81,26.83
2016,10,14,7,0,29.0,48.0,1.9,16.0,52.0,74.72,56.47
2016,10,14,7,15,43.0,68.0,1.9,16.0,77.0,107.65,85.53
2016,10,14,7,30,57.0,88.0,1.9,16.0,102.0,140.95,114.52
2016,10,14,7,45,66.0,108.5,1.9,16.5,128.0,171.88,140.61
2016,10,14,8,0,75.0,129.0,1.9,17.0,154.0,203.07,166.25
2016,10,14,8,15,78.5,149.5,1.9,17.0,179.0,229.98,187.96
2016,10,14,8,30,82.0,170.0,1.9,17.0,204.0,256.73,209.14
2016,10,14,8,45,62.5,183.0,1.95,17.5,210.5,253.16,204.61
2016,10,14,9,0,43.0,196.0,2.0,18.0,217.0,248.7,199.42
2016,10,14,9,15,21.5,121.0,2.0,18.0,131.5,138.92,110.13
2016,10,14,9,30,0.0,46.0,2.0,18.0,46.0,40.64,28.31
2016,10,14,9,45,5.0,125.5,2.0,18.5,129.0,118.48,92.45
2016,10,14,10,0,10.0,205.0,2.0,19.0,212.0,203.2,160.03
2016,10,14,10,15,5.0,187.5,2.0,19.0,191.0,179.19,140.26
2016,10,14,10,30,0.0,170.0,2.0,19.0,170.0,156.14,121.52
2016,10,14,10,45,0.0,139.5,2.05,19.5,139.5,126.12,97.2
2016,10,14,11,0,0.0,109.0,2.1,20.0,109.0,97.26,73.77
2016,10,14,11,15,0.0,112.5,2.05,20.0,112.5,100.46,76.34
2016,10,14,11,30,0.0,116.0,2.0,20.0,116.0,103.65,78.86
2016,10,14,11,45,0.0,129.5,2.0,20.5,129.5,116.1,88.66
2016,10,14,12,0,0.0,143.0,2.0,21.0,143.0,128.54,98.38
2016,10,14,12,15,11.5,203.0,2.0,21.0,211.0,194.38,150.82
2016,10,14,12,30,23.0,263.0,2.0,21.0,279.0,260.17,202.13
2016,10,14,12,45,22.5,257.0,2.0,21.0,272.5,252.22,195.83
2016,10,14,13,0,22.0,251.0,2.0,21.0,266.0,244.33,189.85
2016,10,14,13,15,31.5,256.0,2.0,20.5,277.0,261.07,203.59
2016,10,14,13,30,41.0,261.0,2.0,20.0,288.0,268.31,209.86
2016,10,14,13,45,48.5,254.5,2.0,20.0,284.5,262.23,205.36
2016,10,14,14,0,56.0,248.0,2.0,20.0,281.0,255.27,200.12
2016,10,14,14,15,34.0,216.0,1.95,20.0,236.0,210.45,164.92
2016,10,14,14,30,12.0,184.0,1.9,20.0,191.0,167.18,130.86
2016,10,14,14,45,6.0,153.0,1.9,20.0,156.5,136.51,106.58
2016,10,14,15,0,0.0,122.0,1.9,20.0,122.0,107.04,83.03
2016,10,14,15,15,0.0,95.5,1.85,19.5,95.5,83.95,64.44
2016,10,14,15,30,0.0,69.0,1.8,19.0,69.0,61.0,45.65
2016,10,14,15,45,0.0,59.0,1.8,19.0,59.0,52.11,38.3
2016,10,14,16,0,0.0,49.0,1.8,19.0,49.0,43.24,30.85
2016,10,14,16,15,0.0,39.0,1.7,18.5,39.0,34.38,24.63
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,25.54,16.71
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,17.59,9.46
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,9.66,1.82
2016,10,14,17,15,0.0,5.5,1.3,18.0,5.5,5.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.5,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,19.0,72.57,0.0
2016,10,15,6,45,254.5,26.5,1.2,15.5,56.0,211.92,146.74
2016,10,15,7,0,393.0,39.0,1.3,16.0,93.0,324.78,259.3
2016,10,15,7,15,475.0,47.0,1.35,16.5,139.0,407.4,330.78
2016,10,15,7,30,557.0,55.0,1.4,17.0,185.0,496.11,403.43
2016,10,15,7,45,607.0,61.0,1.45,17.5,232.5,563.44,455.23
2016,10,15,8,0,657.0,67.0,1.5,18.0,280.0,632.66,506.2
2016,10,15,8,15,380.0,118.5,1.6,18.5,246.5,484.93,391.58
2016,10,15,8,30,103.0,170.0,1.7,19.0,213.0,290.81,233.9
2016,10,15,8,45,61.5,175.0,1.8,19.5,201.5,242.36,194.29
2016,10,15,9,0,20.0,180.0,1.9,20.0,190.0,193.2,152.97
2016,10,15,9,15,10.0,118.5,1.95,20.0,123.5,117.09,91.18
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,50.39,36.13
2016,10,15,9,45,162.5,156.5,2.15,20.5,254.5,341.65,274.55
2016,10,15,10,0,325.0,256.0,2.3,21.0,452.0,615.04,479.95
2016,10,15,10,15,240.0,279.5,2.35,21.0,428.0,540.45,420.6
2016,10,15,10,30,155.0,303.0,2.4,21.0,404.0,482.78,375.09
2016,10,15,10,45,163.5,312.0,2.45,21.0,420.5,496.47,385.38
2016,10,15,11,0,172.0,321.0,2.5,21.0,437.0,509.21,394.59
2016,10,15,11,15,244.0,315.5,2.5,21.0,483.0,563.3,436.02
2016,10,15,11,30,316.0,310.0,2.5,21.0,529.0,630.16,485.43
2016,10,15,11,45,588.0,205.0,2.55,21.0,614.5,767.7,590.03
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,858.23,653.63
2016,10,15,12,15,857.5,100.0,2.6,21.0,694.0,828.74,632.55
2016,10,15,12,30,855.0,100.0,2.6,21.0,688.0,796.27,610.42
2016,10,15,12,45,541.5,204.5,2.65,21.0,574.0,635.19,492.41
2016,10,15,13,0,228.0,309.0,2.7,21.0,460.0,467.9,363.51
2016,10,15,13,15,119.0,258.5,2.7,20.5,337.0,330.98,259.41
2016,10,15,13,30,10.0,208.0,2.7,20.0,214.0,193.18,150.75
2016,10,15,13,45,12.5,207.0,2.7,20.0,214.5,192.52,150.77
2016,10,15,14,0,15.0,206.0,2.7,20.0,215.0,191.49,150.18
2016,10,15,14,15,7.5,157.0,2.7,20.0,161.5,142.68,111.28
2016,10,15,14,30,0.0,108.0,2.7,20.0,108.0,95.54,73.31
2016,10,15,14,45,0.0,118.0,2.7,20.0,118.0,104.04,80.51
2016,10,15,15,0,0.0,128.0,2.7,20.0,128.0,112.15,87.35
2016,10,15,15,15,0.0,114.0,2.65,19.5,114.0,99.56,77.38
2016,10,15,15,30,0.0,100.0,2.6,19.0,100.0,87.09,67.38
2016,10,15,15,45,0.0,85.0,2.55,19.0,85.0,73.93,56.51
2016,10,15,16,0,0.0,70.0,2.5,19.0,70.0,60.92,45.62
2016,10,15,16,15,0.0,55.5,2.4,18.5,55.5,48.53,36.97
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,36.18,25.93
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,24.68,15.44
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,13.19,4.19
2016,10,15,17,15,0.0,7.5,2.05,18.0,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,6.14,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,10.54,2.99
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,16.26,8.01
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,21.99,13.01
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,27.74,17.93
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,33.49,22.77
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,39.25,27.6
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,45.02,32.39
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,68.56,51.89
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,94.05,72.68
2016,10,16,9,15,15.5,158.5,2.75,19.0,167.0,163.69,129.95
2016,10,16,9,30,31.0,213.0,2.8,19.0,230.0,252.78,201.33
2016,10,16,9,45,56.5,240.0,2.9,19.5,273.0,306.45,243.42
2016,10,16,10,0,82.0,267.0,3.0,20.0,316.0,360.12,284.8
2016,10,16,10,15,41.0,218.0,3.0,20.0,242.5,260.58,205.56
2016,10,16,10,30,0.0,169.0,3.0,20.0,169.0,155.33,120.56
2016,10,16,10,45,0.0,157.0,3.05,20.0,157.0,143.09,110.81
2016,10,16,11,0,0.0,145.0,3.1,20.0,145.0,131.23,101.22
2016,10,16,11,15,0.0,152.0,3.1,20.0,152.0,137.67,106.33
2016,10,16,11,30,0.0,159.0,3.1,20.0,159.0,144.09,111.4
2016,10,16,11,45,4.0,186.5,3.1,20.0,189.5,173.6,135.04
2016,10,16,12,0,8.0,214.0,3.1,20.0,220.0,202.96,158.35
2016,10,16,12,15,4.0,166.5,3.05,20.0,169.5,153.69,119.11
2016,10,16,12,30,0.0,119.0,3.0,20.0,119.0,106.17,80.98
2016,10,16,12,45,65.5,214.5,3.0,20.0,258.0,252.29,199.3
2016,10,16,13,0,131.0,310.0,3.0,20.0,397.0,399.2,313.37
2016,10,16,13,15,72.5,264.5,3.0,20.0,312.5,297.2,233.39
2016,10,16,13,30,14.0,219.0,3.0,20.0,228.0,205.88,161.11
2016,10,16,13,45,7.0,173.0,3.0,20.0,177.5,158.48,123.66
2016,10,16,14,0,0.0,127.0,3.0,20.0,127.0,112.75,86.97
2016,10,16,14,15,84.0,177.0,2.95,20.0,220.5,202.7,159.78
2016,10,16,14,30,168.0,227.0,2.9,20.0,314.0,274.08,215.06
2016,10,16,14,45,84.0,151.5,2.9,20.0,195.0,165.76,129.02
2016,10,16,15,0,0.0,76.0,2.9,20.0,76.0,67.23,50.37
2016,10,16,15,15,0.0,83.0,2.8,19.5,83.0,73.22,55.66
2016,10,16,15,30,0.0,90.0,2.7,19.0,90.0,78.75,60.48
2016,10,16,15,45,0.0,77.0,2.65,19.0,77.0,67.34,51.03
2016,10,16,16,0,0.0,64.0,2.6,19.0,64.0,56.04,41.54
2016,10,16,16,15,249.0,55.0,2.45,18.5,100.0,40.71,30.11
2016,10,16,16,30,498.0,46.0,2.3,18.0,136.0,36.01,25.73
2016,10,16,16,45,387.5,36.5,2.2,17.5,93.0,29.21,19.26
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,22.26,10.22
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,12.28,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,7.0,0.9,14.0,7.5,0.0,0.0
2016,10,17,6,30,62.0,14.0,0.8,14.0,15.0,44.63,0.0
2016,10,17,6,45,199.0,28.5,0.7,14.5,50.5,179.32,114.54
2016,10,17,7,0,336.0,43.0,0.6,15.0,86.0,292.57,231.93
2016,10,17,7,15,425.0,52.5,0.6,15.5,132.0,379.74,306.48
2016,10,17,7,30,514.0,62.0,0.6,16.0,178.0,473.23,381.94
2016,10,17,7,45,580.5,66.5,0.65,16.5,227.0,549.57,440.59
2016,10,17,8,0,647.0,71.0,0.7,17.0,276.0,628.68,498.13
2016,10,17,8,15,684.0,75.5,0.7,17.0,322.5,685.95,537.97
2016,10,17,8,30,721.0,80.0,0.7,17.0,369.0,743.01,576.51
2016,10,17,8,45,752.0,81.5,0.75,17.5,412.5,785.45,603.5
2016,10,17,9,0,783.0,83.0,0.8,18.0,456.0,831.53,632.54
2016,10,17,9,15,801.5,85.5,0.8,18.5,494.0,865.37,651.9
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,896.44,669.28
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,916.89,679.56
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,933.88,687.73
2016,10,17,10,15,846.0,97.5,0.8,20.0,619.0,944.67,693.32
2016,10,17,10,30,855.0,99.0,0.8,20.0,644.0,951.79,696.77
2016,10,17,10,45,864.5,98.0,0.85,20.0,662.5,943.08,691.28
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,940.42,690.04
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,929.69,683.61
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,915.28,675.0
2016,10,17,11,45,881.5,97.5,1.05,20.5,703.0,894.79,661.25
2016,10,17,12,0,883.0,97.0,1.1,21.0,705.0,870.8,645.31
2016,10,17,12,15,881.0,97.0,1.15,21.0,699.0,841.07,626.78
2016,10,17,12,30,879.0,97.0,1.2,21.0,693.0,808.24,606.08
2016,10,17,12,45,880.5,93.5,1.25,21.0,680.0,771.4,582.47
2016,10,17,13,0,882.0,90.0,1.3,21.0,667.0,731.57,556.54
2016,10,17,13,15,874.5,88.5,1.35,21.0,645.5,684.93,524.25
2016,10,17,13,30,867.0,87.0,1.4,21.0,624.0,636.36,488.87
2016,10,17,13,45,857.5,85.0,1.45,21.0,595.5,584.44,449.91
2016,10,17,14,0,848.0,83.0,1.5,21.0,567.0,531.28,408.66
2016,10,17,14,15,833.0,81.0,1.5,20.5,532.0,474.65,363.82
2016,10,17,14,30,818.0,79.0,1.5,20.0,497.0,417.07,316.58
2016,10,17,14,45,798.5,76.5,1.55,20.0,456.5,357.61,265.89
2016,10,17,15,0,779.0,74.0,1.6,20.0,416.0,299.16,214.73
2016,10,17,15,15,750.0,70.5,1.6,19.5,371.0,238.89,162.32
2016,10,17,15,30,721.0,67.0,1.6,19.0,326.0,181.41,113.38
2016,10,17,15,45,679.0,62.5,1.65,19.0,278.5,124.73,69.91
2016,10,17,16,0,637.0,58.0,1.7,19.0,231.0,69.49,37.26
2016,10,17,16,15,571.0,51.5,1.65,18.0,183.0,39.34,28.96
2016,10,17,16,30,505.0,45.0,1.6,17.0,135.0,35.34,25.23
2016,10,17,16,45,391.5,35.5,1.6,16.5,91.5,28.5,18.66
2016,10,17,17,0,278.0,26.0,1.6,16.0,48.0,21.5,8.73
2016,10,17,17,15,139.0,13.0,1.55,15.5,24.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,48.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,97.0,12.0,1.2,12.0,15.0,60.74,0.0
2016,10,18,6,45,243.0,25.0,1.25,13.0,51.0,198.64,121.09
2016,10,18,7,0,389.0,38.0,1.3,14.0,87.0,320.17,255.34
2016,10,18,7,15,476.5,46.5,1.4,14.5,133.5,406.56,331.62
2016,10,18,7,30,564.0,55.0,1.5,15.0,180.0,499.45,408.84
2016,10,18,7,45,619.0,60.0,1.6,15.5,228.0,569.16,463.57
2016,10,18,8,0,674.0,65.0,1.7,16.0,276.0,640.99,517.57
2016,10,18,8,15,710.0,69.5,1.75,16.0,322.5,693.28,555.72
2016,10,18,8,30,746.0,74.0,1.8,16.0,369.0,750.49,596.44
2016,10,18,8,45,774.5,75.5,1.85,16.5,413.0,796.42,626.84
2016,10,18,9,0,803.0,77.0,1.9,17.0,457.0,840.55,655.37
2016,10,18,9,15,821.0,79.5,1.9,17.5,495.0,874.2,675.57
2016,10,18,9,30,839.0,82.0,1.9,18.0,533.0,905.02,693.62
2016,10,18,9,45,856.0,82.0,1.9,18.5,565.5,919.05,700.1
2016,10,18,10,0,873.0,82.0,1.9,19.0,598.0,939.32,711.03
2016,10,18,10,15,881.5,83.0,1.85,19.0,623.5,949.27,715.72
2016,10,18,10,30,890.0,84.0,1.8,19.0,649.0,955.51,718.17
2016,10,18,10,45,896.0,85.0,1.8,19.5,667.0,955.59,715.98
2016,10,18,11,0,902.0,86.0,1.8,20.0,685.0,951.82,711.47
2016,10,18,11,15,905.0,86.5,1.8,20.0,695.0,940.81,703.74
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,926.03,693.71
2016,10,18,11,45,908.5,87.0,1.8,20.0,707.0,904.74,679.49
2016,10,18,12,0,909.0,87.0,1.8,20.0,709.0,879.89,663.0
2016,10,18,12,15,907.0,87.0,1.8,20.0,702.5,849.53,642.82
2016,10,18,12,30,905.0,87.0,1.8,20.0,696.0,815.98,620.47
2016,10,18,12,45,901.5,86.0,1.8,20.0,682.0,777.2,594.39
2016,10,18,13,0,898.0,85.0,1.8,20.0,668.0,735.69,566.24
2016,10,18,13,15,890.5,84.0,1.8,20.0,646.5,688.97,532.95
2016,10,18,13,30,883.0,83.0,1.8,20.0,625.0,640.27,496.45
2016,10,18,13,45,875.0,80.5,1.85,20.0,596.5,588.01,456.59
2016,10,18,14,0,867.0,78.0,1.9,20.0,568.0,534.33,414.31
2016,10,18,14,15,853.0,76.0,1.9,20.0,533.0,477.17,367.72
2016,10,18,14,30,839.0,74.0,1.9,20.0,498.0,419.04,318.87
2016,10,18,14,45,820.5,71.5,1.9,20.0,457.5,358.88,267.01
2016,10,18,15,0,802.0,69.0,1.9,20.0,417.0,299.56,214.64
2016,10,18,15,15,773.5,65.5,1.85,19.5,371.5,238.18,160.94
2016,10,18,15,30,745.0,62.0,1.8,19.0,326.0,179.47,110.81
2016,10,18,15,45,700.5,58.5,1.8,19.0,278.0,122.09,67.03
2016,10,18,16,0,656.0,55.0,1.8,19.0,230.0,70.01,37.83
2016,10,18,16,15,590.5,48.5,1.7,18.5,181.5,37.1,26.91
2016,10,18,16,30,525.0,42.0,1.6,18.0,133.0,32.97,23.02
2016,10,18,16,45,409.0,33.0,1.55,17.5,89.5,26.45,16.73
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,19.81,6.29
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,83.35,0.0
2016,10,19,6,45,295.5,21.5,1.25,12.5,50.5,222.79,126.2
2016,10,19,7,0,448.0,32.0,1.3,13.0,87.0,349.03,278.03
2016,10,19,7,15,531.0,39.0,1.3,13.5,133.5,426.26,348.05
2016,10,19,7,30,614.0,46.0,1.3,14.0,180.0,516.63,422.27
2016,10,19,7,45,666.0,50.5,1.3,15.0,228.5,585.78,474.91
2016,10,19,8,0,718.0,55.0,1.3,16.0,277.0,656.54,525.95
2016,10,19,8,15,751.5,58.5,1.3,16.5,323.5,711.99,564.37
2016,10,19,8,30,785.0,62.0,1.3,17.0,370.0,766.77,600.93
2016,10,19,8,45,809.0,64.5,1.3,17.5,413.0,810.8,628.76
2016,10,19,9,0,833.0,67.0,1.3,18.0,456.0,843.9,648.42
2016,10,19,9,15,849.5,69.0,1.3,18.5,494.0,875.84,667.04
2016,10,19,9,30,866.0,71.0,1.3,19.0,532.0,904.93,683.46
2016,10,19,9,45,879.5,71.5,1.3,20.0,564.5,926.12,693.18
2016,10,19,10,0,893.0,72.0,1.3,21.0,597.0,943.92,700.69
2016,10,19,10,15,901.0,73.0,1.3,21.5,622.0,953.54,704.26
2016,10,19,10,30,909.0,74.0,1.3,22.0,647.0,959.37,705.6
2016,10,19,10,45,914.5,75.0,1.3,22.5,665.0,958.98,703.12
2016,10,19,11,0,920.0,76.0,1.3,23.0,683.0,954.68,698.37
2016,10,19,11,15,923.0,76.0,1.3,23.0,693.0,942.95,690.4
2016,10,19,11,30,926.0,76.0,1.3,23.0,703.0,927.39,680.17
2016,10,19,11,45,926.0,76.5,1.3,23.5,704.5,905.98,665.02
2016,10,19,12,0,926.0,77.0,1.3,24.0,706.0,880.98,647.69
2016,10,19,12,15,924.0,77.0,1.3,24.0,700.0,850.26,627.94
2016,10,19,12,30,922.0,77.0,1.3,24.0,694.0,816.31,606.04
2016,10,19,12,45,914.0,78.0,1.35,24.0,679.0,775.87,580.22
2016,10,19,13,0,906.0,79.0,1.4,24.0,664.0,732.95,552.41
2016,10,19,13,15,899.0,78.0,1.4,24.0,642.0,686.34,520.16
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,637.68,484.56
