Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,881.0,76.0,1.4,24.0,591.0,584.92,444.96
2016,10,19,14,0,870.0,75.0,1.4,24.0,562.0,531.0,403.23
2016,10,19,14,15,855.5,73.0,1.4,24.0,527.0,473.54,357.52
2016,10,19,14,30,841.0,71.0,1.4,24.0,492.0,415.86,310.06
2016,10,19,14,45,821.5,68.5,1.45,24.0,451.5,354.66,258.65
2016,10,19,15,0,802.0,66.0,1.5,24.0,411.0,295.14,207.23
2016,10,19,15,15,774.0,63.0,1.45,23.5,366.0,234.48,155.06
2016,10,19,15,30,746.0,60.0,1.4,23.0,321.0,176.42,106.38
2016,10,19,15,45,704.5,56.0,1.35,22.5,273.5,118.98,63.49
2016,10,19,16,0,663.0,52.0,1.3,22.0,226.0,66.44,34.82
2016,10,19,16,15,598.0,46.0,1.2,21.0,178.0,38.43,27.74
2016,10,19,16,30,533.0,40.0,1.1,20.0,130.0,31.42,21.45
2016,10,19,16,45,420.5,31.0,1.05,19.0,86.5,24.84,15.14
2016,10,19,17,0,308.0,22.0,1.0,18.0,43.0,18.11,3.69
2016,10,19,17,15,154.0,11.0,0.95,17.5,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,15,69.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,10,20,6,30,139.0,10.0,1.1,14.0,12.0,80.27,0.0
2016,10,20,6,45,295.5,21.0,1.05,14.5,49.0,220.56,110.98
2016,10,20,7,0,452.0,32.0,1.0,15.0,86.0,351.18,275.65
2016,10,20,7,15,537.5,39.5,1.0,15.5,133.5,430.32,346.89
2016,10,20,7,30,623.0,47.0,1.0,16.0,181.0,523.27,422.08
2016,10,20,7,45,675.0,51.5,1.05,17.0,230.0,592.81,474.56
2016,10,20,8,0,727.0,56.0,1.1,18.0,279.0,663.84,525.45
2016,10,20,8,15,761.5,60.0,1.05,18.5,326.0,721.0,563.91
2016,10,20,8,30,796.0,64.0,1.0,19.0,373.0,777.5,600.28
2016,10,20,8,45,820.0,66.5,0.95,20.0,416.5,821.75,625.63
2016,10,20,9,0,844.0,69.0,0.9,21.0,460.0,863.91,648.71
2016,10,20,9,15,861.0,71.0,0.95,21.5,498.5,887.47,661.8
2016,10,20,9,30,878.0,73.0,1.0,22.0,537.0,917.05,678.97
2016,10,20,9,45,893.5,73.0,1.05,23.0,570.0,939.49,689.96
2016,10,20,10,0,909.0,73.0,1.1,24.0,603.0,958.53,698.8
2016,10,20,10,15,917.5,74.0,1.1,24.5,628.5,968.58,702.46
2016,10,20,10,30,926.0,75.0,1.1,25.0,654.0,974.78,703.92
2016,10,20,10,45,931.0,76.0,1.15,25.5,672.0,973.75,701.9
2016,10,20,11,0,936.0,77.0,1.2,26.0,690.0,968.75,697.61
2016,10,20,11,15,938.5,77.5,1.2,26.0,700.0,956.89,689.7
2016,10,20,11,30,941.0,78.0,1.2,26.0,710.0,941.13,679.56
2016,10,20,11,45,941.0,78.0,1.25,26.5,711.5,918.76,664.8
2016,10,20,12,0,941.0,78.0,1.3,27.0,713.0,892.75,647.8
2016,10,20,12,15,939.5,78.0,1.3,27.0,707.0,861.98,628.33
2016,10,20,12,30,938.0,78.0,1.3,27.0,701.0,827.89,606.67
2016,10,20,12,45,931.0,78.5,1.35,27.0,686.0,787.06,581.01
2016,10,20,13,0,924.0,79.0,1.4,27.0,671.0,743.65,553.3
2016,10,20,13,15,917.0,78.5,1.4,27.0,649.0,696.8,521.29
2016,10,20,13,30,910.0,78.0,1.4,27.0,627.0,647.85,485.92
2016,10,20,13,45,899.0,76.5,1.4,27.0,597.5,593.72,445.86
2016,10,20,14,0,888.0,75.0,1.4,27.0,568.0,538.4,403.64
2016,10,20,14,15,873.5,73.5,1.4,26.5,532.5,480.52,358.82
2016,10,20,14,30,859.0,72.0,1.4,26.0,497.0,422.35,312.02
2016,10,20,14,45,838.0,69.5,1.4,26.0,455.5,359.7,259.75
2016,10,20,15,0,817.0,67.0,1.4,26.0,414.0,298.81,207.63
2016,10,20,15,15,788.0,64.0,1.3,25.5,368.5,237.08,155.05
2016,10,20,15,30,759.0,61.0,1.2,25.0,323.0,178.07,106.13
2016,10,20,15,45,716.5,56.5,1.1,24.5,274.5,119.37,62.92
2016,10,20,16,0,674.0,52.0,1.0,24.0,226.0,65.71,34.25
2016,10,20,16,15,606.5,46.0,0.95,22.5,177.0,38.62,27.68
2016,10,20,16,30,539.0,40.0,0.9,21.0,128.0,31.59,21.44
2016,10,20,16,45,422.0,30.5,0.9,20.0,84.5,24.54,14.68
2016,10,20,17,0,305.0,21.0,0.9,19.0,41.0,17.31,1.26
2016,10,20,17,15,152.5,10.5,0.95,18.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,16.0,0.65,15.5,40.5,165.45,69.85
2016,10,21,7,0,426.0,32.0,0.6,16.0,81.0,334.99,260.07
2016,10,21,7,15,513.0,39.5,0.55,16.5,127.5,420.18,334.79
2016,10,21,7,30,600.0,47.0,0.5,17.0,174.0,506.28,403.72
2016,10,21,7,45,655.0,52.0,0.45,17.5,222.5,577.66,456.75
2016,10,21,8,0,710.0,57.0,0.4,18.0,271.0,650.82,508.04
2016,10,21,8,15,744.5,60.5,0.4,18.5,317.5,706.68,545.23
2016,10,21,8,30,779.0,64.0,0.4,19.0,364.0,761.9,580.62
2016,10,21,8,45,805.0,66.5,0.4,20.0,407.5,807.33,607.0
2016,10,21,9,0,831.0,69.0,0.4,21.0,451.0,850.83,631.33
2016,10,21,9,15,848.0,71.0,0.45,21.5,489.0,874.07,644.08
2016,10,21,9,30,865.0,73.0,0.5,22.0,527.0,903.37,660.96
2016,10,21,9,45,876.0,75.0,0.6,23.0,558.5,923.94,671.8
2016,10,21,10,0,887.0,77.0,0.7,24.0,590.0,941.05,680.55
2016,10,21,10,15,895.5,78.0,0.7,24.5,615.0,950.92,684.1
2016,10,21,10,30,904.0,79.0,0.7,25.0,640.0,957.04,685.52
2016,10,21,10,45,909.0,80.0,0.75,25.5,657.5,956.03,683.71
2016,10,21,11,0,914.0,81.0,0.8,26.0,675.0,951.15,679.73
2016,10,21,11,15,916.5,81.5,0.8,26.0,685.0,939.5,672.06
2016,10,21,11,30,919.0,82.0,0.8,26.0,695.0,924.06,662.24
2016,10,21,11,45,918.0,82.5,0.85,26.5,696.0,901.81,647.9
2016,10,21,12,0,917.0,83.0,0.9,27.0,697.0,876.05,631.43
2016,10,21,12,15,914.5,82.5,0.95,27.0,690.5,844.55,612.47
2016,10,21,12,30,912.0,82.0,1.0,27.0,684.0,809.9,591.34
2016,10,21,12,45,904.0,83.0,1.05,27.0,668.5,769.79,566.37
2016,10,21,13,0,896.0,84.0,1.1,27.0,653.0,727.24,539.45
2016,10,21,13,15,888.0,83.0,1.15,26.5,631.0,680.38,508.73
2016,10,21,13,30,880.0,82.0,1.2,26.0,609.0,631.61,474.93
2016,10,21,13,45,867.0,81.0,1.25,26.0,579.5,578.32,435.75
2016,10,21,14,0,854.0,80.0,1.3,26.0,550.0,524.11,394.51
2016,10,21,14,15,643.5,126.5,1.35,25.5,468.0,424.05,319.46
2016,10,21,14,30,433.0,173.0,1.4,25.0,386.0,338.38,254.95
2016,10,21,14,45,604.5,122.0,1.45,24.5,391.5,325.14,239.74
2016,10,21,15,0,776.0,71.0,1.5,24.0,397.0,289.41,203.3
2016,10,21,15,15,745.0,67.5,1.45,23.5,352.0,229.31,151.79
2016,10,21,15,30,714.0,64.0,1.4,23.0,307.0,172.25,104.33
2016,10,21,15,45,668.5,59.5,1.4,22.5,260.0,116.2,63.05
2016,10,21,16,0,623.0,55.0,1.4,22.0,213.0,62.13,33.24
2016,10,21,16,15,553.0,48.5,1.3,21.0,165.5,37.41,26.8
2016,10,21,16,30,483.0,42.0,1.2,20.0,118.0,33.34,22.98
2016,10,21,16,45,362.5,31.5,1.2,19.5,77.0,25.49,15.32
2016,10,21,17,0,242.0,21.0,1.2,19.0,36.0,17.4,0.0
2016,10,21,17,15,121.0,10.5,1.2,18.5,18.0,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,76.0,19.5,0.75,13.5,28.0,78.33,23.13
2016,10,22,7,0,152.0,39.0,0.7,14.0,56.0,162.13,126.04
2016,10,22,7,15,187.5,57.5,0.7,14.5,89.5,214.35,174.03
2016,10,22,7,30,223.0,76.0,0.7,15.0,123.0,268.7,220.68
2016,10,22,7,45,247.5,94.0,0.7,15.5,158.0,316.21,259.98
2016,10,22,8,0,272.0,112.0,0.7,16.0,193.0,364.7,298.52
2016,10,22,8,15,290.0,127.5,0.65,16.5,227.0,405.12,329.05
2016,10,22,8,30,308.0,143.0,0.6,17.0,261.0,445.67,358.56
2016,10,22,8,45,563.0,108.5,0.6,17.5,354.0,654.45,514.06
2016,10,22,9,0,818.0,74.0,0.6,18.0,447.0,844.38,640.56
2016,10,22,9,15,836.0,76.0,0.55,18.5,485.0,877.32,655.88
2016,10,22,9,30,854.0,78.0,0.5,19.0,523.0,907.38,671.28
2016,10,22,9,45,857.5,83.5,0.5,19.5,553.0,925.27,679.71
2016,10,22,10,0,861.0,89.0,0.5,20.0,583.0,939.45,685.95
2016,10,22,10,15,870.5,90.0,0.55,20.5,608.5,940.35,684.98
2016,10,22,10,30,880.0,91.0,0.6,21.0,634.0,947.21,688.16
2016,10,22,10,45,886.5,91.5,0.65,21.5,652.0,946.92,686.84
2016,10,22,11,0,893.0,92.0,0.7,22.0,670.0,942.84,683.38
2016,10,22,11,15,896.5,92.5,0.75,22.0,680.0,932.21,677.23
2016,10,22,11,30,900.0,93.0,0.8,22.0,690.0,917.83,668.88
2016,10,22,11,45,902.0,92.5,0.85,22.5,692.0,897.29,655.4
2016,10,22,12,0,904.0,92.0,0.9,23.0,694.0,873.2,639.72
2016,10,22,12,15,902.0,92.0,0.9,23.0,688.0,842.91,620.43
2016,10,22,12,30,900.0,92.0,0.9,23.0,682.0,809.47,599.07
2016,10,22,12,45,886.5,95.0,0.95,23.0,665.5,767.7,572.71
2016,10,22,13,0,873.0,98.0,1.0,23.0,649.0,728.19,547.44
2016,10,22,13,15,864.5,96.5,1.0,23.0,627.0,680.5,513.7
2016,10,22,13,30,856.0,95.0,1.0,23.0,605.0,631.03,477.86
2016,10,22,13,45,845.5,93.0,1.05,23.0,576.0,578.38,439.08
2016,10,22,14,0,835.0,91.0,1.1,23.0,547.0,524.64,398.1
2016,10,22,14,15,642.5,129.0,1.1,22.5,466.5,424.75,322.62
2016,10,22,14,30,450.0,167.0,1.1,22.0,386.0,339.08,257.5
2016,10,22,14,45,449.5,151.5,1.15,21.5,354.0,294.56,221.24
2016,10,22,15,0,449.0,136.0,1.2,21.0,322.0,249.76,183.42
2016,10,22,15,15,420.0,126.0,1.2,20.5,285.0,203.15,144.6
2016,10,22,15,30,391.0,116.0,1.2,20.0,248.0,159.79,109.3
2016,10,22,15,45,364.0,101.0,1.2,19.5,209.0,116.03,76.15
2016,10,22,16,0,337.0,86.0,1.2,19.0,170.0,75.75,51.13
2016,10,22,16,15,294.0,70.0,1.15,18.0,131.5,52.7,40.43
2016,10,22,16,30,251.0,54.0,1.1,17.0,93.0,41.37,30.16
2016,10,22,16,45,170.0,37.5,1.1,16.5,59.5,29.15,18.34
2016,10,22,17,0,89.0,21.0,1.1,16.0,26.0,17.1,0.0
2016,10,22,17,15,44.5,10.5,1.1,15.5,13.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,73.0,19.0,0.85,13.5,27.0,75.54,12.77
2016,10,23,7,0,146.0,38.0,0.8,14.0,54.0,157.42,121.45
2016,10,23,7,15,186.0,56.0,0.75,14.5,87.5,211.38,171.45
2016,10,23,7,30,226.0,74.0,0.7,15.0,121.0,268.0,220.05
2016,10,23,7,45,251.5,92.0,0.7,15.5,156.5,316.41,260.15
2016,10,23,8,0,277.0,110.0,0.7,16.0,192.0,365.82,299.49
2016,10,23,8,15,297.5,125.0,0.75,16.5,226.0,407.72,331.8
2016,10,23,8,30,318.0,140.0,0.8,17.0,260.0,449.91,363.37
2016,10,23,8,45,168.5,153.5,0.85,18.0,218.0,326.17,262.92
2016,10,23,9,0,19.0,167.0,0.9,19.0,176.0,180.06,142.3
2016,10,23,9,15,15.5,175.0,0.95,19.5,182.5,183.42,144.84
2016,10,23,9,30,12.0,183.0,1.0,20.0,189.0,186.9,146.85
2016,10,23,9,45,13.5,194.0,1.05,20.5,201.5,198.38,155.38
2016,10,23,10,0,15.0,205.0,1.1,21.0,214.0,209.89,163.85
2016,10,23,10,15,51.5,240.5,1.15,21.0,272.0,298.55,233.48
2016,10,23,10,30,88.0,276.0,1.2,21.0,330.0,371.7,289.22
2016,10,23,10,45,46.0,234.0,1.25,21.5,262.5,280.27,217.65
2016,10,23,11,0,4.0,192.0,1.3,22.0,195.0,181.45,139.63
2016,10,23,11,15,11.5,217.5,1.35,22.0,225.5,213.06,164.79
2016,10,23,11,30,19.0,243.0,1.4,22.0,256.0,244.39,189.08
2016,10,23,11,45,19.0,243.0,1.45,22.0,256.0,242.96,187.84
2016,10,23,12,0,19.0,243.0,1.5,22.0,256.0,241.53,186.76
2016,10,23,12,15,201.5,255.5,1.5,22.0,387.0,424.85,330.76
2016,10,23,12,30,384.0,268.0,1.5,22.0,518.0,581.92,447.1
2016,10,23,12,45,381.5,262.5,1.5,22.0,506.5,555.98,426.82
2016,10,23,13,0,379.0,257.0,1.5,22.0,495.0,529.07,407.14
2016,10,23,13,15,614.5,173.0,1.5,22.0,543.0,593.46,456.9
2016,10,23,13,30,850.0,89.0,1.5,22.0,591.0,619.36,476.41
2016,10,23,13,45,546.5,162.5,1.55,22.0,479.5,473.67,365.96
2016,10,23,14,0,243.0,236.0,1.6,22.0,368.0,350.14,271.22
2016,10,23,14,15,267.0,216.0,1.6,21.5,352.5,325.08,252.18
2016,10,23,14,30,291.0,196.0,1.6,21.0,337.0,297.36,229.65
2016,10,23,14,45,293.5,177.5,1.6,21.0,309.0,260.91,199.29
2016,10,23,15,0,296.0,159.0,1.6,21.0,281.0,224.16,168.09
2016,10,23,15,15,281.0,143.0,1.6,20.5,248.5,185.4,135.9
2016,10,23,15,30,266.0,127.0,1.6,20.0,216.0,148.48,105.7
2016,10,23,15,45,244.5,109.0,1.6,19.5,181.0,111.34,77.29
2016,10,23,16,0,223.0,91.0,1.6,19.0,146.0,77.16,54.73
2016,10,23,16,15,193.0,72.5,1.55,18.5,112.5,55.99,43.14
2016,10,23,16,30,163.0,54.0,1.5,18.0,79.0,42.43,30.84
2016,10,23,16,45,81.5,37.5,1.45,17.5,50.0,29.82,18.48
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,17.88,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,41.5,18.5,1.8,14.5,23.0,49.43,0.0
2016,10,24,7,0,83.0,37.0,1.9,15.0,46.0,118.21,88.9
2016,10,24,7,15,115.0,56.5,1.95,15.0,76.0,166.63,134.31
2016,10,24,7,30,147.0,76.0,2.0,15.0,106.0,216.72,178.49
2016,10,24,7,45,163.0,96.0,2.1,15.5,137.0,244.03,202.48
2016,10,24,8,0,179.0,116.0,2.2,16.0,168.0,284.52,236.15
2016,10,24,8,15,195.0,133.0,2.2,16.0,199.0,320.99,266.01
2016,10,24,8,30,211.0,150.0,2.2,16.0,230.0,373.91,307.99
2016,10,24,8,45,282.0,159.5,2.2,16.5,278.5,449.06,367.45
2016,10,24,9,0,353.0,169.0,2.2,17.0,327.0,526.87,427.03
2016,10,24,9,15,379.0,180.0,2.15,17.0,362.5,567.57,456.64
2016,10,24,9,30,405.0,191.0,2.1,17.0,398.0,625.74,498.49
2016,10,24,9,45,238.0,218.5,2.1,17.0,342.5,487.5,389.39
2016,10,24,10,0,71.0,246.0,2.1,17.0,287.0,327.23,260.85
2016,10,24,10,15,52.5,245.0,2.05,17.5,276.0,305.21,242.69
2016,10,24,10,30,34.0,244.0,2.0,18.0,265.0,283.57,224.3
2016,10,24,10,45,207.0,253.5,2.0,18.5,385.0,469.4,371.95
2016,10,24,11,0,380.0,263.0,2.0,19.0,505.0,651.16,507.17
2016,10,24,11,15,327.0,279.5,1.95,19.0,490.0,612.71,475.59
2016,10,24,11,30,274.0,296.0,1.9,19.0,475.0,574.09,445.62
2016,10,24,11,45,192.0,301.0,1.85,19.5,426.5,483.47,376.13
2016,10,24,12,0,110.0,306.0,1.8,20.0,378.0,397.92,309.64
2016,10,24,12,15,86.5,295.0,1.8,20.0,351.5,361.07,281.6
2016,10,24,12,30,63.0,284.0,1.8,20.0,325.0,325.89,254.36
2016,10,24,12,45,219.5,269.5,1.8,20.0,407.0,432.31,339.01
2016,10,24,13,0,376.0,255.0,1.8,20.0,489.0,524.38,409.18
2016,10,24,13,15,257.0,261.5,1.8,20.0,419.0,432.54,337.93
2016,10,24,13,30,138.0,268.0,1.8,20.0,349.0,342.69,268.32
2016,10,24,13,45,92.0,244.5,1.85,20.0,297.5,277.98,218.32
2016,10,24,14,0,46.0,221.0,1.9,20.0,246.0,225.66,177.28
2016,10,24,14,15,45.5,207.0,1.9,19.5,230.0,208.0,163.83
2016,10,24,14,30,45.0,193.0,1.9,19.0,214.0,190.53,150.23
2016,10,24,14,45,22.5,158.5,1.95,19.0,169.0,146.78,115.33
2016,10,24,15,0,0.0,124.0,2.0,19.0,124.0,108.61,84.91
2016,10,24,15,15,0.0,109.0,1.95,18.5,109.0,95.09,74.11
2016,10,24,15,30,0.0,94.0,1.9,18.0,94.0,81.71,63.21
2016,10,24,15,45,0.0,78.5,1.85,18.0,78.5,68.07,51.8
2016,10,24,16,0,0.0,63.0,1.8,18.0,63.0,54.63,40.38
2016,10,24,16,15,0.0,48.0,1.7,17.5,48.0,41.9,31.04
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,29.11,19.47
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,18.06,8.8
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,16.0,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,11.89,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,24.69,13.7
2016,10,25,7,15,0.0,44.5,1.2,16.0,44.5,43.49,30.5
2016,10,25,7,30,0.0,62.0,1.2,16.0,62.0,61.34,46.06
2016,10,25,7,45,1.0,81.0,1.3,16.5,81.0,81.44,63.22
2016,10,25,8,0,2.0,100.0,1.4,17.0,100.0,101.27,79.87
2016,10,25,8,15,7.0,116.5,1.45,17.0,118.5,121.1,96.52
2016,10,25,8,30,12.0,133.0,1.5,17.0,137.0,141.24,113.19
2016,10,25,8,45,6.0,130.5,1.55,17.5,132.5,130.17,103.39
2016,10,25,9,0,0.0,128.0,1.6,18.0,128.0,120.13,94.49
2016,10,25,9,15,0.0,131.5,1.6,18.0,131.5,122.39,96.13
2016,10,25,9,30,0.0,135.0,1.6,18.0,135.0,124.92,97.96
2016,10,25,9,45,0.0,150.0,1.65,18.5,150.0,139.43,109.34
2016,10,25,10,0,0.0,165.0,1.7,19.0,165.0,153.94,120.57
2016,10,25,10,15,45.0,218.5,1.65,19.0,246.0,267.15,211.85
2016,10,25,10,30,90.0,272.0,1.6,19.0,327.0,369.47,291.22
2016,10,25,10,45,95.5,281.5,1.6,19.5,341.0,381.83,299.2
2016,10,25,11,0,101.0,291.0,1.6,20.0,355.0,393.72,307.3
2016,10,25,11,15,128.0,298.5,1.55,20.0,381.0,438.09,340.65
2016,10,25,11,30,155.0,306.0,1.5,20.0,407.0,464.36,360.12
2016,10,25,11,45,179.0,305.5,1.5,20.5,422.5,477.24,369.19
2016,10,25,12,0,203.0,305.0,1.5,21.0,438.0,488.34,376.95
2016,10,25,12,15,117.0,280.5,1.5,21.0,357.0,383.01,296.81
2016,10,25,12,30,31.0,256.0,1.5,21.0,276.0,272.12,210.99
2016,10,25,12,45,141.0,267.5,1.5,21.5,355.0,372.34,290.05
2016,10,25,13,0,251.0,279.0,1.5,22.0,434.0,461.29,356.77
2016,10,25,13,15,545.5,179.0,1.5,22.0,500.0,547.51,423.81
2016,10,25,13,30,840.0,79.0,1.5,22.0,566.0,596.99,461.1
2016,10,25,13,45,827.5,78.0,1.5,22.0,538.0,546.25,421.21
2016,10,25,14,0,815.0,77.0,1.5,22.0,510.0,495.51,380.94
2016,10,25,14,15,799.0,75.0,1.45,21.5,476.5,440.01,336.31
2016,10,25,14,30,783.0,73.0,1.4,21.0,443.0,384.61,290.24
2016,10,25,14,45,760.5,70.0,1.4,21.0,403.5,326.44,240.34
2016,10,25,15,0,738.0,67.0,1.4,21.0,364.0,269.71,190.65
2016,10,25,15,15,706.0,64.0,1.3,20.5,321.0,212.65,141.24
2016,10,25,15,30,674.0,61.0,1.2,20.0,278.0,158.77,96.22
2016,10,25,15,45,627.5,56.0,1.2,20.0,232.5,102.36,54.61
2016,10,25,16,0,581.0,51.0,1.2,20.0,187.0,53.98,29.59
2016,10,25,16,15,505.5,44.0,1.1,19.0,142.5,34.04,24.0
2016,10,25,16,30,430.0,37.0,1.0,18.0,98.0,29.4,19.58
2016,10,25,16,45,304.5,26.5,0.95,17.5,61.0,21.42,11.09
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,13.16,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,149.82,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,314.38,235.19
2016,10,26,7,15,498.0,34.5,0.7,15.5,111.5,394.54,314.84
2016,10,26,7,30,591.0,42.0,0.7,16.0,156.0,489.68,393.03
2016,10,26,7,45,646.0,47.0,0.75,16.5,203.0,559.78,447.66
2016,10,26,8,0,701.0,52.0,0.8,17.0,250.0,631.77,501.07
2016,10,26,8,15,350.5,68.5,0.8,17.5,167.5,389.72,317.08
2016,10,26,8,30,0.0,85.0,0.8,18.0,85.0,77.26,58.82
2016,10,26,8,45,3.0,118.5,0.85,19.0,120.0,114.41,89.78
2016,10,26,9,0,6.0,152.0,0.9,20.0,155.0,152.33,119.93
2016,10,26,9,15,97.0,186.5,0.95,20.5,236.0,287.05,229.04
2016,10,26,9,30,188.0,221.0,1.0,21.0,317.0,428.45,337.23
2016,10,26,9,45,206.0,234.5,1.1,21.5,345.0,459.78,358.82
2016,10,26,10,0,224.0,248.0,1.2,22.0,373.0,490.51,380.58
2016,10,26,10,15,559.5,162.0,1.2,22.0,493.0,742.74,567.16
2016,10,26,10,30,895.0,76.0,1.2,22.0,613.0,935.29,692.65
2016,10,26,10,45,898.5,78.5,1.3,22.5,630.5,934.67,689.16
2016,10,26,11,0,902.0,81.0,1.4,23.0,648.0,930.22,685.8
2016,10,26,11,15,906.5,81.5,1.45,23.0,658.5,920.45,679.72
2016,10,26,11,30,911.0,82.0,1.5,23.0,669.0,906.89,671.32
2016,10,26,11,45,909.5,83.0,1.55,23.0,670.5,884.98,657.5
2016,10,26,12,0,908.0,84.0,1.6,23.0,672.0,859.62,641.46
2016,10,26,12,15,906.5,84.0,1.6,23.0,666.0,829.8,621.86
2016,10,26,12,30,905.0,84.0,1.6,23.0,660.0,796.81,600.1
2016,10,26,12,45,901.0,83.0,1.6,23.0,646.0,757.87,574.16
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,716.28,546.21
2016,10,26,13,15,889.0,81.0,1.6,22.5,610.0,669.63,513.43
2016,10,26,13,30,881.0,80.0,1.6,22.0,588.0,621.09,478.06
2016,10,26,13,45,870.5,78.5,1.6,22.0,559.5,568.97,438.05
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,515.69,395.89
2016,10,26,14,15,843.5,75.0,1.55,21.5,495.5,458.51,349.93
2016,10,26,14,30,827.0,73.0,1.5,21.0,460.0,400.5,301.74
2016,10,26,14,45,805.5,70.0,1.45,21.0,419.5,340.19,249.86
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,281.15,198.02
2016,10,26,15,15,751.5,64.0,1.3,20.5,334.0,221.29,146.24
2016,10,26,15,30,719.0,61.0,1.2,20.0,289.0,164.62,98.97
2016,10,26,15,45,673.0,56.0,1.15,20.0,242.0,108.41,57.95
2016,10,26,16,0,627.0,51.0,1.1,20.0,195.0,57.73,32.41
2016,10,26,16,15,549.5,44.0,1.0,19.0,148.5,34.32,24.21
2016,10,26,16,30,472.0,37.0,0.9,18.0,102.0,29.66,19.73
2016,10,26,16,45,236.0,30.5,0.85,17.5,63.0,23.94,12.58
2016,10,26,17,0,0.0,24.0,0.8,17.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.95,15.5,9.5,8.35,0.0
2016,10,27,7,0,0.0,19.0,1.0,16.0,19.0,16.73,7.12
2016,10,27,7,15,0.0,33.0,1.0,16.5,33.0,29.11,18.46
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,42.88,30.4
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,57.13,42.6
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,71.22,54.47
2016,10,27,8,15,0.0,90.0,1.1,18.5,90.0,84.67,65.57
2016,10,27,8,30,0.0,104.0,1.1,19.0,104.0,98.1,76.44
2016,10,27,8,45,25.0,140.5,1.15,19.5,151.5,171.29,136.77
2016,10,27,9,0,50.0,177.0,1.2,20.0,199.0,236.8,189.06
2016,10,27,9,15,25.0,141.0,1.15,20.0,152.0,166.68,131.79
2016,10,27,9,30,0.0,105.0,1.1,20.0,105.0,94.71,72.54
2016,10,27,9,45,0.0,113.5,1.1,20.5,113.5,102.69,78.85
2016,10,27,10,0,0.0,122.0,1.1,21.0,122.0,110.66,84.95
2016,10,27,10,15,1.0,150.0,1.15,21.0,151.0,138.98,107.53
2016,10,27,10,30,2.0,178.0,1.2,21.0,180.0,167.58,130.04
2016,10,27,10,45,25.0,221.5,1.25,21.5,237.5,232.8,181.49
2016,10,27,11,0,48.0,265.0,1.3,22.0,295.0,315.66,244.85
2016,10,27,11,15,24.0,188.0,1.45,21.5,203.0,206.2,160.17
2016,10,27,11,30,0.0,111.0,1.6,21.0,111.0,99.12,75.03
2016,10,27,11,45,0.0,111.0,1.75,21.0,111.0,99.07,75.15
2016,10,27,12,0,0.0,111.0,1.9,21.0,111.0,99.02,75.12
2016,10,27,12,15,0.0,112.5,1.9,20.5,112.5,100.35,76.37
2016,10,27,12,30,0.0,114.0,1.9,20.0,114.0,101.68,77.64
2016,10,27,12,45,0.0,142.5,1.95,19.5,143.0,127.94,99.08
2016,10,27,13,0,0.0,171.0,2.0,19.0,172.0,154.31,120.55
2016,10,27,13,15,8.0,189.5,1.9,19.0,194.5,176.44,138.5
2016,10,27,13,30,16.0,208.0,1.8,19.0,217.0,197.63,155.58
2016,10,27,13,45,8.5,186.5,1.7,19.0,191.5,172.12,135.21
2016,10,27,14,0,1.0,165.0,1.6,19.0,166.0,147.75,115.82
2016,10,27,14,15,0.5,100.5,1.5,19.0,101.0,89.27,68.49
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,31.75,21.01
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,30.86,20.36
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,29.96,19.66
2016,10,27,15,15,0.0,29.5,1.2,19.0,29.5,25.98,16.34
2016,10,27,15,30,0.0,25.0,1.1,19.0,25.0,22.0,13.0
2016,10,27,15,45,0.0,21.0,1.0,19.0,21.0,18.47,9.99
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,14.94,6.95
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,10.97,3.94
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,7.02,0.35
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,24.63,12.79
2016,10,28,7,15,4.5,45.5,1.2,16.0,46.5,49.63,35.44
2016,10,28,7,30,9.0,65.0,1.2,16.0,67.0,73.48,56.28
2016,10,28,7,45,19.5,84.0,1.25,16.5,89.0,110.28,87.73
2016,10,28,8,0,30.0,103.0,1.3,17.0,111.0,139.35,112.29
2016,10,28,8,15,36.0,121.5,1.25,17.0,133.0,164.53,133.23
2016,10,28,8,30,42.0,140.0,1.2,17.0,155.0,189.87,153.9
2016,10,28,8,45,21.0,120.5,1.2,17.5,128.0,142.94,114.35
2016,10,28,9,0,0.0,101.0,1.2,18.0,101.0,92.06,71.36
2016,10,28,9,15,5.5,138.5,1.2,18.0,141.5,135.34,107.03
2016,10,28,9,30,11.0,176.0,1.2,18.0,182.0,179.63,142.67
2016,10,28,9,45,5.5,107.0,1.3,18.5,110.0,101.41,78.58
2016,10,28,10,0,0.0,38.0,1.4,19.0,38.0,33.55,22.34
2016,10,28,10,15,0.0,103.0,1.45,19.0,103.0,92.02,70.51
2016,10,28,10,30,0.0,168.0,1.5,19.0,168.0,155.67,121.75
2016,10,28,10,45,414.5,132.0,1.55,19.5,389.0,553.14,440.08
2016,10,28,11,0,829.0,96.0,1.6,20.0,610.0,886.64,672.25
2016,10,28,11,15,834.0,96.5,1.6,20.0,620.0,877.75,661.91
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,865.28,653.3
2016,10,28,11,45,839.0,98.0,1.65,20.5,632.0,845.54,639.26
2016,10,28,12,0,839.0,99.0,1.7,21.0,634.0,822.49,623.1
2016,10,28,12,15,838.0,98.5,1.65,20.5,628.5,793.75,604.43
2016,10,28,12,30,837.0,98.0,1.6,20.0,623.0,762.04,583.67
2016,10,28,12,45,597.0,174.5,1.6,20.0,545.0,636.3,491.97
2016,10,28,13,0,357.0,251.0,1.6,20.0,467.0,505.1,392.73
2016,10,28,13,15,396.5,231.5,1.55,20.0,463.0,491.46,383.54
2016,10,28,13,30,436.0,212.0,1.5,20.0,459.0,481.66,375.7
2016,10,28,13,45,411.0,205.5,1.45,20.0,429.0,435.53,339.75
2016,10,28,14,0,386.0,199.0,1.4,20.0,399.0,385.25,300.39
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,399.48,309.04
2016,10,28,14,30,773.0,79.0,1.2,19.0,434.0,382.68,290.37
2016,10,28,14,45,754.0,75.0,1.2,19.0,395.5,325.44,240.7
2016,10,28,15,0,735.0,71.0,1.2,19.0,357.0,269.27,191.16
2016,10,28,15,15,701.0,67.0,1.15,18.5,313.5,211.3,141.0
2016,10,28,15,30,667.0,63.0,1.1,18.0,270.0,154.17,93.43
2016,10,28,15,45,621.5,57.0,1.05,18.0,225.0,100.24,53.99
2016,10,28,16,0,576.0,51.0,1.0,18.0,180.0,51.72,29.38
2016,10,28,16,15,494.0,44.0,0.9,17.5,135.0,34.42,24.4
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,29.82,19.81
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,21.6,9.63
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.5,14.5,0.95,15.5,27.0,93.13,0.0
2016,10,29,7,0,291.0,29.0,1.0,16.0,54.0,247.04,174.27
2016,10,29,7,15,393.5,38.5,1.05,16.0,96.0,337.05,268.79
2016,10,29,7,30,496.0,48.0,1.1,16.0,138.0,435.66,352.79
2016,10,29,7,45,562.5,53.5,1.15,16.5,184.0,510.09,413.08
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,587.62,472.33
2016,10,29,8,15,314.5,82.0,1.2,17.0,167.5,379.13,310.44
2016,10,29,8,30,0.0,105.0,1.2,17.0,105.0,99.73,77.85
2016,10,29,8,45,21.0,137.5,1.3,17.5,146.5,152.33,122.32
2016,10,29,9,0,42.0,170.0,1.4,18.0,188.0,221.56,178.42
2016,10,29,9,15,21.0,147.5,1.4,18.0,156.5,159.23,126.87
2016,10,29,9,30,0.0,125.0,1.4,18.0,125.0,115.1,89.95
2016,10,29,9,45,426.5,101.5,1.45,18.5,334.0,544.72,438.36
2016,10,29,10,0,853.0,78.0,1.5,19.0,543.0,896.18,683.83
2016,10,29,10,15,863.0,79.0,1.5,19.0,567.5,906.95,685.7
2016,10,29,10,30,873.0,80.0,1.5,19.0,592.0,914.15,689.46
2016,10,29,10,45,878.0,81.5,1.5,19.5,609.5,913.69,686.98
2016,10,29,11,0,883.0,83.0,1.5,20.0,627.0,909.51,682.28
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.5,899.07,674.23
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,884.96,663.97
2016,10,29,11,45,893.0,83.5,1.4,20.5,648.5,865.63,649.81
2016,10,29,12,0,896.0,83.0,1.4,21.0,651.0,842.76,633.46
2016,10,29,12,15,894.0,82.5,1.35,21.0,644.5,812.44,612.76
2016,10,29,12,30,892.0,82.0,1.3,21.0,638.0,779.05,590.04
2016,10,29,12,45,886.0,82.0,1.3,21.0,624.0,740.38,564.18
2016,10,29,13,0,880.0,82.0,1.3,21.0,610.0,699.24,536.28
2016,10,29,13,15,872.0,81.0,1.25,21.0,588.0,653.5,502.35
2016,10,29,13,30,864.0,80.0,1.2,21.0,566.0,605.91,466.31
2016,10,29,13,45,585.5,146.0,1.2,21.0,468.0,477.65,369.12
