Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,307.0,212.0,1.2,21.0,370.0,357.87,277.51
2016,10,29,14,15,556.5,142.5,1.2,20.5,404.5,388.19,299.29
2016,10,29,14,30,806.0,73.0,1.2,20.0,439.0,388.32,293.11
2016,10,29,14,45,781.5,70.5,1.2,20.0,399.0,329.0,241.8
2016,10,29,15,0,757.0,68.0,1.2,20.0,359.0,271.31,191.22
2016,10,29,15,15,723.0,64.5,1.15,19.5,315.0,212.62,140.55
2016,10,29,15,30,689.0,61.0,1.1,19.0,271.0,157.33,94.66
2016,10,29,15,45,635.0,56.0,1.05,19.0,224.5,99.79,53.02
2016,10,29,16,0,581.0,51.0,1.0,19.0,178.0,51.2,29.16
2016,10,29,16,15,498.0,43.5,0.95,18.0,133.0,34.15,24.06
2016,10,29,16,30,415.0,36.0,0.9,17.0,88.0,29.07,19.08
2016,10,29,16,45,207.5,26.0,0.85,16.5,52.0,20.45,7.99
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.5,10.0,9.1,0.0
2016,10,30,7,0,0.0,20.0,2.1,16.0,20.0,17.62,6.83
2016,10,30,7,15,0.0,36.5,2.2,16.0,36.5,34.56,22.76
2016,10,30,7,30,0.0,53.0,2.3,16.0,53.0,51.56,37.63
2016,10,30,7,45,0.0,71.0,2.4,16.0,71.0,69.99,53.58
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,88.07,69.05
2016,10,30,8,15,2.5,106.0,2.55,16.5,107.0,106.68,84.67
2016,10,30,8,30,5.0,123.0,2.6,17.0,125.0,125.38,100.08
2016,10,30,8,45,2.5,68.5,2.65,17.5,69.5,62.68,47.39
2016,10,30,9,0,0.0,14.0,2.7,18.0,14.0,12.32,4.77
2016,10,30,9,15,0.0,16.0,2.75,18.0,16.0,14.09,6.25
2016,10,30,9,30,0.0,18.0,2.8,18.0,18.0,15.86,7.72
2016,10,30,9,45,0.0,19.5,2.85,18.0,19.5,17.19,8.81
2016,10,30,10,0,0.0,21.0,2.9,18.0,21.0,18.52,9.9
2016,10,30,10,15,0.0,94.5,2.85,18.0,94.5,83.99,64.27
2016,10,30,10,30,0.0,168.0,2.8,18.0,168.0,155.94,122.81
2016,10,30,10,45,0.0,89.5,2.8,18.5,89.5,79.32,60.0
2016,10,30,11,0,0.0,11.0,2.8,19.0,11.0,9.71,2.42
2016,10,30,11,15,216.5,127.5,2.75,19.0,263.0,354.71,287.82
2016,10,30,11,30,433.0,244.0,2.7,19.0,515.0,667.77,524.41
2016,10,30,11,45,642.0,172.0,2.65,19.5,575.5,760.75,592.53
2016,10,30,12,0,851.0,100.0,2.6,20.0,636.0,830.04,639.53
2016,10,30,12,15,849.5,99.5,2.55,20.0,630.0,800.59,618.04
2016,10,30,12,30,848.0,99.0,2.5,20.0,624.0,768.16,595.3
2016,10,30,12,45,845.5,97.5,2.45,20.0,611.0,731.07,569.19
2016,10,30,13,0,843.0,96.0,2.4,20.0,598.0,691.4,540.15
2016,10,30,13,15,834.5,94.5,2.3,19.5,576.5,645.48,505.94
2016,10,30,13,30,826.0,93.0,2.2,19.0,555.0,597.89,469.64
2016,10,30,13,45,463.0,158.5,2.15,19.0,415.0,417.78,329.93
2016,10,30,14,0,100.0,224.0,2.1,19.0,275.0,255.78,201.95
2016,10,30,14,15,147.0,208.0,2.05,19.0,277.5,258.3,204.0
2016,10,30,14,30,194.0,192.0,2.0,19.0,280.0,250.47,196.41
2016,10,30,14,45,450.0,135.5,1.95,19.0,314.0,275.3,209.34
2016,10,30,15,0,706.0,79.0,1.9,19.0,348.0,265.03,189.45
2016,10,30,15,15,668.0,74.5,1.8,18.5,304.0,207.22,139.29
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,153.38,94.59
2016,10,30,15,45,567.0,65.0,1.65,18.0,214.0,101.25,57.3
2016,10,30,16,0,504.0,60.0,1.6,18.0,168.0,56.83,35.42
2016,10,30,16,15,412.5,50.5,1.45,17.5,124.5,40.29,29.37
2016,10,30,16,30,321.0,41.0,1.3,17.0,81.0,33.73,22.88
2016,10,30,16,45,160.5,27.5,1.2,16.5,47.5,21.62,7.66
2016,10,30,17,0,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.0,14.0,0.9,13.0,25.0,87.07,0.0
2016,10,31,7,0,272.0,28.0,0.9,13.0,50.0,230.15,152.67
2016,10,31,7,15,382.0,38.0,0.8,13.5,92.0,327.86,261.83
2016,10,31,7,30,492.0,48.0,0.7,14.0,134.0,431.27,349.15
2016,10,31,7,45,561.0,54.0,0.65,14.5,180.5,507.84,410.51
2016,10,31,8,0,630.0,60.0,0.6,15.0,227.0,587.61,470.25
2016,10,31,8,15,672.5,64.5,0.55,15.0,272.0,646.94,512.82
2016,10,31,8,30,715.0,69.0,0.5,15.0,317.0,701.26,550.09
2016,10,31,8,45,749.5,71.0,0.5,15.5,359.5,750.91,582.4
2016,10,31,9,0,784.0,73.0,0.5,16.0,402.0,799.09,612.68
2016,10,31,9,15,804.0,75.0,0.5,16.5,439.0,832.54,632.19
2016,10,31,9,30,824.0,77.0,0.5,17.0,476.0,863.31,649.74
2016,10,31,9,45,833.5,81.0,0.5,17.5,506.5,884.12,660.5
2016,10,31,10,0,843.0,85.0,0.5,18.0,537.0,901.51,669.12
2016,10,31,10,15,853.0,86.0,0.5,18.0,561.5,912.05,674.62
2016,10,31,10,30,863.0,87.0,0.5,18.0,586.0,918.98,678.01
2016,10,31,10,45,663.0,156.5,0.55,18.5,546.5,816.01,609.41
2016,10,31,11,0,463.0,226.0,0.6,19.0,507.0,696.36,525.71
2016,10,31,11,15,363.5,253.5,0.65,19.0,476.0,612.71,467.11
2016,10,31,11,30,264.0,281.0,0.7,19.0,445.0,546.81,418.75
2016,10,31,11,45,570.5,186.5,0.75,19.0,542.5,707.85,540.48
2016,10,31,12,0,877.0,92.0,0.8,19.0,640.0,833.67,626.03
2016,10,31,12,15,873.5,91.5,0.85,19.0,633.0,802.65,604.42
2016,10,31,12,30,870.0,91.0,0.9,19.0,626.0,768.74,582.82
2016,10,31,12,45,860.0,91.5,1.0,19.0,610.0,733.33,560.6
2016,10,31,13,0,850.0,92.0,1.1,19.0,594.0,690.29,531.67
2016,10,31,13,15,841.5,91.0,1.15,19.0,572.5,644.73,498.72
2016,10,31,13,30,833.0,90.0,1.2,19.0,551.0,597.47,463.51
2016,10,31,13,45,595.5,144.0,1.3,19.0,465.0,479.31,373.82
2016,10,31,14,0,358.0,198.0,1.4,19.0,379.0,369.06,288.95
2016,10,31,14,15,570.0,138.5,1.45,18.5,403.5,388.77,302.58
2016,10,31,14,30,782.0,79.0,1.5,18.0,428.0,382.63,291.93
2016,10,31,14,45,759.0,75.5,1.55,18.0,388.5,324.3,240.98
2016,10,31,15,0,736.0,72.0,1.6,18.0,349.0,267.49,190.62
2016,10,31,15,15,699.0,68.0,1.6,17.5,305.0,209.14,139.96
2016,10,31,15,30,662.0,64.0,1.6,17.0,261.0,151.98,92.36
2016,10,31,15,45,603.5,59.0,1.6,17.0,215.0,98.45,53.91
2016,10,31,16,0,545.0,54.0,1.6,17.0,169.0,51.95,31.34
2016,10,31,16,15,454.5,45.5,1.5,16.5,124.5,36.08,25.8
2016,10,31,16,30,364.0,37.0,1.4,16.0,80.0,30.22,19.89
2016,10,31,16,45,213.5,24.0,1.3,15.5,46.5,19.82,5.33
2016,10,31,17,0,63.0,11.0,1.2,15.0,13.0,10.01,0.0
2016,10,31,17,15,31.5,5.5,1.2,14.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,14.0,1.1,12.5,23.0,75.42,0.0
2016,11,1,7,0,230.0,28.0,1.1,13.0,46.0,202.72,127.23
2016,11,1,7,15,343.0,39.0,1.1,13.5,87.0,303.24,242.37
2016,11,1,7,30,456.0,50.0,1.1,14.0,128.0,408.09,332.51
2016,11,1,7,45,532.5,56.0,1.15,14.5,174.5,488.86,399.33
2016,11,1,8,0,609.0,62.0,1.2,15.0,221.0,573.25,464.88
2016,11,1,8,15,653.5,66.5,1.15,15.0,265.5,633.43,509.56
2016,11,1,8,30,698.0,71.0,1.1,15.0,310.0,693.94,552.74
2016,11,1,8,45,734.5,73.0,1.1,15.5,353.0,739.17,582.83
2016,11,1,9,0,771.0,75.0,1.1,16.0,396.0,788.72,615.16
2016,11,1,9,15,792.0,77.5,1.1,16.0,433.0,823.43,637.45
2016,11,1,9,30,813.0,80.0,1.1,16.0,470.0,855.52,657.77
2016,11,1,9,45,832.0,80.5,1.1,16.5,502.0,880.33,671.71
2016,11,1,10,0,851.0,81.0,1.1,17.0,534.0,901.94,683.47
2016,11,1,10,15,861.0,82.0,1.1,17.0,558.5,903.36,683.03
2016,11,1,10,30,871.0,83.0,1.1,17.0,583.0,910.43,686.8
2016,11,1,10,45,878.0,84.0,1.1,17.5,600.5,911.1,685.09
2016,11,1,11,0,885.0,85.0,1.1,18.0,618.0,908.07,681.17
2016,11,1,11,15,888.5,85.5,1.1,18.0,627.5,897.57,673.78
2016,11,1,11,30,892.0,86.0,1.1,18.0,637.0,883.42,664.2
2016,11,1,11,45,891.5,86.5,1.15,18.5,638.5,862.26,649.61
2016,11,1,12,0,891.0,87.0,1.2,19.0,640.0,837.71,632.86
2016,11,1,12,15,889.0,86.5,1.2,19.0,634.0,807.58,612.85
2016,11,1,12,30,887.0,86.0,1.2,19.0,628.0,774.41,590.75
2016,11,1,12,45,878.0,87.0,1.25,19.0,613.0,734.95,564.72
2016,11,1,13,0,869.0,88.0,1.3,19.0,598.0,693.25,536.14
2016,11,1,13,15,860.5,87.0,1.3,19.0,576.0,651.07,504.76
2016,11,1,13,30,852.0,86.0,1.3,19.0,554.0,603.07,468.42
2016,11,1,13,45,839.5,84.0,1.3,19.0,525.5,550.35,427.57
2016,11,1,14,0,827.0,82.0,1.3,19.0,497.0,496.78,384.82
2016,11,1,14,15,809.0,80.0,1.3,18.5,462.0,440.24,339.05
2016,11,1,14,30,791.0,78.0,1.3,18.0,427.0,383.99,291.88
2016,11,1,14,45,764.5,75.0,1.3,18.0,387.0,324.6,240.47
2016,11,1,15,0,738.0,72.0,1.3,18.0,347.0,267.11,189.76
2016,11,1,15,15,701.0,68.0,1.3,17.5,303.0,206.54,137.47
2016,11,1,15,30,664.0,64.0,1.3,17.0,259.0,151.59,91.85
2016,11,1,15,45,604.5,58.5,1.3,17.0,212.5,97.53,53.2
2016,11,1,16,0,545.0,53.0,1.3,17.0,166.0,50.63,30.61
2016,11,1,16,15,454.0,44.5,1.3,16.0,122.0,35.34,25.18
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,29.44,19.2
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,14.34,1.18
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,6,45,132.5,13.0,1.25,10.5,22.5,83.85,0.0
2016,11,2,7,0,265.0,26.0,1.3,11.0,45.0,219.69,129.57
2016,11,2,7,15,378.0,36.5,1.35,11.5,87.0,322.36,258.81
2016,11,2,7,30,491.0,47.0,1.4,12.0,129.0,427.64,351.11
2016,11,2,7,45,558.0,53.5,1.45,12.5,175.0,503.09,414.44
2016,11,2,8,0,625.0,60.0,1.5,13.0,221.0,581.59,476.4
2016,11,2,8,15,669.0,65.0,1.45,13.5,266.5,642.41,521.47
2016,11,2,8,30,713.0,70.0,1.4,14.0,312.0,703.51,564.73
2016,11,2,8,45,746.0,73.0,1.4,15.0,354.5,747.33,593.1
2016,11,2,9,0,779.0,76.0,1.4,16.0,397.0,795.27,623.51
2016,11,2,9,15,799.5,78.5,1.3,16.5,434.0,829.64,643.37
2016,11,2,9,30,820.0,81.0,1.2,17.0,471.0,861.33,660.88
2016,11,2,9,45,847.0,79.0,1.1,17.5,505.0,890.24,676.01
2016,11,2,10,0,874.0,77.0,1.0,18.0,539.0,906.87,682.59
2016,11,2,10,15,883.5,78.0,0.9,18.5,563.5,917.11,684.97
2016,11,2,10,30,893.0,79.0,0.8,19.0,588.0,923.72,685.02
2016,11,2,10,45,900.0,79.5,0.75,19.5,605.5,923.7,681.86
2016,11,2,11,0,907.0,80.0,0.7,20.0,623.0,919.9,676.51
2016,11,2,11,15,910.0,80.5,0.65,20.0,632.5,908.74,667.9
2016,11,2,11,30,913.0,81.0,0.6,20.0,642.0,893.86,657.15
2016,11,2,11,45,913.5,81.5,0.6,20.5,643.5,873.19,642.6
2016,11,2,12,0,914.0,82.0,0.6,21.0,645.0,849.01,625.96
2016,11,2,12,15,911.5,81.5,0.6,21.0,638.5,817.92,606.04
2016,11,2,12,30,909.0,81.0,0.6,21.0,632.0,783.75,584.09
2016,11,2,12,45,906.5,79.0,0.65,21.5,618.0,745.0,558.64
2016,11,2,13,0,904.0,77.0,0.7,22.0,604.0,703.53,530.83
2016,11,2,13,15,896.0,76.0,0.7,21.5,582.0,657.09,498.56
2016,11,2,13,30,888.0,75.0,0.7,21.0,560.0,608.75,463.9
2016,11,2,13,45,875.0,74.0,0.75,21.0,531.0,556.05,424.49
2016,11,2,14,0,862.0,73.0,0.8,21.0,502.0,502.41,382.9
2016,11,2,14,15,845.0,71.0,0.8,21.0,466.5,445.67,337.14
2016,11,2,14,30,828.0,69.0,0.8,21.0,431.0,388.07,289.18
2016,11,2,14,45,802.0,66.5,0.85,21.0,390.5,327.48,237.84
2016,11,2,15,0,776.0,64.0,0.9,21.0,350.0,268.64,186.84
2016,11,2,15,15,740.5,60.5,0.95,20.0,305.5,208.99,136.16
2016,11,2,15,30,705.0,57.0,1.0,19.0,261.0,152.88,90.27
2016,11,2,15,45,650.0,52.0,1.05,18.5,214.5,97.68,51.37
2016,11,2,16,0,595.0,47.0,1.1,18.0,168.0,45.94,26.36
2016,11,2,16,15,507.0,39.5,1.1,17.0,123.0,31.22,21.46
2016,11,2,16,30,419.0,32.0,1.1,16.0,78.0,25.99,16.09
2016,11,2,16,45,209.5,16.0,1.1,15.5,39.0,12.68,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,149.5,11.5,1.35,11.5,22.0,91.5,0.0
2016,11,3,7,0,299.0,23.0,1.4,12.0,44.0,234.91,124.97
2016,11,3,7,15,412.5,32.5,1.4,12.5,86.5,339.08,269.91
2016,11,3,7,30,526.0,42.0,1.4,13.0,129.0,444.37,362.59
2016,11,3,7,45,593.0,48.0,1.45,14.0,175.0,519.86,424.67
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,592.86,481.12
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,653.43,525.27
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,713.89,567.08
2016,11,3,8,45,775.0,66.0,1.25,17.0,354.5,761.35,597.06
2016,11,3,9,0,805.0,69.0,1.2,18.0,397.0,807.14,624.72
2016,11,3,9,15,825.0,71.0,1.1,18.5,434.5,840.76,643.49
2016,11,3,9,30,845.0,73.0,1.0,19.0,472.0,871.65,659.9
2016,11,3,9,45,863.5,73.5,0.9,19.5,504.0,887.16,665.61
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,908.45,675.13
2016,11,3,10,15,891.5,75.0,0.75,20.5,561.0,918.72,678.2
2016,11,3,10,30,901.0,76.0,0.7,21.0,586.0,925.35,679.11
2016,11,3,10,45,907.0,77.0,0.65,21.5,603.0,925.03,675.73
2016,11,3,11,0,913.0,78.0,0.6,22.0,620.0,920.92,670.18
2016,11,3,11,15,916.0,78.5,0.55,22.5,629.5,909.72,660.35
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,894.79,648.44
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.5,872.79,632.27
2016,11,3,12,0,917.0,80.0,0.4,24.0,642.0,847.34,614.17
2016,11,3,12,15,914.5,80.0,0.4,24.0,635.5,816.81,595.02
2016,11,3,12,30,912.0,80.0,0.4,24.0,629.0,783.18,573.85
2016,11,3,12,45,906.0,80.0,0.4,24.0,614.0,744.1,548.97
2016,11,3,13,0,900.0,80.0,0.4,24.0,599.0,702.5,521.76
2016,11,3,13,15,891.5,78.5,0.4,24.0,577.5,655.4,488.75
2016,11,3,13,30,883.0,77.0,0.4,24.0,556.0,606.48,453.56
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.5,553.53,414.39
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,500.79,374.04
2016,11,3,14,15,796.0,76.0,0.45,23.5,447.0,428.31,319.31
2016,11,3,14,30,737.0,77.0,0.5,23.0,397.0,360.48,266.3
2016,11,3,14,45,699.0,76.0,0.55,23.0,356.5,301.15,217.38
2016,11,3,15,0,661.0,75.0,0.6,23.0,316.0,246.2,170.97
2016,11,3,15,15,617.0,73.0,0.65,22.5,275.5,192.67,126.4
2016,11,3,15,30,573.0,71.0,0.7,22.0,235.0,143.76,87.39
2016,11,3,15,45,519.5,64.0,0.75,21.5,192.5,94.63,53.17
2016,11,3,16,0,466.0,57.0,0.8,21.0,150.0,52.06,32.68
2016,11,3,16,15,393.5,45.5,0.85,20.0,109.0,36.4,25.54
2016,11,3,16,30,321.0,34.0,0.9,19.0,68.0,27.81,17.17
2016,11,3,16,45,160.5,17.0,0.95,18.5,34.0,13.6,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,14.0,20.5,78.75,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,205.25,92.86
2016,11,4,7,15,368.5,34.5,0.95,14.5,82.0,312.86,245.24
2016,11,4,7,30,486.0,45.0,0.9,15.0,123.0,420.11,338.42
2016,11,4,7,45,556.5,52.0,0.9,15.5,169.0,498.08,402.42
2016,11,4,8,0,627.0,59.0,0.9,16.0,215.0,579.45,464.9
2016,11,4,8,15,671.5,63.5,0.8,16.5,260.0,639.8,507.76
2016,11,4,8,30,716.0,68.0,0.7,17.0,305.0,694.87,544.58
2016,11,4,8,45,747.0,71.5,0.6,18.0,347.0,743.15,573.7
2016,11,4,9,0,778.0,75.0,0.5,19.0,389.0,789.84,600.24
2016,11,4,9,15,691.0,98.5,0.4,19.5,396.5,761.56,576.36
2016,11,4,9,30,604.0,122.0,0.3,20.0,404.0,720.76,545.18
2016,11,4,9,45,575.0,140.5,0.25,20.5,423.5,720.45,542.73
2016,11,4,10,0,546.0,159.0,0.2,21.0,443.0,710.42,533.23
2016,11,4,10,15,708.0,123.0,0.2,21.5,509.0,822.87,606.22
2016,11,4,10,30,870.0,87.0,0.2,22.0,575.0,917.94,663.3
2016,11,4,10,45,764.5,118.5,0.25,22.5,556.5,858.12,622.66
2016,11,4,11,0,659.0,150.0,0.3,23.0,538.0,790.14,578.78
2016,11,4,11,15,774.0,120.0,0.35,23.0,583.0,844.47,615.58
2016,11,4,11,30,889.0,90.0,0.4,23.0,628.0,880.05,638.24
2016,11,4,11,45,888.5,90.5,0.45,23.0,629.5,858.99,625.05
2016,11,4,12,0,888.0,91.0,0.5,23.0,631.0,834.57,610.55
2016,11,4,12,15,885.0,90.5,0.5,23.0,624.0,803.82,590.99
2016,11,4,12,30,882.0,90.0,0.5,23.0,617.0,770.12,569.49
2016,11,4,12,45,877.5,89.0,0.55,23.0,603.0,732.01,545.7
2016,11,4,13,0,873.0,88.0,0.6,23.0,589.0,695.47,521.65
2016,11,4,13,15,864.5,86.5,0.65,23.0,567.0,648.74,489.04
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,600.27,454.2
2016,11,4,13,45,843.0,83.0,0.75,23.0,516.5,547.35,414.93
2016,11,4,14,0,830.0,81.0,0.8,23.0,488.0,493.63,373.62
2016,11,4,14,15,812.0,79.0,0.75,22.5,453.0,437.22,328.83
2016,11,4,14,30,794.0,77.0,0.7,22.0,418.0,381.09,282.72
2016,11,4,14,45,769.0,73.5,0.7,22.0,378.0,321.85,232.7
2016,11,4,15,0,744.0,70.0,0.7,22.0,338.0,264.33,183.15
2016,11,4,15,15,706.5,65.5,0.65,21.5,294.0,205.38,133.34
2016,11,4,15,30,669.0,61.0,0.6,21.0,250.0,147.81,86.77
2016,11,4,15,45,613.0,55.0,0.6,20.5,204.5,93.67,49.19
2016,11,4,16,0,557.0,49.0,0.6,20.0,159.0,46.22,27.37
2016,11,4,16,15,464.0,40.5,0.65,19.0,115.0,32.23,22.06
2016,11,4,16,30,371.0,32.0,0.7,18.0,71.0,26.17,15.75
2016,11,4,16,45,185.5,16.0,0.75,17.5,35.5,12.8,0.0
2016,11,4,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,6,45,130.0,11.0,0.95,13.0,19.5,80.07,0.0
2016,11,5,7,0,260.0,22.0,0.9,13.0,39.0,206.71,74.76
2016,11,5,7,15,375.5,32.0,0.8,13.5,79.5,313.9,245.06
2016,11,5,7,30,491.0,42.0,0.7,14.0,120.0,419.0,337.36
2016,11,5,7,45,557.5,49.0,0.65,15.0,165.0,493.88,397.87
2016,11,5,8,0,624.0,56.0,0.6,16.0,210.0,572.02,456.42
2016,11,5,8,15,668.0,61.0,0.6,16.5,254.5,632.35,500.05
2016,11,5,8,30,712.0,66.0,0.6,17.0,299.0,687.69,538.24
2016,11,5,8,45,739.5,70.0,0.6,17.5,339.5,733.43,568.17
2016,11,5,9,0,767.0,74.0,0.6,18.0,380.0,777.47,596.0
2016,11,5,9,15,787.5,76.5,0.6,18.5,416.5,811.44,616.23
2016,11,5,9,30,808.0,79.0,0.6,19.0,453.0,842.81,634.39
2016,11,5,9,45,828.5,79.0,0.65,19.5,485.0,868.1,649.22
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,890.24,661.98
2016,11,5,10,15,858.0,80.5,0.7,20.0,541.0,900.46,667.28
2016,11,5,10,30,867.0,82.0,0.7,20.0,565.0,898.19,664.74
2016,11,5,10,45,876.5,81.5,0.75,20.5,582.0,899.29,664.44
2016,11,5,11,0,886.0,81.0,0.8,21.0,599.0,896.72,661.82
2016,11,5,11,15,552.0,178.0,0.8,21.0,503.0,706.49,533.35
2016,11,5,11,30,218.0,275.0,0.8,21.0,407.0,484.3,370.52
2016,11,5,11,45,555.5,177.5,0.85,21.5,513.5,680.13,518.84
2016,11,5,12,0,893.0,80.0,0.9,22.0,620.0,824.34,615.56
2016,11,5,12,15,890.0,80.0,0.95,22.0,613.0,794.23,594.42
2016,11,5,12,30,887.0,80.0,1.0,22.0,606.0,761.15,573.38
2016,11,5,12,45,589.5,163.0,1.05,22.0,509.5,610.98,466.8
2016,11,5,13,0,292.0,246.0,1.1,22.0,413.0,453.07,349.11
2016,11,5,13,15,565.5,164.0,1.1,21.5,471.5,535.37,414.62
2016,11,5,13,30,839.0,82.0,1.1,21.0,530.0,585.88,452.29
2016,11,5,13,45,825.0,80.5,1.1,21.0,501.5,533.91,411.3
2016,11,5,14,0,811.0,79.0,1.1,21.0,473.0,481.27,369.52
2016,11,5,14,15,630.5,110.5,1.05,20.5,403.0,388.36,297.54
2016,11,5,14,30,450.0,142.0,1.0,20.0,333.0,308.13,235.29
2016,11,5,14,45,497.5,118.5,1.0,20.0,311.5,272.3,203.33
2016,11,5,15,0,545.0,95.0,1.0,20.0,290.0,233.33,167.16
2016,11,5,15,15,510.5,88.0,0.95,19.5,251.5,183.97,125.38
2016,11,5,15,30,476.0,81.0,0.9,19.0,213.0,138.41,88.42
2016,11,5,15,45,432.5,70.0,0.85,19.0,173.5,90.78,53.95
2016,11,5,16,0,389.0,59.0,0.8,19.0,134.0,50.5,32.83
2016,11,5,16,15,319.5,46.0,0.75,18.0,96.5,35.47,24.88
2016,11,5,16,30,250.0,33.0,0.7,17.0,59.0,25.8,15.31
2016,11,5,16,45,125.0,16.5,0.7,16.5,29.5,12.98,0.0
2016,11,5,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,26.0,10.5,0.7,15.0,12.5,23.52,0.0
2016,11,6,7,0,52.0,21.0,0.7,15.0,25.0,70.11,13.19
2016,11,6,7,15,106.5,37.5,0.6,15.0,52.0,136.48,103.95
2016,11,6,7,30,161.0,54.0,0.5,15.0,79.0,196.49,158.55
2016,11,6,7,45,185.5,72.0,0.45,15.5,110.0,241.46,197.12
2016,11,6,8,0,210.0,90.0,0.4,16.0,141.0,287.3,234.9
2016,11,6,8,15,226.0,107.0,0.4,16.5,172.0,325.77,265.48
2016,11,6,8,30,242.0,124.0,0.4,17.0,203.0,364.32,295.06
2016,11,6,8,45,251.0,141.0,0.4,17.5,232.0,396.87,318.92
2016,11,6,9,0,260.0,158.0,0.4,18.0,261.0,428.71,341.6
2016,11,6,9,15,319.0,164.5,0.35,18.5,303.0,489.58,386.13
2016,11,6,9,30,378.0,171.0,0.3,19.0,345.0,551.39,429.49
2016,11,6,9,45,354.5,189.0,0.25,19.5,361.0,553.64,427.32
2016,11,6,10,0,331.0,207.0,0.2,20.0,377.0,553.66,424.34
2016,11,6,10,15,285.0,226.0,0.2,20.0,377.0,532.51,407.22
2016,11,6,10,30,239.0,245.0,0.2,20.0,377.0,492.54,377.21
2016,11,6,10,45,363.5,225.5,0.25,20.5,433.0,593.12,451.02
2016,11,6,11,0,488.0,206.0,0.3,21.0,489.0,691.3,518.75
2016,11,6,11,15,419.0,228.0,0.3,21.0,474.0,644.71,483.38
2016,11,6,11,30,350.0,250.0,0.3,21.0,459.0,584.08,440.24
2016,11,6,11,45,404.5,236.5,0.35,21.5,479.0,603.02,454.85
2016,11,6,12,0,459.0,223.0,0.4,22.0,499.0,632.28,475.04
2016,11,6,12,15,652.5,153.0,0.45,22.0,540.5,697.46,523.55
2016,11,6,12,30,846.0,83.0,0.5,22.0,582.0,732.36,548.18
2016,11,6,12,45,695.0,131.0,0.55,22.0,534.0,651.93,492.03
2016,11,6,13,0,544.0,179.0,0.6,22.0,486.0,563.53,428.58
2016,11,6,13,15,668.5,133.5,0.6,22.0,497.0,573.53,437.25
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,564.26,430.18
2016,11,6,13,45,545.5,142.5,0.65,22.0,424.0,441.94,338.73
2016,11,6,14,0,298.0,197.0,0.7,22.0,340.0,337.11,259.55
2016,11,6,14,15,315.0,179.0,0.7,22.0,320.5,307.96,236.62
2016,11,6,14,30,332.0,161.0,0.7,22.0,301.0,276.82,210.74
2016,11,6,14,45,274.0,151.0,0.7,22.0,259.0,227.02,171.08
2016,11,6,15,0,216.0,141.0,0.7,22.0,217.0,183.58,136.73
2016,11,6,15,15,204.0,123.5,0.65,21.5,188.0,149.57,108.86
2016,11,6,15,30,192.0,106.0,0.6,21.0,159.0,117.19,82.74
2016,11,6,15,45,173.5,88.0,0.6,20.5,129.0,85.61,58.93
2016,11,6,16,0,155.0,70.0,0.6,20.0,99.0,56.66,39.91
2016,11,6,16,15,121.5,52.0,0.6,19.0,70.5,40.84,29.28
2016,11,6,16,30,88.0,34.0,0.6,18.0,42.0,27.24,16.14
2016,11,6,16,45,44.0,17.0,0.6,17.5,21.0,13.97,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.5,70.98,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,33.0,183.84,15.06
2016,11,7,7,15,347.5,29.5,0.7,15.5,70.5,292.28,222.77
2016,11,7,7,30,464.0,39.0,0.7,16.0,108.0,395.44,315.77
2016,11,7,7,45,533.5,45.0,0.7,16.5,151.5,469.45,377.13
2016,11,7,8,0,603.0,51.0,0.7,17.0,195.0,547.12,437.14
2016,11,7,8,15,544.5,71.0,0.65,17.5,221.0,546.85,436.25
2016,11,7,8,30,486.0,91.0,0.6,18.0,247.0,533.15,425.1
2016,11,7,8,45,504.0,102.0,0.6,18.5,282.5,572.97,453.52
2016,11,7,9,0,522.0,113.0,0.6,19.0,318.0,611.61,479.55
2016,11,7,9,15,577.0,111.5,0.55,19.5,358.0,673.42,520.63
2016,11,7,9,30,632.0,110.0,0.5,20.0,398.0,727.48,554.63
2016,11,7,9,45,698.0,101.5,0.45,21.0,439.5,780.92,586.11
2016,11,7,10,0,764.0,93.0,0.4,22.0,481.0,827.3,611.86
2016,11,7,10,15,775.5,94.5,0.35,22.5,504.5,839.54,616.06
2016,11,7,10,30,787.0,96.0,0.3,23.0,528.0,848.47,618.69
2016,11,7,10,45,798.0,96.0,0.25,23.5,545.5,851.72,617.83
2016,11,7,11,0,809.0,96.0,0.2,24.0,563.0,851.47,614.98
2016,11,7,11,15,603.0,166.0,0.2,24.0,517.5,742.39,543.82
2016,11,7,11,30,397.0,236.0,0.2,24.0,472.0,607.9,450.4
2016,11,7,11,45,332.0,250.5,0.2,24.5,448.5,557.86,415.1
2016,11,7,12,0,267.0,265.0,0.2,25.0,425.0,509.14,379.31
2016,11,7,12,15,315.0,252.5,0.2,25.0,439.0,520.96,388.98
2016,11,7,12,30,363.0,240.0,0.2,25.0,453.0,529.06,395.16
2016,11,7,12,45,329.0,240.5,0.25,25.0,430.0,488.58,366.29
2016,11,7,13,0,295.0,241.0,0.3,25.0,407.0,449.52,338.55
2016,11,7,13,15,269.5,235.0,0.3,25.0,382.0,410.93,310.56
2016,11,7,13,30,244.0,229.0,0.3,25.0,357.0,373.92,283.32
2016,11,7,13,45,283.0,210.0,0.3,25.0,351.0,360.33,273.36
2016,11,7,14,0,322.0,191.0,0.3,25.0,345.0,342.73,259.51
2016,11,7,14,15,344.5,172.5,0.3,24.5,326.0,314.28,237.3
2016,11,7,14,30,367.0,154.0,0.3,24.0,307.0,283.21,212.13
2016,11,7,14,45,352.5,141.0,0.35,24.0,276.5,242.73,179.23
2016,11,7,15,0,338.0,128.0,0.4,24.0,246.0,203.62,146.95
2016,11,7,15,15,320.0,112.5,0.4,23.5,212.5,163.19,113.89
2016,11,7,15,30,302.0,97.0,0.4,23.0,179.0,124.91,83.38
2016,11,7,15,45,272.5,81.0,0.45,22.5,145.0,87.07,55.99
2016,11,7,16,0,243.0,65.0,0.5,22.0,111.0,52.68,35.63
2016,11,7,16,15,191.0,49.0,0.55,21.5,78.5,37.58,26.14
2016,11,7,16,30,139.0,33.0,0.6,21.0,46.0,25.69,14.4
2016,11,7,16,45,69.5,16.5,0.65,20.5,23.0,13.58,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.0,9.5,0.6,15.0,14.5,59.4,0.0
2016,11,8,7,0,190.0,19.0,0.6,15.0,29.0,157.19,0.0
2016,11,8,7,15,308.5,30.0,0.5,15.5,66.0,267.99,201.74
2016,11,8,7,30,427.0,41.0,0.4,16.0,103.0,372.39,295.92
2016,11,8,7,45,499.0,48.0,0.3,16.5,146.0,448.2,357.86
2016,11,8,8,0,571.0,55.0,0.2,17.0,189.0,527.8,418.04
2016,11,8,8,15,617.0,60.0,0.15,17.5,231.5,587.59,460.86
2016,11,8,8,30,663.0,65.0,0.1,18.0,274.0,648.01,502.18
2016,11,8,8,45,696.0,68.0,0.05,18.5,314.0,690.06,528.96
2016,11,8,9,0,729.0,71.0,0.0,19.0,354.0,736.36,558.06
2016,11,8,9,15,751.0,73.5,0.05,19.5,389.5,770.78,578.78
2016,11,8,9,30,773.0,76.0,0.1,20.0,425.0,802.81,597.87
2016,11,8,9,45,795.0,76.0,0.15,21.0,456.5,828.94,611.8
2016,11,8,10,0,817.0,76.0,0.2,22.0,488.0,852.11,623.8
2016,11,8,10,15,827.5,77.5,0.2,22.0,511.5,863.62,629.86
2016,11,8,10,30,838.0,79.0,0.2,22.0,535.0,862.93,628.37
2016,11,8,10,45,842.5,80.5,0.25,22.5,551.0,862.25,626.92
2016,11,8,11,0,847.0,82.0,0.3,23.0,567.0,858.07,623.41
2016,11,8,11,15,850.0,82.5,0.3,23.0,576.0,847.86,616.5
2016,11,8,11,30,853.0,83.0,0.3,23.0,585.0,834.21,607.59
2016,11,8,11,45,851.5,84.0,0.35,23.5,586.5,813.98,594.33
2016,11,8,12,0,850.0,85.0,0.4,24.0,588.0,790.59,579.15
2016,11,8,12,15,848.0,84.5,0.4,24.0,581.5,762.05,560.88
2016,11,8,12,30,846.0,84.0,0.4,24.0,575.0,730.65,540.71
2016,11,8,12,45,838.5,84.0,0.4,24.5,561.0,697.85,518.52
2016,11,8,13,0,831.0,84.0,0.4,25.0,547.0,657.55,489.87
2016,11,8,13,15,822.0,83.0,0.4,25.0,526.5,613.25,458.45
2016,11,8,13,30,813.0,82.0,0.4,25.0,506.0,567.35,425.07
2016,11,8,13,45,799.5,80.0,0.4,25.0,478.5,516.64,387.28
2016,11,8,14,0,786.0,78.0,0.4,25.0,451.0,465.3,347.82
2016,11,8,14,15,619.5,107.0,0.4,25.0,387.5,378.35,282.01
2016,11,8,14,30,453.0,136.0,0.4,25.0,324.0,302.64,224.64
2016,11,8,14,45,438.0,124.5,0.4,25.0,292.0,257.83,188.14
2016,11,8,15,0,423.0,113.0,0.4,25.0,260.0,214.31,151.88
2016,11,8,15,15,401.0,100.5,0.45,24.0,224.5,169.99,115.85
2016,11,8,15,30,379.0,88.0,0.5,23.0,189.0,128.14,82.71
2016,11,8,15,45,344.0,74.0,0.6,22.5,152.5,86.68,53.14
2016,11,8,16,0,309.0,60.0,0.7,22.0,116.0,49.61,32.67
2016,11,8,16,15,248.5,45.5,0.75,21.0,82.0,35.05,24.01
2016,11,8,16,30,188.0,31.0,0.8,20.0,48.0,24.22,13.02
2016,11,8,16,45,94.0,15.5,0.9,19.5,24.0,12.22,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
