Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.5,9.5,0.95,13.5,13.0,50.46,0.0
2016,11,9,7,0,157.0,19.0,0.9,14.0,26.0,135.49,0.0
2016,11,9,7,15,272.5,31.5,0.95,14.5,62.5,246.44,184.45
2016,11,9,7,30,388.0,44.0,1.0,15.0,99.0,348.74,280.39
2016,11,9,7,45,465.0,52.0,1.05,15.5,142.0,428.19,347.94
2016,11,9,8,0,542.0,60.0,1.1,16.0,185.0,511.63,414.96
2016,11,9,8,15,590.0,66.0,1.0,16.5,228.0,573.49,461.09
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,636.07,505.38
2016,11,9,8,45,676.0,75.5,0.85,17.5,312.0,687.24,539.85
2016,11,9,9,0,714.0,79.0,0.8,18.0,353.0,737.54,572.41
2016,11,9,9,15,737.0,82.0,0.75,18.5,389.0,767.53,589.79
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,800.9,609.2
2016,11,9,9,45,791.5,82.5,0.7,20.0,458.0,832.41,626.5
2016,11,9,10,0,823.0,80.0,0.7,21.0,491.0,860.94,641.51
2016,11,9,10,15,834.0,81.5,0.65,21.5,515.0,872.89,645.78
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,881.35,648.03
2016,11,9,10,45,851.0,84.0,0.6,23.0,556.0,881.11,644.54
2016,11,9,11,0,857.0,85.0,0.6,24.0,573.0,877.26,639.0
2016,11,9,11,15,860.5,85.5,0.55,24.0,582.0,858.96,625.9
2016,11,9,11,30,864.0,86.0,0.5,24.0,591.0,845.54,616.28
2016,11,9,11,45,864.0,86.5,0.45,24.5,592.5,825.73,601.45
2016,11,9,12,0,864.0,87.0,0.4,25.0,594.0,802.66,584.75
2016,11,9,12,15,861.0,86.5,0.4,25.0,587.5,772.96,565.86
2016,11,9,12,30,858.0,86.0,0.4,25.0,581.0,745.8,548.67
2016,11,9,12,45,855.5,84.0,0.4,25.5,568.0,703.89,520.5
2016,11,9,13,0,853.0,82.0,0.4,26.0,555.0,668.78,495.68
2016,11,9,13,15,843.5,81.0,0.4,26.0,533.5,623.35,463.6
2016,11,9,13,30,834.0,80.0,0.4,26.0,512.0,576.31,429.61
2016,11,9,13,45,818.0,79.0,0.45,26.0,483.5,524.45,391.65
2016,11,9,14,0,802.0,78.0,0.5,26.0,455.0,472.12,351.96
2016,11,9,14,15,782.5,75.5,0.5,25.5,421.0,416.57,308.76
2016,11,9,14,30,763.0,73.0,0.5,25.0,387.0,361.55,264.36
2016,11,9,14,45,733.5,70.5,0.55,25.0,348.0,304.17,216.74
2016,11,9,15,0,704.0,68.0,0.6,25.0,309.0,249.04,170.02
2016,11,9,15,15,664.5,63.5,0.7,24.5,266.5,190.63,121.68
2016,11,9,15,30,625.0,59.0,0.8,24.0,224.0,137.94,79.83
2016,11,9,15,45,564.0,53.0,0.9,23.5,180.5,86.65,45.08
2016,11,9,16,0,503.0,47.0,1.0,23.0,137.0,42.63,25.48
2016,11,9,16,15,407.5,37.5,1.0,22.0,96.5,30.02,19.61
2016,11,9,16,30,312.0,28.0,1.0,21.0,56.0,22.96,11.65
2016,11,9,16,45,156.0,14.0,1.0,20.5,28.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,11.37,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,32.46,0.0
2016,11,10,7,15,200.0,33.0,0.85,15.5,60.5,203.45,148.92
2016,11,10,7,30,400.0,41.0,0.9,16.0,96.0,352.75,281.92
2016,11,10,7,45,474.0,48.5,0.95,17.0,138.5,429.37,346.19
2016,11,10,8,0,548.0,56.0,1.0,18.0,181.0,509.92,409.72
2016,11,10,8,15,596.0,61.5,1.0,18.5,223.5,571.03,455.73
2016,11,10,8,30,644.0,67.0,1.0,19.0,266.0,632.91,500.31
2016,11,10,8,45,678.0,71.0,1.0,19.5,306.0,681.43,533.46
2016,11,10,9,0,712.0,75.0,1.0,20.0,346.0,728.94,564.84
2016,11,10,9,15,735.0,78.0,1.0,20.5,381.5,759.33,583.42
2016,11,10,9,30,758.0,81.0,1.0,21.0,417.0,792.6,603.74
2016,11,10,9,45,784.5,80.0,1.0,21.5,449.5,821.35,620.57
2016,11,10,10,0,811.0,79.0,1.0,22.0,482.0,847.19,635.27
2016,11,10,10,15,583.5,147.5,0.95,22.5,444.5,730.01,552.79
2016,11,10,10,30,356.0,216.0,0.9,23.0,407.0,578.8,441.86
2016,11,10,10,45,311.0,232.5,0.85,23.5,403.0,553.02,421.94
2016,11,10,11,0,266.0,249.0,0.8,24.0,399.0,526.23,400.12
2016,11,10,11,15,346.0,236.0,0.7,24.0,435.0,572.9,434.12
2016,11,10,11,30,426.0,223.0,0.6,24.0,471.0,631.21,474.13
2016,11,10,11,45,426.5,223.5,0.55,24.5,472.0,618.97,463.13
2016,11,10,12,0,427.0,224.0,0.5,25.0,473.0,604.92,451.75
2016,11,10,12,15,417.5,224.0,0.5,25.0,465.5,580.85,434.78
2016,11,10,12,30,408.0,224.0,0.5,25.0,458.0,544.11,409.17
2016,11,10,12,45,329.0,233.5,0.5,25.0,419.0,480.43,362.88
2016,11,10,13,0,250.0,243.0,0.5,25.0,380.0,421.23,319.33
2016,11,10,13,15,314.0,221.5,0.55,25.0,387.0,424.47,323.12
2016,11,10,13,30,378.0,200.0,0.6,25.0,394.0,421.85,321.45
2016,11,10,13,45,359.5,191.0,0.65,25.0,368.0,381.66,291.1
2016,11,10,14,0,341.0,182.0,0.7,25.0,342.0,342.6,261.21
2016,11,10,14,15,299.0,173.5,0.7,25.0,306.0,295.32,224.48
2016,11,10,14,30,257.0,165.0,0.7,25.0,270.0,252.06,190.49
2016,11,10,14,45,247.5,149.5,0.7,25.0,242.5,216.94,161.96
2016,11,10,15,0,238.0,134.0,0.7,25.0,215.0,182.88,133.85
2016,11,10,15,15,225.0,117.0,0.7,24.5,185.5,147.97,105.44
2016,11,10,15,30,212.0,100.0,0.7,24.0,156.0,114.76,78.92
2016,11,10,15,45,191.0,82.0,0.7,23.5,125.0,81.96,54.62
2016,11,10,16,0,170.0,64.0,0.7,23.0,94.0,52.1,35.64
2016,11,10,16,15,130.0,47.0,0.7,22.5,65.5,37.15,25.46
2016,11,10,16,30,90.0,30.0,0.7,22.0,37.0,24.16,12.09
2016,11,10,16,45,45.0,15.0,0.75,21.5,18.5,13.64,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,84.0,8.0,0.85,14.5,12.0,51.76,0.0
2016,11,11,7,0,168.0,16.0,0.8,15.0,24.0,136.35,0.0
2016,11,11,7,15,293.5,27.5,0.75,15.5,60.0,254.52,182.37
2016,11,11,7,30,419.0,39.0,0.7,16.0,96.0,362.24,287.52
2016,11,11,7,45,496.5,46.5,0.7,17.0,139.0,441.66,353.92
2016,11,11,8,0,574.0,54.0,0.7,18.0,182.0,525.33,418.73
2016,11,11,8,15,557.5,68.0,0.7,18.5,214.5,548.57,436.23
2016,11,11,8,30,541.0,82.0,0.7,19.0,247.0,568.34,450.4
2016,11,11,8,45,578.5,85.5,0.75,19.5,284.0,616.95,485.15
2016,11,11,9,0,616.0,89.0,0.8,20.0,321.0,664.75,517.92
2016,11,11,9,15,581.5,108.5,0.8,20.5,344.5,668.72,518.32
2016,11,11,9,30,547.0,128.0,0.8,21.0,368.0,661.37,511.14
2016,11,11,9,45,560.0,134.5,0.85,21.5,395.5,684.43,526.12
2016,11,11,10,0,573.0,141.0,0.9,22.0,423.0,712.52,544.09
2016,11,11,10,15,548.5,157.0,0.95,22.5,437.5,701.7,534.97
2016,11,11,10,30,524.0,173.0,1.0,23.0,452.0,695.18,528.51
2016,11,11,10,45,530.0,177.0,1.1,23.5,467.0,699.27,530.76
2016,11,11,11,0,536.0,181.0,1.2,24.0,482.0,700.91,531.2
2016,11,11,11,15,295.0,213.5,1.2,24.0,380.0,502.24,385.51
2016,11,11,11,30,54.0,246.0,1.2,24.0,278.0,297.04,228.26
2016,11,11,11,45,53.5,247.0,1.25,24.0,278.5,294.3,227.19
2016,11,11,12,0,53.0,248.0,1.3,24.0,279.0,291.52,225.09
2016,11,11,12,15,54.5,246.0,1.3,23.5,277.5,286.9,222.04
2016,11,11,12,30,56.0,244.0,1.3,23.0,276.0,282.15,218.91
2016,11,11,12,45,54.5,237.5,1.3,23.0,268.0,270.34,209.88
2016,11,11,13,0,53.0,231.0,1.3,23.0,260.0,258.68,201.0
2016,11,11,13,15,136.0,227.5,1.25,22.5,298.0,311.2,243.1
2016,11,11,13,30,219.0,224.0,1.2,22.0,336.0,346.49,270.71
2016,11,11,13,45,199.0,212.5,1.2,22.0,310.5,311.28,242.93
2016,11,11,14,0,179.0,201.0,1.2,22.0,285.0,277.8,216.61
2016,11,11,14,15,151.5,186.5,1.15,21.5,253.5,240.19,187.14
2016,11,11,14,30,124.0,172.0,1.1,21.0,222.0,205.52,159.78
2016,11,11,14,45,115.0,156.0,1.05,21.0,199.0,178.41,137.65
2016,11,11,15,0,106.0,140.0,1.0,21.0,176.0,152.45,116.28
2016,11,11,15,15,97.0,121.5,0.95,20.5,151.0,125.59,94.37
2016,11,11,15,30,88.0,103.0,0.9,20.0,126.0,100.11,73.73
2016,11,11,15,45,74.0,84.0,0.85,19.5,100.5,75.32,54.34
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,52.71,37.56
2016,11,11,16,15,33.5,46.5,0.75,18.5,52.0,38.52,27.02
2016,11,11,16,30,7.0,28.0,0.7,18.0,29.0,24.02,11.81
2016,11,11,16,45,3.5,14.0,0.7,18.0,14.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,83.5,7.5,0.8,14.5,11.0,6.82,0.0
2016,11,12,7,0,167.0,15.0,0.8,15.0,22.0,108.96,0.0
2016,11,12,7,15,295.5,26.0,0.8,15.5,57.5,252.93,176.62
2016,11,12,7,30,424.0,37.0,0.8,16.0,93.0,362.39,287.27
2016,11,12,7,45,500.5,44.5,0.85,16.5,136.0,440.9,354.51
2016,11,12,8,0,577.0,52.0,0.9,17.0,179.0,523.73,420.41
2016,11,12,8,15,625.5,57.0,0.85,17.5,221.5,585.11,466.23
2016,11,12,8,30,674.0,62.0,0.8,18.0,264.0,647.28,510.37
2016,11,12,8,45,708.5,65.0,0.75,18.5,304.5,690.53,538.94
2016,11,12,9,0,743.0,68.0,0.7,19.0,345.0,738.06,569.46
2016,11,12,9,15,765.5,70.5,0.65,19.5,381.0,772.99,590.14
2016,11,12,9,30,788.0,73.0,0.6,20.0,417.0,805.51,608.71
2016,11,12,9,45,811.5,73.0,0.55,20.5,448.5,832.97,623.44
2016,11,12,10,0,835.0,73.0,0.5,21.0,480.0,857.46,635.98
2016,11,12,10,15,846.0,74.0,0.45,21.5,504.0,860.1,634.16
2016,11,12,10,30,857.0,75.0,0.4,22.0,528.0,868.15,636.28
2016,11,12,10,45,863.5,76.0,0.35,22.5,545.0,868.67,633.57
2016,11,12,11,0,870.0,77.0,0.3,23.0,562.0,865.62,628.85
2016,11,12,11,15,874.0,77.5,0.3,23.0,571.5,856.18,622.41
2016,11,12,11,30,878.0,78.0,0.3,23.0,581.0,843.19,613.93
2016,11,12,11,45,878.0,78.5,0.3,23.5,583.0,823.38,600.05
2016,11,12,12,0,878.0,79.0,0.3,24.0,585.0,800.28,584.23
2016,11,12,12,15,876.0,78.5,0.4,24.0,579.0,771.27,567.43
2016,11,12,12,30,874.0,78.0,0.5,24.0,573.0,739.32,548.53
2016,11,12,12,45,866.5,78.0,0.6,24.0,559.0,701.27,525.18
2016,11,12,13,0,859.0,78.0,0.7,24.0,545.0,660.98,498.62
2016,11,12,13,15,650.0,130.0,0.75,24.0,475.5,553.55,420.46
2016,11,12,13,30,441.0,182.0,0.8,24.0,406.0,447.83,342.36
2016,11,12,13,45,368.0,184.5,0.9,24.0,364.5,379.32,291.6
2016,11,12,14,0,295.0,187.0,1.0,24.0,323.0,325.28,250.3
2016,11,12,14,15,352.0,163.0,1.0,23.5,313.0,307.59,235.75
2016,11,12,14,30,409.0,139.0,1.0,23.0,303.0,288.18,218.25
2016,11,12,14,45,564.0,101.0,1.05,23.0,302.5,277.67,203.55
2016,11,12,15,0,719.0,63.0,1.1,23.0,302.0,246.89,170.05
2016,11,12,15,15,679.0,59.0,1.1,22.0,260.0,190.29,122.32
2016,11,12,15,30,639.0,55.0,1.1,21.0,218.0,135.62,78.41
2016,11,12,15,45,576.5,49.0,1.15,20.5,174.5,83.68,42.9
2016,11,12,16,0,514.0,43.0,1.2,20.0,131.0,39.13,23.09
2016,11,12,16,15,412.0,34.5,1.2,19.0,90.5,27.64,17.72
2016,11,12,16,30,310.0,26.0,1.2,18.0,50.0,21.39,9.43
2016,11,12,16,45,155.0,13.0,1.3,17.5,25.0,11.82,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,85.0,7.0,0.9,14.0,10.5,0.0,0.0
2016,11,13,7,0,170.0,14.0,0.9,14.0,21.0,109.43,0.0
2016,11,13,7,15,303.0,25.0,0.8,14.5,56.5,254.06,172.06
2016,11,13,7,30,436.0,36.0,0.7,15.0,92.0,368.24,291.57
2016,11,13,7,45,514.5,43.0,0.65,15.5,135.0,447.69,359.42
2016,11,13,8,0,593.0,50.0,0.6,16.0,178.0,531.57,425.08
2016,11,13,8,15,641.5,54.5,0.5,16.5,221.0,586.83,465.42
2016,11,13,8,30,690.0,59.0,0.4,17.0,264.0,649.28,508.66
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.5,696.71,539.68
2016,11,13,9,0,752.0,67.0,0.3,18.0,345.0,742.75,568.58
2016,11,13,9,15,774.5,70.0,0.3,18.5,381.0,778.44,590.24
2016,11,13,9,30,797.0,73.0,0.3,19.0,417.0,811.71,609.86
2016,11,13,9,45,811.5,75.0,0.35,19.5,447.0,833.9,622.73
2016,11,13,10,0,826.0,77.0,0.4,20.0,477.0,852.96,633.65
2016,11,13,10,15,605.5,140.5,0.45,20.0,441.5,738.28,556.71
2016,11,13,10,30,385.0,204.0,0.5,20.0,406.0,588.75,450.87
2016,11,13,10,45,249.0,227.0,0.55,20.5,360.0,490.76,378.25
2016,11,13,11,0,113.0,250.0,0.6,21.0,314.0,361.26,279.72
2016,11,13,11,15,129.5,255.5,0.65,21.0,329.5,392.76,304.47
2016,11,13,11,30,146.0,261.0,0.7,21.0,345.0,407.43,315.47
2016,11,13,11,45,262.0,246.0,0.75,21.5,396.0,493.54,380.65
2016,11,13,12,0,378.0,231.0,0.8,22.0,447.0,558.77,428.49
2016,11,13,12,15,314.0,240.5,0.8,22.0,418.5,505.69,388.11
2016,11,13,12,30,250.0,250.0,0.8,22.0,390.0,455.07,350.23
2016,11,13,12,45,560.0,163.5,0.85,22.0,468.0,579.06,445.94
2016,11,13,13,0,870.0,77.0,0.9,22.0,546.0,666.08,509.88
2016,11,13,13,15,860.5,76.0,0.85,22.0,525.0,621.06,474.9
2016,11,13,13,30,851.0,75.0,0.8,22.0,504.0,576.93,441.17
2016,11,13,13,45,618.5,122.0,0.8,22.0,425.0,460.84,353.89
2016,11,13,14,0,386.0,169.0,0.8,22.0,346.0,357.17,275.13
2016,11,13,14,15,587.5,118.0,0.75,22.0,363.5,373.07,284.15
2016,11,13,14,30,789.0,67.0,0.7,22.0,381.0,362.91,269.21
2016,11,13,14,45,762.5,63.5,0.7,22.0,342.5,304.52,219.19
2016,11,13,15,0,736.0,60.0,0.7,22.0,304.0,248.0,170.23
2016,11,13,15,15,696.5,56.5,0.7,21.5,261.5,191.1,122.11
2016,11,13,15,30,657.0,53.0,0.7,21.0,219.0,138.2,79.56
2016,11,13,15,45,595.0,47.0,0.7,20.5,175.0,85.63,43.8
2016,11,13,16,0,533.0,41.0,0.7,20.0,131.0,37.64,21.76
2016,11,13,16,15,430.5,32.5,0.75,19.0,90.5,25.98,16.28
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,19.64,7.72
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,14.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,14.0,19.0,113.86,0.0
2016,11,14,7,15,316.5,23.5,0.8,14.0,55.0,258.25,167.56
2016,11,14,7,30,453.0,34.0,0.7,14.0,91.0,376.07,297.68
2016,11,14,7,45,531.0,40.5,0.6,14.5,134.0,454.73,365.36
2016,11,14,8,0,609.0,47.0,0.5,15.0,177.0,531.7,425.46
2016,11,14,8,15,657.5,52.0,0.45,15.5,220.5,594.58,472.11
2016,11,14,8,30,706.0,57.0,0.4,16.0,264.0,657.92,516.61
2016,11,14,8,45,353.0,75.0,0.4,16.5,178.5,406.33,328.06
2016,11,14,9,0,0.0,93.0,0.4,17.0,93.0,85.84,65.84
2016,11,14,9,15,0.5,118.5,0.35,17.5,119.0,112.62,88.58
2016,11,14,9,30,1.0,144.0,0.3,18.0,145.0,139.65,110.08
2016,11,14,9,45,1.5,151.0,0.25,18.5,152.0,145.84,114.46
2016,11,14,10,0,2.0,158.0,0.2,19.0,159.0,152.23,119.05
2016,11,14,10,15,13.0,179.0,0.15,19.5,186.5,183.36,143.56
2016,11,14,10,30,24.0,200.0,0.1,20.0,214.0,214.47,167.39
2016,11,14,10,45,35.0,214.5,0.1,20.5,234.0,253.96,197.29
2016,11,14,11,0,46.0,229.0,0.1,21.0,254.0,277.84,214.81
2016,11,14,11,15,43.5,231.0,0.1,21.0,255.0,274.88,212.08
2016,11,14,11,30,41.0,233.0,0.1,21.0,256.0,272.03,209.71
2016,11,14,11,45,52.5,240.0,0.15,21.5,270.0,286.39,220.56
2016,11,14,12,0,64.0,247.0,0.2,22.0,284.0,299.99,230.62
2016,11,14,12,15,64.0,244.5,0.25,22.0,281.0,293.31,225.67
2016,11,14,12,30,64.0,242.0,0.3,22.0,278.0,286.6,220.86
2016,11,14,12,45,63.0,236.0,0.4,22.5,271.0,275.36,212.38
2016,11,14,13,0,62.0,230.0,0.5,23.0,264.0,264.21,203.93
2016,11,14,13,15,35.5,202.5,0.5,22.5,222.0,215.38,166.59
2016,11,14,13,30,9.0,175.0,0.5,22.0,180.0,164.02,126.82
2016,11,14,13,45,7.5,166.0,0.55,22.0,170.0,153.89,119.25
2016,11,14,14,0,6.0,157.0,0.6,22.0,160.0,143.98,111.62
2016,11,14,14,15,3.5,146.0,0.6,21.5,148.0,132.04,102.49
2016,11,14,14,30,1.0,135.0,0.6,21.0,136.0,120.45,93.59
2016,11,14,14,45,370.5,98.0,0.65,21.0,219.5,211.37,157.91
2016,11,14,15,0,740.0,61.0,0.7,21.0,303.0,249.73,172.55
2016,11,14,15,15,699.5,57.0,0.7,20.5,260.5,192.0,123.15
2016,11,14,15,30,659.0,53.0,0.7,20.0,218.0,138.39,79.92
2016,11,14,15,45,596.5,47.0,0.75,19.5,174.0,83.33,42.05
2016,11,14,16,0,534.0,41.0,0.8,19.0,130.0,37.7,21.91
2016,11,14,16,15,428.5,32.5,0.8,18.0,89.0,26.06,16.37
2016,11,14,16,30,323.0,24.0,0.8,17.0,48.0,19.71,7.28
2016,11,14,16,45,161.5,12.0,0.85,16.0,24.0,10.91,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,109.0,6.0,0.75,12.5,9.5,0.0,0.0
2016,11,15,7,0,218.0,12.0,0.7,13.0,19.0,134.08,0.0
2016,11,15,7,15,357.5,21.5,0.6,13.0,55.0,271.14,166.32
2016,11,15,7,30,497.0,31.0,0.5,13.0,91.0,392.19,309.23
2016,11,15,7,45,572.5,36.5,0.45,13.5,134.0,470.72,377.04
2016,11,15,8,0,648.0,42.0,0.4,14.0,177.0,552.66,441.12
2016,11,15,8,15,692.0,46.0,0.45,14.5,220.0,611.66,485.91
2016,11,15,8,30,736.0,50.0,0.5,15.0,263.0,670.85,528.9
2016,11,15,8,45,372.0,89.5,0.55,15.5,197.5,441.62,357.07
2016,11,15,9,0,8.0,129.0,0.6,16.0,132.0,134.1,106.09
2016,11,15,9,15,86.0,155.5,0.6,16.5,191.5,243.99,198.58
2016,11,15,9,30,164.0,182.0,0.6,17.0,251.0,359.59,289.64
2016,11,15,9,45,493.5,128.0,0.6,17.5,358.5,613.69,484.77
2016,11,15,10,0,823.0,74.0,0.6,18.0,466.0,843.11,639.44
2016,11,15,10,15,833.0,75.0,0.6,18.0,489.5,853.62,641.96
2016,11,15,10,30,843.0,76.0,0.6,18.0,513.0,860.7,645.64
2016,11,15,10,45,848.0,77.5,0.65,18.5,528.5,852.11,638.83
2016,11,15,11,0,853.0,79.0,0.7,19.0,544.0,848.6,635.75
2016,11,15,11,15,855.5,79.5,0.75,19.0,553.0,838.22,629.32
2016,11,15,11,30,858.0,80.0,0.8,19.0,562.0,824.43,620.78
2016,11,15,11,45,858.0,80.0,0.9,19.5,563.5,804.61,607.89
2016,11,15,12,0,858.0,80.0,1.0,20.0,565.0,781.6,592.8
2016,11,15,12,15,855.0,79.5,1.05,20.0,558.5,752.62,573.97
2016,11,15,12,30,852.0,79.0,1.1,20.0,552.0,720.83,553.1
2016,11,15,12,45,847.5,77.5,1.2,20.0,538.5,684.22,529.13
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,645.25,501.68
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.5,604.8,472.24
2016,11,15,13,30,824.0,74.0,1.4,19.0,484.0,558.87,437.84
2016,11,15,13,45,805.5,73.5,1.5,19.0,456.0,507.43,397.56
2016,11,15,14,0,787.0,73.0,1.6,19.0,428.0,455.76,355.72
2016,11,15,14,15,767.0,71.0,1.65,18.5,395.0,401.97,311.28
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,348.74,265.76
2016,11,15,14,45,715.5,66.5,1.8,18.0,324.0,292.29,216.31
2016,11,15,15,0,684.0,64.0,1.9,18.0,286.0,238.3,168.3
2016,11,15,15,15,643.5,59.5,1.9,17.5,245.5,181.63,119.25
2016,11,15,15,30,603.0,55.0,1.9,17.0,205.0,130.62,77.28
2016,11,15,15,45,533.5,49.5,1.95,17.0,162.5,81.01,42.92
2016,11,15,16,0,464.0,44.0,2.0,17.0,120.0,39.63,24.14
2016,11,15,16,15,358.5,34.5,1.95,16.5,82.0,27.8,17.86
2016,11,15,16,30,253.0,25.0,1.9,16.0,44.0,20.65,7.28
2016,11,15,16,45,126.5,12.5,1.85,15.5,22.0,11.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.0,6.5,1.55,10.5,8.5,0.0,0.0
2016,11,16,7,0,152.0,13.0,1.6,11.0,17.0,97.41,0.0
2016,11,16,7,15,305.5,23.5,1.65,11.5,52.5,246.97,141.5
2016,11,16,7,30,459.0,34.0,1.7,12.0,88.0,378.21,302.01
2016,11,16,7,45,545.0,40.5,1.8,12.5,132.5,462.37,378.65
2016,11,16,8,0,631.0,47.0,1.9,13.0,177.0,544.78,447.11
2016,11,16,8,15,680.5,51.5,1.95,13.5,220.5,608.46,497.79
2016,11,16,8,30,730.0,56.0,2.0,14.0,264.0,672.45,546.44
2016,11,16,8,45,763.0,59.0,2.15,14.5,305.5,721.02,582.37
2016,11,16,9,0,796.0,62.0,2.3,15.0,347.0,768.15,616.21
2016,11,16,9,15,817.5,64.5,2.35,15.0,383.5,803.0,640.73
2016,11,16,9,30,839.0,67.0,2.4,15.0,420.0,835.29,663.08
2016,11,16,9,45,852.5,69.0,2.45,15.0,450.0,857.04,677.64
2016,11,16,10,0,866.0,71.0,2.5,15.0,480.0,866.84,683.71
2016,11,16,10,15,876.0,72.5,2.5,15.0,504.5,878.19,690.65
2016,11,16,10,30,886.0,74.0,2.5,15.0,529.0,886.04,695.17
2016,11,16,10,45,890.0,75.5,2.55,15.5,545.5,884.97,692.68
2016,11,16,11,0,894.0,77.0,2.6,16.0,562.0,880.28,687.86
2016,11,16,11,15,897.0,77.5,2.65,16.0,571.5,869.85,680.46
2016,11,16,11,30,900.0,78.0,2.7,16.0,581.0,855.85,670.67
2016,11,16,11,45,897.5,79.5,2.75,16.0,582.0,834.98,656.12
2016,11,16,12,0,895.0,81.0,2.8,16.0,583.0,810.84,639.3
2016,11,16,12,15,892.5,80.5,2.8,16.0,577.0,781.24,618.23
2016,11,16,12,30,890.0,80.0,2.8,16.0,571.0,748.67,595.0
2016,11,16,12,45,882.5,79.5,2.85,16.0,556.5,709.82,567.3
2016,11,16,13,0,875.0,79.0,2.9,16.0,542.0,668.69,536.13
2016,11,16,13,15,866.0,78.0,2.85,15.5,521.0,627.31,504.06
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,580.25,466.84
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.5,527.28,423.3
2016,11,16,14,0,820.0,76.0,2.8,15.0,443.0,473.98,378.33
2016,11,16,14,15,800.0,73.5,2.75,15.0,409.0,418.0,329.91
2016,11,16,14,30,780.0,71.0,2.7,15.0,375.0,362.52,280.65
2016,11,16,14,45,747.0,69.0,2.7,15.0,335.5,304.29,228.5
2016,11,16,15,0,714.0,67.0,2.7,15.0,296.0,248.63,178.08
2016,11,16,15,15,671.0,62.5,2.6,14.5,253.5,189.73,126.38
2016,11,16,15,30,628.0,58.0,2.5,14.0,211.0,136.74,82.26
2016,11,16,15,45,558.0,51.5,2.45,13.5,167.5,84.69,45.74
2016,11,16,16,0,488.0,45.0,2.4,13.0,124.0,40.97,25.47
2016,11,16,16,15,375.0,35.5,2.25,12.5,84.0,28.85,19.03
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,21.72,7.41
2016,11,16,16,45,131.0,13.0,2.0,12.0,22.0,11.82,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,66.0,6.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,132.0,12.0,0.7,8.0,14.0,84.99,0.0
2016,11,17,7,15,276.0,23.0,0.65,8.5,48.0,226.32,116.82
2016,11,17,7,30,420.0,34.0,0.6,9.0,82.0,352.06,280.24
2016,11,17,7,45,509.5,41.0,0.6,9.5,125.5,437.65,357.28
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,528.49,431.06
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,585.11,474.99
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,649.38,522.55
2016,11,17,8,45,741.0,59.5,0.65,12.0,297.0,702.24,559.27
2016,11,17,9,0,781.0,62.0,0.7,13.0,339.0,754.01,593.86
2016,11,17,9,15,804.0,64.5,0.75,13.5,375.5,789.85,617.26
2016,11,17,9,30,827.0,67.0,0.8,14.0,412.0,823.22,638.63
2016,11,17,9,45,847.5,67.5,0.85,14.5,443.5,848.97,654.44
2016,11,17,10,0,868.0,68.0,0.9,15.0,475.0,862.97,662.2
2016,11,17,10,15,879.0,69.0,0.9,15.0,499.5,874.64,668.92
2016,11,17,10,30,890.0,70.0,0.9,15.0,524.0,882.81,673.38
2016,11,17,10,45,898.5,70.5,0.9,15.5,541.5,884.52,672.4
2016,11,17,11,0,907.0,71.0,0.9,16.0,559.0,882.53,669.18
2016,11,17,11,15,910.5,71.5,0.85,16.0,569.0,872.52,661.13
2016,11,17,11,30,914.0,72.0,0.8,16.0,579.0,858.86,650.9
2016,11,17,11,45,916.0,71.5,0.8,16.5,581.0,839.15,636.47
2016,11,17,12,0,918.0,71.0,0.8,17.0,583.0,815.96,619.87
2016,11,17,12,15,916.0,70.5,0.8,17.0,577.0,786.32,600.12
2016,11,17,12,30,914.0,70.0,0.8,17.0,571.0,753.62,578.26
2016,11,17,12,45,909.0,69.5,0.8,17.5,557.5,715.91,551.78
2016,11,17,13,0,904.0,69.0,0.8,18.0,544.0,675.65,522.29
2016,11,17,13,15,895.5,68.0,0.8,17.5,523.0,630.34,489.56
2016,11,17,13,30,887.0,67.0,0.8,17.0,502.0,583.2,454.44
2016,11,17,13,45,873.5,65.5,0.85,17.0,474.0,531.31,414.19
2016,11,17,14,0,860.0,64.0,0.9,17.0,446.0,478.56,371.82
2016,11,17,14,15,841.5,62.0,0.9,17.0,412.0,422.58,325.19
2016,11,17,14,30,823.0,60.0,0.9,17.0,378.0,366.82,277.23
2016,11,17,14,45,796.0,57.5,0.9,17.0,339.0,307.88,225.69
2016,11,17,15,0,769.0,55.0,0.9,17.0,300.0,250.75,174.89
2016,11,17,15,15,729.5,51.5,0.85,16.5,257.5,192.34,124.23
2016,11,17,15,30,690.0,48.0,0.8,16.0,215.0,137.84,79.4
2016,11,17,15,45,629.0,42.5,0.8,15.5,171.0,84.11,42.18
2016,11,17,16,0,568.0,37.0,0.8,15.0,127.0,37.56,21.78
2016,11,17,16,15,462.0,29.5,0.9,14.5,86.5,25.82,16.24
2016,11,17,16,30,356.0,22.0,1.0,14.0,46.0,19.78,5.41
2016,11,17,16,45,178.0,11.0,1.1,13.5,23.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,6,45,64.0,5.0,1.25,8.0,6.0,0.0,0.0
2016,11,18,7,0,128.0,10.0,1.3,8.0,12.0,80.68,0.0
2016,11,18,7,15,278.0,21.0,1.3,9.0,46.0,223.29,98.49
2016,11,18,7,30,428.0,32.0,1.3,10.0,80.0,354.1,281.34
2016,11,18,7,45,515.5,39.5,1.35,11.0,123.5,438.78,359.44
2016,11,18,8,0,603.0,47.0,1.4,12.0,167.0,528.8,433.46
2016,11,18,8,15,656.0,52.5,1.3,12.5,211.0,588.13,479.86
2016,11,18,8,30,709.0,58.0,1.2,13.0,255.0,655.28,529.56
2016,11,18,8,45,744.0,61.5,1.2,14.0,296.5,705.6,564.29
2016,11,18,9,0,779.0,65.0,1.2,15.0,338.0,754.59,596.67
2016,11,18,9,15,802.0,67.5,1.25,15.5,375.0,790.43,620.29
2016,11,18,9,30,825.0,70.0,1.3,16.0,412.0,823.78,641.77
2016,11,18,9,45,842.5,72.0,1.4,16.5,443.0,848.89,657.84
2016,11,18,10,0,860.0,74.0,1.5,17.0,474.0,870.85,671.68
2016,11,18,10,15,870.0,75.0,1.5,17.5,498.0,881.54,676.47
2016,11,18,10,30,880.0,76.0,1.5,18.0,522.0,880.14,673.21
2016,11,18,10,45,883.5,78.0,1.55,18.5,538.0,879.36,671.3
2016,11,18,11,0,887.0,80.0,1.6,19.0,554.0,874.97,667.05
2016,11,18,11,15,889.0,80.5,1.65,19.0,563.0,863.87,659.64
2016,11,18,11,30,891.0,81.0,1.7,19.0,572.0,849.24,649.98
2016,11,18,11,45,887.0,82.0,1.75,19.0,572.5,826.86,635.06
2016,11,18,12,0,883.0,83.0,1.8,19.0,573.0,801.34,618.01
2016,11,18,12,15,879.5,82.5,1.8,19.0,566.0,771.46,597.43
2016,11,18,12,30,876.0,82.0,1.8,19.0,559.0,738.72,574.8
2016,11,18,12,45,872.0,80.5,1.85,19.0,545.5,701.83,549.46
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,666.45,523.24
2016,11,18,13,15,858.5,77.5,1.85,19.0,511.5,620.74,487.98
2016,11,18,13,30,849.0,76.0,1.8,19.0,491.0,573.39,450.74
2016,11,18,13,45,835.0,74.5,1.8,19.0,463.5,522.3,409.92
2016,11,18,14,0,821.0,73.0,1.8,19.0,436.0,470.5,367.34
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.5,415.43,321.3
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,360.78,274.23
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,302.9,223.27
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,246.97,173.39
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,190.02,124.29
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,135.3,79.49
2016,11,18,15,45,578.0,47.5,1.1,15.5,165.0,82.89,43.0
2016,11,18,16,0,513.0,41.0,1.0,15.0,122.0,38.1,22.5
2016,11,18,16,15,401.0,32.0,1.0,14.0,82.0,25.86,16.24
2016,11,18,16,30,289.0,23.0,1.0,13.0,42.0,19.03,4.25
2016,11,18,16,45,144.5,11.5,1.0,12.5,21.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
