Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,174.0,16.5,2.8,13.0,35.5,152.75,50.42
2016,11,19,7,30,348.0,33.0,2.8,13.0,71.0,302.95,238.74
2016,11,19,7,45,439.0,40.5,2.8,13.5,111.0,386.97,317.92
2016,11,19,8,0,530.0,48.0,2.8,14.0,151.0,476.63,394.45
2016,11,19,8,15,584.0,53.0,2.8,14.0,192.5,539.75,446.95
2016,11,19,8,30,638.0,58.0,2.8,14.0,234.0,604.18,498.46
2016,11,19,8,45,319.0,53.0,2.85,14.5,141.0,354.49,298.4
2016,11,19,9,0,0.0,48.0,2.9,15.0,48.0,42.35,30.46
2016,11,19,9,15,0.0,75.5,2.9,15.0,75.5,67.15,51.65
2016,11,19,9,30,0.0,103.0,2.9,15.0,103.0,94.78,74.82
2016,11,19,9,45,0.0,82.5,2.9,15.5,82.5,73.31,56.5
2016,11,19,10,0,0.0,62.0,2.9,16.0,62.0,54.79,40.75
2016,11,19,10,15,0.0,79.0,2.85,16.0,79.0,69.91,53.38
2016,11,19,10,30,0.0,96.0,2.8,16.0,96.0,85.77,66.53
2016,11,19,10,45,0.0,93.5,2.8,16.5,93.5,83.23,64.18
2016,11,19,11,0,0.0,91.0,2.8,17.0,91.0,80.78,61.96
2016,11,19,11,15,0.0,93.5,2.75,17.0,93.5,83.09,63.83
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,85.39,65.7
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,82.09,62.95
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,78.84,60.26
2016,11,19,12,15,0.0,75.5,2.65,17.0,75.5,66.82,50.3
2016,11,19,12,30,0.0,62.0,2.6,17.0,62.0,54.83,40.35
2016,11,19,12,45,0.0,108.0,2.6,17.0,108.0,96.44,74.95
2016,11,19,13,0,0.0,154.0,2.6,17.0,154.0,139.85,110.67
2016,11,19,13,15,0.0,83.5,2.55,17.0,83.5,73.92,56.33
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,11.45,4.03
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,19.38,10.78
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,27.33,17.53
2016,11,19,14,15,0.0,27.5,2.4,16.5,27.5,24.23,14.98
2016,11,19,14,30,0.0,24.0,2.3,16.0,24.0,21.13,12.41
2016,11,19,14,45,0.0,21.5,2.25,16.0,21.5,18.92,10.54
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,16.71,8.66
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,14.06,6.41
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,11.42,4.13
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,8.78,1.81
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,6.14,0.0
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,3.94,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,42.5,18.5,0.9,14.0,23.0,60.51,9.11
2016,11,20,7,30,85.0,37.0,0.9,14.0,46.0,124.65,94.31
2016,11,20,7,45,109.0,55.0,0.9,14.5,72.0,153.78,123.63
2016,11,20,8,0,133.0,73.0,0.9,15.0,98.0,195.54,160.14
2016,11,20,8,15,148.5,90.5,0.9,15.0,125.0,230.87,190.52
2016,11,20,8,30,164.0,108.0,0.9,15.0,152.0,266.49,220.3
2016,11,20,8,45,175.5,123.5,0.9,15.5,178.0,296.05,243.93
2016,11,20,9,0,187.0,139.0,0.9,16.0,204.0,325.6,266.88
2016,11,20,9,15,143.5,155.5,0.85,16.0,208.5,309.95,252.53
2016,11,20,9,30,100.0,172.0,0.8,16.0,213.0,276.48,224.32
2016,11,20,9,45,204.5,178.5,0.8,16.5,270.0,387.99,313.74
2016,11,20,10,0,309.0,185.0,0.8,17.0,327.0,502.09,400.17
2016,11,20,10,15,229.5,204.0,0.8,17.0,312.5,436.8,347.58
2016,11,20,10,30,150.0,223.0,0.8,17.0,298.0,387.11,307.51
2016,11,20,10,45,165.0,230.5,0.8,17.0,316.0,404.94,321.38
2016,11,20,11,0,180.0,238.0,0.8,17.0,334.0,421.93,333.99
2016,11,20,11,15,122.5,237.0,0.8,17.0,303.0,366.15,289.68
2016,11,20,11,30,65.0,236.0,0.8,17.0,272.0,297.35,235.37
2016,11,20,11,45,143.5,241.0,0.85,17.0,320.0,376.98,299.19
2016,11,20,12,0,222.0,246.0,0.9,17.0,368.0,437.84,346.44
2016,11,20,12,15,205.5,245.0,0.9,17.0,357.0,414.99,328.11
2016,11,20,12,30,189.0,244.0,0.9,17.0,346.0,392.5,310.69
2016,11,20,12,45,102.0,216.5,0.9,17.0,271.5,282.69,224.74
2016,11,20,13,0,15.0,189.0,0.9,17.0,197.0,183.77,145.35
2016,11,20,13,15,77.0,201.5,0.9,16.5,239.0,240.79,192.74
2016,11,20,13,30,139.0,214.0,0.9,16.0,281.0,291.59,233.41
2016,11,20,13,45,69.5,132.5,0.9,16.0,166.0,159.14,126.9
2016,11,20,14,0,0.0,51.0,0.9,16.0,51.0,45.02,32.5
2016,11,20,14,15,0.0,69.0,0.85,15.5,69.0,61.0,46.27
2016,11,20,14,30,0.0,87.0,0.8,15.0,87.0,77.09,60.0
2016,11,20,14,45,0.0,77.5,0.8,15.0,77.5,68.54,52.84
2016,11,20,15,0,0.0,68.0,0.8,15.0,68.0,60.07,45.71
2016,11,20,15,15,0.0,58.0,0.75,14.5,58.0,51.22,38.26
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,42.37,30.68
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,33.51,22.92
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,24.67,15.11
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,16.28,8.09
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,15.5,1.15,11.5,34.5,154.0,8.77
2016,11,21,7,30,367.0,31.0,1.2,12.0,69.0,311.49,240.11
2016,11,21,7,45,459.5,39.0,1.3,12.5,110.0,397.2,322.89
2016,11,21,8,0,552.0,47.0,1.4,13.0,151.0,488.85,400.28
2016,11,21,8,15,607.5,52.0,1.4,13.0,193.0,553.58,453.02
2016,11,21,8,30,663.0,57.0,1.4,13.0,235.0,613.77,500.14
2016,11,21,8,45,705.0,59.5,1.45,13.5,275.5,667.15,539.7
2016,11,21,9,0,747.0,62.0,1.5,14.0,316.0,719.6,577.18
2016,11,21,9,15,470.0,115.5,1.5,14.0,281.5,565.24,460.33
2016,11,21,9,30,193.0,169.0,1.5,14.0,247.0,368.01,301.74
2016,11,21,9,45,214.0,181.0,1.55,14.5,273.5,399.63,327.39
2016,11,21,10,0,235.0,193.0,1.6,15.0,300.0,447.57,363.56
2016,11,21,10,15,243.0,203.0,1.6,15.0,319.0,464.11,375.45
2016,11,21,10,30,251.0,213.0,1.6,15.0,338.0,479.57,386.65
2016,11,21,10,45,253.0,221.0,1.65,15.5,350.5,486.14,390.42
2016,11,21,11,0,255.0,229.0,1.7,16.0,363.0,491.55,393.39
2016,11,21,11,15,565.5,153.0,1.7,16.0,457.0,675.34,537.34
2016,11,21,11,30,876.0,77.0,1.7,16.0,551.0,828.29,645.28
2016,11,21,11,45,875.0,78.0,1.75,16.5,553.0,808.99,629.18
2016,11,21,12,0,874.0,79.0,1.8,17.0,555.0,786.46,612.78
2016,11,21,12,15,872.0,79.0,1.8,17.0,550.0,758.88,593.54
2016,11,21,12,30,870.0,79.0,1.8,17.0,545.0,728.38,572.21
2016,11,21,12,45,868.5,77.0,1.85,17.0,532.5,693.17,547.77
2016,11,21,13,0,867.0,75.0,1.9,17.0,520.0,655.34,519.54
2016,11,21,13,15,858.0,74.0,1.9,17.0,500.0,611.56,485.58
2016,11,21,13,30,849.0,73.0,1.9,17.0,480.0,568.73,451.43
2016,11,21,13,45,835.0,71.5,1.9,17.0,453.0,518.0,410.37
2016,11,21,14,0,821.0,70.0,1.9,17.0,426.0,466.55,367.58
2016,11,21,14,15,801.5,68.0,1.9,16.5,393.0,411.83,321.58
2016,11,21,14,30,782.0,66.0,1.9,16.0,360.0,357.51,274.43
2016,11,21,14,45,751.5,63.0,1.9,16.0,322.0,299.51,222.88
2016,11,21,15,0,721.0,60.0,1.9,16.0,284.0,243.75,172.7
2016,11,21,15,15,678.0,56.0,1.8,15.5,242.5,187.2,123.22
2016,11,21,15,30,635.0,52.0,1.7,15.0,201.0,135.01,79.98
2016,11,21,15,45,565.0,46.0,1.6,14.5,158.0,81.38,42.23
2016,11,21,16,0,495.0,40.0,1.5,14.0,115.0,37.87,22.04
2016,11,21,16,15,378.5,31.0,1.4,13.5,76.5,25.1,15.4
2016,11,21,16,30,262.0,22.0,1.3,13.0,38.0,18.25,1.24
2016,11,21,16,45,131.0,11.0,1.25,12.5,19.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,161.5,16.5,0.35,11.0,32.5,140.93,0.0
2016,11,22,7,30,323.0,33.0,0.3,11.0,65.0,284.39,215.61
2016,11,22,7,45,416.5,42.0,0.25,11.5,105.0,370.69,297.92
2016,11,22,8,0,510.0,51.0,0.2,12.0,145.0,462.82,373.66
2016,11,22,8,15,567.5,57.0,0.2,12.5,187.0,529.28,425.45
2016,11,22,8,30,625.0,63.0,0.2,13.0,229.0,597.14,475.83
2016,11,22,8,45,617.0,70.5,0.25,13.5,256.0,615.54,488.7
2016,11,22,9,0,609.0,78.0,0.3,14.0,283.0,631.16,499.45
2016,11,22,9,15,686.0,77.0,0.35,14.0,332.0,704.15,551.7
2016,11,22,9,30,763.0,76.0,0.4,14.0,381.0,771.95,598.11
2016,11,22,9,45,789.0,76.0,0.45,14.5,412.5,801.36,616.14
2016,11,22,10,0,815.0,76.0,0.5,15.0,444.0,827.92,632.58
2016,11,22,10,15,827.0,77.5,0.5,15.0,468.0,841.03,640.09
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,850.76,645.58
2016,11,22,10,45,846.5,80.0,0.55,15.5,509.5,852.45,645.6
2016,11,22,11,0,854.0,81.0,0.6,16.0,527.0,850.59,643.5
2016,11,22,11,15,858.5,81.5,0.6,16.0,536.5,841.99,637.3
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,829.87,628.96
2016,11,22,11,45,718.0,122.0,0.6,16.5,509.0,743.31,568.82
2016,11,22,12,0,573.0,162.0,0.6,17.0,472.0,646.64,499.64
2016,11,22,12,15,716.5,122.0,0.6,16.5,506.0,698.54,540.27
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,729.16,562.25
2016,11,22,12,45,854.0,81.5,0.6,16.0,527.0,692.33,536.21
2016,11,22,13,0,848.0,81.0,0.6,16.0,514.0,653.17,507.56
2016,11,22,13,15,719.5,106.0,0.6,16.0,463.5,566.07,442.45
2016,11,22,13,30,591.0,131.0,0.6,16.0,413.0,484.18,380.33
2016,11,22,13,45,527.0,137.0,0.65,16.0,377.5,421.43,332.2
2016,11,22,14,0,463.0,143.0,0.7,16.0,342.0,367.91,289.82
2016,11,22,14,15,421.5,137.5,0.7,15.5,308.0,317.74,249.53
2016,11,22,14,30,380.0,132.0,0.7,15.0,274.0,271.12,211.27
2016,11,22,14,45,360.0,121.5,0.7,15.0,245.0,230.41,176.43
2016,11,22,15,0,340.0,111.0,0.7,15.0,216.0,191.58,142.77
2016,11,22,15,15,319.0,97.0,0.65,14.5,184.0,151.5,108.53
2016,11,22,15,30,298.0,83.0,0.6,14.0,152.0,113.83,77.29
2016,11,22,15,45,265.0,67.5,0.6,14.0,119.5,76.54,49.18
2016,11,22,16,0,232.0,52.0,0.6,14.0,87.0,43.38,28.66
2016,11,22,16,15,167.5,37.0,0.65,13.5,57.5,28.72,18.37
2016,11,22,16,30,103.0,22.0,0.7,13.0,28.0,17.28,0.0
2016,11,22,16,45,51.5,11.0,0.8,12.5,14.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,147.0,17.0,0.95,10.5,31.0,131.42,0.0
2016,11,23,7,30,294.0,34.0,0.8,11.0,62.0,265.59,199.71
2016,11,23,7,45,381.5,44.5,0.7,11.5,101.5,348.51,282.13
2016,11,23,8,0,469.0,55.0,0.6,12.0,141.0,436.94,356.25
2016,11,23,8,15,531.5,62.0,0.65,12.5,182.5,507.41,413.29
2016,11,23,8,30,594.0,69.0,0.7,13.0,224.0,579.5,468.61
2016,11,23,8,45,629.5,75.0,0.8,13.5,263.5,629.96,506.24
2016,11,23,9,0,665.0,81.0,0.9,14.0,303.0,679.59,542.2
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.5,719.38,569.87
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,757.26,595.61
2016,11,23,9,45,640.5,108.5,0.95,14.5,377.0,717.7,565.59
2016,11,23,10,0,558.0,129.0,1.0,15.0,380.0,665.51,527.14
2016,11,23,10,15,679.0,111.5,1.0,15.0,433.0,757.81,593.12
2016,11,23,10,30,800.0,94.0,1.0,15.0,486.0,833.76,644.13
2016,11,23,10,45,813.0,94.0,1.0,15.5,504.0,839.24,644.93
2016,11,23,11,0,826.0,94.0,1.0,16.0,522.0,841.18,644.39
2016,11,23,11,15,830.5,94.5,1.05,16.0,532.0,832.9,639.0
2016,11,23,11,30,835.0,95.0,1.1,16.0,542.0,821.18,631.46
2016,11,23,11,45,837.5,95.0,1.15,16.0,544.5,803.84,620.15
2016,11,23,12,0,840.0,95.0,1.2,16.0,547.0,783.22,606.63
2016,11,23,12,15,837.5,94.5,1.2,16.0,542.0,755.04,587.22
2016,11,23,12,30,835.0,94.0,1.2,16.0,537.0,724.04,565.84
2016,11,23,12,45,823.0,95.5,1.3,16.0,523.0,686.02,539.47
2016,11,23,13,0,811.0,97.0,1.4,16.0,509.0,646.11,510.27
2016,11,23,13,15,800.5,95.5,1.45,16.0,488.5,602.34,477.08
2016,11,23,13,30,790.0,94.0,1.5,16.0,468.0,557.15,441.89
2016,11,23,13,45,774.0,91.5,1.55,16.0,441.0,506.91,401.81
2016,11,23,14,0,758.0,89.0,1.6,16.0,414.0,456.56,360.39
2016,11,23,14,15,735.5,86.0,1.65,15.5,381.0,402.28,315.26
2016,11,23,14,30,713.0,83.0,1.7,15.0,348.0,348.87,269.38
2016,11,23,14,45,683.5,78.5,1.75,15.0,311.0,293.02,220.04
2016,11,23,15,0,654.0,74.0,1.8,15.0,274.0,239.46,172.06
2016,11,23,15,15,606.0,68.5,1.75,14.5,232.5,183.96,123.97
2016,11,23,15,30,558.0,63.0,1.7,14.0,191.0,133.52,82.41
2016,11,23,15,45,488.0,55.0,1.65,13.5,149.5,84.54,47.74
2016,11,23,16,0,418.0,47.0,1.6,13.0,108.0,43.94,27.45
2016,11,23,16,15,298.5,35.0,1.5,12.5,71.0,28.82,18.42
2016,11,23,16,30,179.0,23.0,1.4,12.0,34.0,18.18,0.0
2016,11,23,16,45,89.5,11.5,1.35,11.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,135.0,17.5,1.0,7.5,30.0,121.76,0.0
2016,11,24,7,30,270.0,35.0,1.0,8.0,60.0,254.79,190.52
2016,11,24,7,45,373.0,46.0,1.05,8.5,100.5,342.87,281.21
2016,11,24,8,0,476.0,57.0,1.1,9.0,141.0,442.54,366.96
2016,11,24,8,15,540.0,64.0,1.1,9.5,184.0,514.68,426.46
2016,11,24,8,30,604.0,71.0,1.1,10.0,227.0,588.24,483.85
2016,11,24,8,45,653.0,75.0,1.1,10.5,269.0,647.33,527.79
2016,11,24,9,0,702.0,79.0,1.1,11.0,311.0,705.96,569.72
2016,11,24,9,15,730.5,72.0,1.05,11.5,337.0,726.74,582.08
2016,11,24,9,30,759.0,65.0,1.0,12.0,363.0,751.66,597.34
2016,11,24,9,45,731.5,77.5,1.0,12.5,383.5,750.92,594.48
2016,11,24,10,0,704.0,90.0,1.0,13.0,404.0,751.37,592.81
2016,11,24,10,15,772.0,91.0,0.95,13.5,452.0,806.97,629.36
2016,11,24,10,30,840.0,92.0,0.9,14.0,500.0,864.92,665.79
2016,11,24,10,45,851.0,92.5,0.85,14.5,518.5,869.11,664.94
2016,11,24,11,0,862.0,93.0,0.8,15.0,537.0,869.66,662.51
2016,11,24,11,15,866.5,93.5,0.65,15.5,547.0,861.0,652.2
2016,11,24,11,30,871.0,94.0,0.5,16.0,557.0,848.77,639.74
2016,11,24,11,45,872.0,94.0,0.35,16.5,559.5,829.58,622.91
2016,11,24,12,0,873.0,94.0,0.2,17.0,562.0,807.05,604.37
2016,11,24,12,15,870.5,93.5,0.2,17.0,556.5,778.06,585.43
2016,11,24,12,30,868.0,93.0,0.2,17.0,551.0,746.14,564.55
2016,11,24,12,45,862.0,92.5,0.25,17.0,538.0,709.03,540.14
2016,11,24,13,0,856.0,92.0,0.3,17.0,525.0,669.56,512.62
2016,11,24,13,15,846.0,90.5,0.35,17.0,504.0,624.43,480.31
2016,11,24,13,30,836.0,89.0,0.4,17.0,483.0,577.7,445.87
2016,11,24,13,45,820.5,86.5,0.5,17.0,455.5,525.76,406.9
2016,11,24,14,0,805.0,84.0,0.6,17.0,428.0,473.28,365.93
2016,11,24,14,15,783.0,81.5,0.65,16.5,394.0,417.83,321.33
2016,11,24,14,30,761.0,79.0,0.7,16.0,360.0,362.54,275.16
2016,11,24,14,45,728.0,75.5,0.75,16.0,321.0,304.09,224.84
2016,11,24,15,0,695.0,72.0,0.8,16.0,282.0,248.2,175.83
2016,11,24,15,15,647.5,66.5,0.9,15.5,240.0,190.49,126.59
2016,11,24,15,30,600.0,61.0,1.0,15.0,198.0,137.74,83.51
2016,11,24,15,45,526.0,53.5,1.1,14.5,155.0,86.43,47.58
2016,11,24,16,0,452.0,46.0,1.2,14.0,112.0,43.92,26.77
2016,11,24,16,15,329.0,34.5,1.25,13.0,73.5,28.47,18.0
2016,11,24,16,30,206.0,23.0,1.3,12.0,35.0,19.33,0.0
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.5,10.46,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,16.0,1.1,8.0,21.5,63.86,0.0
2016,11,25,7,30,116.0,32.0,1.0,8.0,43.0,138.32,99.95
2016,11,25,7,45,166.5,48.5,0.9,8.5,73.0,196.0,160.47
2016,11,25,8,0,217.0,65.0,0.8,9.0,103.0,256.52,214.26
2016,11,25,8,15,246.5,80.5,0.85,9.5,135.0,302.57,254.2
2016,11,25,8,30,276.0,96.0,0.9,10.0,167.0,349.65,293.67
2016,11,25,8,45,296.0,110.5,0.95,11.0,197.5,388.35,324.41
2016,11,25,9,0,316.0,125.0,1.0,12.0,228.0,426.94,354.01
2016,11,25,9,15,340.0,133.5,1.0,12.5,255.5,460.15,379.2
2016,11,25,9,30,364.0,142.0,1.0,13.0,283.0,510.29,416.31
2016,11,25,9,45,344.0,158.0,1.0,13.5,300.0,497.5,404.39
2016,11,25,10,0,324.0,174.0,1.0,14.0,317.0,499.84,404.16
2016,11,25,10,15,328.5,184.0,1.0,14.0,336.0,513.99,414.12
2016,11,25,10,30,333.0,194.0,1.0,14.0,355.0,526.71,422.84
2016,11,25,10,45,251.0,212.0,1.0,14.5,336.0,473.14,378.83
2016,11,25,11,0,169.0,230.0,1.0,15.0,317.0,403.44,322.95
2016,11,25,11,15,265.5,221.5,1.0,15.0,360.5,484.32,386.99
2016,11,25,11,30,362.0,213.0,1.0,15.0,404.0,546.0,434.11
2016,11,25,11,45,444.0,193.5,1.0,15.5,429.5,593.75,468.96
2016,11,25,12,0,526.0,174.0,1.0,16.0,455.0,622.05,489.38
2016,11,25,12,15,477.5,184.5,1.0,16.0,437.5,578.89,456.18
2016,11,25,12,30,429.0,195.0,1.0,16.0,420.0,536.33,423.84
2016,11,25,12,45,429.5,189.5,1.0,16.0,410.5,512.12,405.8
2016,11,25,13,0,430.0,184.0,1.0,16.0,401.0,486.54,386.26
2016,11,25,13,15,347.5,190.5,1.0,15.5,361.5,412.2,329.18
2016,11,25,13,30,265.0,197.0,1.0,15.0,322.0,354.14,283.83
2016,11,25,13,45,163.5,186.5,1.0,15.0,262.5,268.35,215.52
2016,11,25,14,0,62.0,176.0,1.0,15.0,203.0,194.36,155.91
2016,11,25,14,15,67.5,163.5,0.95,15.0,190.5,180.04,144.29
2016,11,25,14,30,73.0,151.0,0.9,15.0,178.0,165.24,131.76
2016,11,25,14,45,66.5,136.5,0.85,15.0,159.0,144.34,114.23
2016,11,25,15,0,60.0,122.0,0.8,15.0,140.0,124.29,97.33
2016,11,25,15,15,52.5,104.5,0.75,14.5,118.5,102.33,78.98
2016,11,25,15,30,45.0,87.0,0.7,14.0,97.0,81.54,61.63
2016,11,25,15,45,35.0,69.0,0.7,13.5,76.0,61.4,45.07
2016,11,25,16,0,25.0,51.0,0.7,13.0,55.0,42.95,30.09
2016,11,25,16,15,12.5,33.5,0.75,12.5,35.5,28.39,17.91
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,12.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,8.5,1.9,12.0,8.5,7.46,0.56
2016,11,26,8,0,0.0,12.0,2.0,12.0,12.0,10.53,3.34
2016,11,26,8,15,0.0,16.5,2.0,11.5,16.5,14.5,6.88
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,18.47,10.42
2016,11,26,8,45,0.0,25.0,2.05,11.0,25.0,22.0,13.52
2016,11,26,9,0,0.0,29.0,2.1,11.0,29.0,25.53,16.6
2016,11,26,9,15,0.0,33.0,1.95,11.0,33.0,29.07,19.66
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,32.62,22.7
2016,11,26,9,45,0.0,91.5,1.7,11.0,91.5,82.69,65.68
2016,11,26,10,0,0.0,146.0,1.6,11.0,146.0,139.9,113.83
2016,11,26,10,15,0.0,148.5,1.6,11.0,148.5,141.02,114.44
2016,11,26,10,30,0.0,151.0,1.6,11.0,151.0,142.41,115.44
2016,11,26,10,45,1.5,159.5,1.6,11.0,160.0,151.65,123.06
2016,11,26,11,0,3.0,168.0,1.6,11.0,169.0,160.9,130.65
2016,11,26,11,15,16.0,187.5,1.65,11.0,196.0,191.47,156.29
2016,11,26,11,30,29.0,207.0,1.7,11.0,223.0,235.38,192.48
2016,11,26,11,45,96.5,224.0,1.8,11.0,275.5,306.65,252.15
2016,11,26,12,0,164.0,241.0,1.9,11.0,328.0,387.58,317.9
2016,11,26,12,15,159.5,238.5,1.95,11.0,322.5,373.89,306.41
2016,11,26,12,30,155.0,236.0,2.0,11.0,317.0,360.08,295.32
2016,11,26,12,45,160.0,230.0,2.05,11.5,312.0,348.85,285.95
2016,11,26,13,0,165.0,224.0,2.1,12.0,307.0,336.97,275.96
2016,11,26,13,15,330.0,188.5,2.1,12.0,345.5,399.58,327.96
2016,11,26,13,30,495.0,153.0,2.1,12.0,384.0,447.67,365.96
2016,11,26,13,45,413.0,158.0,2.1,12.0,343.5,383.61,312.91
2016,11,26,14,0,331.0,163.0,2.1,12.0,303.0,319.54,260.1
2016,11,26,14,15,165.5,89.0,2.0,12.0,159.0,158.04,127.45
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,13.19,5.78
2016,11,26,14,45,0.0,13.0,1.85,12.0,13.0,11.43,4.28
2016,11,26,15,0,0.0,11.0,1.8,12.0,11.0,9.66,2.75
2016,11,26,15,15,0.0,9.5,1.7,12.0,9.5,8.34,1.59
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,7.02,0.42
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,5.26,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,2.19,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,57.0,18.0,2.4,11.0,22.5,49.57,0.0
2016,11,27,7,30,114.0,36.0,2.4,11.0,45.0,146.36,98.7
2016,11,27,7,45,231.0,49.0,2.4,11.5,83.0,253.68,205.77
2016,11,27,8,0,348.0,62.0,2.4,12.0,121.0,357.43,296.63
2016,11,27,8,15,417.0,71.0,2.4,12.0,161.0,428.05,357.91
2016,11,27,8,30,486.0,80.0,2.4,12.0,201.0,502.07,419.95
2016,11,27,8,45,565.5,80.0,2.45,12.5,244.0,580.3,481.74
2016,11,27,9,0,645.0,80.0,2.5,13.0,287.0,657.02,540.0
2016,11,27,9,15,676.0,84.0,2.5,13.0,322.5,698.71,570.76
2016,11,27,9,30,707.0,88.0,2.5,13.0,358.0,738.66,599.74
2016,11,27,9,45,749.0,85.0,2.5,13.5,392.0,776.83,625.72
2016,11,27,10,0,791.0,82.0,2.5,14.0,426.0,807.88,646.02
2016,11,27,10,15,664.0,114.5,2.45,14.0,415.0,744.2,597.75
2016,11,27,10,30,537.0,147.0,2.4,14.0,404.0,662.8,536.3
2016,11,27,10,45,688.5,117.0,2.35,14.5,458.0,760.54,607.81
2016,11,27,11,0,840.0,87.0,2.3,15.0,512.0,840.51,662.59
2016,11,27,11,15,845.0,87.5,2.25,15.0,522.5,832.86,655.44
2016,11,27,11,30,850.0,88.0,2.2,15.0,533.0,821.72,646.81
2016,11,27,11,45,852.0,88.0,2.15,15.0,535.5,804.12,633.73
2016,11,27,12,0,854.0,88.0,2.1,15.0,538.0,783.22,618.44
2016,11,27,12,15,851.5,87.5,2.05,15.0,533.0,755.14,598.08
2016,11,27,12,30,849.0,87.0,2.0,15.0,528.0,724.22,575.7
2016,11,27,12,45,840.5,87.0,2.0,15.0,515.0,687.03,548.45
2016,11,27,13,0,832.0,87.0,2.0,15.0,502.0,647.71,518.17
2016,11,27,13,15,682.0,115.0,1.95,15.0,446.5,552.08,443.23
2016,11,27,13,30,532.0,143.0,1.9,15.0,391.0,458.4,369.07
2016,11,27,13,45,447.0,150.0,1.85,15.0,350.0,393.43,316.74
2016,11,27,14,0,362.0,157.0,1.8,15.0,309.0,328.28,263.67
2016,11,27,14,15,282.5,153.0,1.75,14.5,266.0,269.96,216.21
2016,11,27,14,30,203.0,149.0,1.7,14.0,223.0,215.0,171.36
2016,11,27,14,45,187.0,135.5,1.65,14.0,198.0,184.1,144.86
2016,11,27,15,0,171.0,122.0,1.6,14.0,173.0,154.9,119.62
2016,11,27,15,15,156.5,105.0,1.5,13.5,146.5,124.73,93.85
2016,11,27,15,30,142.0,88.0,1.4,13.0,120.0,96.45,70.1
2016,11,27,15,45,120.0,70.0,1.3,12.5,93.0,68.76,48.18
2016,11,27,16,0,98.0,52.0,1.2,12.0,66.0,44.16,30.31
2016,11,27,16,15,52.0,35.5,1.15,11.5,43.0,29.15,18.44
2016,11,27,16,30,6.0,19.0,1.1,11.0,20.0,16.43,0.0
2016,11,27,16,45,3.0,9.5,1.1,10.5,10.0,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,7,15,21.0,15.0,2.25,13.0,16.5,25.83,0.0
2016,11,28,7,30,42.0,30.0,2.3,13.0,33.0,76.16,46.28
2016,11,28,7,45,82.0,47.5,2.4,13.0,59.5,127.99,100.88
2016,11,28,8,0,122.0,65.0,2.5,13.0,86.0,178.71,146.75
2016,11,28,8,15,150.5,82.5,2.55,13.0,115.0,236.22,196.75
2016,11,28,8,30,179.0,100.0,2.6,13.0,144.0,282.19,236.49
2016,11,28,8,45,202.5,115.5,2.7,13.0,173.5,322.03,270.34
2016,11,28,9,0,226.0,131.0,2.8,13.0,203.0,362.3,303.81
2016,11,28,9,15,253.5,140.0,2.8,13.0,229.5,396.88,332.16
2016,11,28,9,30,281.0,149.0,2.8,13.0,256.0,431.75,360.24
2016,11,28,9,45,363.0,148.5,2.85,13.5,298.0,500.35,415.33
2016,11,28,10,0,445.0,148.0,2.9,14.0,340.0,587.85,483.02
2016,11,28,10,15,319.0,178.0,2.9,14.0,319.5,497.53,408.79
2016,11,28,10,30,193.0,208.0,2.9,14.0,299.0,406.7,333.73
2016,11,28,10,45,464.0,164.5,2.9,14.5,395.0,615.26,501.69
2016,11,28,11,0,735.0,121.0,2.9,15.0,491.0,795.71,635.78
2016,11,28,11,15,741.0,122.0,2.9,15.0,501.5,790.26,629.82
2016,11,28,11,30,747.0,123.0,2.9,15.0,512.0,781.6,623.22
2016,11,28,11,45,754.5,121.0,2.9,15.0,515.5,767.54,612.79
2016,11,28,12,0,762.0,119.0,2.9,15.0,519.0,750.27,600.16
2016,11,28,12,15,759.5,118.5,2.85,15.0,514.0,724.01,580.71
2016,11,28,12,30,757.0,118.0,2.8,15.0,509.0,695.19,558.61
2016,11,28,12,45,571.0,154.5,2.8,15.0,445.5,571.91,462.39
2016,11,28,13,0,385.0,191.0,2.8,15.0,382.0,454.4,368.96
2016,11,28,13,15,400.0,179.5,2.75,15.0,371.5,442.37,359.33
2016,11,28,13,30,415.0,168.0,2.7,15.0,361.0,417.94,339.19
2016,11,28,13,45,408.5,158.5,2.7,15.0,339.0,382.12,309.56
2016,11,28,14,0,402.0,149.0,2.7,15.0,317.0,346.1,279.18
2016,11,28,14,15,489.5,121.0,2.65,14.5,310.0,331.38,264.97
2016,11,28,14,30,577.0,93.0,2.6,14.0,303.0,310.51,243.73
2016,11,28,14,45,563.0,91.5,2.55,14.0,278.0,269.86,206.24
2016,11,28,15,0,549.0,90.0,2.5,14.0,253.0,229.81,169.02
2016,11,28,15,15,496.5,83.0,2.35,13.5,213.5,175.66,122.39
2016,11,28,15,30,444.0,76.0,2.2,13.0,174.0,129.69,84.57
2016,11,28,15,45,379.5,64.0,2.1,13.0,135.5,84.32,51.26
2016,11,28,16,0,315.0,52.0,2.0,13.0,97.0,46.53,29.48
2016,11,28,16,15,157.5,40.0,1.9,12.5,62.5,31.74,20.38
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,22.94,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
