Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,208.5,11.5,1.4,7.5,27.0,131.05,0.0
2016,11,29,7,30,417.0,23.0,1.4,8.0,54.0,313.36,198.95
2016,11,29,7,45,516.5,29.5,1.4,8.5,95.0,408.05,329.82
2016,11,29,8,0,616.0,36.0,1.4,9.0,136.0,503.54,414.04
2016,11,29,8,15,673.0,40.5,1.4,9.5,179.0,570.51,469.65
2016,11,29,8,30,730.0,45.0,1.4,10.0,222.0,638.6,523.23
2016,11,29,8,45,767.0,48.0,1.45,10.5,263.0,689.53,561.81
2016,11,29,9,0,804.0,51.0,1.5,11.0,304.0,739.42,598.14
2016,11,29,9,15,828.0,53.0,1.45,11.5,340.0,767.6,616.32
2016,11,29,9,30,852.0,55.0,1.4,12.0,376.0,801.33,637.99
2016,11,29,9,45,869.0,56.5,1.4,12.5,407.5,825.84,653.02
2016,11,29,10,0,886.0,58.0,1.4,13.0,439.0,847.35,665.75
2016,11,29,10,15,896.5,59.0,1.35,13.5,463.5,859.32,671.02
2016,11,29,10,30,907.0,60.0,1.3,14.0,488.0,867.82,673.97
2016,11,29,10,45,913.5,61.0,1.3,14.5,505.5,869.27,672.86
2016,11,29,11,0,920.0,62.0,1.3,15.0,523.0,867.07,669.44
2016,11,29,11,15,923.0,62.5,1.3,15.0,533.0,857.58,662.44
2016,11,29,11,30,926.0,63.0,1.3,15.0,543.0,844.47,653.15
2016,11,29,11,45,925.5,63.5,1.3,15.5,545.0,824.96,638.4
2016,11,29,12,0,925.0,64.0,1.3,16.0,547.0,802.05,621.47
2016,11,29,12,15,922.5,64.0,1.3,16.0,542.0,773.75,602.0
2016,11,29,12,30,920.0,64.0,1.3,16.0,537.0,742.39,580.37
2016,11,29,12,45,906.0,66.5,1.3,16.0,523.0,703.17,553.03
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,661.94,522.46
2016,11,29,13,15,882.5,68.0,1.3,16.0,489.5,617.76,488.6
2016,11,29,13,30,873.0,67.0,1.3,16.0,470.0,571.85,452.55
2016,11,29,13,45,856.5,66.5,1.35,16.0,442.5,521.35,412.26
2016,11,29,14,0,840.0,66.0,1.4,16.0,415.0,471.71,371.27
2016,11,29,14,15,820.0,63.5,1.35,15.5,382.5,416.08,324.6
2016,11,29,14,30,800.0,61.0,1.3,15.0,350.0,360.85,276.78
2016,11,29,14,45,770.0,58.5,1.3,15.0,312.5,303.2,225.64
2016,11,29,15,0,740.0,56.0,1.3,15.0,275.0,247.62,175.6
2016,11,29,15,15,697.5,52.0,1.25,14.0,234.0,190.53,125.77
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,137.63,81.63
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,85.78,44.57
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,39.48,20.95
2016,11,29,16,15,396.5,28.0,1.1,11.5,71.0,22.73,13.04
2016,11,29,16,30,275.0,19.0,1.1,11.0,33.0,15.72,0.0
2016,11,29,16,45,137.5,9.5,1.15,10.5,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,14.08,3.02
2016,11,30,7,45,0.0,29.5,0.35,9.5,29.5,26.52,16.42
2016,11,30,8,0,0.0,43.0,0.4,10.0,43.0,40.45,28.94
2016,11,30,8,15,0.0,58.0,0.4,10.5,58.0,55.9,42.54
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,71.06,55.7
2016,11,30,8,45,0.0,87.0,0.4,11.5,87.0,84.81,67.43
2016,11,30,9,0,0.0,101.0,0.4,12.0,101.0,98.52,78.91
2016,11,30,9,15,0.0,114.0,0.5,12.0,114.0,111.02,89.38
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,123.57,99.78
2016,11,30,9,45,138.0,150.0,0.7,12.5,209.5,294.11,243.88
2016,11,30,10,0,276.0,173.0,0.8,13.0,292.0,456.43,372.38
2016,11,30,10,15,555.0,123.0,0.8,13.0,378.0,657.35,526.03
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,829.34,645.03
2016,11,30,10,45,841.5,74.5,0.85,13.5,481.5,832.32,643.48
2016,11,30,11,0,849.0,76.0,0.9,14.0,499.0,831.82,642.12
2016,11,30,11,15,854.0,77.0,0.9,14.0,510.0,825.05,636.99
2016,11,30,11,30,859.0,78.0,0.9,14.0,521.0,814.8,629.68
2016,11,30,11,45,857.5,79.0,0.95,14.5,523.5,795.86,616.12
2016,11,30,12,0,856.0,80.0,1.0,15.0,526.0,773.75,600.5
2016,11,30,12,15,854.0,80.0,1.05,15.0,521.5,747.01,582.73
2016,11,30,12,30,852.0,80.0,1.1,15.0,517.0,717.38,562.82
2016,11,30,12,45,836.5,82.5,1.15,15.0,503.0,678.61,535.67
2016,11,30,13,0,821.0,85.0,1.2,15.0,489.0,638.08,505.5
2016,11,30,13,15,811.0,83.5,1.3,15.0,469.5,595.09,473.23
2016,11,30,13,30,801.0,82.0,1.4,15.0,450.0,550.6,438.75
2016,11,30,13,45,642.0,107.0,1.5,15.0,391.5,456.08,364.46
2016,11,30,14,0,483.0,132.0,1.6,15.0,333.0,367.94,294.18
2016,11,30,14,15,568.5,105.0,1.6,14.5,323.0,353.14,280.03
2016,11,30,14,30,654.0,78.0,1.6,14.0,313.0,324.66,252.59
2016,11,30,14,45,601.5,80.0,1.65,14.0,278.5,271.75,206.08
2016,11,30,15,0,549.0,82.0,1.7,14.0,244.0,223.38,163.38
2016,11,30,15,15,505.0,75.0,1.65,13.5,206.5,173.42,120.03
2016,11,30,15,30,461.0,68.0,1.6,13.0,169.0,128.16,82.42
2016,11,30,15,45,382.0,59.0,1.6,12.5,130.5,81.26,48.49
2016,11,30,16,0,303.0,50.0,1.6,12.0,92.0,45.55,28.45
2016,11,30,16,15,151.5,38.5,1.55,11.5,59.5,30.63,19.42
2016,11,30,16,30,0.0,27.0,1.5,11.0,27.0,22.2,0.0
2016,11,30,16,45,0.0,13.5,1.5,11.0,13.5,12.28,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,163.0,11.5,1.45,7.5,23.0,104.09,0.0
2016,12,1,7,30,326.0,23.0,1.4,8.0,46.0,261.41,143.12
2016,12,1,7,45,440.0,31.0,1.4,9.0,86.0,365.6,293.22
2016,12,1,8,0,554.0,39.0,1.4,10.0,126.0,461.14,378.9
2016,12,1,8,15,616.5,44.5,1.4,10.0,168.0,531.74,438.65
2016,12,1,8,30,679.0,50.0,1.4,10.0,210.0,603.74,496.73
2016,12,1,8,45,723.5,53.0,1.45,10.5,251.5,659.5,539.47
2016,12,1,9,0,768.0,56.0,1.5,11.0,293.0,714.55,580.05
2016,12,1,9,15,795.0,58.5,1.55,11.5,329.5,753.44,607.37
2016,12,1,9,30,822.0,61.0,1.6,12.0,366.0,790.14,632.46
2016,12,1,9,45,838.0,63.5,1.7,12.5,397.0,814.99,649.02
2016,12,1,10,0,854.0,66.0,1.8,13.0,428.0,836.8,663.28
2016,12,1,10,15,867.0,67.5,1.8,13.0,453.5,843.1,666.6
2016,12,1,10,30,880.0,69.0,1.8,13.0,479.0,854.4,673.69
2016,12,1,10,45,888.0,70.0,1.85,13.5,497.0,857.25,674.12
2016,12,1,11,0,896.0,71.0,1.9,14.0,515.0,856.53,672.22
2016,12,1,11,15,900.5,71.5,1.9,14.0,526.0,848.62,666.14
2016,12,1,11,30,905.0,72.0,1.9,14.0,537.0,837.14,657.75
2016,12,1,11,45,905.0,72.5,1.95,14.5,539.5,818.5,643.7
2016,12,1,12,0,905.0,73.0,2.0,15.0,542.0,796.51,627.42
2016,12,1,12,15,903.5,73.0,1.95,15.0,537.5,769.56,607.94
2016,12,1,12,30,902.0,73.0,1.9,15.0,533.0,739.56,586.33
2016,12,1,12,45,896.5,72.5,1.9,15.0,520.5,703.33,560.51
2016,12,1,13,0,891.0,72.0,1.9,15.0,508.0,664.62,531.0
2016,12,1,13,15,881.5,71.0,1.85,15.0,488.5,620.63,496.33
2016,12,1,13,30,872.0,70.0,1.8,15.0,469.0,574.91,459.56
2016,12,1,13,45,857.5,68.5,1.75,15.0,442.0,526.7,419.89
2016,12,1,14,0,843.0,67.0,1.7,15.0,415.0,474.92,376.42
2016,12,1,14,15,822.5,64.5,1.7,14.5,382.5,419.07,329.37
2016,12,1,14,30,802.0,62.0,1.7,14.0,350.0,363.66,281.12
2016,12,1,14,45,771.5,59.5,1.7,14.0,312.0,305.84,229.4
2016,12,1,15,0,741.0,57.0,1.7,14.0,274.0,250.14,178.84
2016,12,1,15,15,697.0,53.0,1.55,13.5,233.0,192.73,128.12
2016,12,1,15,30,653.0,49.0,1.4,13.0,192.0,139.68,83.45
2016,12,1,15,45,585.0,42.5,1.3,12.5,150.0,87.01,45.38
2016,12,1,16,0,517.0,36.0,1.2,12.0,108.0,42.24,22.49
2016,12,1,16,15,258.5,34.0,1.2,11.0,70.0,26.65,16.17
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,25.42,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.0,10.5,1.7,6.5,23.5,120.05,0.0
2016,12,2,7,30,386.0,21.0,1.7,7.0,47.0,286.29,141.63
2016,12,2,7,45,492.0,28.5,1.75,7.5,87.0,387.58,311.65
2016,12,2,8,0,598.0,36.0,1.8,8.0,127.0,487.25,403.06
2016,12,2,8,15,657.5,40.5,1.8,8.5,169.5,555.4,461.05
2016,12,2,8,30,717.0,45.0,1.8,9.0,212.0,624.76,516.93
2016,12,2,8,45,753.5,48.5,1.8,9.5,252.5,675.63,556.06
2016,12,2,9,0,790.0,52.0,1.8,10.0,293.0,725.5,592.77
2016,12,2,9,15,815.5,54.5,1.85,10.5,330.0,763.53,619.75
2016,12,2,9,30,841.0,57.0,1.9,11.0,367.0,791.14,638.4
2016,12,2,9,45,854.0,60.0,2.0,12.0,397.5,814.29,652.74
2016,12,2,10,0,867.0,63.0,2.1,13.0,428.0,834.39,664.6
2016,12,2,10,15,879.0,64.0,2.1,13.0,453.0,847.67,673.01
2016,12,2,10,30,891.0,65.0,2.1,13.0,478.0,857.59,679.09
2016,12,2,10,45,897.5,66.5,2.1,13.5,496.0,859.92,678.63
2016,12,2,11,0,904.0,68.0,2.1,14.0,514.0,858.66,675.81
2016,12,2,11,15,908.5,68.5,2.05,14.0,524.5,850.8,669.26
2016,12,2,11,30,913.0,69.0,2.0,14.0,535.0,839.34,660.37
2016,12,2,11,45,913.5,69.0,2.0,14.5,538.0,820.49,645.66
2016,12,2,12,0,914.0,69.0,2.0,15.0,541.0,798.26,628.74
2016,12,2,12,15,912.0,68.5,2.0,15.0,536.0,770.26,608.94
2016,12,2,12,30,910.0,68.0,2.0,15.0,531.0,739.24,586.95
2016,12,2,12,45,906.5,67.0,2.0,15.0,519.0,703.71,561.59
2016,12,2,13,0,903.0,66.0,2.0,15.0,507.0,665.56,532.65
2016,12,2,13,15,894.0,65.0,2.0,15.0,487.0,621.6,498.19
2016,12,2,13,30,885.0,64.0,2.0,15.0,467.0,575.83,461.48
2016,12,2,13,45,868.5,63.5,2.0,15.0,440.5,525.14,419.96
2016,12,2,14,0,852.0,63.0,2.0,15.0,414.0,473.77,376.72
2016,12,2,14,15,832.0,61.0,2.0,15.0,381.5,419.89,330.26
2016,12,2,14,30,812.0,59.0,2.0,15.0,349.0,364.83,281.56
2016,12,2,14,45,779.5,57.0,2.0,15.0,311.0,306.47,229.38
2016,12,2,15,0,747.0,55.0,2.0,15.0,273.0,250.41,178.55
2016,12,2,15,15,703.5,51.0,1.9,14.0,232.0,192.82,127.93
2016,12,2,15,30,660.0,47.0,1.8,13.0,191.0,139.51,83.08
2016,12,2,15,45,587.5,41.5,1.7,12.5,149.0,86.99,45.15
2016,12,2,16,0,515.0,36.0,1.6,12.0,107.0,42.89,22.66
2016,12,2,16,15,392.0,27.0,1.55,11.5,69.5,21.87,12.2
2016,12,2,16,30,269.0,18.0,1.5,11.0,32.0,14.82,0.0
2016,12,2,16,45,134.5,9.0,1.5,10.5,16.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,157.0,10.5,1.2,8.5,21.0,99.13,0.0
2016,12,3,7,30,314.0,21.0,1.2,9.0,42.0,247.94,104.12
2016,12,3,7,45,424.0,29.5,1.3,9.5,80.0,351.77,278.7
2016,12,3,8,0,534.0,38.0,1.4,10.0,118.0,443.95,364.55
2016,12,3,8,15,596.5,43.0,1.4,10.5,159.0,513.18,423.0
2016,12,3,8,30,659.0,48.0,1.4,11.0,200.0,583.78,479.5
2016,12,3,8,45,701.0,51.5,1.45,11.5,240.0,637.57,521.02
2016,12,3,9,0,743.0,55.0,1.5,12.0,280.0,690.71,560.44
2016,12,3,9,15,770.0,57.5,1.5,12.5,316.0,729.15,587.19
2016,12,3,9,30,797.0,60.0,1.5,13.0,352.0,765.52,611.69
2016,12,3,9,45,813.5,62.5,1.55,13.5,382.5,790.61,628.0
2016,12,3,10,0,830.0,65.0,1.6,14.0,413.0,812.79,642.07
2016,12,3,10,15,843.0,66.5,1.55,14.5,438.0,827.5,649.61
2016,12,3,10,30,856.0,68.0,1.5,15.0,463.0,830.64,649.03
2016,12,3,10,45,791.5,83.5,1.5,15.5,459.5,798.45,624.39
2016,12,3,11,0,727.0,99.0,1.5,16.0,456.0,759.05,595.07
2016,12,3,11,15,806.0,84.5,1.5,16.0,488.0,792.38,618.7
2016,12,3,11,30,885.0,70.0,1.5,16.0,520.0,817.18,635.44
2016,12,3,11,45,886.5,70.0,1.5,16.5,523.5,799.76,621.56
2016,12,3,12,0,888.0,70.0,1.5,17.0,527.0,779.02,605.97
2016,12,3,12,15,886.0,70.0,1.5,17.0,522.5,752.42,587.45
2016,12,3,12,30,884.0,70.0,1.5,17.0,518.0,722.86,566.86
2016,12,3,12,45,880.5,69.0,1.5,17.0,506.0,688.29,542.57
2016,12,3,13,0,877.0,68.0,1.5,17.0,494.0,651.16,514.72
2016,12,3,13,15,868.5,67.0,1.45,17.0,475.5,608.62,481.53
2016,12,3,13,30,860.0,66.0,1.4,17.0,457.0,564.28,446.27
2016,12,3,13,45,848.0,64.0,1.4,17.0,431.5,515.47,406.98
2016,12,3,14,0,836.0,62.0,1.4,17.0,406.0,465.66,365.74
2016,12,3,14,15,817.0,60.0,1.3,16.5,374.5,413.13,321.37
2016,12,3,14,30,798.0,58.0,1.2,16.0,343.0,359.31,274.69
2016,12,3,14,45,770.5,55.5,1.15,16.0,306.0,302.84,224.6
2016,12,3,15,0,743.0,53.0,1.1,16.0,269.0,248.15,175.37
2016,12,3,15,15,701.0,49.0,1.0,15.5,229.0,191.15,125.47
2016,12,3,15,30,659.0,45.0,0.9,15.0,189.0,138.24,81.18
2016,12,3,15,45,590.0,40.0,0.8,14.5,147.5,86.52,44.08
2016,12,3,16,0,521.0,35.0,0.7,14.0,106.0,42.76,21.88
2016,12,3,16,15,260.5,33.5,0.7,13.0,69.0,26.26,15.65
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,25.38,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,14.55,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.5,19.0,82.8,0.0
2016,12,4,7,30,256.0,22.0,0.6,10.0,38.0,211.56,70.55
2016,12,4,7,45,368.5,31.5,0.55,10.5,75.0,317.5,247.6
2016,12,4,8,0,481.0,41.0,0.5,11.0,112.0,418.51,338.37
2016,12,4,8,15,548.0,47.0,0.45,11.0,152.5,489.27,397.31
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,562.39,454.56
2016,12,4,8,45,660.5,57.0,0.4,11.5,233.0,611.75,491.21
2016,12,4,9,0,706.0,61.0,0.4,12.0,273.0,667.61,531.12
2016,12,4,9,15,688.0,68.5,0.45,12.5,296.0,680.53,539.35
2016,12,4,9,30,670.0,76.0,0.5,13.0,319.0,684.69,541.44
2016,12,4,9,45,699.5,83.5,0.6,14.0,356.5,725.62,569.38
2016,12,4,10,0,729.0,91.0,0.7,15.0,394.0,764.13,594.52
2016,12,4,10,15,744.0,93.0,0.75,15.0,418.5,780.48,605.34
2016,12,4,10,30,759.0,95.0,0.8,15.0,443.0,793.83,614.39
2016,12,4,10,45,613.5,132.0,0.85,15.5,420.5,708.7,553.42
2016,12,4,11,0,468.0,169.0,0.9,16.0,398.0,615.14,484.1
2016,12,4,11,15,430.5,182.0,0.9,16.0,396.0,590.3,465.55
2016,12,4,11,30,393.0,195.0,0.9,16.0,394.0,549.42,434.73
2016,12,4,11,45,456.0,181.5,0.95,16.5,414.0,588.49,463.98
2016,12,4,12,0,519.0,168.0,1.0,17.0,434.0,608.37,478.35
2016,12,4,12,15,524.0,165.0,1.0,17.0,431.5,591.62,465.53
2016,12,4,12,30,529.0,162.0,1.0,17.0,429.0,572.76,451.42
2016,12,4,12,45,444.5,184.0,1.05,17.0,405.0,517.11,408.72
2016,12,4,13,0,360.0,206.0,1.1,17.0,381.0,455.49,361.4
2016,12,4,13,15,344.0,193.0,1.1,16.5,354.5,414.43,330.62
2016,12,4,13,30,328.0,180.0,1.1,16.0,328.0,374.1,299.56
2016,12,4,13,45,321.5,170.0,1.15,16.0,308.0,342.67,274.42
2016,12,4,14,0,315.0,160.0,1.2,16.0,288.0,311.29,248.69
2016,12,4,14,15,265.5,152.0,1.2,15.5,254.0,263.96,210.28
2016,12,4,14,30,216.0,144.0,1.2,15.0,220.0,221.26,175.37
2016,12,4,14,45,186.5,134.5,1.2,15.0,195.5,184.8,144.77
2016,12,4,15,0,157.0,125.0,1.2,15.0,171.0,155.74,120.27
2016,12,4,15,15,135.5,108.0,1.15,14.5,143.5,124.76,94.33
2016,12,4,15,30,114.0,91.0,1.1,14.0,116.0,96.45,70.97
2016,12,4,15,45,91.0,72.5,1.1,13.5,89.5,69.57,49.52
2016,12,4,16,0,68.0,54.0,1.1,13.0,63.0,45.88,31.49
2016,12,4,16,15,34.0,35.0,1.1,12.5,39.5,29.27,18.07
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,14.08,0.0
2016,12,4,16,45,0.0,8.0,1.1,12.0,8.0,7.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,51.0,11.0,1.3,10.0,14.0,38.92,0.0
2016,12,5,7,30,102.0,22.0,1.3,10.0,28.0,115.81,25.2
2016,12,5,7,45,165.5,37.0,1.3,10.5,56.5,192.61,149.65
2016,12,5,8,0,229.0,52.0,1.3,11.0,85.0,258.78,212.52
2016,12,5,8,15,262.5,66.5,1.3,11.0,116.5,306.83,255.6
2016,12,5,8,30,296.0,81.0,1.3,11.0,148.0,356.23,298.22
2016,12,5,8,45,321.5,93.5,1.3,11.5,179.0,397.59,332.32
2016,12,5,9,0,347.0,106.0,1.3,12.0,210.0,439.02,365.26
2016,12,5,9,15,367.0,115.5,1.3,12.0,237.5,471.82,391.1
2016,12,5,9,30,387.0,125.0,1.3,12.0,265.0,503.84,415.76
2016,12,5,9,45,331.0,146.0,1.3,12.5,273.0,468.28,385.54
2016,12,5,10,0,275.0,167.0,1.3,13.0,281.0,447.37,366.68
2016,12,5,10,15,234.5,182.5,1.3,13.0,284.0,430.27,351.75
2016,12,5,10,30,194.0,198.0,1.3,13.0,287.0,395.63,323.29
2016,12,5,10,45,238.5,201.5,1.35,13.5,315.0,449.53,365.44
2016,12,5,11,0,283.0,205.0,1.4,14.0,343.0,485.96,393.07
2016,12,5,11,15,315.5,204.0,1.4,14.0,361.0,505.05,407.63
2016,12,5,11,30,348.0,203.0,1.4,14.0,379.0,522.22,420.74
2016,12,5,11,45,600.5,144.5,1.4,14.5,450.0,668.11,532.92
2016,12,5,12,0,853.0,86.0,1.4,15.0,521.0,777.1,609.73
2016,12,5,12,15,851.0,85.5,1.4,15.0,516.5,750.3,589.46
2016,12,5,12,30,849.0,85.0,1.4,15.0,512.0,720.62,568.66
2016,12,5,12,45,832.0,87.5,1.4,15.0,498.0,681.3,540.08
2016,12,5,13,0,815.0,90.0,1.4,15.0,484.0,640.32,508.92
2016,12,5,13,15,675.5,114.0,1.35,15.0,432.0,548.44,437.72
2016,12,5,13,30,536.0,138.0,1.3,15.0,380.0,457.5,366.53
2016,12,5,13,45,403.0,151.5,1.3,15.0,328.0,374.46,300.62
2016,12,5,14,0,270.0,165.0,1.3,15.0,276.0,295.49,237.19
2016,12,5,14,15,341.0,142.0,1.25,14.5,270.5,286.22,228.58
2016,12,5,14,30,412.0,119.0,1.2,14.0,265.0,274.88,216.4
2016,12,5,14,45,376.0,113.0,1.15,14.0,235.0,232.14,179.29
2016,12,5,15,0,340.0,107.0,1.1,14.0,205.0,192.75,145.09
2016,12,5,15,15,312.5,93.5,1.05,13.5,173.5,151.97,110.07
2016,12,5,15,30,285.0,80.0,1.0,13.0,142.0,114.27,78.5
2016,12,5,15,45,243.0,65.0,1.0,12.5,109.5,77.26,50.11
2016,12,5,16,0,201.0,50.0,1.0,12.0,77.0,45.34,28.84
2016,12,5,16,15,100.5,36.0,1.0,11.5,49.5,28.7,17.69
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,18.64,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,10.0,1.55,7.5,16.0,64.48,0.0
2016,12,6,7,30,196.0,20.0,1.6,8.0,32.0,169.91,20.54
2016,12,6,7,45,283.0,32.0,1.7,8.5,64.5,261.48,204.55
2016,12,6,8,0,370.0,44.0,1.8,9.0,97.0,344.32,285.23
2016,12,6,8,15,423.0,53.5,1.85,9.5,133.0,405.89,340.16
2016,12,6,8,30,476.0,63.0,1.9,10.0,169.0,469.35,394.18
2016,12,6,8,45,512.0,70.5,1.95,10.5,204.5,518.63,434.2
2016,12,6,9,0,548.0,78.0,2.0,11.0,240.0,567.61,472.54
2016,12,6,9,15,574.5,83.0,2.0,11.0,271.5,605.15,501.41
2016,12,6,9,30,601.0,88.0,2.0,11.0,303.0,641.21,528.48
2016,12,6,9,45,615.5,93.5,2.0,11.5,331.0,666.0,545.45
2016,12,6,10,0,630.0,99.0,2.0,12.0,359.0,688.48,560.44
2016,12,6,10,15,749.5,83.5,2.0,12.0,410.5,766.61,617.51
2016,12,6,10,30,869.0,68.0,2.0,12.0,462.0,839.38,668.83
2016,12,6,10,45,877.5,69.0,2.0,12.5,480.5,843.16,668.77
2016,12,6,11,0,886.0,70.0,2.0,13.0,499.0,843.42,667.05
2016,12,6,11,15,890.5,70.5,2.0,13.0,510.0,836.15,661.34
2016,12,6,11,30,895.0,71.0,2.0,13.0,521.0,825.35,653.33
2016,12,6,11,45,895.5,71.5,2.0,13.0,524.0,807.86,640.67
2016,12,6,12,0,896.0,72.0,2.0,13.0,527.0,787.05,625.75
2016,12,6,12,15,894.0,72.0,1.95,13.0,523.0,760.53,606.36
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,731.02,584.85
2016,12,6,12,45,880.0,73.0,1.9,13.0,506.0,692.97,557.39
2016,12,6,13,0,868.0,74.0,1.9,13.0,493.0,657.05,529.44
2016,12,6,13,15,858.5,73.0,1.9,13.0,474.0,613.83,495.36
2016,12,6,13,30,849.0,72.0,1.9,13.0,455.0,568.9,459.17
2016,12,6,13,45,686.5,96.5,1.95,13.0,395.0,470.79,380.67
2016,12,6,14,0,524.0,121.0,2.0,13.0,335.0,378.75,306.12
2016,12,6,14,15,560.5,104.0,1.95,12.5,316.5,351.79,282.18
2016,12,6,14,30,597.0,87.0,1.9,12.0,298.0,316.22,249.54
2016,12,6,14,45,564.0,83.5,1.9,12.0,265.5,267.09,205.55
2016,12,6,15,0,531.0,80.0,1.9,12.0,233.0,220.66,163.58
2016,12,6,15,15,579.5,65.0,1.8,11.5,209.5,183.09,126.39
2016,12,6,15,30,628.0,50.0,1.7,11.0,186.0,141.15,86.53
2016,12,6,15,45,554.0,44.0,1.6,10.5,144.5,87.82,46.94
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,44.53,23.24
2016,12,6,16,15,355.5,28.5,1.45,9.5,67.0,23.21,13.36
2016,12,6,16,30,231.0,19.0,1.4,9.0,31.0,15.75,0.0
2016,12,6,16,45,115.5,9.5,1.35,9.0,15.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,5.0,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,9.67,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,19.83,10.28
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,30.37,20.35
2016,12,7,8,15,0.0,46.5,0.85,7.0,46.5,42.94,31.7
2016,12,7,8,30,0.0,59.0,0.8,7.0,59.0,55.28,42.77
2016,12,7,8,45,0.0,71.5,0.75,7.5,71.5,67.52,53.52
2016,12,7,9,0,0.0,84.0,0.7,8.0,84.0,79.72,64.05
2016,12,7,9,15,0.0,95.0,0.7,8.0,95.0,90.16,73.02
2016,12,7,9,30,0.0,106.0,0.7,8.0,106.0,100.65,81.93
2016,12,7,9,45,0.0,121.5,0.75,8.5,121.5,116.27,94.96
2016,12,7,10,0,0.0,137.0,0.8,9.0,137.0,131.88,107.8
2016,12,7,10,15,140.5,161.5,0.85,9.0,225.0,306.64,257.0
2016,12,7,10,30,281.0,186.0,0.9,9.0,313.0,470.81,388.65
2016,12,7,10,45,295.5,192.0,0.95,9.5,330.5,486.15,398.21
2016,12,7,11,0,310.0,198.0,1.0,10.0,348.0,500.16,408.12
2016,12,7,11,15,181.0,204.0,0.95,10.0,292.0,378.11,309.66
2016,12,7,11,30,52.0,210.0,0.9,10.0,236.0,260.31,212.53
2016,12,7,11,45,61.0,214.5,0.9,10.0,245.5,269.62,220.86
2016,12,7,12,0,70.0,219.0,0.9,10.0,255.0,278.42,228.0
2016,12,7,12,15,137.0,220.5,0.9,10.0,289.5,338.83,277.74
2016,12,7,12,30,204.0,222.0,0.9,10.0,324.0,381.88,312.49
2016,12,7,12,45,126.5,211.0,0.95,10.0,274.0,307.42,251.67
2016,12,7,13,0,49.0,200.0,1.0,10.0,224.0,228.51,186.94
2016,12,7,13,15,69.5,197.0,1.1,10.0,229.5,234.59,192.81
2016,12,7,13,30,90.0,194.0,1.2,10.0,235.0,238.88,196.58
2016,12,7,13,45,56.0,174.5,1.35,10.0,199.5,195.82,160.85
2016,12,7,14,0,22.0,155.0,1.5,10.0,164.0,151.45,123.9
2016,12,7,14,15,14.0,140.5,1.5,10.0,146.5,132.87,108.42
2016,12,7,14,30,6.0,126.0,1.5,10.0,129.0,115.3,93.7
2016,12,7,14,45,3.0,113.5,1.5,10.0,115.0,102.19,82.66
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,89.53,71.91
2016,12,7,15,15,0.0,85.5,1.5,10.0,85.5,75.28,59.59
2016,12,7,15,30,0.0,70.0,1.5,10.0,70.0,61.25,47.29
2016,12,7,15,45,0.0,54.5,1.5,10.0,54.5,47.45,35.07
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,33.92,22.98
2016,12,7,16,15,0.0,25.0,1.55,10.0,25.0,21.98,12.34
2016,12,7,16,30,0.0,11.0,1.6,10.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,1.65,10.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,9.22,1.47
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,14.06,6.06
2016,12,8,8,15,0.0,22.5,2.45,14.0,22.5,19.79,11.14
2016,12,8,8,30,0.0,29.0,2.4,14.0,29.0,25.53,16.21
2016,12,8,8,45,0.0,35.5,2.4,14.5,35.5,31.28,21.19
2016,12,8,9,0,0.0,42.0,2.4,15.0,42.0,37.03,26.1
2016,12,8,9,15,0.0,48.0,2.35,15.0,48.0,42.35,30.65
2016,12,8,9,30,0.0,54.0,2.3,15.0,54.0,47.67,35.16
2016,12,8,9,45,0.0,92.0,2.25,15.5,92.0,84.05,65.78
2016,12,8,10,0,0.0,130.0,2.2,16.0,130.0,124.12,98.93
2016,12,8,10,15,0.0,77.5,2.15,16.0,77.5,68.56,52.38
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,22.03,13.09
2016,12,8,10,45,0.0,85.0,2.05,16.0,85.0,75.43,58.1
2016,12,8,11,0,0.0,145.0,2.0,16.0,145.0,135.48,107.78
2016,12,8,11,15,0.0,114.0,1.95,16.0,114.0,103.36,81.07
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,73.48,56.22
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,73.92,56.61
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,74.37,56.97
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,65.47,49.55
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,56.58,42.13
2016,12,8,12,45,0.0,71.5,1.7,16.0,71.5,63.24,47.75
2016,12,8,13,0,0.0,79.0,1.7,16.0,79.0,69.91,53.37
2016,12,8,13,15,0.0,69.5,1.65,16.0,69.5,61.46,46.33
2016,12,8,13,30,0.0,60.0,1.6,16.0,60.0,53.01,39.3
2016,12,8,13,45,0.0,51.0,1.55,16.0,51.0,45.02,32.62
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,37.05,25.92
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,33.94,23.33
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,30.84,20.72
2016,12,8,14,45,0.0,31.0,1.35,16.0,31.0,27.3,17.72
2016,12,8,15,0,0.0,27.0,1.3,16.0,27.0,23.76,14.7
2016,12,8,15,15,0.0,23.0,1.25,15.5,23.0,20.23,11.68
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,16.7,8.62
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,12.74,5.14
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,8.77,1.65
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,5.7,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,34.08,0.0
2016,12,9,7,45,170.5,34.0,0.7,13.5,57.0,191.7,141.53
2016,12,9,8,0,341.0,42.0,0.7,14.0,88.0,320.46,257.61
2016,12,9,8,15,387.5,53.0,0.75,14.5,122.5,377.77,307.27
2016,12,9,8,30,434.0,64.0,0.8,15.0,157.0,436.85,356.2
2016,12,9,8,45,472.0,71.5,0.85,15.5,191.5,486.66,396.01
