Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,0,510.0,79.0,0.9,16.0,226.0,536.36,433.79
2016,12,9,9,15,527.5,87.0,0.9,16.0,256.5,569.56,458.39
2016,12,9,9,30,545.0,95.0,0.9,16.0,287.0,601.14,481.26
2016,12,9,9,45,445.0,124.0,0.9,16.5,290.0,552.03,442.05
2016,12,9,10,0,345.0,153.0,0.9,17.0,293.0,487.94,391.16
2016,12,9,10,15,196.5,168.5,0.9,17.0,249.0,363.56,293.0
2016,12,9,10,30,48.0,184.0,0.9,17.0,205.0,238.3,190.69
2016,12,9,10,45,82.0,198.0,0.9,17.5,236.5,281.42,225.84
2016,12,9,11,0,116.0,212.0,0.9,18.0,268.0,338.99,270.41
2016,12,9,11,15,135.0,217.5,0.85,18.0,284.0,356.88,283.79
2016,12,9,11,30,154.0,223.0,0.8,18.0,300.0,373.82,296.57
2016,12,9,11,45,223.5,218.0,0.8,18.0,330.5,417.18,330.82
2016,12,9,12,0,293.0,213.0,0.8,18.0,361.0,470.93,371.7
2016,12,9,12,15,352.5,199.5,0.75,18.0,376.5,489.06,385.25
2016,12,9,12,30,412.0,186.0,0.7,18.0,392.0,515.64,404.72
2016,12,9,12,45,474.0,168.0,0.65,18.0,399.0,521.72,409.01
2016,12,9,13,0,536.0,150.0,0.6,18.0,406.0,522.14,408.92
2016,12,9,13,15,540.0,142.0,0.6,18.0,392.0,491.79,385.63
2016,12,9,13,30,544.0,134.0,0.6,18.0,378.0,459.72,360.81
2016,12,9,13,45,540.5,125.5,0.6,18.0,356.5,421.58,330.74
2016,12,9,14,0,537.0,117.0,0.6,18.0,335.0,382.6,299.22
2016,12,9,14,15,379.5,129.5,0.55,17.5,277.5,298.26,233.05
2016,12,9,14,30,222.0,142.0,0.5,17.0,220.0,223.36,174.52
2016,12,9,14,45,216.5,126.5,0.5,17.0,196.0,192.08,148.29
2016,12,9,15,0,211.0,111.0,0.5,17.0,172.0,161.43,121.91
2016,12,9,15,15,197.0,95.5,0.45,16.5,146.0,129.71,95.01
2016,12,9,15,30,183.0,80.0,0.4,16.0,120.0,99.72,69.92
2016,12,9,15,45,160.5,64.0,0.4,16.0,93.5,70.35,46.71
2016,12,9,16,0,138.0,48.0,0.4,16.0,67.0,43.95,27.84
2016,12,9,16,15,69.0,34.0,0.4,15.5,43.5,28.01,16.88
2016,12,9,16,30,0.0,20.0,0.4,15.0,20.0,17.18,0.0
2016,12,9,16,45,0.0,10.0,0.45,15.0,10.0,9.1,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.5,1.5,15.0,9.5,8.64,0.0
2016,12,10,7,30,0.0,19.0,1.6,15.0,19.0,19.96,0.0
2016,12,10,7,45,72.5,32.5,1.7,15.0,42.5,112.01,79.35
2016,12,10,8,0,145.0,46.0,1.8,15.0,66.0,177.69,142.5
2016,12,10,8,15,166.5,62.5,1.8,15.0,92.5,217.63,178.54
2016,12,10,8,30,188.0,79.0,1.8,15.0,119.0,257.89,213.66
2016,12,10,8,45,203.0,94.0,1.85,15.5,145.0,291.16,241.68
2016,12,10,9,0,218.0,109.0,1.9,16.0,171.0,324.39,268.81
2016,12,10,9,15,222.0,124.5,1.9,16.0,195.0,349.19,288.64
2016,12,10,9,30,226.0,140.0,1.9,16.0,219.0,373.1,307.33
2016,12,10,9,45,224.0,154.0,1.95,16.0,238.5,388.99,319.34
2016,12,10,10,0,222.0,168.0,2.0,16.0,258.0,403.81,330.35
2016,12,10,10,15,146.0,178.5,2.0,16.0,239.5,333.93,272.67
2016,12,10,10,30,70.0,189.0,2.0,16.0,221.0,263.71,214.14
2016,12,10,10,45,66.5,196.0,2.0,16.0,227.0,265.97,215.79
2016,12,10,11,0,63.0,203.0,2.0,16.0,233.0,268.23,217.16
2016,12,10,11,15,73.0,210.0,1.95,16.0,246.0,281.63,227.88
2016,12,10,11,30,83.0,217.0,1.9,16.0,259.0,294.61,238.14
2016,12,10,11,45,42.5,191.5,1.85,16.0,213.0,228.59,184.03
2016,12,10,12,0,2.0,166.0,1.8,16.0,167.0,156.29,124.3
2016,12,10,12,15,1.0,120.5,1.75,16.0,121.0,109.72,86.24
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,66.36,50.28
2016,12,10,12,45,0.0,64.5,1.65,16.0,64.5,57.02,42.53
2016,12,10,13,0,0.0,54.0,1.6,16.0,54.0,47.7,34.74
2016,12,10,13,15,0.0,60.0,1.55,16.0,60.0,53.02,39.27
2016,12,10,13,30,0.0,66.0,1.5,16.0,66.0,58.34,43.79
2016,12,10,13,45,0.0,62.0,1.5,16.0,62.0,54.78,40.85
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,51.23,37.92
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,35.27,24.45
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,19.36,10.93
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,17.15,9.05
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,14.94,7.16
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,12.74,5.27
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,10.54,3.36
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,7.9,1.04
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,5.26,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.5,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.5,6.5,5.91,0.0
2016,12,11,7,30,0.0,13.0,0.9,9.0,13.0,11.45,0.0
2016,12,11,7,45,12.5,29.5,0.85,9.5,31.0,44.67,28.39
2016,12,11,8,0,25.0,46.0,0.8,10.0,49.0,73.57,56.59
2016,12,11,8,15,34.5,63.0,0.85,10.0,69.0,100.59,80.98
2016,12,11,8,30,44.0,80.0,0.9,10.0,89.0,127.42,104.82
2016,12,11,8,45,51.0,96.0,1.0,10.5,108.5,150.83,125.13
2016,12,11,9,0,58.0,112.0,1.1,11.0,128.0,174.37,145.13
2016,12,11,9,15,61.5,126.5,1.05,11.0,146.0,192.97,160.69
2016,12,11,9,30,65.0,141.0,1.0,11.0,164.0,211.59,175.98
2016,12,11,9,45,309.5,127.0,1.0,11.5,249.5,423.98,353.58
2016,12,11,10,0,554.0,113.0,1.0,12.0,335.0,637.72,517.36
2016,12,11,10,15,277.0,107.0,1.0,12.0,218.0,388.09,320.02
2016,12,11,10,30,0.0,101.0,1.0,12.0,101.0,91.54,72.01
2016,12,11,10,45,87.5,155.5,1.0,12.5,197.5,248.74,205.42
2016,12,11,11,0,175.0,210.0,1.0,13.0,294.0,386.38,315.05
2016,12,11,11,15,281.0,200.5,1.0,13.0,338.0,472.7,382.76
2016,12,11,11,30,387.0,191.0,1.0,13.0,382.0,540.19,434.96
2016,12,11,11,45,315.0,205.0,1.05,13.5,361.5,489.27,393.34
2016,12,11,12,0,243.0,219.0,1.1,14.0,341.0,439.69,353.49
2016,12,11,12,15,340.0,199.5,1.05,14.0,369.0,480.22,386.44
2016,12,11,12,30,437.0,180.0,1.0,14.0,397.0,527.79,422.79
2016,12,11,12,45,305.0,195.5,1.0,14.0,345.5,424.68,341.62
2016,12,11,13,0,173.0,211.0,1.0,14.0,294.0,331.61,267.57
2016,12,11,13,15,120.5,200.0,1.05,14.0,257.0,278.66,225.44
2016,12,11,13,30,68.0,189.0,1.1,14.0,220.0,221.88,179.45
2016,12,11,13,45,54.0,175.5,1.15,14.0,199.0,196.41,158.87
2016,12,11,14,0,40.0,162.0,1.2,14.0,178.0,172.49,139.3
2016,12,11,14,15,20.0,124.5,1.2,13.5,132.5,120.58,96.61
2016,12,11,14,30,0.0,87.0,1.2,13.0,87.0,77.31,60.65
2016,12,11,14,45,0.0,77.5,1.2,13.0,77.5,68.68,53.42
2016,12,11,15,0,0.0,68.0,1.2,13.0,68.0,60.13,46.13
2016,12,11,15,15,0.0,58.0,1.1,12.5,58.0,51.21,38.51
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,42.37,30.84
2016,12,11,15,45,0.0,37.5,0.95,12.0,37.5,33.08,22.62
2016,12,11,16,0,0.0,27.0,0.9,12.0,27.0,23.79,14.34
2016,12,11,16,15,0.0,17.5,0.9,11.5,17.5,15.4,6.98
2016,12,11,16,30,0.0,8.0,0.9,11.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.5,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,17.1,0.0
2016,12,12,7,45,73.0,31.0,1.0,8.5,40.5,110.16,77.42
2016,12,12,8,0,146.0,45.0,1.0,9.0,64.0,177.15,144.39
2016,12,12,8,15,166.0,61.5,0.95,9.5,90.5,215.98,179.83
2016,12,12,8,30,186.0,78.0,0.9,10.0,117.0,255.06,213.9
2016,12,12,8,45,199.5,93.5,0.9,10.5,143.0,287.87,241.66
2016,12,12,9,0,213.0,109.0,0.9,11.0,169.0,320.54,268.38
2016,12,12,9,15,220.0,123.5,0.85,11.0,193.0,346.2,288.87
2016,12,12,9,30,227.0,138.0,0.8,11.0,217.0,371.19,308.3
2016,12,12,9,45,236.0,151.0,0.8,11.5,239.5,395.0,326.08
2016,12,12,10,0,245.0,164.0,0.8,12.0,262.0,417.99,342.84
2016,12,12,10,15,289.0,169.0,0.75,12.0,291.5,459.22,374.73
2016,12,12,10,30,333.0,174.0,0.7,12.0,321.0,499.76,405.23
2016,12,12,10,45,351.5,178.5,0.65,12.5,340.0,516.79,416.24
2016,12,12,11,0,370.0,183.0,0.6,13.0,359.0,532.31,426.16
2016,12,12,11,15,331.0,195.0,0.5,13.0,355.5,507.55,405.06
2016,12,12,11,30,292.0,207.0,0.4,13.0,352.0,482.19,384.0
2016,12,12,11,45,375.0,192.5,0.35,13.5,379.5,522.45,414.53
2016,12,12,12,0,458.0,178.0,0.3,14.0,407.0,573.22,450.72
2016,12,12,12,15,375.0,193.0,0.3,14.0,380.0,499.22,394.11
2016,12,12,12,30,292.0,208.0,0.3,14.0,353.0,442.62,350.77
2016,12,12,12,45,290.5,203.5,0.3,14.0,345.0,423.92,336.98
2016,12,12,13,0,289.0,199.0,0.3,14.0,337.0,404.52,322.05
2016,12,12,13,15,238.5,196.5,0.3,14.0,307.5,356.67,284.57
2016,12,12,13,30,188.0,194.0,0.3,14.0,278.0,303.73,243.04
2016,12,12,13,45,209.0,181.0,0.35,14.0,269.5,290.72,233.14
2016,12,12,14,0,230.0,168.0,0.4,14.0,261.0,282.23,225.89
2016,12,12,14,15,231.5,154.5,0.4,14.0,242.0,255.14,203.29
2016,12,12,14,30,233.0,141.0,0.4,14.0,223.0,227.75,180.04
2016,12,12,14,45,224.0,126.5,0.4,14.0,198.5,195.73,152.72
2016,12,12,15,0,215.0,112.0,0.4,14.0,174.0,164.66,125.85
2016,12,12,15,15,200.0,96.5,0.45,13.5,148.0,132.44,98.37
2016,12,12,15,30,185.0,81.0,0.5,13.0,122.0,102.05,72.68
2016,12,12,15,45,162.0,65.0,0.6,13.0,95.0,72.39,48.85
2016,12,12,16,0,139.0,49.0,0.7,13.0,68.0,45.74,29.35
2016,12,12,16,15,69.5,34.5,0.7,12.5,44.0,28.41,17.58
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,17.23,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,5.91,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,12,13,7,45,27.0,29.0,0.75,12.5,32.5,53.82,33.76
2016,12,13,8,0,54.0,45.0,0.8,13.0,52.0,103.41,80.69
2016,12,13,8,15,71.5,62.0,0.85,13.0,74.5,137.68,111.49
2016,12,13,8,30,89.0,79.0,0.9,13.0,97.0,172.16,141.77
2016,12,13,8,45,99.5,95.5,0.95,13.5,120.0,200.88,166.24
2016,12,13,9,0,110.0,112.0,1.0,14.0,143.0,229.64,190.12
2016,12,13,9,15,117.0,127.5,0.95,14.0,164.0,254.04,210.03
2016,12,13,9,30,124.0,143.0,0.9,14.0,185.0,278.22,229.34
2016,12,13,9,45,134.5,156.5,0.9,14.5,206.5,302.19,247.9
2016,12,13,10,0,145.0,170.0,0.9,15.0,228.0,325.89,265.9
2016,12,13,10,15,193.0,178.0,0.85,15.0,260.0,373.56,303.8
2016,12,13,10,30,241.0,186.0,0.8,15.0,292.0,437.1,352.55
2016,12,13,10,45,179.5,197.5,0.8,15.0,278.5,379.42,305.77
2016,12,13,11,0,118.0,209.0,0.8,15.0,265.0,337.67,271.59
2016,12,13,11,15,258.5,198.0,0.75,15.0,324.5,451.31,362.36
2016,12,13,11,30,399.0,187.0,0.7,15.0,384.0,560.53,444.68
2016,12,13,11,45,236.0,202.0,0.7,15.0,319.0,423.33,337.46
2016,12,13,12,0,73.0,217.0,0.7,15.0,254.0,279.55,223.41
2016,12,13,12,15,41.5,197.0,0.65,15.0,218.0,229.35,183.67
2016,12,13,12,30,10.0,177.0,0.6,15.0,182.0,172.35,137.32
2016,12,13,12,45,13.5,177.5,0.55,15.0,184.5,174.46,139.37
2016,12,13,13,0,17.0,178.0,0.5,15.0,187.0,176.34,140.96
2016,12,13,13,15,205.0,171.5,0.5,15.0,263.5,309.76,250.16
2016,12,13,13,30,393.0,165.0,0.5,15.0,340.0,407.92,325.69
2016,12,13,13,45,196.5,120.0,0.5,15.5,207.5,228.82,183.31
2016,12,13,14,0,0.0,75.0,0.5,16.0,75.0,66.34,50.28
2016,12,13,14,15,11.0,104.0,0.45,15.5,108.0,97.7,77.01
2016,12,13,14,30,22.0,133.0,0.4,15.0,141.0,128.13,102.14
2016,12,13,14,45,18.0,119.5,0.4,15.0,126.0,112.77,89.27
2016,12,13,15,0,14.0,106.0,0.4,15.0,111.0,97.96,76.95
2016,12,13,15,15,8.0,91.0,0.4,14.5,94.0,81.96,63.74
2016,12,13,15,30,2.0,76.0,0.4,14.0,77.0,66.82,51.12
2016,12,13,15,45,1.0,59.5,0.45,14.0,60.0,51.79,38.13
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,37.2,25.36
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,24.0,13.95
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,13.0,6.5,5.91,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,11.82,0.0
2016,12,14,7,45,33.5,28.5,1.05,13.5,33.0,67.35,42.4
2016,12,14,8,0,67.0,44.0,1.1,14.0,53.0,110.61,86.34
2016,12,14,8,15,84.5,61.5,1.1,14.0,76.5,146.31,118.46
2016,12,14,8,30,102.0,79.0,1.1,14.0,100.0,182.02,149.72
2016,12,14,8,45,114.5,95.5,1.1,14.0,124.0,212.56,175.98
2016,12,14,9,0,127.0,112.0,1.1,14.0,148.0,243.19,201.72
2016,12,14,9,15,136.0,127.0,1.15,14.0,169.5,268.77,222.8
2016,12,14,9,30,145.0,142.0,1.2,14.0,191.0,294.19,243.37
2016,12,14,9,45,185.5,153.0,1.25,14.5,222.5,339.92,280.27
2016,12,14,10,0,226.0,164.0,1.3,15.0,254.0,402.08,328.87
2016,12,14,10,15,164.0,177.5,1.3,15.0,244.5,348.47,284.34
2016,12,14,10,30,102.0,191.0,1.3,15.0,235.0,294.34,239.55
2016,12,14,10,45,100.5,199.0,1.35,15.5,244.5,299.39,243.06
2016,12,14,11,0,99.0,207.0,1.4,16.0,254.0,304.25,246.1
2016,12,14,11,15,58.5,195.5,1.4,16.0,223.5,252.61,203.63
2016,12,14,11,30,18.0,184.0,1.4,16.0,193.0,190.31,152.33
2016,12,14,11,45,13.5,180.0,1.45,16.0,187.0,181.1,144.88
2016,12,14,12,0,9.0,176.0,1.5,16.0,181.0,172.33,137.62
2016,12,14,12,15,27.5,190.5,1.5,16.0,204.5,211.67,170.02
2016,12,14,12,30,46.0,205.0,1.5,16.0,228.0,239.05,192.29
2016,12,14,12,45,202.0,196.0,1.55,16.0,292.5,344.16,279.04
2016,12,14,13,0,358.0,187.0,1.6,16.0,357.0,437.12,352.76
2016,12,14,13,15,363.0,178.5,1.55,16.0,345.5,414.35,333.77
2016,12,14,13,30,368.0,170.0,1.5,16.0,334.0,390.37,314.29
2016,12,14,13,45,354.0,162.0,1.5,16.0,312.5,355.7,286.07
2016,12,14,14,0,340.0,154.0,1.5,16.0,291.0,321.59,257.87
2016,12,14,14,15,193.5,147.0,1.4,15.5,224.0,226.49,181.31
2016,12,14,14,30,47.0,140.0,1.3,15.0,157.0,147.9,118.19
2016,12,14,14,45,43.5,126.0,1.25,15.0,140.5,129.9,103.22
2016,12,14,15,0,40.0,112.0,1.2,15.0,124.0,112.46,88.41
2016,12,14,15,15,33.0,96.5,1.15,15.0,105.5,93.48,72.37
2016,12,14,15,30,26.0,81.0,1.1,15.0,87.0,75.55,57.2
2016,12,14,15,45,18.0,64.5,1.05,15.0,68.0,57.78,42.25
2016,12,14,16,0,10.0,48.0,1.0,15.0,49.0,41.56,28.59
2016,12,14,16,15,5.0,31.5,1.0,14.5,32.0,27.1,16.47
2016,12,14,16,30,0.0,15.0,1.0,14.0,15.0,13.21,0.0
2016,12,14,16,45,0.0,7.5,1.05,14.0,7.5,6.82,0.0
2016,12,14,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,11.43,2.22
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,18.48,9.56
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,26.88,17.03
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,35.28,24.45
2016,12,15,8,45,0.0,49.5,2.05,14.5,49.5,43.7,31.74
2016,12,15,9,0,0.0,59.0,2.1,15.0,59.0,52.41,39.19
2016,12,15,9,15,0.0,68.0,2.1,15.0,68.0,60.97,46.49
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,69.55,53.74
2016,12,15,9,45,0.0,78.5,2.1,15.0,78.5,70.36,54.36
2016,12,15,10,0,0.0,80.0,2.1,15.0,80.0,71.38,55.14
2016,12,15,10,15,0.0,71.0,2.1,15.0,71.0,62.78,47.8
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,54.78,40.99
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,57.45,43.11
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,60.12,45.21
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,46.37,33.61
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,32.65,22.02
2016,12,15,11,45,0.0,37.0,2.3,16.0,37.0,32.65,22.02
2016,12,15,12,0,0.0,37.0,2.4,16.0,37.0,32.65,22.01
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,50.37,36.94
2016,12,15,12,30,0.0,77.0,2.5,16.0,77.0,68.13,51.84
2016,12,15,12,45,0.0,55.5,2.55,16.0,55.5,49.03,35.83
2016,12,15,13,0,0.0,34.0,2.6,16.0,34.0,29.99,19.79
2016,12,15,13,15,0.0,37.5,2.6,16.0,37.5,33.08,22.44
2016,12,15,13,30,0.0,41.0,2.6,16.0,41.0,36.17,25.09
2016,12,15,13,45,0.0,36.0,2.65,16.0,36.0,31.74,21.37
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,27.32,17.64
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,22.01,13.15
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,16.72,8.65
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,14.95,7.15
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,13.18,5.64
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,10.98,3.73
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,8.78,1.82
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,7.02,0.26
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,3.07,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.64,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,17.28,0.0
2016,12,16,7,45,168.0,31.5,2.4,9.5,52.0,182.45,120.14
2016,12,16,8,0,336.0,44.0,2.4,10.0,85.0,313.28,255.01
2016,12,16,8,15,421.0,53.0,2.45,10.0,124.5,396.18,330.35
2016,12,16,8,30,506.0,62.0,2.5,10.0,164.0,482.42,404.86
2016,12,16,8,45,567.0,67.0,2.6,10.5,204.0,548.98,459.66
2016,12,16,9,0,628.0,72.0,2.7,11.0,244.0,616.0,512.81
2016,12,16,9,15,663.5,76.0,2.7,11.0,280.5,661.44,548.06
2016,12,16,9,30,699.0,80.0,2.7,11.0,317.0,705.47,581.36
2016,12,16,9,45,740.5,79.0,2.7,11.5,351.0,746.2,610.25
2016,12,16,10,0,782.0,78.0,2.7,12.0,385.0,779.65,633.07
2016,12,16,10,15,797.5,79.5,2.7,12.0,411.0,797.48,645.18
2016,12,16,10,30,813.0,81.0,2.7,12.0,437.0,812.12,655.01
2016,12,16,10,45,825.0,82.0,2.75,12.0,456.5,819.87,660.16
2016,12,16,11,0,837.0,83.0,2.8,12.0,476.0,824.18,662.94
2016,12,16,11,15,631.0,131.5,2.8,12.0,432.5,704.81,573.54
2016,12,16,11,30,425.0,180.0,2.8,12.0,389.0,574.43,470.62
2016,12,16,11,45,416.5,186.5,2.85,12.0,392.5,564.02,462.76
2016,12,16,12,0,408.0,193.0,2.9,12.0,396.0,552.06,452.91
2016,12,16,12,15,629.0,139.0,2.9,11.5,449.5,650.49,533.58
2016,12,16,12,30,850.0,85.0,2.9,11.0,503.0,725.7,592.85
2016,12,16,12,45,847.5,83.5,2.9,11.0,493.0,692.88,567.39
2016,12,16,13,0,845.0,82.0,2.9,11.0,483.0,657.49,539.22
2016,12,16,13,15,836.5,80.5,2.9,11.0,465.5,615.98,505.72
2016,12,16,13,30,828.0,79.0,2.9,11.0,448.0,572.71,470.11
2016,12,16,13,45,813.0,77.5,2.9,11.0,423.5,524.44,429.66
2016,12,16,14,0,798.0,76.0,2.9,11.0,399.0,475.44,387.58
2016,12,16,14,15,778.0,74.0,2.9,11.0,368.5,423.29,341.86
2016,12,16,14,30,758.0,72.0,2.9,11.0,338.0,371.46,295.22
2016,12,16,14,45,724.0,69.0,2.9,11.0,302.0,314.64,243.77
2016,12,16,15,0,690.0,66.0,2.9,11.0,266.0,259.48,193.15
2016,12,16,15,15,644.5,61.5,2.85,10.5,227.0,203.62,142.9
2016,12,16,15,30,599.0,57.0,2.8,10.0,188.0,152.19,97.99
2016,12,16,15,45,527.5,50.0,2.8,10.0,147.5,100.52,57.66
2016,12,16,16,0,456.0,43.0,2.8,10.0,107.0,57.0,30.41
2016,12,16,16,15,334.0,32.5,2.75,9.5,70.5,26.67,16.63
2016,12,16,16,30,212.0,22.0,2.7,9.0,34.0,18.38,0.0
2016,12,16,16,45,106.0,11.0,2.7,9.0,17.0,10.01,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,20.01,0.0
2016,12,17,7,45,259.5,27.5,1.1,5.0,58.5,231.13,151.43
2016,12,17,8,0,519.0,33.0,1.1,6.0,95.0,414.84,337.79
2016,12,17,8,15,594.5,39.5,1.1,6.5,137.0,493.78,408.26
2016,12,17,8,30,670.0,46.0,1.1,7.0,179.0,575.19,475.21
2016,12,17,8,45,716.5,50.0,1.1,7.5,221.0,633.69,521.33
2016,12,17,9,0,763.0,54.0,1.1,8.0,263.0,691.71,564.97
2016,12,17,9,15,793.5,57.5,1.15,8.0,300.5,735.42,597.83
2016,12,17,9,30,824.0,61.0,1.2,8.0,338.0,777.18,628.42
2016,12,17,9,45,845.0,63.0,1.25,8.5,371.0,806.78,648.33
2016,12,17,10,0,866.0,65.0,1.3,9.0,404.0,833.51,665.89
2016,12,17,10,15,880.0,66.5,1.3,9.0,430.5,850.52,676.82
2016,12,17,10,30,894.0,68.0,1.3,9.0,457.0,856.0,679.62
2016,12,17,10,45,902.5,69.0,1.35,9.5,477.0,860.83,681.67
2016,12,17,11,0,911.0,70.0,1.4,10.0,497.0,862.1,681.28
2016,12,17,11,15,915.5,70.5,1.4,10.0,509.0,855.77,676.23
2016,12,17,11,30,920.0,71.0,1.4,10.0,521.0,845.85,668.87
2016,12,17,11,45,921.0,71.5,1.45,10.5,525.5,829.54,656.58
2016,12,17,12,0,922.0,72.0,1.5,11.0,530.0,809.79,641.99
2016,12,17,12,15,920.0,72.0,1.5,11.0,527.0,783.82,623.6
2016,12,17,12,30,918.0,72.0,1.5,11.0,524.0,754.75,603.01
2016,12,17,12,45,911.0,72.0,1.5,11.0,512.5,719.26,577.68
2016,12,17,13,0,904.0,72.0,1.5,11.0,501.0,681.27,549.12
2016,12,17,13,15,895.5,71.0,1.45,11.0,483.0,638.93,515.65
2016,12,17,13,30,887.0,70.0,1.4,11.0,465.0,594.65,479.97
2016,12,17,13,45,873.5,68.5,1.4,11.0,440.0,547.92,441.78
2016,12,17,14,0,860.0,67.0,1.4,11.0,415.0,497.08,399.32
2016,12,17,14,15,840.5,65.0,1.3,10.5,384.0,442.34,352.77
2016,12,17,14,30,821.0,63.0,1.2,10.0,353.0,387.74,304.92
2016,12,17,14,45,792.5,60.0,1.2,10.0,316.5,329.57,252.88
2016,12,17,15,0,764.0,57.0,1.2,10.0,280.0,273.14,201.35
2016,12,17,15,15,722.0,53.0,1.2,9.5,239.5,214.8,148.98
2016,12,17,15,30,680.0,49.0,1.2,9.0,199.0,160.38,101.32
2016,12,17,15,45,612.5,43.5,1.2,8.5,156.5,106.12,58.88
2016,12,17,16,0,545.0,38.0,1.2,8.0,114.0,59.5,29.99
2016,12,17,16,15,426.5,29.0,1.25,7.5,75.5,23.55,14.26
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,16.52,0.0
2016,12,17,16,45,154.0,10.0,1.4,7.0,18.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,2.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,3.0,20.0,18.19,0.0
2016,12,18,7,45,260.0,26.0,1.35,3.5,56.5,229.02,146.52
2016,12,18,8,0,520.0,32.0,1.4,4.0,93.0,413.99,339.85
2016,12,18,8,15,596.5,38.0,1.4,4.5,135.0,492.91,411.83
2016,12,18,8,30,673.0,44.0,1.4,5.0,177.0,574.38,479.97
2016,12,18,8,45,722.5,47.5,1.45,6.0,218.5,634.43,527.61
2016,12,18,9,0,772.0,51.0,1.5,7.0,260.0,694.21,572.79
2016,12,18,9,15,803.0,54.0,1.5,7.5,298.5,737.83,604.48
2016,12,18,9,30,834.0,57.0,1.5,8.0,337.0,779.55,633.69
2016,12,18,9,45,854.5,59.0,1.5,8.5,370.0,808.92,652.98
2016,12,18,10,0,875.0,61.0,1.5,9.0,403.0,827.25,663.96
2016,12,18,10,15,889.5,62.5,1.45,9.0,430.0,844.81,674.87
2016,12,18,10,30,904.0,64.0,1.4,9.0,457.0,859.05,683.3
2016,12,18,10,45,914.0,65.0,1.4,9.5,477.5,865.32,685.53
2016,12,18,11,0,924.0,66.0,1.4,10.0,498.0,867.96,685.39
2016,12,18,11,15,930.0,66.5,1.4,10.0,511.0,862.93,681.24
2016,12,18,11,30,936.0,67.0,1.4,10.0,524.0,854.22,674.73
2016,12,18,11,45,938.0,67.5,1.4,10.5,529.5,838.61,662.31
2016,12,18,12,0,940.0,68.0,1.4,11.0,535.0,819.46,647.59
2016,12,18,12,15,939.0,68.0,1.4,11.0,532.0,793.97,629.65
2016,12,18,12,30,938.0,68.0,1.4,11.0,529.0,765.26,609.44
2016,12,18,12,45,934.0,67.5,1.4,11.5,518.5,730.78,583.95
2016,12,18,13,0,930.0,67.0,1.4,12.0,508.0,693.54,555.46
2016,12,18,13,15,921.5,66.0,1.4,12.0,490.0,650.38,522.05
2016,12,18,13,30,913.0,65.0,1.4,12.0,472.0,605.2,486.29
2016,12,18,13,45,899.5,63.5,1.4,12.0,446.5,555.0,445.71
2016,12,18,14,0,886.0,62.0,1.4,12.0,421.0,503.72,403.07
2016,12,18,14,15,867.0,60.5,1.35,11.5,389.5,449.2,357.01
2016,12,18,14,30,848.0,59.0,1.3,11.0,358.0,395.37,309.98
2016,12,18,14,45,819.5,56.5,1.3,11.0,321.0,336.38,257.26
2016,12,18,15,0,791.0,54.0,1.3,11.0,284.0,279.05,204.96
2016,12,18,15,15,749.5,50.5,1.25,10.0,243.5,219.82,152.01
2016,12,18,15,30,708.0,47.0,1.2,9.0,203.0,164.39,103.52
2016,12,18,15,45,641.5,41.5,1.2,8.5,160.5,108.52,59.54
2016,12,18,16,0,575.0,36.0,1.2,8.0,118.0,60.09,29.21
2016,12,18,16,15,459.0,28.0,1.2,7.5,78.5,24.73,15.33
2016,12,18,16,30,343.0,20.0,1.2,7.0,39.0,18.03,0.0
2016,12,18,16,45,171.5,10.0,1.3,6.5,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,3.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,4.0,19.0,133.73,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.5,54.0,280.12,172.66
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,393.37,320.89
2016,12,19,8,15,567.5,38.5,1.3,5.5,130.0,472.52,393.71
2016,12,19,8,30,645.0,45.0,1.3,6.0,171.0,554.44,462.13
2016,12,19,8,45,692.5,49.0,1.3,6.5,212.0,613.01,509.14
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,671.29,553.79
2016,12,19,9,15,771.0,56.0,1.3,7.5,290.5,714.38,585.17
2016,12,19,9,30,802.0,59.0,1.3,8.0,328.0,755.66,614.13
2016,12,19,9,45,826.5,60.5,1.3,9.0,361.0,787.37,634.06
2016,12,19,10,0,851.0,62.0,1.3,10.0,394.0,816.38,651.54
2016,12,19,10,15,865.0,63.5,1.3,10.5,420.5,825.34,655.55
2016,12,19,10,30,879.0,65.0,1.3,11.0,447.0,839.2,663.26
2016,12,19,10,45,887.5,66.5,1.3,11.5,466.5,845.01,665.2
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,847.3,664.85
2016,12,19,11,15,901.0,68.5,1.25,12.0,498.5,841.81,659.72
2016,12,19,11,30,906.0,69.0,1.2,12.0,511.0,832.76,652.32
2016,12,19,11,45,907.0,70.0,1.2,12.5,516.0,817.58,640.33
2016,12,19,12,0,908.0,71.0,1.2,13.0,521.0,799.0,626.15
2016,12,19,12,15,906.5,70.5,1.15,13.0,518.0,773.39,607.62
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,744.7,587.02
2016,12,19,12,45,900.5,69.5,1.1,13.5,505.0,710.99,562.38
2016,12,19,13,0,896.0,69.0,1.1,14.0,495.0,674.66,534.8
2016,12,19,13,15,887.5,68.0,1.1,14.0,477.0,632.84,502.83
2016,12,19,13,30,879.0,67.0,1.1,14.0,459.0,589.1,468.63
2016,12,19,13,45,784.5,75.5,1.1,14.0,411.5,510.69,407.15
