Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,690.0,84.0,1.1,14.0,364.0,435.52,347.19
2016,12,19,14,15,700.5,75.0,1.05,13.5,341.0,394.3,312.41
2016,12,19,14,30,711.0,66.0,1.0,13.0,318.0,351.1,274.38
2016,12,19,14,45,731.5,61.0,0.95,13.0,297.0,313.06,238.28
2016,12,19,15,0,752.0,56.0,0.9,13.0,276.0,271.63,198.25
2016,12,19,15,15,710.0,52.5,0.9,12.0,236.0,214.4,147.77
2016,12,19,15,30,668.0,49.0,0.9,11.0,196.0,161.06,101.67
2016,12,19,15,45,602.5,43.0,0.95,10.5,155.0,107.03,59.36
2016,12,19,16,0,537.0,37.0,1.0,10.0,114.0,60.36,29.85
2016,12,19,16,15,422.0,28.5,1.0,9.5,76.0,23.01,13.81
2016,12,19,16,30,307.0,20.0,1.0,9.0,38.0,16.43,0.27
2016,12,19,16,45,153.5,10.0,1.05,8.5,19.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.5,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,13.0,1.6,5.0,18.0,126.47,0.0
2016,12,20,7,45,336.0,22.5,1.6,5.5,52.0,270.56,160.46
2016,12,20,8,0,475.0,32.0,1.6,6.0,86.0,382.72,311.5
2016,12,20,8,15,552.5,38.0,1.55,6.5,126.5,460.94,384.06
2016,12,20,8,30,630.0,44.0,1.5,7.0,167.0,541.8,451.77
2016,12,20,8,45,676.5,48.5,1.45,7.5,207.0,599.76,498.27
2016,12,20,9,0,723.0,53.0,1.4,8.0,247.0,657.53,542.38
2016,12,20,9,15,754.5,56.0,1.3,8.5,284.0,700.75,573.05
2016,12,20,9,30,786.0,59.0,1.2,9.0,321.0,742.24,601.08
2016,12,20,9,45,808.0,60.5,1.15,10.0,353.0,771.75,618.77
2016,12,20,10,0,830.0,62.0,1.1,11.0,385.0,798.58,634.01
2016,12,20,10,15,844.0,63.5,1.05,11.5,411.0,815.72,643.13
2016,12,20,10,30,858.0,65.0,1.0,12.0,437.0,821.47,644.19
2016,12,20,10,45,867.0,66.5,0.95,12.5,456.5,827.85,645.87
2016,12,20,11,0,876.0,68.0,0.9,13.0,476.0,830.8,645.19
2016,12,20,11,15,881.0,68.5,0.85,13.0,488.5,825.61,640.19
2016,12,20,11,30,886.0,69.0,0.8,13.0,501.0,816.96,633.03
2016,12,20,11,45,887.0,69.5,0.8,13.5,505.5,801.62,621.11
2016,12,20,12,0,888.0,70.0,0.8,14.0,510.0,782.97,607.11
2016,12,20,12,15,886.5,70.0,0.75,14.0,507.5,758.58,589.57
2016,12,20,12,30,885.0,70.0,0.7,14.0,505.0,731.16,570.03
2016,12,20,12,45,878.0,70.0,0.7,14.5,494.5,697.03,545.45
2016,12,20,13,0,871.0,70.0,0.7,15.0,484.0,660.51,518.12
2016,12,20,13,15,862.0,69.0,0.7,15.0,466.5,619.39,487.16
2016,12,20,13,30,853.0,68.0,0.7,15.0,449.0,576.46,454.11
2016,12,20,13,45,839.5,66.5,0.75,15.0,425.0,531.49,418.98
2016,12,20,14,0,826.0,65.0,0.8,15.0,401.0,482.43,379.59
2016,12,20,14,15,806.5,63.0,0.8,14.5,371.0,429.5,336.25
2016,12,20,14,30,787.0,61.0,0.8,14.0,341.0,376.76,291.54
2016,12,20,14,45,759.5,58.5,0.8,14.0,305.5,321.29,242.93
2016,12,20,15,0,732.0,56.0,0.8,14.0,270.0,267.45,194.71
2016,12,20,15,15,690.5,52.0,0.8,13.0,231.0,210.92,145.19
2016,12,20,15,30,649.0,48.0,0.8,12.0,192.0,158.26,99.82
2016,12,20,15,45,584.5,42.5,0.8,11.5,152.0,105.81,58.77
2016,12,20,16,0,520.0,37.0,0.8,11.0,112.0,60.6,30.04
2016,12,20,16,15,407.5,28.5,0.85,10.5,75.0,22.94,13.75
2016,12,20,16,30,295.0,20.0,0.9,10.0,38.0,16.37,1.03
2016,12,20,16,45,147.5,10.0,0.95,9.5,19.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,75.0,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,150.0,12.0,1.1,9.0,16.0,98.01,0.0
2016,12,21,7,45,285.0,22.5,1.05,9.5,48.0,237.8,132.93
2016,12,21,8,0,420.0,33.0,1.0,10.0,80.0,356.67,284.24
2016,12,21,8,15,499.5,39.5,0.95,10.5,119.0,433.17,354.15
2016,12,21,8,30,579.0,46.0,0.9,11.0,158.0,513.56,419.97
2016,12,21,8,45,625.5,51.0,0.9,11.5,197.0,563.82,459.8
2016,12,21,9,0,672.0,56.0,0.9,12.0,236.0,621.13,503.14
2016,12,21,9,15,705.0,59.5,0.85,12.5,272.0,665.32,534.29
2016,12,21,9,30,738.0,63.0,0.8,13.0,308.0,707.96,563.11
2016,12,21,9,45,765.0,64.5,0.8,13.5,340.5,741.16,584.84
2016,12,21,10,0,792.0,66.0,0.8,14.0,373.0,771.9,604.38
2016,12,21,10,15,654.0,100.0,0.75,14.0,365.5,706.63,556.15
2016,12,21,10,30,516.0,134.0,0.7,14.0,358.0,622.82,494.76
2016,12,21,10,45,459.5,153.5,0.7,14.5,359.5,595.24,472.67
2016,12,21,11,0,403.0,173.0,0.7,15.0,361.0,565.28,448.11
2016,12,21,11,15,455.0,167.0,0.7,15.0,384.0,594.74,470.55
2016,12,21,11,30,507.0,161.0,0.7,15.0,407.0,621.18,489.82
2016,12,21,11,45,681.0,117.5,0.7,15.5,452.0,705.91,550.92
2016,12,21,12,0,855.0,74.0,0.7,16.0,497.0,762.96,588.58
2016,12,21,12,15,853.5,74.0,0.7,16.0,495.0,739.42,571.4
2016,12,21,12,30,852.0,74.0,0.7,16.0,493.0,718.53,557.22
2016,12,21,12,45,848.5,73.0,0.7,16.5,483.5,686.15,533.89
2016,12,21,13,0,845.0,72.0,0.7,17.0,474.0,651.24,507.59
2016,12,21,13,15,836.5,71.0,0.7,17.0,457.0,610.86,477.37
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,568.67,445.1
2016,12,21,13,45,816.5,68.5,0.7,17.0,417.0,522.73,409.16
2016,12,21,14,0,805.0,67.0,0.7,17.0,394.0,475.72,371.32
2016,12,21,14,15,786.0,64.5,0.65,16.5,364.5,423.48,328.68
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,371.45,284.85
2016,12,21,14,45,742.0,59.0,0.6,16.0,301.0,317.34,237.95
2016,12,21,15,0,717.0,56.0,0.6,16.0,267.0,264.64,191.22
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.5,209.13,143.07
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,157.38,98.86
2016,12,21,15,45,575.5,42.5,0.65,13.5,150.5,106.03,58.76
2016,12,21,16,0,515.0,37.0,0.7,13.0,111.0,59.52,28.66
2016,12,21,16,15,406.0,28.5,0.75,12.5,74.5,22.89,13.64
2016,12,21,16,30,297.0,20.0,0.8,12.0,38.0,16.33,1.71
2016,12,21,16,45,148.5,10.0,0.85,11.5,19.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,7,15,84.5,6.0,1.05,9.0,8.0,0.0,0.0
2016,12,22,7,30,169.0,12.0,1.0,9.0,16.0,108.84,0.0
2016,12,22,7,45,311.0,22.5,1.0,9.5,49.5,252.91,135.63
2016,12,22,8,0,453.0,33.0,1.0,10.0,83.0,377.88,299.95
2016,12,22,8,15,534.5,39.5,1.0,10.0,124.0,456.91,373.25
2016,12,22,8,30,616.0,46.0,1.0,10.0,165.0,532.62,436.51
2016,12,22,8,45,666.5,50.5,1.0,10.5,205.5,593.56,484.65
2016,12,22,9,0,717.0,55.0,1.0,11.0,246.0,654.42,530.48
2016,12,22,9,15,749.5,58.5,0.9,11.5,283.5,699.2,561.3
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,742.28,589.48
2016,12,22,9,45,804.0,64.5,0.75,12.5,354.0,773.31,608.65
2016,12,22,10,0,826.0,67.0,0.7,13.0,387.0,801.66,625.45
2016,12,22,10,15,840.5,68.5,0.6,13.5,413.0,819.42,633.61
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,833.94,639.42
2016,12,22,10,45,864.0,71.5,0.45,14.5,459.0,840.4,640.67
2016,12,22,11,0,873.0,73.0,0.4,15.0,479.0,843.34,639.73
2016,12,22,11,15,878.5,73.5,0.4,15.0,491.5,830.85,630.73
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,822.77,625.08
2016,12,22,11,45,884.5,74.5,0.4,15.5,509.0,807.2,613.27
2016,12,22,12,0,885.0,75.0,0.4,16.0,514.0,788.34,599.46
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.5,764.51,585.21
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,737.64,568.73
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,705.39,547.21
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,670.44,522.55
2016,12,22,13,15,870.5,71.0,0.8,16.5,473.0,629.44,492.8
2016,12,22,13,30,862.0,70.0,0.8,16.0,456.0,589.76,463.07
2016,12,22,13,45,850.0,68.5,0.8,16.0,432.5,542.12,425.73
2016,12,22,14,0,838.0,67.0,0.8,16.0,409.0,493.36,386.46
2016,12,22,14,15,819.0,65.0,0.7,16.0,378.5,440.08,341.91
2016,12,22,14,30,800.0,63.0,0.6,16.0,348.0,386.9,296.28
2016,12,22,14,45,772.5,60.0,0.55,16.0,312.5,330.18,247.21
2016,12,22,15,0,745.0,57.0,0.5,16.0,277.0,275.08,198.52
2016,12,22,15,15,703.5,53.0,0.6,15.5,237.5,217.7,148.86
2016,12,22,15,30,662.0,49.0,0.7,15.0,198.0,164.16,103.07
2016,12,22,15,45,594.0,44.0,0.8,14.5,157.0,110.8,61.64
2016,12,22,16,0,526.0,39.0,0.9,14.0,116.0,63.08,30.79
2016,12,22,16,15,415.5,30.0,0.95,13.5,78.0,24.2,14.73
2016,12,22,16,30,305.0,21.0,1.0,13.0,40.0,17.21,2.83
2016,12,22,16,45,152.5,10.5,1.05,13.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,2.6,10.0,3.0,0.0,0.0
2016,12,23,7,30,0.0,6.0,2.6,10.0,6.0,5.46,0.0
2016,12,23,7,45,0.0,19.0,2.65,10.5,19.0,16.75,3.26
2016,12,23,8,0,0.0,32.0,2.7,11.0,32.0,30.87,19.57
2016,12,23,8,15,0.0,49.0,2.7,11.0,49.0,49.84,36.55
2016,12,23,8,30,0.0,66.0,2.7,11.0,66.0,67.91,52.53
2016,12,23,8,45,5.5,81.5,2.7,11.5,83.0,87.56,69.79
2016,12,23,9,0,11.0,97.0,2.7,12.0,100.0,107.36,86.96
2016,12,23,9,15,15.0,111.0,2.55,12.0,115.5,124.19,101.47
2016,12,23,9,30,19.0,125.0,2.4,12.0,131.0,141.21,115.94
2016,12,23,9,45,22.5,137.0,2.3,12.5,145.0,155.46,127.66
2016,12,23,10,0,26.0,149.0,2.2,13.0,159.0,183.6,150.73
2016,12,23,10,15,13.0,86.5,2.1,13.0,91.5,88.59,70.54
2016,12,23,10,30,0.0,24.0,2.0,13.0,24.0,21.14,12.55
2016,12,23,10,45,0.0,16.5,1.9,13.0,16.5,14.53,6.86
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,7.92,1.16
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,24.69,15.56
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,41.5,29.9
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,25.13,15.9
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,8.81,1.9
2016,12,23,12,15,0.0,44.5,2.35,13.0,44.5,39.29,27.99
2016,12,23,12,30,0.0,79.0,2.4,13.0,79.0,69.91,53.99
2016,12,23,12,45,0.0,85.0,2.5,13.0,85.0,75.27,58.52
2016,12,23,13,0,0.0,91.0,2.6,13.0,91.0,80.87,63.29
2016,12,23,13,15,0.0,69.0,2.6,12.5,69.0,61.01,46.61
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,41.49,30.07
2016,12,23,13,45,0.0,30.5,2.6,12.0,30.5,26.88,17.57
2016,12,23,14,0,0.0,14.0,2.6,12.0,14.0,12.32,5.02
2016,12,23,14,15,4.0,71.5,2.5,11.5,73.0,65.0,50.53
2016,12,23,14,30,8.0,129.0,2.4,11.0,132.0,119.37,97.01
2016,12,23,14,45,4.0,116.5,2.35,11.0,118.0,105.68,85.36
2016,12,23,15,0,0.0,104.0,2.3,11.0,104.0,92.55,74.27
2016,12,23,15,15,0.0,89.0,2.2,10.5,89.0,78.69,62.46
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,65.02,50.63
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,51.13,38.37
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,37.51,26.24
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,25.43,16.13
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,13.2,1.51
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,6.82,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,12.73,0.0
2016,12,24,7,45,199.5,24.0,2.05,7.5,46.0,183.55,90.13
2016,12,24,8,0,399.0,34.0,2.1,8.0,78.0,342.69,275.96
2016,12,24,8,15,485.0,41.5,2.15,8.0,117.5,424.43,353.82
2016,12,24,8,30,571.0,49.0,2.2,8.0,157.0,510.51,428.29
2016,12,24,8,45,631.0,53.0,2.25,8.5,198.0,575.74,482.12
2016,12,24,9,0,691.0,57.0,2.3,9.0,239.0,635.91,529.83
2016,12,24,9,15,725.0,60.0,2.3,9.0,276.5,680.99,564.88
2016,12,24,9,30,759.0,63.0,2.3,9.0,314.0,724.45,597.67
2016,12,24,9,45,788.0,64.5,2.35,9.5,347.5,759.89,622.8
2016,12,24,10,0,817.0,66.0,2.4,10.0,381.0,792.85,645.59
2016,12,24,10,15,832.5,67.5,2.35,10.0,408.0,811.62,657.95
2016,12,24,10,30,848.0,69.0,2.3,10.0,435.0,827.2,667.96
2016,12,24,10,45,860.0,69.5,2.3,10.5,455.5,835.15,671.6
2016,12,24,11,0,872.0,70.0,2.3,11.0,476.0,831.69,667.08
2016,12,24,11,15,878.0,71.0,2.3,11.0,489.0,828.43,664.16
2016,12,24,11,30,884.0,72.0,2.3,11.0,502.0,821.66,658.83
2016,12,24,11,45,888.0,72.0,2.3,11.0,508.0,808.53,649.02
2016,12,24,12,0,892.0,72.0,2.3,11.0,514.0,791.97,636.87
2016,12,24,12,15,891.5,72.0,2.3,11.0,512.5,768.61,619.82
2016,12,24,12,30,891.0,72.0,2.3,11.0,511.0,742.14,600.55
2016,12,24,12,45,879.5,73.5,2.3,11.0,500.0,706.74,574.6
2016,12,24,13,0,868.0,75.0,2.3,11.0,489.0,673.66,549.18
2016,12,24,13,15,860.0,74.0,2.25,10.5,472.5,632.88,517.41
2016,12,24,13,30,852.0,73.0,2.2,10.0,456.0,590.15,483.38
2016,12,24,13,45,841.5,71.0,2.2,10.0,433.0,543.26,444.54
2016,12,24,14,0,831.0,69.0,2.2,10.0,410.0,495.12,403.64
2016,12,24,14,15,812.5,67.0,2.15,10.0,380.0,442.41,357.79
2016,12,24,14,30,794.0,65.0,2.1,10.0,350.0,389.74,310.76
2016,12,24,14,45,768.5,61.5,2.05,10.0,315.0,333.46,259.77
2016,12,24,15,0,743.0,58.0,2.0,10.0,280.0,278.59,209.09
2016,12,24,15,15,702.0,54.5,1.9,9.5,240.5,221.8,157.46
2016,12,24,15,30,661.0,51.0,1.8,9.0,201.0,168.76,110.16
2016,12,24,15,45,598.0,45.0,1.7,8.5,160.5,114.82,66.37
2016,12,24,16,0,535.0,39.0,1.6,8.0,120.0,65.97,33.04
2016,12,24,16,15,423.0,31.0,1.55,7.5,81.5,25.0,15.98
2016,12,24,16,30,311.0,23.0,1.5,7.0,43.0,18.97,5.45
2016,12,24,16,45,155.5,11.5,1.5,6.5,21.5,10.46,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,11.82,0.0
2016,12,25,7,45,195.5,23.5,0.95,6.5,44.5,179.94,84.26
2016,12,25,8,0,391.0,34.0,0.9,7.0,76.0,337.07,269.72
2016,12,25,8,15,476.5,41.5,0.9,7.5,115.5,418.2,345.13
2016,12,25,8,30,562.0,49.0,0.9,8.0,155.0,503.66,416.59
2016,12,25,8,45,620.0,53.0,0.95,8.5,195.5,567.18,467.7
2016,12,25,9,0,678.0,57.0,1.0,9.0,236.0,625.55,512.83
2016,12,25,9,15,712.0,60.5,1.05,9.0,273.0,671.05,547.57
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,715.01,580.24
2016,12,25,9,45,765.5,67.5,1.15,9.5,342.0,745.07,600.86
2016,12,25,10,0,785.0,71.0,1.2,10.0,374.0,772.53,619.29
2016,12,25,10,15,801.0,73.0,1.2,10.0,400.5,792.3,632.4
2016,12,25,10,30,817.0,75.0,1.2,10.0,427.0,808.97,643.27
2016,12,25,10,45,508.0,139.5,1.2,10.5,361.5,620.36,502.52
2016,12,25,11,0,199.0,204.0,1.2,11.0,296.0,401.29,327.99
2016,12,25,11,15,290.5,196.5,1.2,11.0,335.5,478.54,391.55
2016,12,25,11,30,382.0,189.0,1.2,11.0,375.0,537.44,437.6
2016,12,25,11,45,410.0,185.0,1.25,11.0,387.0,560.74,454.84
2016,12,25,12,0,438.0,181.0,1.3,11.0,399.0,566.45,459.36
2016,12,25,12,15,513.5,161.0,1.25,11.0,415.5,587.59,476.0
2016,12,25,12,30,589.0,141.0,1.2,11.0,432.0,608.98,492.12
2016,12,25,12,45,634.0,125.0,1.2,11.5,433.0,602.03,485.88
2016,12,25,13,0,679.0,109.0,1.2,12.0,434.0,589.68,475.59
2016,12,25,13,15,478.0,148.0,1.2,11.5,373.0,471.01,382.7
2016,12,25,13,30,277.0,187.0,1.2,11.0,312.0,361.68,295.46
2016,12,25,13,45,314.5,171.5,1.2,11.0,306.0,350.89,287.14
2016,12,25,14,0,352.0,156.0,1.2,11.0,300.0,336.4,274.52
2016,12,25,14,15,333.5,146.0,1.15,11.0,275.0,298.38,242.25
2016,12,25,14,30,315.0,136.0,1.1,11.0,250.0,261.69,210.72
2016,12,25,14,45,303.5,124.5,1.1,11.0,225.0,227.46,180.72
2016,12,25,15,0,292.0,113.0,1.1,11.0,200.0,194.16,151.04
2016,12,25,15,15,275.5,98.5,1.05,10.5,172.0,157.95,119.14
2016,12,25,15,30,259.0,84.0,1.0,10.0,144.0,123.58,89.06
2016,12,25,15,45,235.5,69.0,1.0,9.5,115.0,89.89,60.97
2016,12,25,16,0,212.0,54.0,1.0,9.0,86.0,59.06,37.55
2016,12,25,16,15,161.0,39.0,1.05,8.5,58.5,30.2,20.48
2016,12,25,16,30,110.0,24.0,1.1,8.0,31.0,18.77,5.97
2016,12,25,16,45,55.0,12.0,1.15,7.5,15.5,10.91,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,4.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,5.0,13.0,102.3,0.0
2016,12,26,7,45,310.0,19.5,1.55,5.5,45.5,245.51,111.47
2016,12,26,8,0,458.0,29.0,1.6,6.0,78.0,366.1,294.87
2016,12,26,8,15,538.5,35.5,1.55,6.5,118.0,445.62,370.88
2016,12,26,8,30,619.0,42.0,1.5,7.0,158.0,528.62,440.91
2016,12,26,8,45,669.0,46.0,1.5,7.5,198.5,588.45,489.61
2016,12,26,9,0,719.0,50.0,1.5,8.0,239.0,648.39,536.18
2016,12,26,9,15,751.0,53.0,1.45,8.5,276.0,692.32,568.22
2016,12,26,9,30,783.0,56.0,1.4,9.0,313.0,734.66,597.82
2016,12,26,9,45,803.0,58.5,1.35,9.5,345.5,764.39,617.12
2016,12,26,10,0,823.0,61.0,1.3,10.0,378.0,791.49,634.02
2016,12,26,10,15,838.5,62.5,1.25,10.5,405.0,802.3,638.85
2016,12,26,10,30,854.0,64.0,1.2,11.0,432.0,818.18,647.37
2016,12,26,10,45,863.0,65.5,1.15,11.5,452.5,825.28,649.53
2016,12,26,11,0,872.0,67.0,1.1,12.0,473.0,828.96,649.42
2016,12,26,11,15,878.0,68.0,1.0,12.0,486.5,825.98,645.21
2016,12,26,11,30,884.0,69.0,0.9,12.0,500.0,819.5,638.71
2016,12,26,11,45,885.0,69.5,0.85,12.5,505.5,804.84,626.34
2016,12,26,12,0,886.0,70.0,0.8,13.0,511.0,786.87,611.93
2016,12,26,12,15,885.0,70.0,0.7,13.0,509.0,763.5,594.24
2016,12,26,12,30,884.0,70.0,0.6,13.0,507.0,737.06,574.54
2016,12,26,12,45,878.0,70.0,0.55,13.0,497.5,704.17,551.13
2016,12,26,13,0,872.0,70.0,0.5,13.0,488.0,668.78,525.36
2016,12,26,13,15,864.0,69.5,0.45,13.0,471.5,629.24,495.05
2016,12,26,13,30,856.0,69.0,0.4,13.0,455.0,591.01,465.0
2016,12,26,13,45,842.0,67.5,0.4,13.0,431.5,542.76,427.45
2016,12,26,14,0,828.0,66.0,0.4,13.0,408.0,493.54,388.13
2016,12,26,14,15,809.5,64.0,0.4,13.0,378.0,441.07,345.08
2016,12,26,14,30,791.0,62.0,0.4,13.0,348.0,388.64,300.68
2016,12,26,14,45,764.0,59.5,0.4,13.0,313.5,333.05,252.61
2016,12,26,15,0,737.0,57.0,0.4,13.0,279.0,278.98,204.68
2016,12,26,15,15,697.5,53.0,0.55,12.5,240.0,222.29,155.23
2016,12,26,15,30,658.0,49.0,0.7,12.0,201.0,169.18,109.08
2016,12,26,15,45,596.5,43.5,0.85,11.5,161.0,115.84,66.29
2016,12,26,16,0,535.0,38.0,1.0,11.0,121.0,69.32,34.76
2016,12,26,16,15,431.5,30.0,1.1,10.5,83.0,25.17,16.04
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,17.93,5.93
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,10.91,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,183.5,78.02
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,347.36,277.15
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,427.13,352.22
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,511.31,422.3
2016,12,27,8,45,633.0,50.5,0.85,8.5,195.5,566.62,466.23
2016,12,27,9,0,687.0,55.0,0.8,9.0,236.0,629.71,513.86
2016,12,27,9,15,721.0,58.5,0.8,9.5,273.0,675.48,546.92
2016,12,27,9,30,755.0,62.0,0.8,10.0,310.0,719.75,577.77
2016,12,27,9,45,781.5,64.0,0.8,10.5,343.5,753.99,600.39
2016,12,27,10,0,808.0,66.0,0.8,11.0,377.0,785.77,620.77
2016,12,27,10,15,823.5,67.5,0.8,11.5,404.0,804.82,631.81
2016,12,27,10,30,839.0,69.0,0.8,12.0,431.0,820.73,640.67
2016,12,27,10,45,849.0,70.5,0.8,12.5,451.5,828.64,643.99
2016,12,27,11,0,859.0,72.0,0.8,13.0,472.0,833.1,645.09
2016,12,27,11,15,865.0,72.5,0.8,13.0,485.0,821.67,636.56
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,814.76,631.5
2016,12,27,11,45,872.0,74.0,0.85,13.5,504.0,800.97,621.4
2016,12,27,12,0,873.0,75.0,0.9,14.0,510.0,783.89,609.16
2016,12,27,12,15,872.0,75.0,0.9,14.0,508.0,760.84,593.21
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,734.77,575.2
2016,12,27,12,45,866.0,74.5,0.9,14.5,496.5,702.38,551.66
2016,12,27,13,0,861.0,74.0,0.9,15.0,487.0,672.04,528.78
2016,12,27,13,15,852.5,73.0,0.9,14.5,470.5,631.41,499.04
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,588.88,467.14
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,541.94,430.12
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,493.85,391.15
2016,12,27,14,15,641.0,91.5,0.85,14.0,345.5,395.37,312.66
2016,12,27,14,30,461.0,115.0,0.8,14.0,283.0,307.03,241.94
2016,12,27,14,45,440.5,107.0,0.75,14.0,254.5,264.72,205.61
2016,12,27,15,0,420.0,99.0,0.7,14.0,226.0,223.95,169.72
2016,12,27,15,15,397.5,88.0,0.7,13.0,195.0,181.66,133.07
2016,12,27,15,30,375.0,77.0,0.7,12.0,164.0,141.62,98.46
2016,12,27,15,45,337.0,64.5,0.7,11.5,131.0,100.71,65.03
2016,12,27,16,0,299.0,52.0,0.7,11.0,98.0,64.21,38.33
2016,12,27,16,15,236.0,38.5,0.75,10.5,67.5,31.25,21.35
2016,12,27,16,30,173.0,25.0,0.8,10.0,37.0,19.61,7.6
2016,12,27,16,45,86.5,12.5,0.9,9.5,18.5,11.37,0.0
2016,12,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.0,14.5,1.5,6.0,39.5,189.02,77.3
2016,12,28,8,0,478.0,29.0,1.5,7.0,79.0,378.3,302.54
2016,12,28,8,15,559.5,35.5,1.45,7.5,120.0,459.31,379.65
2016,12,28,8,30,641.0,42.0,1.4,8.0,161.0,543.79,450.36
2016,12,28,8,45,691.0,46.0,1.4,8.5,202.5,604.4,499.25
2016,12,28,9,0,741.0,50.0,1.4,9.0,244.0,665.06,545.9
2016,12,28,9,15,773.0,52.5,1.35,9.5,282.0,708.99,577.5
2016,12,28,9,30,805.0,55.0,1.3,10.0,320.0,751.24,606.61
2016,12,28,9,45,830.0,56.5,1.3,11.0,353.5,776.21,621.59
2016,12,28,10,0,855.0,58.0,1.3,12.0,387.0,806.49,640.03
2016,12,28,10,15,870.0,59.5,1.3,12.5,414.5,825.53,651.16
2016,12,28,10,30,885.0,61.0,1.3,13.0,442.0,841.37,660.04
2016,12,28,10,45,895.0,61.5,1.35,13.5,463.0,848.24,663.3
2016,12,28,11,0,905.0,62.0,1.4,14.0,484.0,851.6,664.29
2016,12,28,11,15,911.0,63.0,1.3,14.0,497.5,848.66,660.27
2016,12,28,11,30,917.0,64.0,1.2,14.0,511.0,842.08,653.88
2016,12,28,11,45,919.5,64.0,1.15,14.5,517.0,827.76,641.8
2016,12,28,12,0,922.0,64.0,1.1,15.0,523.0,809.94,627.55
2016,12,28,12,15,921.5,64.0,1.1,15.0,521.5,786.39,611.31
2016,12,28,12,30,921.0,64.0,1.1,15.0,520.0,759.6,592.88
2016,12,28,12,45,916.5,63.5,1.1,15.5,511.0,726.28,568.74
2016,12,28,13,0,912.0,63.0,1.1,16.0,502.0,690.25,542.62
2016,12,28,13,15,904.5,62.5,1.1,16.0,485.5,649.78,512.08
2016,12,28,13,30,897.0,62.0,1.1,16.0,469.0,607.19,479.25
2016,12,28,13,45,885.5,60.5,1.1,16.0,445.5,559.35,441.62
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,510.21,401.9
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.5,457.5,358.33
2016,12,28,14,30,840.0,56.0,0.9,15.0,363.0,404.54,313.19
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.5,348.37,264.03
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,292.59,214.19
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,234.06,162.81
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,178.74,114.49
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,123.17,69.44
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,74.0,35.73
2016,12,28,16,15,498.0,29.0,0.85,11.5,90.5,28.83,19.24
2016,12,28,16,30,399.0,22.0,0.9,11.0,51.0,19.51,7.98
2016,12,28,16,45,199.5,11.0,0.95,10.5,25.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,184.53,71.07
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,369.08,292.42
2016,12,29,8,15,532.0,38.0,1.5,9.5,119.0,442.45,363.87
2016,12,29,8,30,617.0,45.0,1.5,10.0,160.0,529.51,436.71
2016,12,29,8,45,667.5,49.5,1.5,11.0,201.0,590.86,485.21
2016,12,29,9,0,718.0,54.0,1.5,12.0,242.0,652.23,531.3
2016,12,29,9,15,752.0,57.5,1.4,12.5,280.5,698.82,564.35
2016,12,29,9,30,786.0,61.0,1.3,13.0,319.0,743.84,594.76
2016,12,29,9,45,796.5,66.5,1.2,13.5,350.5,769.98,610.35
2016,12,29,10,0,807.0,72.0,1.1,14.0,382.0,793.18,623.39
2016,12,29,10,15,823.0,73.5,1.0,14.5,409.5,812.92,633.55
2016,12,29,10,30,839.0,75.0,0.9,15.0,437.0,829.48,641.21
2016,12,29,10,45,849.5,76.5,0.8,15.5,458.0,838.02,643.19
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,843.07,642.85
2016,12,29,11,15,866.0,79.0,0.6,16.5,492.5,840.16,637.2
2016,12,29,11,30,872.0,80.0,0.5,17.0,506.0,833.7,629.4
2016,12,29,11,45,873.0,81.0,0.45,17.5,512.0,819.64,617.66
2016,12,29,12,0,874.0,82.0,0.4,18.0,518.0,802.2,603.96
2016,12,29,12,15,872.5,81.5,0.35,18.0,516.5,777.76,586.86
2016,12,29,12,30,871.0,81.0,0.3,18.0,515.0,750.27,567.88
2016,12,29,12,45,874.5,78.0,0.3,18.5,507.0,720.47,547.12
2016,12,29,13,0,878.0,75.0,0.3,19.0,499.0,687.59,523.61
2016,12,29,13,15,869.5,74.0,0.25,19.0,482.5,646.42,493.25
2016,12,29,13,30,861.0,73.0,0.2,19.0,466.0,603.29,460.97
2016,12,29,13,45,765.5,83.0,0.2,19.0,419.0,522.39,401.09
2016,12,29,14,0,670.0,93.0,0.2,19.0,372.0,448.1,345.02
2016,12,29,14,15,428.5,123.0,0.2,18.5,296.5,328.58,254.57
2016,12,29,14,30,187.0,153.0,0.2,18.0,221.0,223.97,174.59
2016,12,29,14,45,176.0,139.5,0.2,18.0,199.0,195.24,151.45
2016,12,29,15,0,165.0,126.0,0.2,18.0,177.0,167.63,128.38
2016,12,29,15,15,155.5,110.0,0.35,17.0,153.0,139.32,105.08
2016,12,29,15,30,146.0,94.0,0.5,16.0,129.0,112.22,82.47
2016,12,29,15,45,127.5,77.0,0.65,15.5,103.5,84.38,59.7
2016,12,29,16,0,109.0,60.0,0.8,15.0,78.0,59.03,39.86
2016,12,29,16,15,77.0,43.5,0.85,14.5,54.0,36.52,25.6
2016,12,29,16,30,45.0,27.0,0.9,14.0,30.0,22.54,10.43
2016,12,29,16,45,22.5,13.5,0.95,13.5,15.0,12.28,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.44,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.88,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.5,1.5,1.31,0.0
2016,12,30,8,30,0.0,2.0,0.8,12.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,0.8,12.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,0.8,13.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,3.5,0.8,13.0,3.5,3.07,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.51,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,3.95,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,4.4,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,4.84,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,5.28,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,5.72,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,6.16,0.0
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,45,410.5,45.5,0.9,16.0,244.0,353.91,293.13
2016,12,30,13,0,821.0,84.0,0.9,16.0,481.0,661.1,522.79
2016,12,30,13,15,813.0,83.0,0.9,16.0,465.5,622.26,489.49
2016,12,30,13,30,805.0,82.0,0.9,16.0,450.0,581.57,458.3
2016,12,30,13,45,792.0,80.5,0.9,16.0,427.0,535.94,422.63
2016,12,30,14,0,779.0,79.0,0.9,16.0,404.0,489.34,385.24
2016,12,30,14,15,760.0,76.5,0.9,15.5,375.5,438.25,343.97
2016,12,30,14,30,741.0,74.0,0.9,15.0,347.0,387.33,301.43
2016,12,30,14,45,712.0,71.0,0.9,15.0,312.5,332.37,254.04
2016,12,30,15,0,683.0,68.0,0.9,15.0,278.0,279.37,207.24
2016,12,30,15,15,642.0,63.5,0.85,14.5,240.0,224.06,158.79
2016,12,30,15,30,601.0,59.0,0.8,14.0,202.0,172.57,114.06
2016,12,30,15,45,534.5,53.0,0.75,13.5,162.0,120.44,72.22
2016,12,30,16,0,468.0,47.0,0.7,13.0,122.0,75.74,41.06
2016,12,30,16,15,367.5,37.0,0.7,12.0,85.0,34.65,20.1
2016,12,30,16,30,267.0,27.0,0.7,11.0,48.0,22.18,10.83
2016,12,30,16,45,133.5,13.5,0.75,10.5,24.0,12.28,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
